Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.0,2.6,2.5,30.0,12.09,0.0
2016,1,1,8,0,332.0,30.0,2.7,3.0,60.0,24.79,14.54
2016,1,1,8,15,430.0,39.0,2.7,3.5,98.5,31.54,22.64
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,38.17,29.23
2016,1,1,8,45,587.5,54.0,2.75,4.5,177.5,41.98,33.02
2016,1,1,9,0,647.0,60.0,2.8,5.0,218.0,45.79,36.66
2016,1,1,9,15,686.0,64.0,2.8,5.5,256.0,47.88,38.61
2016,1,1,9,30,725.0,68.0,2.8,6.0,294.0,50.02,40.52
2016,1,1,9,45,755.0,70.5,2.85,6.5,328.0,55.9,45.81
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,67.99,45.62
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.5,112.93,63.86
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,158.8,95.05
2016,1,1,10,45,833.0,78.5,2.8,7.5,440.5,203.95,132.2
2016,1,1,11,0,845.0,80.0,2.8,8.0,462.0,248.97,172.42
2016,1,1,11,15,852.5,81.0,2.75,8.0,476.5,292.05,212.75
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,334.16,252.5
2016,1,1,11,45,863.5,82.5,2.65,8.5,498.0,373.26,289.02
2016,1,1,12,0,867.0,83.0,2.6,9.0,505.0,410.68,323.39
2016,1,1,12,15,866.5,83.0,2.55,9.0,504.5,444.09,354.4
2016,1,1,12,30,866.0,83.0,2.5,9.0,504.0,475.21,382.85
2016,1,1,12,45,865.0,81.5,2.45,9.5,496.5,502.13,406.62
2016,1,1,13,0,864.0,80.0,2.4,10.0,489.0,526.42,427.68
2016,1,1,13,15,856.0,79.0,2.35,10.0,473.5,544.84,444.42
2016,1,1,13,30,848.0,78.0,2.3,10.0,458.0,560.17,458.38
2016,1,1,13,45,836.0,76.5,2.25,10.0,435.5,569.61,467.43
2016,1,1,14,0,824.0,75.0,2.2,10.0,413.0,575.82,473.71
2016,1,1,14,15,805.0,72.5,2.15,9.5,384.0,573.61,474.05
2016,1,1,14,30,786.0,70.0,2.1,9.0,355.0,568.17,471.59
2016,1,1,14,45,759.5,67.0,2.05,9.0,321.0,554.53,461.47
2016,1,1,15,0,733.0,64.0,2.0,9.0,287.0,537.92,448.51
2016,1,1,15,15,692.5,60.0,1.9,8.5,248.5,508.99,425.62
2016,1,1,15,30,652.0,56.0,1.8,8.0,210.0,482.5,403.5
2016,1,1,15,45,589.5,50.0,1.75,7.5,169.5,434.91,363.3
2016,1,1,16,0,527.0,44.0,1.7,7.0,129.0,386.56,320.6
2016,1,1,16,15,424.5,35.5,1.8,6.5,90.5,312.85,254.1
2016,1,1,16,30,322.0,27.0,1.9,6.0,52.0,238.56,161.39
2016,1,1,16,45,161.0,13.5,2.0,6.0,26.0,96.21,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.0,3.0,3.5,14.0,12.33,0.0
2016,1,2,8,0,0.0,28.0,3.1,4.0,28.0,24.2,13.95
2016,1,2,8,15,9.5,44.5,3.1,4.5,46.0,37.75,28.07
2016,1,2,8,30,19.0,61.0,3.1,5.0,64.0,50.12,39.92
2016,1,2,8,45,27.0,77.5,3.1,5.5,83.5,62.78,51.83
2016,1,2,9,0,35.0,94.0,3.1,6.0,103.0,75.18,63.33
2016,1,2,9,15,40.5,109.0,3.05,6.0,121.0,86.37,73.67
2016,1,2,9,30,46.0,124.0,3.0,6.0,139.0,97.31,83.64
2016,1,2,9,45,52.5,137.5,3.0,6.5,156.0,107.1,92.29
2016,1,2,10,0,59.0,151.0,3.0,7.0,173.0,118.09,96.74
2016,1,2,10,15,227.0,151.0,2.95,7.5,244.0,128.61,97.92
2016,1,2,10,30,395.0,151.0,2.9,8.0,315.0,161.02,115.59
2016,1,2,10,45,381.0,162.5,2.85,8.5,327.5,191.16,141.08
2016,1,2,11,0,367.0,174.0,2.8,9.0,340.0,220.64,167.36
2016,1,2,11,15,325.5,187.0,2.7,9.0,338.0,240.86,187.54
2016,1,2,11,30,284.0,200.0,2.6,9.0,336.0,257.32,204.22
2016,1,2,11,45,239.0,208.5,2.55,9.5,324.0,265.27,213.02
2016,1,2,12,0,194.0,217.0,2.5,10.0,312.0,266.89,215.97
2016,1,2,12,15,203.5,216.5,2.4,10.0,315.5,281.18,228.56
2016,1,2,12,30,213.0,216.0,2.3,10.0,319.0,295.53,241.12
2016,1,2,12,45,145.5,211.0,2.2,10.5,281.0,268.98,219.97
2016,1,2,13,0,78.0,206.0,2.1,11.0,243.0,231.94,189.72
2016,1,2,13,15,69.5,198.0,2.0,11.0,230.0,224.38,183.94
2016,1,2,13,30,61.0,190.0,1.9,11.0,217.0,216.06,177.36
2016,1,2,13,45,30.5,145.0,1.85,11.5,158.5,155.9,127.22
2016,1,2,14,0,0.0,100.0,1.8,12.0,100.0,89.79,71.27
2016,1,2,14,15,0.0,75.5,1.7,12.0,75.5,66.86,51.93
2016,1,2,14,30,0.0,51.0,1.6,12.0,51.0,45.01,33.29
2016,1,2,14,45,0.0,46.0,1.5,12.0,46.0,40.58,29.52
2016,1,2,15,0,0.0,41.0,1.4,12.0,41.0,36.14,25.71
2016,1,2,15,15,0.0,35.5,1.4,11.5,35.5,31.28,21.53
2016,1,2,15,30,0.0,30.0,1.4,11.0,30.0,26.41,17.3
2016,1,2,15,45,0.0,24.0,1.45,10.5,24.0,21.11,12.63
2016,1,2,16,0,0.0,18.0,1.5,10.0,18.0,15.82,7.92
2016,1,2,16,15,0.0,12.5,1.65,9.5,12.5,10.98,3.55
2016,1,2,16,30,0.0,7.0,1.8,9.0,7.0,6.14,0.0
2016,1,2,16,45,0.0,3.5,1.95,8.5,3.5,3.18,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,2.4,6.5,10.0,8.79,0.0
2016,1,3,8,0,0.0,20.0,2.4,7.0,20.0,17.62,8.46
2016,1,3,8,15,0.0,32.5,2.3,7.0,32.5,28.57,19.68
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,39.16,29.77
2016,1,3,8,45,0.0,59.0,2.1,7.5,59.0,50.8,40.62
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,62.3,51.21
2016,1,3,9,15,0.0,85.5,2.0,8.0,85.5,72.56,60.63
2016,1,3,9,30,0.0,98.0,2.0,8.0,98.0,82.7,69.83
2016,1,3,9,45,0.0,109.0,2.0,8.5,109.0,91.63,77.69
2016,1,3,10,0,0.0,120.0,2.0,9.0,120.0,100.65,81.67
2016,1,3,10,15,0.0,99.5,2.05,9.0,99.5,86.16,69.14
2016,1,3,10,30,0.0,79.0,2.1,9.0,79.0,69.8,55.01
2016,1,3,10,45,50.5,138.5,2.2,9.5,161.5,124.98,99.66
2016,1,3,11,0,101.0,198.0,2.3,10.0,244.0,185.19,147.94
2016,1,3,11,15,67.5,195.0,2.45,10.0,226.0,181.99,146.81
2016,1,3,11,30,34.0,192.0,2.6,10.0,208.0,175.18,142.46
2016,1,3,11,45,90.0,206.0,2.8,10.0,250.0,209.7,170.25
2016,1,3,12,0,146.0,220.0,3.0,10.0,292.0,251.25,204.28
2016,1,3,12,15,159.0,219.5,3.1,10.0,298.0,265.37,216.53
2016,1,3,12,30,172.0,219.0,3.2,10.0,304.0,279.91,229.27
2016,1,3,12,45,159.0,216.0,3.3,10.5,293.5,280.06,229.85
2016,1,3,13,0,146.0,213.0,3.4,11.0,283.0,278.94,229.26
2016,1,3,13,15,283.0,188.5,3.25,11.0,318.5,341.57,281.87
2016,1,3,13,30,420.0,164.0,3.1,11.0,354.0,410.58,339.23
2016,1,3,13,45,361.0,165.0,3.0,11.0,322.5,381.07,315.9
2016,1,3,14,0,302.0,166.0,2.9,11.0,291.0,357.29,297.03
2016,1,3,14,15,208.0,160.5,2.7,11.0,244.0,293.49,244.62
2016,1,3,14,30,114.0,155.0,2.5,11.0,197.0,236.67,196.9
2016,1,3,14,45,105.0,141.0,2.4,11.0,177.0,219.93,183.3
2016,1,3,15,0,96.0,127.0,2.3,11.0,157.0,202.54,168.81
2016,1,3,15,15,88.0,111.5,2.2,10.5,136.0,183.29,152.79
2016,1,3,15,30,80.0,96.0,2.1,10.0,115.0,163.53,135.95
2016,1,3,15,45,64.5,78.5,2.05,10.0,92.0,126.16,103.49
2016,1,3,16,0,49.0,61.0,2.0,10.0,69.0,98.2,78.64
2016,1,3,16,15,25.5,44.5,2.05,9.5,48.5,66.71,50.45
2016,1,3,16,30,2.0,28.0,2.1,9.0,28.0,29.72,16.22
2016,1,3,16,45,1.0,14.0,2.15,9.0,14.0,12.88,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,44.5,15.0,2.6,10.5,19.0,12.4,0.0
2016,1,4,8,0,89.0,30.0,2.6,11.0,38.0,24.2,13.44
2016,1,4,8,15,121.0,46.5,2.6,11.0,63.5,36.77,26.46
2016,1,4,8,30,153.0,63.0,2.6,11.0,89.0,49.01,37.99
2016,1,4,8,45,173.0,79.0,2.6,11.5,115.5,60.52,48.62
2016,1,4,9,0,193.0,95.0,2.6,12.0,142.0,71.73,58.8
2016,1,4,9,15,203.0,110.0,2.65,12.0,167.0,81.91,68.03
2016,1,4,9,30,213.0,125.0,2.7,12.0,192.0,91.82,76.88
2016,1,4,9,45,215.5,138.5,2.8,12.5,212.5,100.46,84.35
2016,1,4,10,0,218.0,152.0,2.9,13.0,233.0,112.38,88.38
2016,1,4,10,15,243.0,162.0,2.95,13.0,258.5,136.76,102.27
2016,1,4,10,30,268.0,172.0,3.0,13.0,284.0,163.5,121.08
2016,1,4,10,45,323.0,172.5,3.1,13.5,314.5,190.45,140.45
2016,1,4,11,0,378.0,173.0,3.2,14.0,345.0,221.79,164.87
2016,1,4,11,15,314.5,190.0,3.3,14.0,336.0,240.08,184.04
2016,1,4,11,30,251.0,207.0,3.4,14.0,327.0,252.88,198.13
2016,1,4,11,45,153.0,207.5,3.5,14.5,281.0,233.56,185.65
2016,1,4,12,0,55.0,208.0,3.6,15.0,235.0,204.28,163.78
2016,1,4,12,15,32.5,192.0,3.6,14.5,208.0,185.38,149.16
2016,1,4,12,30,10.0,176.0,3.6,14.0,181.0,161.02,129.64
2016,1,4,12,45,61.0,194.5,3.65,14.0,223.5,207.89,168.5
2016,1,4,13,0,112.0,213.0,3.7,14.0,266.0,261.72,212.93
2016,1,4,13,15,56.0,143.0,3.6,14.0,169.5,162.82,131.88
2016,1,4,13,30,0.0,73.0,3.5,14.0,73.0,64.56,49.32
2016,1,4,13,45,0.0,72.0,3.4,14.0,72.0,63.67,48.69
2016,1,4,14,0,0.0,71.0,3.3,14.0,71.0,62.78,48.0
2016,1,4,14,15,0.0,77.0,3.15,13.5,77.0,68.24,52.82
2016,1,4,14,30,0.0,83.0,3.0,13.0,83.0,74.27,58.13
2016,1,4,14,45,0.0,74.5,2.9,13.0,74.5,66.46,51.52
2016,1,4,15,0,0.0,66.0,2.8,13.0,66.0,58.62,44.84
2016,1,4,15,15,0.0,57.5,2.65,12.5,57.5,50.79,38.2
2016,1,4,15,30,0.0,49.0,2.5,12.0,49.0,43.25,31.7
2016,1,4,15,45,0.0,39.5,2.45,12.0,39.5,34.84,24.3
2016,1,4,16,0,0.0,30.0,2.4,12.0,30.0,26.43,16.85
2016,1,4,16,15,0.0,21.0,2.4,12.0,21.0,18.48,9.75
2016,1,4,16,30,0.0,12.0,2.4,12.0,12.0,10.54,2.18
2016,1,4,16,45,0.0,6.0,2.45,12.0,6.0,5.26,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,1.5,2.4,11.0,1.5,1.31,0.0
2016,1,5,8,30,0.0,2.0,2.5,11.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,3.0,2.65,11.5,3.0,2.63,0.0
2016,1,5,9,0,0.0,4.0,2.8,12.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,4.5,2.85,12.0,4.5,3.95,0.0
2016,1,5,9,30,0.0,5.0,2.9,12.0,5.0,4.39,0.0
2016,1,5,9,45,0.0,5.5,3.0,12.0,5.5,4.83,0.0
2016,1,5,10,0,0.0,6.0,3.1,12.0,6.0,5.27,0.0
2016,1,5,10,15,1.0,75.0,3.2,12.0,75.5,66.38,51.55
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,121.96,98.54
2016,1,5,10,45,1.0,85.5,3.4,12.5,86.0,75.58,59.03
2016,1,5,11,0,0.0,27.0,3.5,13.0,27.0,23.8,14.78
2016,1,5,11,15,0.0,18.0,3.55,12.5,18.0,15.86,7.99
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,7.92,1.17
2016,1,5,11,45,0.0,77.0,3.7,12.0,77.0,68.13,52.73
2016,1,5,12,0,0.0,145.0,3.8,12.0,145.0,127.69,102.96
2016,1,5,12,15,0.0,84.5,3.8,12.0,84.5,74.81,58.29
2016,1,5,12,30,0.0,24.0,3.8,12.0,24.0,21.16,12.54
2016,1,5,12,45,0.0,46.0,3.85,12.0,46.0,40.61,29.24
2016,1,5,13,0,0.0,68.0,3.9,12.0,68.0,60.13,45.92
2016,1,5,13,15,0.0,73.0,3.8,12.0,73.0,64.57,49.73
2016,1,5,13,30,0.0,78.0,3.7,12.0,78.0,69.01,53.57
2016,1,5,13,45,0.0,65.0,3.65,12.0,65.0,57.45,43.76
2016,1,5,14,0,0.0,52.0,3.6,12.0,52.0,45.91,33.93
2016,1,5,14,15,162.5,96.5,3.55,12.0,157.0,204.51,171.31
2016,1,5,14,30,325.0,141.0,3.5,12.0,262.0,358.12,299.95
2016,1,5,14,45,306.5,131.5,3.45,12.0,237.0,341.73,286.33
2016,1,5,15,0,288.0,122.0,3.4,12.0,212.0,324.12,272.0
2016,1,5,15,15,432.5,93.0,3.15,11.5,209.0,392.54,330.04
2016,1,5,15,30,577.0,64.0,2.9,11.0,206.0,450.67,377.69
2016,1,5,15,45,512.5,58.0,2.7,11.0,167.0,402.24,335.54
2016,1,5,16,0,448.0,52.0,2.5,11.0,128.0,352.93,291.78
2016,1,5,16,15,349.0,42.0,2.35,10.5,91.0,279.8,227.13
2016,1,5,16,30,250.0,32.0,2.2,10.0,54.0,210.08,153.86
2016,1,5,16,45,125.0,16.0,2.1,10.0,27.0,102.9,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,11.45,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,22.66,12.23
2016,1,6,8,15,6.0,44.0,3.55,11.0,45.0,37.38,26.99
2016,1,6,8,30,12.0,62.0,3.5,11.0,64.0,51.86,40.52
2016,1,6,8,45,16.5,79.0,3.45,11.5,82.5,65.46,53.02
2016,1,6,9,0,21.0,96.0,3.4,12.0,101.0,78.89,65.19
2016,1,6,9,15,28.5,112.0,3.35,12.0,120.5,88.25,73.68
2016,1,6,9,30,36.0,128.0,3.3,12.0,140.0,99.8,83.98
2016,1,6,9,45,44.0,139.5,3.25,12.0,155.0,108.38,91.54
2016,1,6,10,0,52.0,151.0,3.2,12.0,170.0,117.85,94.89
2016,1,6,10,15,46.0,160.0,3.2,12.0,178.0,129.78,103.66
2016,1,6,10,30,40.0,169.0,3.2,12.0,186.0,140.96,112.73
2016,1,6,10,45,54.0,182.0,3.25,12.0,206.0,157.66,125.9
2016,1,6,11,0,68.0,195.0,3.3,12.0,226.0,175.89,140.58
2016,1,6,11,15,269.0,181.5,3.35,12.0,310.0,221.5,171.78
2016,1,6,11,30,470.0,168.0,3.4,12.0,394.0,286.87,221.51
2016,1,6,11,45,391.0,187.0,3.45,12.0,377.5,298.35,235.3
2016,1,6,12,0,312.0,206.0,3.5,12.0,361.0,304.21,243.51
2016,1,6,12,15,260.0,213.0,3.4,12.0,342.5,304.72,246.02
2016,1,6,12,30,208.0,220.0,3.3,12.0,324.0,296.83,241.08
2016,1,6,12,45,229.5,214.5,3.25,12.0,327.0,312.27,254.62
2016,1,6,13,0,251.0,209.0,3.2,12.0,330.0,334.36,273.45
2016,1,6,13,15,135.0,191.0,3.1,12.0,256.0,258.65,212.15
2016,1,6,13,30,19.0,173.0,3.0,12.0,182.0,168.77,137.43
2016,1,6,13,45,63.5,178.0,2.95,12.0,205.0,208.71,171.63
2016,1,6,14,0,108.0,183.0,2.9,12.0,228.0,253.36,209.33
2016,1,6,14,15,207.0,164.0,2.85,11.5,243.5,297.0,247.48
2016,1,6,14,30,306.0,145.0,2.8,11.0,259.0,351.5,294.28
2016,1,6,14,45,285.0,136.0,2.8,11.0,234.5,334.21,280.26
2016,1,6,15,0,264.0,127.0,2.8,11.0,210.0,315.82,265.29
2016,1,6,15,15,245.5,112.5,2.75,10.5,182.5,291.13,245.22
2016,1,6,15,30,227.0,98.0,2.7,10.0,155.0,265.43,223.71
2016,1,6,15,45,195.5,82.5,2.65,10.0,125.5,229.8,192.63
2016,1,6,16,0,164.0,67.0,2.6,10.0,96.0,193.88,160.59
2016,1,6,16,15,120.0,50.5,2.55,9.5,68.5,149.19,120.43
2016,1,6,16,30,76.0,34.0,2.5,9.0,41.0,104.82,76.06
2016,1,6,16,45,38.0,17.0,2.5,9.0,20.5,43.72,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,18.0,0.6,9.0,25.5,14.19,0.0
2016,1,7,8,0,175.0,36.0,0.6,9.0,51.0,28.19,16.87
2016,1,7,8,15,269.5,48.5,0.65,9.0,87.0,37.53,27.44
2016,1,7,8,30,364.0,61.0,0.7,9.0,123.0,46.69,36.31
2016,1,7,8,45,453.5,65.5,0.8,9.5,163.5,51.54,41.0
2016,1,7,9,0,543.0,70.0,0.9,10.0,204.0,53.72,43.11
2016,1,7,9,15,585.5,75.5,0.9,10.0,241.0,56.68,45.9
2016,1,7,9,30,628.0,81.0,0.9,10.0,278.0,59.68,48.62
2016,1,7,9,45,691.5,76.5,0.95,10.5,316.0,55.03,44.31
2016,1,7,10,0,755.0,72.0,1.0,11.0,354.0,63.78,43.42
2016,1,7,10,15,773.5,74.0,1.0,11.0,382.0,107.5,59.87
2016,1,7,10,30,792.0,76.0,1.0,11.0,410.0,152.29,89.21
2016,1,7,10,45,805.0,77.5,1.05,11.0,432.0,196.56,124.78
2016,1,7,11,0,818.0,79.0,1.1,11.0,454.0,240.89,163.61
2016,1,7,11,15,825.5,80.0,1.15,11.0,469.0,283.19,202.32
2016,1,7,11,30,833.0,81.0,1.2,11.0,484.0,324.6,240.53
2016,1,7,11,45,838.0,81.0,1.25,11.5,491.5,363.14,275.7
2016,1,7,12,0,843.0,81.0,1.3,12.0,499.0,400.16,308.97
2016,1,7,12,15,843.0,81.0,1.35,12.0,499.5,433.42,339.22
2016,1,7,12,30,843.0,81.0,1.4,12.0,500.0,464.49,367.12
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,491.96,391.68
2016,1,7,13,0,844.0,78.0,1.5,12.0,487.0,516.95,413.87
2016,1,7,13,15,837.0,77.0,1.5,12.0,472.5,535.92,430.79
2016,1,7,13,30,830.0,76.0,1.5,12.0,458.0,551.91,445.11
2016,1,7,13,45,820.0,74.0,1.55,12.0,436.5,562.09,455.02
2016,1,7,14,0,810.0,72.0,1.6,12.0,415.0,569.15,462.35
2016,1,7,14,15,793.0,70.0,1.55,12.0,387.5,568.94,463.31
2016,1,7,14,30,776.0,68.0,1.5,12.0,360.0,565.58,461.63
2016,1,7,14,45,756.0,64.0,1.45,12.0,327.5,555.04,454.19
2016,1,7,15,0,736.0,60.0,1.4,12.0,295.0,541.6,444.11
2016,1,7,15,15,700.0,56.5,1.3,11.5,257.5,516.21,424.6
2016,1,7,15,30,664.0,53.0,1.2,11.0,220.0,488.43,402.34
2016,1,7,15,45,614.0,47.5,1.1,10.5,180.5,447.92,368.85
2016,1,7,16,0,564.0,42.0,1.0,10.0,141.0,406.04,332.65
2016,1,7,16,15,474.5,35.0,1.0,10.0,102.5,345.46,278.83
2016,1,7,16,30,385.0,28.0,1.0,10.0,64.0,281.58,211.33
2016,1,7,16,45,192.5,14.0,1.05,10.0,32.0,141.01,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.65,6.5,10.0,8.79,0.0
2016,1,8,8,0,0.0,20.0,1.7,7.0,20.0,17.62,8.54
2016,1,8,8,15,0.0,34.0,1.7,7.0,34.0,29.78,20.79
2016,1,8,8,30,0.0,48.0,1.7,7.0,48.0,41.52,31.92
2016,1,8,8,45,0.0,62.0,1.75,7.5,62.0,53.12,42.75
2016,1,8,9,0,0.0,76.0,1.8,8.0,76.0,64.6,53.31
2016,1,8,9,15,0.0,89.5,1.75,8.0,89.5,75.59,63.37
2016,1,8,9,30,0.0,103.0,1.7,8.0,103.0,86.44,73.19
2016,1,8,9,45,0.0,114.0,1.65,8.5,114.0,95.37,81.01
2016,1,8,10,0,0.0,125.0,1.6,9.0,125.0,104.36,84.79
2016,1,8,10,15,13.0,144.5,1.55,9.0,150.0,121.27,98.6
2016,1,8,10,30,26.0,164.0,1.5,9.0,175.0,139.78,113.36
2016,1,8,10,45,18.0,165.0,1.45,9.5,172.5,142.38,115.47
2016,1,8,11,0,10.0,166.0,1.4,10.0,170.0,143.85,116.73
2016,1,8,11,15,6.5,164.5,1.45,10.0,167.0,143.45,116.47
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,142.48,115.72
2016,1,8,11,45,43.5,191.0,1.55,10.5,212.5,181.24,146.86
2016,1,8,12,0,84.0,219.0,1.6,11.0,261.0,224.56,181.69
2016,1,8,12,15,133.5,221.5,1.6,11.0,288.0,256.41,207.51
2016,1,8,12,30,183.0,224.0,1.6,11.0,315.0,289.33,234.48
2016,1,8,12,45,178.5,222.5,1.65,11.5,310.5,295.45,239.76
2016,1,8,13,0,174.0,221.0,1.7,12.0,306.0,300.79,244.44
2016,1,8,13,15,209.5,209.5,1.65,12.0,308.5,316.81,258.23
2016,1,8,13,30,245.0,198.0,1.6,12.0,311.0,341.32,278.76
2016,1,8,13,45,216.0,191.0,1.6,12.0,287.5,318.0,260.66
2016,1,8,14,0,187.0,184.0,1.6,12.0,264.0,300.88,247.41
2016,1,8,14,15,98.5,161.0,1.5,12.0,202.5,228.59,188.03
2016,1,8,14,30,10.0,138.0,1.4,12.0,141.0,135.76,110.1
2016,1,8,14,45,6.0,126.0,1.35,12.0,127.5,122.86,99.55
2016,1,8,15,0,2.0,114.0,1.3,12.0,114.0,109.89,88.62
2016,1,8,15,15,1.0,99.5,1.3,11.5,99.5,95.91,76.93
2016,1,8,15,30,0.0,85.0,1.3,11.0,85.0,81.79,64.91
2016,1,8,15,45,0.0,69.5,1.3,11.0,69.5,66.9,51.95
2016,1,8,16,0,0.0,54.0,1.3,11.0,54.0,51.68,38.55
2016,1,8,16,15,0.0,39.0,1.35,10.5,39.0,36.6,25.24
2016,1,8,16,30,0.0,24.0,1.4,10.0,24.0,21.16,11.15
2016,1,8,16,45,0.0,12.0,1.5,10.0,12.0,10.56,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.0,15.0,3.05,9.0,15.5,13.22,0.0
2016,1,9,8,0,14.0,30.0,3.1,9.0,31.0,25.53,14.78
2016,1,9,8,15,35.0,47.0,3.1,9.0,52.5,39.05,28.72
2016,1,9,8,30,56.0,64.0,3.1,9.0,74.0,52.33,41.29
2016,1,9,8,45,66.5,81.5,3.1,9.5,96.0,65.65,53.63
2016,1,9,9,0,77.0,99.0,3.1,10.0,118.0,78.69,65.53
2016,1,9,9,15,84.0,115.0,3.05,10.0,139.0,90.51,76.28
2016,1,9,9,30,91.0,131.0,3.0,10.0,160.0,102.07,86.64
2016,1,9,9,45,89.5,144.0,2.95,10.5,175.5,111.52,94.82
2016,1,9,10,0,88.0,157.0,2.9,11.0,191.0,122.13,98.58
2016,1,9,10,15,149.5,169.0,2.75,11.0,230.5,138.62,107.86
2016,1,9,10,30,211.0,181.0,2.6,11.0,270.0,165.84,126.36
2016,1,9,10,45,120.5,181.5,2.5,11.0,233.5,165.86,130.04
2016,1,9,11,0,30.0,182.0,2.4,11.0,197.0,158.16,127.6
2016,1,9,11,15,18.5,176.0,2.25,11.0,185.0,155.88,126.14
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,149.51,121.15
2016,1,9,11,45,14.0,180.5,2.0,11.0,187.5,162.07,131.43
2016,1,9,12,0,21.0,191.0,1.9,11.0,202.0,175.4,142.36
2016,1,9,12,15,16.5,186.0,1.8,11.0,194.5,171.11,138.88
2016,1,9,12,30,12.0,181.0,1.7,11.0,187.0,166.27,134.96
2016,1,9,12,45,6.0,151.5,1.6,11.0,154.5,137.98,111.53
2016,1,9,13,0,0.0,122.0,1.5,11.0,122.0,108.74,87.13
2016,1,9,13,15,0.0,81.5,1.35,11.0,81.5,72.13,56.28
2016,1,9,13,30,0.0,41.0,1.2,11.0,41.0,36.18,25.62
2016,1,9,13,45,0.0,57.0,1.1,11.0,57.0,50.35,37.88
2016,1,9,14,0,0.0,73.0,1.0,11.0,73.0,64.56,50.1
2016,1,9,14,15,49.5,117.0,0.95,11.0,136.0,142.17,116.87
2016,1,9,14,30,99.0,161.0,0.9,11.0,199.0,224.28,185.61
2016,1,9,14,45,93.5,148.0,0.85,11.5,181.5,210.61,173.82
2016,1,9,15,0,88.0,135.0,0.8,12.0,164.0,196.56,162.08
2016,1,9,15,15,80.5,119.0,0.8,11.5,143.0,177.08,146.25
2016,1,9,15,30,73.0,103.0,0.8,11.0,122.0,157.17,129.69
2016,1,9,15,45,61.5,86.0,0.85,11.0,100.0,133.02,108.88
2016,1,9,16,0,50.0,69.0,0.9,11.0,78.0,108.47,87.32
2016,1,9,16,15,31.0,51.5,0.9,10.5,56.5,78.21,60.6
2016,1,9,16,30,12.0,34.0,0.9,10.0,35.0,47.0,32.11
2016,1,9,16,45,6.0,17.0,0.95,10.0,17.5,20.26,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,2.75,8.5,29.0,12.51,0.0
2016,1,10,8,0,297.0,31.0,2.9,9.0,58.0,25.63,14.94
2016,1,10,8,15,391.5,40.5,2.85,9.0,96.0,32.73,23.2
2016,1,10,8,30,486.0,50.0,2.8,9.0,134.0,39.7,30.03
2016,1,10,8,45,551.0,56.0,2.8,9.5,174.5,43.41,33.66
2016,1,10,9,0,616.0,62.0,2.8,10.0,215.0,47.13,37.15
2016,1,10,9,15,655.5,66.0,2.75,10.0,253.0,49.12,39.04
2016,1,10,9,30,695.0,70.0,2.7,10.0,291.0,51.17,40.91
2016,1,10,9,45,728.0,72.0,2.7,10.5,325.5,56.72,45.81
2016,1,10,10,0,761.0,74.0,2.7,11.0,360.0,65.11,44.67
2016,1,10,10,15,722.0,83.0,2.6,11.0,371.0,106.36,60.75
2016,1,10,10,30,683.0,92.0,2.5,11.0,382.0,148.25,90.84
2016,1,10,10,45,542.5,132.0,2.45,11.5,370.0,193.09,133.8
2016,1,10,11,0,402.0,172.0,2.4,12.0,358.0,224.66,167.11
2016,1,10,11,15,265.5,195.5,2.3,12.0,320.0,231.7,179.64
2016,1,10,11,30,129.0,219.0,2.2,12.0,282.0,225.36,179.69
2016,1,10,11,45,96.5,217.5,2.1,12.5,265.5,221.36,177.5
2016,1,10,12,0,64.0,216.0,2.0,13.0,249.0,214.4,172.45
2016,1,10,12,15,58.0,214.0,1.95,13.0,244.0,215.25,173.55
2016,1,10,12,30,52.0,212.0,1.9,13.0,239.0,215.4,173.97
2016,1,10,12,45,26.0,185.0,1.85,13.5,198.5,178.06,143.43
2016,1,10,13,0,0.0,158.0,1.8,14.0,158.0,141.7,113.38
2016,1,10,13,15,26.5,177.0,1.75,14.0,189.5,180.09,145.39
2016,1,10,13,30,53.0,196.0,1.7,14.0,221.0,217.04,175.92
2016,1,10,13,45,176.0,185.0,1.7,14.0,262.0,288.89,235.83
2016,1,10,14,0,299.0,174.0,1.7,14.0,303.0,365.86,298.93
2016,1,10,14,15,149.5,146.0,1.65,13.5,210.5,242.72,199.3
2016,1,10,14,30,0.0,118.0,1.6,13.0,118.0,108.67,86.83
2016,1,10,14,45,0.0,107.5,1.55,13.0,107.5,99.29,79.28
2016,1,10,15,0,0.0,97.0,1.5,13.0,97.0,89.87,71.4
2016,1,10,15,15,0.0,85.0,1.4,12.5,85.0,78.82,62.15
2016,1,10,15,30,0.0,73.0,1.3,12.0,73.0,67.68,52.69
2016,1,10,15,45,0.0,60.0,1.25,12.0,60.0,55.32,41.93
2016,1,10,16,0,0.0,47.0,1.2,12.0,47.0,42.76,30.91
2016,1,10,16,15,0.0,34.5,1.3,11.5,34.5,30.52,20.12
2016,1,10,16,30,0.0,22.0,1.4,11.0,22.0,19.38,9.97
2016,1,10,16,45,0.0,11.0,1.5,10.5,11.0,9.67,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,8.0,15.5,2.15,9.5,16.0,13.63,0.0
2016,1,11,8,0,16.0,31.0,2.2,10.0,32.0,26.29,15.49
2016,1,11,8,15,37.0,47.5,2.2,10.0,53.0,39.46,29.01
2016,1,11,8,30,58.0,64.0,2.2,10.0,74.0,51.04,40.01
2016,1,11,8,45,68.0,81.5,2.25,10.0,96.5,63.9,51.99
2016,1,11,9,0,78.0,99.0,2.3,10.0,119.0,76.43,63.51
2016,1,11,9,15,85.0,115.0,2.25,10.0,140.0,87.68,73.73
2016,1,11,9,30,92.0,131.0,2.2,10.0,161.0,98.63,83.54
2016,1,11,9,45,97.0,145.0,2.2,10.5,179.5,108.09,91.72
2016,1,11,10,0,102.0,159.0,2.2,11.0,198.0,119.07,95.78
2016,1,11,10,15,71.5,165.5,2.2,11.0,194.0,135.24,107.62
2016,1,11,10,30,41.0,172.0,2.2,11.0,190.0,143.28,114.85
2016,1,11,10,45,20.5,151.5,2.25,11.5,160.5,132.44,106.31
2016,1,11,11,0,0.0,131.0,2.3,12.0,131.0,113.59,91.12
2016,1,11,11,15,0.0,140.0,2.25,12.0,140.0,121.68,97.83
2016,1,11,11,30,0.0,149.0,2.2,12.0,149.0,129.88,104.58
2016,1,11,11,45,1.0,158.0,2.15,12.5,158.5,138.55,111.5
2016,1,11,12,0,2.0,167.0,2.1,13.0,168.0,147.47,118.6
2016,1,11,12,15,1.0,161.0,2.05,13.0,161.5,142.65,114.58
2016,1,11,12,30,0.0,155.0,2.0,13.0,155.0,137.58,110.4
2016,1,11,12,45,25.5,181.0,2.0,13.5,194.0,174.16,140.48
2016,1,11,13,0,51.0,207.0,2.0,14.0,233.0,218.64,176.72
2016,1,11,13,15,61.0,204.5,1.95,14.0,234.5,225.69,182.68
2016,1,11,13,30,71.0,202.0,1.9,14.0,236.0,233.17,189.17
2016,1,11,13,45,139.5,194.0,1.9,14.0,256.5,277.39,226.2
2016,1,11,14,0,208.0,186.0,1.9,14.0,277.0,315.83,258.42
2016,1,11,14,15,488.5,127.0,1.8,14.0,321.5,448.62,367.45
2016,1,11,14,30,769.0,68.0,1.7,14.0,366.0,566.62,461.35
2016,1,11,14,45,745.5,65.5,1.6,14.0,333.5,555.81,452.47
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,542.09,442.02
2016,1,11,15,15,687.5,59.5,1.4,13.5,264.0,517.66,423.57
2016,1,11,15,30,653.0,56.0,1.3,13.0,227.0,490.81,402.45
2016,1,11,15,45,601.5,50.5,1.2,13.0,187.5,453.7,371.35
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,411.75,335.17
2016,1,11,16,15,467.5,38.0,1.1,12.5,109.5,349.37,281.89
2016,1,11,16,30,385.0,31.0,1.1,12.0,71.0,288.48,223.57
2016,1,11,16,45,192.5,15.5,1.15,12.0,35.5,148.5,57.44
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
