Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,8.5,30.0,11.15,0.0
2016,1,12,8,0,350.0,28.0,2.4,9.0,60.0,22.83,12.85
2016,1,12,8,15,441.0,36.0,2.3,9.0,98.5,28.71,19.7
2016,1,12,8,30,532.0,44.0,2.2,9.0,137.0,34.5,25.4
2016,1,12,8,45,589.5,49.5,2.1,9.5,177.0,37.99,28.8
2016,1,12,9,0,647.0,55.0,2.0,10.0,217.0,41.47,32.06
2016,1,12,9,15,517.0,83.0,1.95,10.0,226.0,62.37,51.03
2016,1,12,9,30,387.0,111.0,1.9,10.0,235.0,79.52,66.45
2016,1,12,9,45,404.0,120.0,1.9,10.5,262.0,84.78,70.96
2016,1,12,10,0,421.0,129.0,1.9,11.0,289.0,95.02,72.78
2016,1,12,10,15,320.0,155.5,1.9,11.5,282.5,137.08,100.35
2016,1,12,10,30,219.0,182.0,1.9,12.0,276.0,167.67,126.84
2016,1,12,10,45,333.5,173.5,1.95,12.5,325.0,192.73,141.94
2016,1,12,11,0,448.0,165.0,2.0,13.0,374.0,229.16,168.13
2016,1,12,11,15,373.0,186.0,2.0,13.0,364.0,252.16,191.79
2016,1,12,11,30,298.0,207.0,2.0,13.0,354.0,267.15,208.17
2016,1,12,11,45,367.0,197.0,2.0,13.5,381.0,299.48,234.2
2016,1,12,12,0,436.0,187.0,2.0,14.0,408.0,338.54,265.91
2016,1,12,12,15,314.0,207.5,1.95,14.0,367.0,323.08,256.79
2016,1,12,12,30,192.0,228.0,1.9,14.0,326.0,297.4,238.31
2016,1,12,12,45,278.0,212.5,1.9,14.0,352.0,339.93,273.19
2016,1,12,13,0,364.0,197.0,1.9,14.0,378.0,381.64,307.36
2016,1,12,13,15,275.5,203.0,1.8,14.0,338.0,353.58,285.63
2016,1,12,13,30,187.0,209.0,1.7,14.0,298.0,312.93,253.59
2016,1,12,13,45,253.0,191.5,1.65,14.0,306.0,349.34,284.1
2016,1,12,14,0,319.0,174.0,1.6,14.0,314.0,378.51,308.54
2016,1,12,14,15,159.5,152.0,1.55,14.0,222.0,255.65,209.31
2016,1,12,14,30,0.0,130.0,1.5,14.0,130.0,120.73,96.47
2016,1,12,14,45,0.0,118.5,1.45,14.0,118.5,110.51,88.34
2016,1,12,15,0,0.0,107.0,1.4,14.0,107.0,100.24,79.82
2016,1,12,15,15,0.0,93.5,1.5,13.5,93.5,87.75,69.47
2016,1,12,15,30,0.0,80.0,1.6,13.0,80.0,75.13,58.84
2016,1,12,15,45,0.0,66.0,1.7,13.0,66.0,61.79,47.31
2016,1,12,16,0,0.0,52.0,1.8,13.0,52.0,48.23,35.45
2016,1,12,16,15,0.0,38.5,1.85,13.0,38.5,34.94,23.76
2016,1,12,16,30,0.0,25.0,1.9,13.0,25.0,22.04,12.21
2016,1,12,16,45,0.0,14.5,1.95,13.0,14.5,12.76,0.71
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,125.5,17.0,3.5,12.5,28.5,13.4,0.0
2016,1,13,8,0,251.0,34.0,3.6,13.0,57.0,26.67,15.73
2016,1,13,8,15,350.0,44.0,3.65,13.0,95.0,35.76,25.46
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,43.06,32.5
2016,1,13,8,45,511.0,61.0,3.8,13.5,173.0,47.44,36.7
2016,1,13,9,0,573.0,68.0,3.9,14.0,213.0,51.82,40.72
2016,1,13,9,15,615.0,73.0,4.05,14.0,251.0,54.43,43.13
2016,1,13,9,30,657.0,78.0,4.2,14.0,289.0,57.07,45.49
2016,1,13,9,45,674.0,84.5,4.35,14.0,321.5,60.75,48.74
2016,1,13,10,0,691.0,91.0,4.5,14.0,354.0,72.07,50.28
2016,1,13,10,15,712.0,94.0,4.6,14.0,383.0,114.63,67.21
2016,1,13,10,30,733.0,97.0,4.7,14.0,412.0,158.65,96.42
2016,1,13,10,45,571.0,135.5,4.85,14.0,389.0,201.08,138.39
2016,1,13,11,0,409.0,174.0,5.0,14.0,366.0,228.13,169.32
2016,1,13,11,15,243.5,195.0,5.0,14.0,310.5,225.94,175.38
2016,1,13,11,30,78.0,216.0,5.0,14.0,255.0,207.66,166.25
2016,1,13,11,45,128.5,223.0,5.05,14.0,288.0,238.13,190.76
2016,1,13,12,0,179.0,230.0,5.1,14.0,321.0,272.52,218.89
2016,1,13,12,15,315.0,207.5,5.1,14.0,368.0,323.78,260.46
2016,1,13,12,30,451.0,185.0,5.1,14.0,415.0,384.98,310.83
2016,1,13,12,45,253.0,198.5,5.1,14.0,327.0,314.87,256.08
2016,1,13,13,0,55.0,212.0,5.1,14.0,239.0,225.44,183.18
2016,1,13,13,15,27.5,183.0,5.0,13.5,196.5,186.33,151.43
2016,1,13,13,30,0.0,154.0,4.9,13.0,154.0,139.49,112.56
2016,1,13,13,45,379.5,123.0,4.85,13.0,290.0,361.26,301.2
2016,1,13,14,0,759.0,92.0,4.8,13.0,426.0,570.15,472.56
2016,1,13,14,15,741.0,89.5,4.55,13.0,399.0,569.23,471.66
2016,1,13,14,30,723.0,87.0,4.3,13.0,372.0,565.25,468.95
2016,1,13,14,45,707.5,81.5,4.05,13.0,340.5,556.45,462.29
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,544.83,453.28
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,518.89,432.9
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,490.66,409.91
2016,1,13,15,45,581.0,60.0,2.95,12.0,195.5,455.82,380.04
2016,1,13,16,0,544.0,52.0,2.7,12.0,157.0,419.5,347.63
2016,1,13,16,15,456.5,44.0,2.55,11.5,117.0,352.47,289.31
2016,1,13,16,30,369.0,36.0,2.4,11.0,77.0,286.67,227.58
2016,1,13,16,45,226.0,24.5,2.3,10.5,45.5,181.87,97.39
2016,1,13,17,0,83.0,13.0,2.2,10.0,14.0,55.51,0.0
2016,1,13,17,15,41.5,6.5,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,13.22,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,25.85,15.42
2016,1,14,8,15,13.5,47.0,1.95,10.0,49.5,39.17,28.84
2016,1,14,8,30,27.0,64.0,2.0,10.0,69.0,52.45,41.32
2016,1,14,8,45,34.5,81.0,2.1,10.5,89.0,65.46,53.31
2016,1,14,9,0,42.0,98.0,2.2,11.0,109.0,78.2,64.86
2016,1,14,9,15,46.5,114.0,2.25,11.0,127.5,90.03,75.55
2016,1,14,9,30,51.0,130.0,2.3,11.0,146.0,101.59,85.85
2016,1,14,9,45,54.0,143.5,2.4,11.0,162.5,111.37,94.46
2016,1,14,10,0,57.0,157.0,2.5,11.0,179.0,122.12,98.7
2016,1,14,10,15,114.5,172.5,2.65,11.0,220.5,138.88,109.17
2016,1,14,10,30,172.0,188.0,2.8,11.0,262.0,166.44,128.5
2016,1,14,10,45,114.5,193.0,2.95,11.5,243.5,173.33,136.3
2016,1,14,11,0,57.0,198.0,3.1,12.0,225.0,176.09,140.99
2016,1,14,11,15,64.5,207.0,3.15,12.0,238.5,190.64,153.01
2016,1,14,11,30,72.0,216.0,3.2,12.0,252.0,205.92,165.72
2016,1,14,11,45,70.5,219.5,3.3,12.0,255.5,214.29,173.04
2016,1,14,12,0,69.0,223.0,3.4,12.0,259.0,222.4,180.12
2016,1,14,12,15,48.0,212.5,3.4,12.0,237.5,209.75,170.26
2016,1,14,12,30,27.0,202.0,3.4,12.0,216.0,191.79,155.79
2016,1,14,12,45,26.5,199.0,3.45,12.0,212.5,191.02,155.38
2016,1,14,13,0,26.0,196.0,3.5,12.0,209.0,190.11,154.83
2016,1,14,13,15,13.0,137.0,3.45,12.0,143.5,129.85,104.76
2016,1,14,13,30,0.0,78.0,3.4,12.0,78.0,69.02,53.43
2016,1,14,13,45,0.0,59.5,3.4,12.0,59.5,52.57,39.52
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,36.17,25.52
2016,1,14,14,15,0.0,54.0,3.45,12.0,54.0,47.68,35.46
2016,1,14,14,30,0.0,67.0,3.5,12.0,67.0,59.22,45.41
2016,1,14,14,45,0.0,60.5,3.55,12.0,60.5,53.44,40.51
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,47.67,35.6
2016,1,14,15,15,0.0,47.5,3.7,11.5,47.5,41.9,30.71
2016,1,14,15,30,0.0,41.0,3.8,11.0,41.0,36.15,25.76
2016,1,14,15,45,0.0,33.5,3.95,11.0,33.5,29.51,19.93
2016,1,14,16,0,0.0,26.0,4.1,11.0,26.0,22.88,14.06
2016,1,14,16,15,0.0,19.0,4.1,11.0,19.0,16.7,8.56
2016,1,14,16,30,0.0,12.0,4.1,11.0,12.0,10.54,3.03
2016,1,14,16,45,0.0,7.0,4.2,11.5,7.0,6.14,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,15.5,1.15,10.0,30.5,12.42,0.0
2016,1,15,8,0,317.0,31.0,1.2,10.0,61.0,25.45,15.23
2016,1,15,8,15,409.5,40.0,1.3,10.0,99.5,32.1,22.67
2016,1,15,8,30,502.0,49.0,1.4,10.0,138.0,38.62,29.03
2016,1,15,8,45,559.0,55.0,1.5,10.5,178.0,42.33,32.62
2016,1,15,9,0,616.0,61.0,1.6,11.0,218.0,46.05,36.07
2016,1,15,9,15,654.5,65.0,1.65,11.0,256.0,48.05,37.94
2016,1,15,9,30,693.0,69.0,1.7,11.0,294.0,50.1,39.8
2016,1,15,9,45,710.5,74.5,1.8,11.5,327.0,53.17,42.43
2016,1,15,10,0,728.0,80.0,1.9,12.0,360.0,64.86,43.73
2016,1,15,10,15,655.0,100.5,1.9,12.0,366.5,116.45,70.92
2016,1,15,10,30,582.0,121.0,1.9,12.0,373.0,160.96,105.28
2016,1,15,10,45,518.0,144.0,1.95,12.0,377.0,199.45,139.64
2016,1,15,11,0,454.0,167.0,2.0,12.0,381.0,232.82,171.54
2016,1,15,11,15,440.5,176.5,1.9,12.0,390.0,262.57,198.69
2016,1,15,11,30,427.0,186.0,1.8,12.0,399.0,290.6,224.29
2016,1,15,11,45,426.5,189.5,1.75,12.5,405.5,316.33,247.01
2016,1,15,12,0,426.0,193.0,1.7,13.0,412.0,341.16,268.57
2016,1,15,12,15,303.5,213.5,1.6,13.0,369.5,324.93,258.69
2016,1,15,12,30,181.0,234.0,1.5,13.0,327.0,298.33,239.3
2016,1,15,12,45,329.5,205.0,1.45,13.0,372.5,359.0,288.43
2016,1,15,13,0,478.0,176.0,1.4,13.0,418.0,428.68,344.15
2016,1,15,13,15,643.5,130.0,1.3,13.0,446.0,494.79,396.73
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,558.52,447.04
2016,1,15,13,45,802.5,81.0,1.15,13.0,453.5,570.02,456.69
2016,1,15,14,0,796.0,78.0,1.1,13.0,433.0,578.5,464.31
2016,1,15,14,15,778.0,76.0,1.05,13.0,405.0,578.03,464.95
2016,1,15,14,30,760.0,74.0,1.0,13.0,377.0,574.37,463.05
2016,1,15,14,45,739.5,70.0,0.95,13.5,344.5,563.83,454.95
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,550.36,444.37
2016,1,15,15,15,684.0,62.5,0.85,13.5,275.0,525.56,426.29
2016,1,15,15,30,649.0,59.0,0.8,13.0,238.0,502.19,408.47
2016,1,15,15,45,597.5,54.0,0.8,13.0,198.0,461.65,376.06
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,419.98,341.39
2016,1,15,16,15,466.0,41.5,0.85,12.5,119.0,357.68,289.43
2016,1,15,16,30,386.0,34.0,0.9,12.0,80.0,296.58,234.5
2016,1,15,16,45,250.5,23.5,1.0,12.0,48.0,198.87,123.71
2016,1,15,17,0,115.0,13.0,1.1,12.0,16.0,72.98,0.0
2016,1,15,17,15,57.5,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.5,17.0,2.4,12.5,29.0,13.38,0.0
2016,1,16,8,0,253.0,34.0,2.4,13.0,58.0,26.63,16.04
2016,1,16,8,15,346.5,44.5,2.4,13.0,96.0,36.03,25.78
2016,1,16,8,30,440.0,55.0,2.4,13.0,134.0,43.73,33.16
2016,1,16,8,45,512.5,60.0,2.4,13.5,174.5,46.37,35.78
2016,1,16,9,0,585.0,65.0,2.4,14.0,215.0,49.14,38.36
2016,1,16,9,15,292.5,74.5,2.35,14.0,149.5,53.66,42.46
2016,1,16,9,30,0.0,84.0,2.3,14.0,84.0,72.53,59.24
2016,1,16,9,45,0.0,92.5,2.3,14.0,92.5,79.68,65.49
2016,1,16,10,0,0.0,101.0,2.3,14.0,101.0,86.84,68.45
2016,1,16,10,15,0.0,109.5,2.3,14.0,109.5,94.3,74.62
2016,1,16,10,30,0.0,118.0,2.3,14.0,118.0,101.81,80.79
2016,1,16,10,45,0.0,100.0,2.35,14.5,100.0,87.66,68.67
2016,1,16,11,0,0.0,82.0,2.4,15.0,82.0,72.58,55.82
2016,1,16,11,15,0.0,85.0,2.4,15.0,85.0,75.25,58.01
2016,1,16,11,30,0.0,88.0,2.4,15.0,88.0,77.88,60.16
2016,1,16,11,45,0.5,127.5,2.4,15.5,128.5,112.3,88.61
2016,1,16,12,0,1.0,167.0,2.4,16.0,169.0,147.08,116.94
2016,1,16,12,15,119.5,198.5,2.35,16.0,261.0,230.88,184.12
2016,1,16,12,30,238.0,230.0,2.3,16.0,353.0,321.1,255.94
2016,1,16,12,45,119.0,145.0,2.25,16.0,206.5,194.94,155.98
2016,1,16,13,0,0.0,60.0,2.2,16.0,60.0,53.04,39.02
2016,1,16,13,15,0.0,102.0,2.1,16.0,102.0,90.66,70.6
2016,1,16,13,30,0.0,144.0,2.0,16.0,144.0,129.87,103.07
2016,1,16,13,45,0.0,137.5,1.9,16.0,137.5,124.43,98.62
2016,1,16,14,0,0.0,131.0,1.8,16.0,131.0,118.97,94.24
2016,1,16,14,15,66.5,152.0,1.7,16.0,179.0,189.63,153.8
2016,1,16,14,30,133.0,173.0,1.6,16.0,227.0,268.83,218.99
2016,1,16,14,45,126.0,159.5,1.55,16.0,207.0,254.31,207.29
2016,1,16,15,0,119.0,146.0,1.5,16.0,187.0,239.11,195.27
2016,1,16,15,15,111.5,130.0,1.45,15.5,165.0,219.84,180.06
2016,1,16,15,30,104.0,114.0,1.4,15.0,143.0,199.93,163.98
2016,1,16,15,45,91.5,96.5,1.35,15.0,119.0,174.25,142.33
2016,1,16,16,0,79.0,79.0,1.3,15.0,95.0,148.02,119.76
2016,1,16,16,15,60.5,61.0,1.3,14.5,71.5,116.83,92.74
2016,1,16,16,30,42.0,43.0,1.3,14.0,48.0,84.9,64.37
2016,1,16,16,45,21.0,26.5,1.35,14.0,29.0,42.9,23.85
2016,1,16,17,0,0.0,10.0,1.4,14.0,10.0,9.1,0.0
2016,1,16,17,15,0.0,5.0,1.45,13.5,5.0,4.55,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,3.05,13.5,8.0,7.02,0.0
2016,1,17,8,0,0.0,16.0,3.1,14.0,16.0,14.07,5.83
2016,1,17,8,15,0.0,26.0,3.05,14.0,26.0,22.9,14.3
2016,1,17,8,30,0.0,36.0,3.0,14.0,36.0,31.74,22.47
2016,1,17,8,45,0.0,46.0,3.0,14.0,46.0,40.6,30.59
2016,1,17,9,0,0.0,56.0,3.0,14.0,56.0,49.37,38.57
2016,1,17,9,15,0.0,66.0,3.0,14.0,66.0,57.88,46.22
2016,1,17,9,30,0.0,76.0,3.0,14.0,76.0,66.31,53.72
2016,1,17,9,45,0.0,84.5,3.05,14.0,84.5,73.49,60.03
2016,1,17,10,0,0.0,93.0,3.1,14.0,93.0,80.66,63.24
2016,1,17,10,15,0.0,78.5,3.1,14.0,78.5,69.36,53.58
2016,1,17,10,30,0.0,64.0,3.1,14.0,64.0,56.56,42.65
2016,1,17,10,45,0.0,73.5,3.15,14.5,73.5,65.01,49.65
2016,1,17,11,0,0.0,83.0,3.2,15.0,83.0,73.47,56.59
2016,1,17,11,15,1.5,125.5,3.25,15.0,126.5,110.08,87.06
2016,1,17,11,30,3.0,168.0,3.3,15.0,170.0,146.77,117.3
2016,1,17,11,45,1.5,155.5,3.35,15.0,156.5,136.64,108.86
2016,1,17,12,0,0.0,143.0,3.4,15.0,143.0,125.92,100.01
2016,1,17,12,15,0.0,140.0,3.4,15.0,140.0,123.74,98.19
2016,1,17,12,30,0.0,137.0,3.4,15.0,137.0,121.47,96.33
2016,1,17,12,45,0.5,151.0,3.4,15.0,151.5,134.72,107.32
2016,1,17,13,0,1.0,165.0,3.4,15.0,166.0,148.4,118.66
2016,1,17,13,15,10.5,175.0,3.35,15.0,180.5,163.84,131.55
2016,1,17,13,30,20.0,185.0,3.3,15.0,195.0,180.27,145.31
2016,1,17,13,45,10.0,113.5,3.3,15.0,118.5,107.6,85.26
2016,1,17,14,0,0.0,42.0,3.3,15.0,42.0,37.06,25.9
2016,1,17,14,15,0.0,50.5,3.3,14.5,50.5,44.58,32.43
2016,1,17,14,30,0.0,59.0,3.3,14.0,59.0,52.11,38.98
2016,1,17,14,45,0.0,54.0,3.3,14.0,54.0,47.67,35.25
2016,1,17,15,0,0.0,49.0,3.3,14.0,49.0,43.24,31.5
2016,1,17,15,15,0.0,43.5,3.3,14.0,43.5,38.36,27.35
2016,1,17,15,30,0.0,38.0,3.3,14.0,38.0,33.49,23.16
2016,1,17,15,45,0.0,31.5,3.3,14.0,31.5,27.74,18.17
2016,1,17,16,0,0.0,25.0,3.3,14.0,25.0,22.0,13.14
2016,1,17,16,15,0.0,19.0,3.25,14.0,19.0,16.7,8.47
2016,1,17,16,30,0.0,13.0,3.2,14.0,13.0,11.42,3.77
2016,1,17,16,45,0.0,8.0,3.2,14.0,8.0,7.02,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.0,1.45,11.5,34.0,11.05,0.0
2016,1,18,8,0,408.0,28.0,1.5,12.0,68.0,22.68,13.11
2016,1,18,8,15,496.5,35.5,1.5,12.5,108.5,28.15,19.05
2016,1,18,8,30,585.0,43.0,1.5,13.0,149.0,36.62,26.93
2016,1,18,8,45,641.5,47.5,1.5,13.5,191.5,39.58,29.79
2016,1,18,9,0,698.0,52.0,1.5,14.0,234.0,42.6,32.56
2016,1,18,9,15,732.5,55.5,1.55,14.0,273.0,44.67,34.47
2016,1,18,9,30,767.0,59.0,1.6,14.0,312.0,46.77,36.34
2016,1,18,9,45,518.0,109.0,1.65,14.5,288.5,77.35,63.32
2016,1,18,10,0,269.0,159.0,1.7,15.0,265.0,118.23,91.58
2016,1,18,10,15,273.0,170.5,1.75,15.0,285.0,145.14,106.81
2016,1,18,10,30,277.0,182.0,1.8,15.0,305.0,172.39,126.51
2016,1,18,10,45,275.5,193.0,1.9,15.5,320.0,198.65,147.56
2016,1,18,11,0,274.0,204.0,2.0,16.0,335.0,224.65,169.36
2016,1,18,11,15,206.5,216.5,2.05,16.0,317.5,234.92,181.3
2016,1,18,11,30,139.0,229.0,2.1,16.0,300.0,237.25,186.13
2016,1,18,11,45,112.0,230.5,2.15,16.0,288.0,238.25,188.29
2016,1,18,12,0,85.0,232.0,2.2,16.0,276.0,236.59,187.96
2016,1,18,12,15,58.0,220.5,2.15,16.0,251.0,221.19,176.23
2016,1,18,12,30,31.0,209.0,2.1,16.0,226.0,203.04,161.98
2016,1,18,12,45,16.5,188.5,2.1,16.0,197.5,176.54,140.73
2016,1,18,13,0,2.0,168.0,2.1,16.0,169.0,151.65,120.54
2016,1,18,13,15,29.5,188.0,2.1,15.5,203.0,192.07,154.23
2016,1,18,13,30,57.0,208.0,2.1,15.0,237.0,231.05,186.6
2016,1,18,13,45,81.0,204.0,2.1,15.0,242.5,245.53,198.91
2016,1,18,14,0,105.0,200.0,2.1,15.0,248.0,260.85,212.06
2016,1,18,14,15,86.0,185.5,2.0,15.0,223.5,238.38,193.97
2016,1,18,14,30,67.0,171.0,1.9,15.0,199.0,214.9,174.97
2016,1,18,14,45,34.0,147.0,1.8,15.0,161.0,170.57,138.33
2016,1,18,15,0,1.0,123.0,1.7,15.0,123.0,117.05,93.46
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.0,103.98,82.84
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,90.8,71.89
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,76.07,59.31
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,61.08,46.35
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,46.37,33.57
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,31.13,20.2
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,18.51,7.96
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.03,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,13.5,9.5,8.35,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,16.72,8.11
2016,1,19,8,15,0.0,31.5,5.55,14.0,31.5,27.78,18.55
2016,1,19,8,30,0.0,44.0,5.6,14.0,44.0,38.65,28.56
2016,1,19,8,45,0.0,56.5,5.65,14.0,56.5,49.22,38.24
2016,1,19,9,0,0.0,69.0,5.7,14.0,69.0,59.68,47.74
2016,1,19,9,15,0.0,81.5,5.6,14.0,81.5,70.03,57.03
2016,1,19,9,30,0.0,94.0,5.5,14.0,94.0,80.28,66.12
2016,1,19,9,45,77.5,131.0,5.4,14.5,161.5,104.2,87.04
2016,1,19,10,0,155.0,168.0,5.3,15.0,229.0,126.74,99.99
2016,1,19,10,15,77.5,122.5,5.25,15.0,153.0,103.28,79.11
2016,1,19,10,30,0.0,77.0,5.2,15.0,77.0,68.12,52.21
2016,1,19,10,45,0.0,70.0,5.2,15.5,70.0,61.9,46.8
2016,1,19,11,0,0.0,63.0,5.2,16.0,63.0,55.69,41.42
2016,1,19,11,15,2.5,118.0,5.1,16.0,119.5,104.07,81.76
2016,1,19,11,30,5.0,173.0,5.0,16.0,176.0,151.61,120.93
2016,1,19,11,45,168.0,196.0,4.9,16.0,284.5,230.66,182.59
2016,1,19,12,0,331.0,219.0,4.8,16.0,393.0,326.15,258.36
2016,1,19,12,15,199.0,224.5,4.7,15.5,329.0,288.35,230.9
2016,1,19,12,30,67.0,230.0,4.6,15.0,265.0,238.76,192.34
2016,1,19,12,45,55.5,222.5,4.5,15.0,251.5,231.2,186.58
2016,1,19,13,0,44.0,215.0,4.4,15.0,238.0,222.49,179.69
2016,1,19,13,15,22.0,117.0,4.45,15.0,128.5,119.77,95.31
2016,1,19,13,30,0.0,19.0,4.5,15.0,19.0,16.75,8.58
2016,1,19,13,45,241.0,86.5,4.55,15.0,197.5,243.67,202.14
2016,1,19,14,0,482.0,154.0,4.6,15.0,376.0,471.32,388.1
2016,1,19,14,15,496.5,140.5,4.4,15.0,357.0,476.48,392.45
2016,1,19,14,30,511.0,127.0,4.2,15.0,338.0,479.62,395.92
2016,1,19,14,45,513.0,115.0,4.05,15.0,312.5,474.3,392.55
2016,1,19,15,0,515.0,103.0,3.9,15.0,287.0,466.68,387.24
2016,1,19,15,15,465.5,101.5,3.7,14.5,254.0,436.41,363.3
2016,1,19,15,30,416.0,100.0,3.5,14.0,221.0,404.84,337.7
2016,1,19,15,45,383.5,88.0,3.3,14.0,186.0,370.44,308.82
2016,1,19,16,0,351.0,76.0,3.1,14.0,151.0,335.14,278.24
2016,1,19,16,15,294.0,62.5,2.85,13.5,115.5,282.64,232.72
2016,1,19,16,30,237.0,49.0,2.6,13.0,80.0,231.15,186.31
2016,1,19,16,45,118.5,35.0,2.35,13.0,50.5,134.4,95.85
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,23.63,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,0.95,10.5,14.0,12.32,0.0
2016,1,20,8,0,0.0,28.0,1.0,11.0,28.0,24.49,14.9
2016,1,20,8,15,0.0,45.0,1.05,11.0,45.0,38.55,28.39
2016,1,20,8,30,0.0,62.0,1.1,11.0,62.0,52.41,41.27
2016,1,20,8,45,2.5,78.5,1.15,11.5,79.0,65.75,53.46
2016,1,20,9,0,5.0,95.0,1.2,12.0,96.0,78.93,65.3
2016,1,20,9,15,9.5,109.5,1.2,12.0,112.5,90.58,75.71
2016,1,20,9,30,14.0,124.0,1.2,12.0,129.0,102.08,85.85
2016,1,20,9,45,210.5,131.5,1.3,12.5,214.5,95.74,79.99
2016,1,20,10,0,407.0,139.0,1.4,13.0,300.0,103.65,77.94
2016,1,20,10,15,353.5,160.0,1.4,13.0,308.0,144.62,104.05
2016,1,20,10,30,300.0,181.0,1.4,13.0,316.0,175.23,128.56
2016,1,20,10,45,212.5,199.0,1.45,13.5,297.0,195.57,148.63
2016,1,20,11,0,125.0,217.0,1.5,14.0,278.0,203.88,159.22
2016,1,20,11,15,143.0,224.5,1.45,14.0,296.5,224.67,176.04
2016,1,20,11,30,161.0,232.0,1.4,14.0,315.0,246.93,194.19
2016,1,20,11,45,288.5,217.0,1.35,14.5,368.5,291.9,228.13
2016,1,20,12,0,416.0,202.0,1.3,15.0,422.0,348.02,271.52
2016,1,20,12,15,442.0,196.5,1.25,15.0,431.0,375.4,294.33
2016,1,20,12,30,468.0,191.0,1.2,15.0,440.0,403.24,317.47
2016,1,20,12,45,513.5,176.0,1.15,15.5,445.5,432.14,340.63
2016,1,20,13,0,559.0,161.0,1.1,16.0,451.0,461.55,363.95
2016,1,20,13,15,490.0,173.5,1.05,16.0,423.0,454.66,359.6
2016,1,20,13,30,421.0,186.0,1.0,16.0,395.0,443.08,351.47
2016,1,20,13,45,467.0,167.0,1.0,16.0,390.5,464.62,369.71
2016,1,20,14,0,513.0,148.0,1.0,16.0,386.0,485.26,386.99
2016,1,20,14,15,505.0,139.5,1.0,16.0,362.0,482.0,385.59
2016,1,20,14,30,497.0,131.0,1.0,16.0,338.0,476.47,382.54
2016,1,20,14,45,490.0,120.5,1.0,16.0,311.0,467.14,376.52
2016,1,20,15,0,483.0,110.0,1.0,16.0,284.0,455.63,368.61
2016,1,20,15,15,463.0,100.5,0.95,15.5,252.5,434.86,353.49
2016,1,20,15,30,443.0,91.0,0.9,15.0,221.0,412.33,336.49
2016,1,20,15,45,411.5,80.5,0.9,14.5,186.5,379.77,311.0
2016,1,20,16,0,380.0,70.0,0.9,14.0,152.0,346.26,283.64
2016,1,20,16,15,338.5,56.5,0.85,13.5,117.5,302.05,246.19
2016,1,20,16,30,297.0,43.0,0.8,13.0,83.0,257.88,206.82
2016,1,20,16,45,148.5,33.0,0.8,13.0,53.0,159.73,116.37
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,26.83,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,13.12,0.0
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,26.96,17.02
2016,1,21,8,15,422.5,41.5,2.85,11.0,106.5,33.07,23.56
2016,1,21,8,30,510.0,50.0,2.8,11.0,146.0,39.09,29.39
2016,1,21,8,45,571.0,55.0,2.75,11.5,187.0,41.96,32.18
2016,1,21,9,0,632.0,60.0,2.7,12.0,228.0,44.88,34.88
2016,1,21,9,15,668.5,64.0,2.55,12.5,266.5,46.9,36.67
2016,1,21,9,30,705.0,68.0,2.4,13.0,305.0,53.65,42.63
2016,1,21,9,45,732.5,70.0,2.3,13.5,340.0,54.26,43.03
2016,1,21,10,0,760.0,72.0,2.2,14.0,375.0,67.91,42.8
2016,1,21,10,15,585.5,117.5,2.1,14.5,361.5,128.15,81.4
2016,1,21,10,30,411.0,163.0,2.0,15.0,348.0,173.35,121.4
2016,1,21,10,45,479.5,157.0,1.95,15.5,383.5,205.95,144.75
2016,1,21,11,0,548.0,151.0,1.9,16.0,419.0,244.16,174.65
2016,1,21,11,15,529.0,162.5,1.9,16.0,428.0,278.23,205.68
2016,1,21,11,30,510.0,174.0,1.9,16.0,437.0,309.99,234.62
2016,1,21,11,45,502.5,180.0,1.95,16.5,443.0,338.89,260.16
2016,1,21,12,0,495.0,186.0,2.0,17.0,449.0,366.24,283.93
2016,1,21,12,15,375.0,211.0,2.0,16.5,411.0,356.48,280.12
2016,1,21,12,30,255.0,236.0,2.0,16.0,373.0,340.65,270.24
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.5,338.02,269.4
2016,1,21,13,0,214.0,235.0,2.0,16.0,348.0,337.74,270.06
2016,1,21,13,15,218.0,228.5,1.95,16.0,340.5,343.5,275.43
2016,1,21,13,30,222.0,222.0,1.9,16.0,333.0,348.6,280.23
2016,1,21,13,45,181.0,214.5,1.85,16.0,303.0,325.02,261.91
2016,1,21,14,0,140.0,207.0,1.8,16.0,273.0,299.24,241.63
2016,1,21,14,15,129.5,194.5,1.8,15.5,252.5,285.4,231.64
2016,1,21,14,30,119.0,182.0,1.8,15.0,232.0,270.61,220.66
2016,1,21,14,45,59.5,148.0,1.8,15.0,173.0,187.64,152.73
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,106.2,84.32
2016,1,21,15,15,0.0,101.5,1.8,15.0,101.5,94.81,74.99
2016,1,21,15,30,0.0,89.0,1.8,15.0,89.0,83.35,65.37
2016,1,21,15,45,0.0,75.0,1.8,15.0,75.0,70.12,54.12
2016,1,21,16,0,0.0,61.0,1.8,15.0,61.0,56.73,42.59
2016,1,21,16,15,0.0,47.0,1.8,14.5,47.0,43.08,30.79
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,29.11,18.62
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,18.5,8.73
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,7.91,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.09,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
