Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,915.5,80.0,3.35,12.0,588.0,629.08,510.63
2016,2,1,13,30,910.0,79.0,3.3,12.0,574.0,648.9,527.8
2016,2,1,13,45,902.5,77.5,3.3,12.0,553.0,663.68,541.06
2016,2,1,14,0,895.0,76.0,3.3,12.0,532.0,675.14,551.6
2016,2,1,14,15,881.5,74.0,3.25,12.0,503.0,678.72,555.79
2016,2,1,14,30,868.0,72.0,3.2,12.0,474.0,683.73,560.82
2016,2,1,14,45,849.5,70.0,3.15,12.0,439.5,677.47,557.11
2016,2,1,15,0,831.0,68.0,3.1,12.0,405.0,667.9,550.6
2016,2,1,15,15,804.0,65.0,2.9,11.5,365.0,648.14,536.46
2016,2,1,15,30,777.0,62.0,2.7,11.0,325.0,625.46,519.75
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,592.5,493.58
2016,2,1,16,0,704.0,54.0,2.4,11.0,238.0,557.35,464.51
2016,2,1,16,15,645.0,48.5,2.4,10.5,193.0,503.96,420.75
2016,2,1,16,30,586.0,43.0,2.4,10.0,148.0,449.8,374.11
2016,2,1,16,45,490.5,35.0,2.4,9.5,105.0,377.62,309.47
2016,2,1,17,0,395.0,27.0,2.4,9.0,62.0,302.92,226.54
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.0,148.46,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,2.05,9.0,7.0,6.37,0.0
2016,2,2,7,30,0.0,14.0,2.0,9.0,14.0,12.34,0.0
2016,2,2,7,45,50.0,31.5,1.95,9.0,38.0,26.01,14.91
2016,2,2,8,0,100.0,49.0,1.9,9.0,62.0,39.68,29.33
2016,2,2,8,15,129.0,68.0,1.85,9.0,92.0,54.04,42.91
2016,2,2,8,30,158.0,87.0,1.8,9.0,122.0,66.02,54.16
2016,2,2,8,45,182.5,104.5,1.75,9.5,153.0,78.11,65.19
2016,2,2,9,0,207.0,122.0,1.7,10.0,184.0,89.84,75.67
2016,2,2,9,15,226.0,136.0,1.6,10.0,212.5,98.94,83.75
2016,2,2,9,30,245.0,150.0,1.5,10.0,241.0,107.78,91.47
2016,2,2,9,45,513.5,116.5,1.4,10.0,332.5,80.9,67.38
2016,2,2,10,0,782.0,83.0,1.3,10.0,424.0,93.36,55.17
2016,2,2,10,15,414.5,142.5,1.3,10.0,325.0,142.22,98.55
2016,2,2,10,30,47.0,202.0,1.3,10.0,226.0,168.88,135.52
2016,2,2,10,45,189.0,211.0,1.3,10.5,311.0,206.41,160.06
2016,2,2,11,0,331.0,220.0,1.3,11.0,396.0,259.49,198.62
2016,2,2,11,15,266.5,238.0,1.35,11.0,382.5,275.24,215.04
2016,2,2,11,30,202.0,256.0,1.4,11.0,369.0,285.28,226.1
2016,2,2,11,45,546.0,171.0,1.45,11.5,484.0,362.23,283.47
2016,2,2,12,0,890.0,86.0,1.5,12.0,599.0,464.58,362.57
2016,2,2,12,15,891.0,86.5,1.55,12.0,601.0,502.12,395.18
2016,2,2,12,30,892.0,87.0,1.6,12.0,603.0,537.45,425.77
2016,2,2,12,45,636.0,159.5,1.65,12.0,525.5,503.67,402.09
2016,2,2,13,0,380.0,232.0,1.7,12.0,448.0,441.41,354.72
2016,2,2,13,15,377.5,227.0,1.7,12.0,438.0,450.39,363.41
2016,2,2,13,30,375.0,222.0,1.7,12.0,428.0,457.87,370.35
2016,2,2,13,45,624.5,149.5,1.75,12.0,477.0,570.32,461.28
2016,2,2,14,0,874.0,77.0,1.8,12.0,526.0,665.62,537.48
2016,2,2,14,15,860.5,75.5,1.8,12.0,497.5,674.01,544.36
2016,2,2,14,30,847.0,74.0,1.8,12.0,469.0,674.94,546.48
2016,2,2,14,45,826.5,72.0,1.8,12.0,434.5,667.16,541.92
2016,2,2,15,0,806.0,70.0,1.8,12.0,400.0,656.11,534.67
2016,2,2,15,15,779.0,67.0,1.75,11.5,361.0,636.3,521.28
2016,2,2,15,30,752.0,64.0,1.7,11.0,322.0,613.63,505.42
2016,2,2,15,45,706.5,61.0,1.7,11.0,278.0,575.79,476.43
2016,2,2,16,0,661.0,58.0,1.7,11.0,234.0,540.55,448.13
2016,2,2,16,15,601.5,52.5,1.7,10.5,190.0,487.97,405.51
2016,2,2,16,30,542.0,47.0,1.7,10.0,146.0,435.1,360.5
2016,2,2,16,45,439.0,38.5,1.75,9.5,103.5,352.07,288.44
2016,2,2,17,0,336.0,30.0,1.8,9.0,61.0,272.6,207.29
2016,2,2,17,15,168.0,15.0,1.85,8.5,30.5,135.82,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,86.5,8.5,1.85,5.5,12.0,7.73,0.0
2016,2,3,7,30,173.0,17.0,1.9,6.0,24.0,14.02,0.0
2016,2,3,7,45,293.0,29.0,1.95,6.5,60.5,23.71,13.63
2016,2,3,8,0,413.0,41.0,2.0,7.0,97.0,33.07,23.8
2016,2,3,8,15,490.0,49.0,2.0,7.0,140.0,38.49,29.29
2016,2,3,8,30,567.0,57.0,2.0,7.0,183.0,43.84,34.49
2016,2,3,8,45,401.0,88.5,2.05,7.5,187.5,65.15,53.99
2016,2,3,9,0,235.0,120.0,2.1,8.0,192.0,88.69,75.24
2016,2,3,9,15,252.5,134.5,2.1,8.5,221.0,98.13,83.52
2016,2,3,9,30,270.0,149.0,2.1,9.0,250.0,107.29,91.42
2016,2,3,9,45,215.0,170.0,2.1,9.5,255.5,125.46,107.19
2016,2,3,10,0,160.0,191.0,2.1,10.0,261.0,147.99,116.76
2016,2,3,10,15,321.0,179.5,2.05,10.0,333.0,165.0,121.42
2016,2,3,10,30,482.0,168.0,2.0,10.0,405.0,198.42,140.67
2016,2,3,10,45,534.0,161.5,2.0,10.5,436.5,233.3,168.27
2016,2,3,11,0,586.0,155.0,2.0,11.0,468.0,273.71,202.06
2016,2,3,11,15,710.5,127.5,2.0,11.0,519.0,320.02,239.91
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,378.38,288.64
2016,2,3,11,45,485.0,184.5,2.0,11.5,458.5,351.69,276.69
2016,2,3,12,0,135.0,269.0,2.0,12.0,347.0,294.52,235.97
2016,2,3,12,15,71.0,232.0,1.95,12.0,273.0,239.45,192.88
2016,2,3,12,30,7.0,195.0,1.9,12.0,199.0,176.44,141.9
2016,2,3,12,45,8.5,197.5,1.9,12.5,203.0,180.66,145.33
2016,2,3,13,0,10.0,200.0,1.9,13.0,207.0,185.05,148.75
2016,2,3,13,15,9.5,196.0,1.85,13.0,202.0,182.42,146.7
2016,2,3,13,30,9.0,192.0,1.8,13.0,197.0,179.72,144.64
2016,2,3,13,45,95.5,212.5,1.75,13.0,262.0,264.7,215.53
2016,2,3,14,0,182.0,233.0,1.7,13.0,327.0,358.0,291.33
2016,2,3,14,15,113.0,213.0,1.6,12.5,270.5,297.3,242.38
2016,2,3,14,30,44.0,193.0,1.5,12.0,214.0,222.81,181.79
2016,2,3,14,45,252.5,164.5,1.45,12.0,270.5,361.85,299.4
2016,2,3,15,0,461.0,136.0,1.4,12.0,327.0,492.4,405.18
2016,2,3,15,15,430.5,129.5,1.35,11.5,294.5,467.67,385.8
2016,2,3,15,30,400.0,123.0,1.3,11.0,262.0,441.34,365.98
2016,2,3,15,45,374.0,109.5,1.3,11.0,226.0,408.54,340.21
2016,2,3,16,0,348.0,96.0,1.3,11.0,190.0,374.53,312.65
2016,2,3,16,15,311.5,81.0,1.35,10.5,154.0,330.83,276.73
2016,2,3,16,30,275.0,66.0,1.4,10.0,118.0,286.94,239.14
2016,2,3,16,45,216.5,50.5,1.45,10.0,84.0,229.07,187.68
2016,2,3,17,0,158.0,35.0,1.5,10.0,50.0,173.33,132.25
2016,2,3,17,15,79.0,17.5,1.45,10.0,25.0,87.28,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,9.0,2.5,7.0,13.0,8.19,0.0
2016,2,4,7,30,192.0,18.0,2.5,7.0,26.0,14.88,0.0
2016,2,4,7,45,317.0,29.0,2.55,7.5,63.5,23.62,13.78
2016,2,4,8,0,442.0,40.0,2.6,8.0,101.0,32.09,22.88
2016,2,4,8,15,517.5,47.5,2.55,8.0,145.0,37.14,27.97
2016,2,4,8,30,593.0,55.0,2.5,8.0,189.0,42.13,32.8
2016,2,4,8,45,638.5,60.5,2.5,8.5,232.5,45.27,35.75
2016,2,4,9,0,684.0,66.0,2.5,9.0,276.0,48.39,38.56
2016,2,4,9,15,717.0,70.0,2.5,9.0,317.5,55.11,44.63
2016,2,4,9,30,750.0,74.0,2.5,9.0,359.0,57.21,46.46
2016,2,4,9,45,770.0,77.5,2.55,9.5,395.5,58.84,47.75
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,95.89,55.36
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,144.25,83.46
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,193.6,121.62
2016,2,4,10,45,835.0,87.0,2.5,10.5,519.0,241.52,163.15
2016,2,4,11,0,847.0,88.0,2.5,11.0,544.0,289.45,206.54
2016,2,4,11,15,717.0,128.0,2.4,11.5,522.5,324.43,243.47
2016,2,4,11,30,587.0,168.0,2.3,12.0,501.0,348.69,269.53
2016,2,4,11,45,584.0,173.5,2.25,12.5,510.0,382.53,299.35
2016,2,4,12,0,581.0,179.0,2.2,13.0,519.0,415.0,327.26
2016,2,4,12,15,727.0,135.0,2.05,13.0,562.0,474.32,375.35
2016,2,4,12,30,873.0,91.0,1.9,13.0,605.0,537.8,426.41
2016,2,4,12,45,872.0,90.5,1.8,13.5,599.5,569.02,451.41
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,597.61,473.88
2016,2,4,13,15,752.0,119.5,1.6,14.0,547.5,584.19,464.34
2016,2,4,13,30,633.0,149.0,1.5,14.0,501.0,562.26,448.03
2016,2,4,13,45,602.0,152.0,1.45,14.0,477.5,562.89,449.61
2016,2,4,14,0,571.0,155.0,1.4,14.0,454.0,555.18,444.65
2016,2,4,14,15,471.5,169.0,1.3,14.0,407.0,515.12,413.82
2016,2,4,14,30,372.0,183.0,1.2,14.0,360.0,459.38,370.88
2016,2,4,14,45,397.5,164.0,1.2,14.0,341.0,475.38,385.01
2016,2,4,15,0,423.0,145.0,1.2,14.0,322.0,477.76,388.31
2016,2,4,15,15,402.5,135.5,1.1,13.5,291.0,456.62,372.83
2016,2,4,15,30,382.0,126.0,1.0,13.0,260.0,433.83,355.86
2016,2,4,15,45,366.5,111.0,0.95,13.0,226.0,406.56,334.7
2016,2,4,16,0,351.0,96.0,0.9,13.0,192.0,377.78,311.68
2016,2,4,16,15,441.5,73.0,0.95,12.5,171.5,407.41,336.24
2016,2,4,16,30,532.0,50.0,1.0,12.0,151.0,436.51,357.61
2016,2,4,16,45,443.0,41.0,1.05,11.5,109.0,360.91,292.82
2016,2,4,17,0,354.0,32.0,1.1,11.0,67.0,288.12,222.43
2016,2,4,17,15,177.0,16.0,1.15,10.5,33.5,146.1,13.31
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,8.64,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,15.71,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,25.34,15.47
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,34.64,25.2
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,40.44,30.91
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,46.14,36.32
2016,2,5,8,45,629.5,66.0,2.5,9.5,238.0,49.54,39.48
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,52.92,42.5
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,54.63,43.93
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,56.37,45.33
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,62.32,50.47
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,101.01,57.95
2016,2,5,10,15,675.5,119.0,2.4,12.5,436.0,155.27,97.06
2016,2,5,10,30,547.0,154.0,2.3,13.0,428.0,200.85,138.33
2016,2,5,10,45,702.5,123.5,2.25,13.5,493.0,241.92,167.0
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,298.98,211.52
2016,2,5,11,15,865.0,94.0,2.05,14.0,575.5,345.89,254.18
2016,2,5,11,30,872.0,95.0,1.9,14.0,593.0,391.88,295.54
2016,2,5,11,45,677.5,154.5,1.75,14.5,546.0,406.99,313.86
2016,2,5,12,0,483.0,214.0,1.6,15.0,499.0,404.46,315.75
2016,2,5,12,15,494.0,211.0,1.45,15.0,503.0,431.53,338.4
2016,2,5,12,30,505.0,208.0,1.3,15.0,507.0,457.97,359.86
2016,2,5,12,45,685.5,153.5,1.15,15.0,555.5,531.44,416.94
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,606.92,474.27
2016,2,5,13,15,640.5,158.5,1.0,15.0,527.0,558.42,438.13
2016,2,5,13,30,415.0,218.0,1.0,15.0,450.0,491.33,387.7
2016,2,5,13,45,635.0,152.5,1.0,15.0,493.5,587.05,463.58
2016,2,5,14,0,855.0,87.0,1.0,15.0,537.0,677.73,533.06
2016,2,5,14,15,842.5,85.5,1.05,15.0,509.5,682.64,537.63
2016,2,5,14,30,830.0,84.0,1.1,15.0,482.0,684.18,540.68
2016,2,5,14,45,815.5,80.5,1.15,15.0,448.5,678.74,538.46
2016,2,5,15,0,801.0,77.0,1.2,15.0,415.0,670.04,533.71
2016,2,5,15,15,776.0,73.5,1.2,14.5,376.0,650.85,521.65
2016,2,5,15,30,751.0,70.0,1.2,14.0,337.0,628.74,507.18
2016,2,5,15,45,707.5,67.0,1.2,14.0,293.0,591.73,480.04
2016,2,5,16,0,664.0,64.0,1.2,14.0,249.0,557.87,453.84
2016,2,5,16,15,606.5,58.0,1.2,13.0,203.5,505.21,413.44
2016,2,5,16,30,549.0,52.0,1.2,12.0,158.0,452.05,370.41
2016,2,5,16,45,447.0,43.0,1.2,11.5,114.0,367.49,299.07
2016,2,5,17,0,345.0,34.0,1.2,11.0,70.0,286.08,223.26
2016,2,5,17,15,172.5,17.0,1.2,11.0,35.0,146.92,37.2
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.5,9.5,2.25,7.5,15.0,8.64,0.0
2016,2,6,7,30,219.0,19.0,2.3,8.0,30.0,15.64,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,24.33,14.8
2016,2,6,8,0,457.0,41.0,2.4,9.0,107.0,32.76,23.48
2016,2,6,8,15,529.5,48.0,2.3,9.5,151.5,37.35,28.04
2016,2,6,8,30,602.0,55.0,2.2,10.0,196.0,41.9,32.37
2016,2,6,8,45,654.5,59.0,2.1,10.5,241.0,43.9,34.24
2016,2,6,9,0,707.0,63.0,2.0,11.0,286.0,50.29,39.97
2016,2,6,9,15,738.0,66.5,1.9,11.5,327.0,52.04,41.43
2016,2,6,9,30,769.0,70.0,1.8,12.0,368.0,53.83,42.87
2016,2,6,9,45,791.0,72.5,1.75,12.5,405.0,54.79,43.55
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,96.49,52.71
2016,2,6,10,15,828.0,77.0,1.6,13.5,473.5,145.65,81.84
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,195.59,120.26
2016,2,6,10,45,856.0,79.5,1.4,14.5,530.0,244.41,161.95
2016,2,6,11,0,869.0,80.0,1.3,15.0,555.0,297.56,208.51
2016,2,6,11,15,875.5,81.0,1.35,15.0,572.5,343.98,250.64
2016,2,6,11,30,882.0,82.0,1.4,15.0,590.0,389.35,291.53
2016,2,6,11,45,665.0,154.0,1.45,15.5,540.5,403.75,309.79
2016,2,6,12,0,448.0,226.0,1.5,16.0,491.0,400.97,311.91
2016,2,6,12,15,459.0,224.5,1.5,16.0,497.5,428.31,334.95
2016,2,6,12,30,470.0,223.0,1.5,16.0,504.0,455.18,357.12
2016,2,6,12,45,415.0,234.0,1.55,16.0,480.0,456.58,359.61
2016,2,6,13,0,360.0,245.0,1.6,16.0,456.0,447.39,353.79
2016,2,6,13,15,613.5,164.5,1.6,16.0,515.0,550.17,435.43
2016,2,6,13,30,867.0,84.0,1.6,16.0,574.0,643.01,508.15
2016,2,6,13,45,699.0,128.0,1.6,16.5,514.0,606.28,479.01
2016,2,6,14,0,531.0,172.0,1.6,17.0,454.0,550.5,436.24
2016,2,6,14,15,465.0,177.0,1.55,16.5,414.5,522.69,416.76
2016,2,6,14,30,399.0,182.0,1.5,16.0,375.0,491.57,394.08
2016,2,6,14,45,413.5,165.0,1.45,16.0,353.0,490.8,395.01
2016,2,6,15,0,428.0,148.0,1.4,16.0,331.0,487.91,394.04
2016,2,6,15,15,416.0,135.0,1.25,15.5,299.0,468.66,380.23
2016,2,6,15,30,404.0,122.0,1.1,15.0,267.0,447.49,364.71
2016,2,6,15,45,384.0,109.0,1.0,15.0,233.0,419.02,342.54
2016,2,6,16,0,364.0,96.0,0.9,15.0,199.0,389.19,318.69
2016,2,6,16,15,465.0,71.5,0.95,14.5,179.0,428.33,350.71
2016,2,6,16,30,566.0,47.0,1.0,14.0,159.0,458.94,373.42
2016,2,6,16,45,477.5,39.0,1.05,13.5,116.0,383.57,309.8
2016,2,6,17,0,389.0,31.0,1.1,13.0,73.0,311.02,242.62
2016,2,6,17,15,194.5,15.5,1.1,13.0,36.5,159.04,59.72
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,2.35,10.0,17.5,8.19,0.0
2016,2,7,7,30,309.0,18.0,2.4,10.0,35.0,16.02,0.0
2016,2,7,7,45,430.0,26.5,2.5,10.5,76.0,23.14,13.84
2016,2,7,8,0,551.0,35.0,2.6,11.0,117.0,30.12,20.99
2016,2,7,8,15,619.0,40.5,2.65,11.5,162.5,34.06,24.89
2016,2,7,8,30,687.0,46.0,2.7,12.0,208.0,38.01,28.61
2016,2,7,8,45,730.5,49.5,2.8,12.5,253.5,40.11,30.55
2016,2,7,9,0,774.0,53.0,2.9,13.0,299.0,42.25,32.42
2016,2,7,9,15,803.0,55.5,2.8,13.5,341.5,43.52,33.46
2016,2,7,9,30,832.0,58.0,2.7,14.0,384.0,51.24,40.21
2016,2,7,9,45,845.0,62.5,2.65,14.5,421.0,54.53,42.95
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,101.78,54.5
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,152.46,84.92
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,203.75,124.85
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,254.46,168.61
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,304.89,213.67
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,352.71,256.91
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,399.39,298.59
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,443.72,337.5
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,486.29,373.97
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,524.76,406.92
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,560.84,437.21
2016,2,7,12,45,931.0,74.0,2.2,18.0,628.5,593.1,464.15
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,622.61,488.51
2016,2,7,13,15,926.0,72.5,2.2,18.0,609.5,646.72,508.44
2016,2,7,13,30,921.0,72.0,2.2,18.0,596.0,667.65,525.72
2016,2,7,13,45,913.0,71.0,2.2,18.5,575.0,682.82,537.56
2016,2,7,14,0,905.0,70.0,2.2,19.0,554.0,694.6,546.75
2016,2,7,14,15,893.0,68.5,2.1,19.0,525.5,699.67,550.77
2016,2,7,14,30,881.0,67.0,2.0,19.0,497.0,701.31,552.23
2016,2,7,14,45,864.5,65.0,1.95,19.0,462.5,695.82,548.93
2016,2,7,15,0,848.0,63.0,1.9,19.0,428.0,687.05,543.34
2016,2,7,15,15,824.5,60.5,1.75,18.5,388.5,675.48,535.96
2016,2,7,15,30,801.0,58.0,1.6,18.0,349.0,655.28,522.02
2016,2,7,15,45,767.5,55.0,1.45,17.5,305.5,624.74,500.0
2016,2,7,16,0,734.0,52.0,1.3,17.0,262.0,591.96,475.55
2016,2,7,16,15,682.5,47.5,1.3,16.5,216.0,543.23,438.85
2016,2,7,16,30,631.0,43.0,1.3,16.0,170.0,493.55,398.86
2016,2,7,16,45,547.0,36.0,1.3,15.5,125.5,419.85,337.5
2016,2,7,17,0,463.0,29.0,1.3,15.0,81.0,347.99,271.55
2016,2,7,17,15,231.5,14.5,1.3,14.5,40.5,177.41,83.36
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.5,2.95,10.5,17.5,9.55,0.0
2016,2,8,7,30,247.0,21.0,3.0,11.0,35.0,17.32,0.21
2016,2,8,7,45,366.5,31.5,3.15,12.0,75.5,25.5,15.88
2016,2,8,8,0,486.0,42.0,3.3,13.0,116.0,33.45,23.76
2016,2,8,8,15,559.0,48.5,3.2,13.5,161.5,37.62,27.84
2016,2,8,8,30,632.0,55.0,3.1,14.0,207.0,41.77,31.73
2016,2,8,8,45,675.5,60.5,3.05,14.5,252.0,44.93,34.59
2016,2,8,9,0,719.0,66.0,3.0,15.0,297.0,52.63,41.38
2016,2,8,9,15,751.0,69.5,2.9,15.5,339.5,54.31,42.74
2016,2,8,9,30,783.0,73.0,2.8,16.0,382.0,56.04,44.09
2016,2,8,9,45,813.0,73.5,2.75,16.5,421.5,55.45,43.39
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,102.01,53.77
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,152.58,84.7
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,209.46,129.29
2016,2,8,10,45,884.0,78.5,2.55,17.5,550.5,259.78,172.46
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,309.88,216.89
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,357.7,260.18
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,404.43,302.04
2016,2,8,11,45,912.0,82.0,2.35,18.5,622.5,447.95,339.95
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,489.73,375.42
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.0,527.87,407.88
2016,2,8,12,30,917.0,82.0,2.2,19.0,637.0,563.66,437.72
2016,2,8,12,45,920.5,80.0,2.15,19.5,632.5,596.62,463.9
2016,2,8,13,0,924.0,78.0,2.1,20.0,628.0,627.03,487.51
2016,2,8,13,15,919.0,77.0,2.0,20.0,614.5,650.58,506.22
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,670.93,522.23
2016,2,8,13,45,905.5,75.5,1.85,20.0,579.5,686.27,534.63
2016,2,8,14,0,897.0,75.0,1.8,20.0,558.0,698.25,544.45
2016,2,8,14,15,885.0,73.5,1.75,20.0,530.0,703.33,548.68
2016,2,8,14,30,873.0,72.0,1.7,20.0,502.0,704.98,550.4
2016,2,8,14,45,855.5,70.0,1.65,20.0,467.5,698.81,546.62
2016,2,8,15,0,838.0,68.0,1.6,20.0,433.0,695.1,544.7
2016,2,8,15,15,814.0,65.5,1.5,19.5,393.0,677.5,533.29
2016,2,8,15,30,790.0,63.0,1.4,19.0,353.0,656.94,519.6
2016,2,8,15,45,755.0,59.5,1.3,18.5,309.0,624.68,496.87
2016,2,8,16,0,720.0,56.0,1.2,18.0,265.0,590.17,471.73
2016,2,8,16,15,667.5,51.5,1.2,17.5,219.0,540.66,434.79
2016,2,8,16,30,615.0,47.0,1.2,17.0,173.0,490.1,394.48
2016,2,8,16,45,529.0,39.5,1.3,16.5,128.0,420.71,337.23
2016,2,8,17,0,443.0,32.0,1.4,16.0,83.0,348.33,272.34
2016,2,8,17,15,286.5,21.0,1.4,15.5,48.0,225.95,122.59
2016,2,8,17,30,130.0,10.0,1.4,15.0,13.0,81.95,0.0
2016,2,8,17,45,65.0,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,10.5,2.6,10.5,19.0,9.55,0.0
2016,2,9,7,30,275.0,21.0,2.7,11.0,38.0,17.23,2.13
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,24.97,15.62
2016,2,9,8,0,513.0,41.0,2.9,12.0,121.0,32.5,23.08
2016,2,9,8,15,584.0,47.5,2.9,12.5,167.5,36.73,27.21
2016,2,9,8,30,655.0,54.0,2.9,13.0,214.0,44.73,34.53
2016,2,9,8,45,701.0,58.5,2.95,13.5,260.5,47.41,36.96
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,50.11,39.3
2016,2,9,9,15,777.5,66.5,2.9,14.5,350.0,51.89,40.76
2016,2,9,9,30,808.0,70.0,2.8,15.0,393.0,53.7,42.19
2016,2,9,9,45,698.0,99.0,2.7,15.5,396.5,67.71,54.35
2016,2,9,10,0,588.0,128.0,2.6,16.0,400.0,124.57,80.03
2016,2,9,10,15,593.0,136.5,2.4,16.5,427.0,167.17,107.84
2016,2,9,10,30,598.0,145.0,2.2,17.0,454.0,210.0,141.44
2016,2,9,10,45,585.5,157.0,2.05,17.5,472.0,251.96,177.5
2016,2,9,11,0,573.0,169.0,1.9,18.0,490.0,290.53,211.39
2016,2,9,11,15,745.5,125.5,1.8,18.0,556.0,342.53,251.57
2016,2,9,11,30,918.0,82.0,1.7,18.0,622.0,411.12,305.95
2016,2,9,11,45,743.0,136.5,1.6,18.5,578.5,426.84,323.92
2016,2,9,12,0,568.0,191.0,1.5,19.0,535.0,429.48,329.59
2016,2,9,12,15,744.5,138.0,1.35,19.0,590.5,498.08,382.81
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,571.95,439.06
2016,2,9,12,45,761.5,131.0,1.1,19.5,592.0,562.27,431.89
2016,2,9,13,0,602.0,177.0,1.0,20.0,538.0,540.31,415.34
2016,2,9,13,15,549.5,191.0,0.85,20.0,515.0,539.21,414.73
2016,2,9,13,30,497.0,205.0,0.7,20.0,492.0,537.79,413.15
2016,2,9,13,45,514.5,191.0,0.55,20.0,479.0,551.09,422.96
2016,2,9,14,0,532.0,177.0,0.4,20.0,466.0,562.61,431.11
2016,2,9,14,15,357.0,199.0,0.3,20.0,389.0,464.59,358.38
2016,2,9,14,30,182.0,221.0,0.2,20.0,312.0,362.32,281.1
2016,2,9,14,45,168.5,206.0,0.15,20.0,285.5,342.16,267.27
2016,2,9,15,0,155.0,191.0,0.1,20.0,259.0,320.94,251.7
2016,2,9,15,15,153.5,173.5,0.15,19.5,235.5,304.42,240.68
2016,2,9,15,30,152.0,156.0,0.2,19.0,212.0,286.97,228.64
2016,2,9,15,45,141.5,138.5,0.25,18.5,185.5,262.32,210.4
2016,2,9,16,0,131.0,121.0,0.3,18.0,159.0,237.08,191.15
2016,2,9,16,15,118.5,101.5,0.35,17.5,131.5,207.12,167.4
2016,2,9,16,30,106.0,82.0,0.4,17.0,104.0,176.58,142.31
2016,2,9,16,45,87.5,62.0,0.5,17.0,77.5,140.67,111.67
2016,2,9,17,0,69.0,42.0,0.6,17.0,51.0,103.76,79.03
2016,2,9,17,15,34.5,25.0,0.65,16.5,29.5,58.78,31.19
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,67.0,11.5,1.15,11.5,16.0,10.46,0.0
2016,2,10,7,30,134.0,23.0,1.1,12.0,32.0,18.05,4.09
2016,2,10,7,45,206.0,39.0,1.1,12.5,65.5,30.22,20.19
2016,2,10,8,0,278.0,55.0,1.1,13.0,99.0,42.04,31.44
2016,2,10,8,15,319.0,70.0,1.15,13.0,136.5,52.62,41.32
2016,2,10,8,30,360.0,85.0,1.2,13.0,174.0,62.85,50.71
2016,2,10,8,45,384.0,99.5,1.25,13.5,211.0,72.29,59.11
2016,2,10,9,0,408.0,114.0,1.3,14.0,248.0,81.4,67.04
2016,2,10,9,15,436.0,122.5,1.2,14.0,283.0,86.03,71.02
2016,2,10,9,30,464.0,131.0,1.1,14.0,318.0,90.54,74.83
2016,2,10,9,45,523.5,131.0,1.0,14.5,360.5,91.37,75.23
2016,2,10,10,0,583.0,131.0,0.9,15.0,403.0,128.33,82.74
2016,2,10,10,15,711.5,109.5,0.85,15.0,464.5,161.91,98.38
2016,2,10,10,30,840.0,88.0,0.8,15.0,526.0,212.6,133.45
2016,2,10,10,45,850.5,89.5,0.8,15.5,551.0,262.11,175.79
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,311.49,219.05
2016,2,10,11,15,672.0,153.5,0.85,16.0,539.5,345.08,255.09
2016,2,10,11,30,483.0,216.0,0.9,16.0,503.0,361.71,275.16
2016,2,10,11,45,403.5,241.0,0.95,16.5,483.5,375.72,288.99
2016,2,10,12,0,324.0,266.0,1.0,17.0,464.0,383.06,296.49
2016,2,10,12,15,605.0,180.0,1.0,17.0,551.0,470.25,363.71
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,565.42,436.56
2016,2,10,12,45,886.0,93.0,1.05,17.5,632.5,596.77,460.85
2016,2,10,13,0,886.0,92.0,1.1,18.0,627.0,625.49,483.29
2016,2,10,13,15,753.0,127.5,1.1,18.0,575.5,609.72,472.44
2016,2,10,13,30,620.0,163.0,1.1,18.0,524.0,582.22,452.81
2016,2,10,13,45,609.0,161.5,1.15,18.5,506.0,591.15,460.42
2016,2,10,14,0,598.0,160.0,1.2,19.0,488.0,597.32,465.56
2016,2,10,14,15,511.0,172.5,1.15,19.0,443.0,557.54,436.35
2016,2,10,14,30,424.0,185.0,1.1,19.0,398.0,518.99,407.78
2016,2,10,14,45,372.0,180.5,1.1,19.0,358.0,471.83,373.63
2016,2,10,15,0,320.0,176.0,1.1,19.0,318.0,435.33,346.62
2016,2,10,15,15,306.0,163.0,1.05,18.5,289.0,414.89,332.5
2016,2,10,15,30,292.0,150.0,1.0,18.0,260.0,393.17,316.95
2016,2,10,15,45,278.5,132.5,1.0,17.5,227.5,364.96,296.23
2016,2,10,16,0,265.0,115.0,1.0,17.0,195.0,335.52,273.9
2016,2,10,16,15,243.0,98.0,1.05,16.5,161.5,299.93,245.77
2016,2,10,16,30,221.0,81.0,1.1,16.0,128.0,263.88,216.1
2016,2,10,16,45,187.5,62.5,1.15,15.5,95.5,217.72,176.8
2016,2,10,17,0,154.0,44.0,1.2,15.0,63.0,171.56,135.58
2016,2,10,17,15,77.0,27.5,1.2,15.0,37.0,100.03,61.58
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,63.0,12.5,1.8,11.5,16.5,11.37,0.0
2016,2,11,7,30,126.0,25.0,1.8,12.0,33.0,19.59,6.3
2016,2,11,7,45,182.0,41.5,1.8,12.5,65.0,32.08,21.89
2016,2,11,8,0,238.0,58.0,1.8,13.0,97.0,44.15,33.33
2016,2,11,8,15,271.0,74.5,1.7,13.0,132.5,55.75,44.11
2016,2,11,8,30,304.0,91.0,1.6,13.0,168.0,66.93,54.35
2016,2,11,8,45,331.5,104.0,1.5,13.5,202.5,75.14,61.65
2016,2,11,9,0,359.0,117.0,1.4,14.0,237.0,83.08,68.52
2016,2,11,9,15,470.0,113.0,1.25,14.0,291.5,79.46,65.22
2016,2,11,9,30,581.0,109.0,1.1,14.0,346.0,75.93,61.98
2016,2,11,9,45,600.5,115.5,1.0,14.5,380.0,82.88,67.81
2016,2,11,10,0,620.0,122.0,0.9,15.0,414.0,125.57,78.61
2016,2,11,10,15,720.0,107.5,0.85,15.5,469.0,163.67,99.07
2016,2,11,10,30,820.0,93.0,0.8,16.0,524.0,215.9,136.54
2016,2,11,10,45,643.5,150.5,0.8,16.5,498.5,263.49,184.07
2016,2,11,11,0,467.0,208.0,0.8,17.0,473.0,295.7,217.93
2016,2,11,11,15,301.5,243.5,0.8,17.0,416.5,299.12,227.28
2016,2,11,11,30,136.0,279.0,0.8,17.0,360.0,285.8,221.42
2016,2,11,11,45,134.0,284.5,0.8,17.5,366.0,300.57,233.19
2016,2,11,12,0,132.0,290.0,0.8,18.0,372.0,314.98,244.31
2016,2,11,12,15,273.5,269.0,0.8,18.0,438.5,380.33,294.56
2016,2,11,12,30,415.0,248.0,0.8,18.0,505.0,452.48,349.59
2016,2,11,12,45,348.5,261.0,0.8,18.0,475.5,446.14,345.22
2016,2,11,13,0,282.0,274.0,0.8,18.0,446.0,435.06,337.47
2016,2,11,13,15,377.0,246.0,0.7,18.0,470.5,480.88,373.04
2016,2,11,13,30,472.0,218.0,0.6,18.0,495.0,538.25,415.88
2016,2,11,13,45,602.0,174.5,0.55,18.5,515.0,597.16,459.38
2016,2,11,14,0,732.0,131.0,0.5,19.0,535.0,662.49,506.39
2016,2,11,14,15,689.5,128.5,0.4,19.0,494.0,644.46,492.74
2016,2,11,14,30,647.0,126.0,0.3,19.0,453.0,622.68,477.42
2016,2,11,14,45,601.0,128.5,0.2,19.0,416.0,600.37,461.47
2016,2,11,15,0,555.0,131.0,0.1,19.0,379.0,569.21,439.35
2016,2,11,15,15,510.0,131.5,0.25,18.5,343.5,541.05,422.22
2016,2,11,15,30,465.0,132.0,0.4,18.0,308.0,511.19,403.24
2016,2,11,15,45,438.5,119.0,0.55,18.0,269.5,477.4,380.29
2016,2,11,16,0,412.0,106.0,0.7,18.0,231.0,442.17,355.09
2016,2,11,16,15,368.5,92.5,0.85,17.5,190.5,393.5,318.55
2016,2,11,16,30,325.0,79.0,1.0,17.0,150.0,344.77,280.05
2016,2,11,16,45,263.5,63.0,1.15,16.5,111.5,281.49,227.76
2016,2,11,17,0,202.0,47.0,1.3,16.0,73.0,220.15,174.35
2016,2,11,17,15,101.0,29.5,1.35,15.5,42.5,119.32,78.25
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
