Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,9.5,42.0,12.59,1.16
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,25.83,16.67
2016,2,22,7,45,547.0,39.5,1.95,10.5,132.0,33.9,24.58
2016,2,22,8,0,633.0,47.0,2.0,11.0,180.0,39.52,29.97
2016,2,22,8,15,687.0,52.0,2.0,11.5,229.5,42.7,32.98
2016,2,22,8,30,741.0,57.0,2.0,12.0,279.0,45.88,35.84
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.5,47.69,37.37
2016,2,22,9,0,809.0,64.0,2.1,13.0,374.0,49.51,38.86
2016,2,22,9,15,834.5,67.0,2.1,13.5,418.5,50.89,39.9
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,52.27,40.94
2016,2,22,9,45,876.5,72.5,2.15,14.5,502.0,101.56,55.58
2016,2,22,10,0,893.0,75.0,2.2,15.0,541.0,155.77,86.78
2016,2,22,10,15,906.0,76.5,2.2,15.0,574.5,209.67,128.26
2016,2,22,10,30,919.0,78.0,2.2,15.0,608.0,263.95,175.02
2016,2,22,10,45,831.5,106.0,2.2,15.5,601.0,308.37,218.66
2016,2,22,11,0,744.0,134.0,2.2,16.0,594.0,345.17,255.11
2016,2,22,11,15,845.5,108.5,2.15,16.0,646.0,404.54,304.5
2016,2,22,11,30,947.0,83.0,2.1,16.0,698.0,469.49,358.13
2016,2,22,11,45,758.0,149.0,2.1,16.5,646.0,482.27,372.65
2016,2,22,12,0,569.0,215.0,2.1,17.0,594.0,480.51,373.83
2016,2,22,12,15,650.5,186.0,2.1,17.0,621.0,529.62,413.47
2016,2,22,12,30,732.0,157.0,2.1,17.0,648.0,579.58,453.26
2016,2,22,12,45,837.5,123.0,2.15,17.5,679.5,641.13,500.75
2016,2,22,13,0,943.0,89.0,2.2,18.0,711.0,702.24,547.34
2016,2,22,13,15,939.0,88.0,2.2,18.0,697.0,727.3,566.91
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,749.09,583.88
2016,2,22,13,45,775.0,129.0,2.2,18.0,612.0,708.01,553.69
2016,2,22,14,0,615.0,171.0,2.2,18.0,541.0,652.18,512.3
2016,2,22,14,15,627.5,157.5,2.1,17.5,519.5,661.11,521.44
2016,2,22,14,30,640.0,144.0,2.0,17.0,498.0,667.36,528.11
2016,2,22,14,45,625.5,139.0,1.95,17.0,467.5,659.23,523.06
2016,2,22,15,0,611.0,134.0,1.9,17.0,437.0,648.26,516.0
2016,2,22,15,15,720.0,104.0,1.75,16.5,432.0,701.74,557.48
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,745.73,590.03
2016,2,22,15,45,798.0,70.5,1.45,16.0,380.5,714.09,566.51
2016,2,22,16,0,767.0,67.0,1.3,16.0,334.0,679.9,541.44
2016,2,22,16,15,723.0,62.5,1.3,15.5,284.5,632.73,508.29
2016,2,22,16,30,679.0,58.0,1.3,15.0,235.0,584.05,472.47
2016,2,22,16,45,608.0,51.5,1.3,14.5,185.5,519.79,422.54
2016,2,22,17,0,537.0,45.0,1.3,14.0,136.0,451.13,365.48
2016,2,22,17,15,419.0,35.0,1.35,13.5,91.0,350.01,278.15
2016,2,22,17,30,301.0,25.0,1.4,13.0,46.0,248.58,148.34
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.0,98.56,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2016,2,23,7,15,222.0,24.0,1.55,10.5,50.5,19.7,6.65
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,28.34,18.9
2016,2,23,7,45,534.5,43.5,1.65,11.5,137.0,34.32,24.91
2016,2,23,8,0,625.0,52.0,1.7,12.0,186.0,40.18,30.47
2016,2,23,8,15,680.0,57.5,1.8,12.0,236.5,47.38,37.13
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,50.81,40.27
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.0,52.46,41.63
2016,2,23,9,0,814.0,70.0,2.1,13.0,385.0,54.14,42.97
2016,2,23,9,15,839.0,73.0,2.1,13.0,430.0,55.36,43.95
2016,2,23,9,30,864.0,76.0,2.1,13.0,475.0,56.59,44.93
2016,2,23,9,45,884.0,78.0,2.1,13.5,515.5,102.09,54.56
2016,2,23,10,0,904.0,80.0,2.1,14.0,556.0,164.27,93.21
2016,2,23,10,15,916.5,81.5,1.95,14.5,589.5,218.89,135.51
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,273.82,182.53
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,327.75,230.36
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,381.14,277.53
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,432.03,322.53
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,481.58,365.32
2016,2,23,11,45,956.5,89.5,1.45,16.5,722.5,527.93,403.73
2016,2,23,12,0,957.0,91.0,1.4,17.0,732.0,572.16,439.18
2016,2,23,12,15,957.0,91.0,1.3,17.0,734.0,612.42,471.08
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,650.14,500.09
2016,2,23,12,45,952.0,92.0,1.2,17.5,729.0,683.05,524.74
2016,2,23,13,0,947.0,93.0,1.2,18.0,722.0,712.85,546.6
2016,2,23,13,15,942.0,92.0,1.1,18.0,707.0,737.43,564.34
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,758.67,578.99
2016,2,23,13,45,927.5,90.5,0.95,18.0,669.5,773.8,589.12
2016,2,23,14,0,918.0,90.0,0.9,18.0,647.0,785.37,596.95
2016,2,23,14,15,906.5,88.5,0.85,18.0,617.0,790.79,600.71
2016,2,23,14,30,895.0,87.0,0.8,18.0,587.0,792.65,602.24
2016,2,23,14,45,877.5,85.5,0.75,18.5,550.0,792.76,601.6
2016,2,23,15,0,860.0,84.0,0.7,19.0,513.0,783.32,594.58
2016,2,23,15,15,838.0,81.0,0.65,18.5,471.0,765.23,584.03
2016,2,23,15,30,816.0,78.0,0.6,18.0,429.0,743.96,571.29
2016,2,23,15,45,781.0,75.0,0.55,18.0,381.5,709.8,548.27
2016,2,23,16,0,746.0,72.0,0.5,18.0,334.0,673.15,523.14
2016,2,23,16,15,700.5,67.0,0.55,17.5,285.0,629.5,494.42
2016,2,23,16,30,655.0,62.0,0.6,17.0,236.0,580.22,459.97
2016,2,23,16,45,574.5,56.0,0.7,16.5,185.5,504.51,403.76
2016,2,23,17,0,494.0,50.0,0.8,16.0,135.0,430.11,344.38
2016,2,23,17,15,378.0,38.5,0.9,15.5,91.0,328.97,259.5
2016,2,23,17,30,262.0,27.0,1.0,15.0,47.0,229.38,144.97
2016,2,23,17,45,131.0,13.5,1.1,15.0,23.5,88.61,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,39.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,79.0,10.0,1.1,11.0,12.0,9.1,0.0
2016,2,24,7,15,216.0,24.5,1.2,11.0,47.0,19.98,8.08
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,31.63,21.88
2016,2,24,7,45,445.0,48.0,1.4,11.5,128.5,37.81,28.06
2016,2,24,8,0,537.0,57.0,1.5,12.0,175.0,43.88,33.81
2016,2,24,8,15,593.0,63.5,1.45,12.0,223.0,47.59,37.33
2016,2,24,8,30,649.0,70.0,1.4,12.0,271.0,51.24,40.67
2016,2,24,8,45,692.5,74.0,1.4,12.5,319.0,52.84,41.98
2016,2,24,9,0,736.0,78.0,1.4,13.0,367.0,59.87,48.07
2016,2,24,9,15,762.5,81.5,1.3,13.5,410.0,61.21,49.03
2016,2,24,9,30,789.0,85.0,1.2,14.0,453.0,62.57,50.01
2016,2,24,9,45,810.5,86.5,1.2,14.5,492.0,107.68,59.87
2016,2,24,10,0,832.0,88.0,1.2,15.0,531.0,158.92,90.91
2016,2,24,10,15,845.5,90.0,1.15,15.5,563.5,210.92,131.32
2016,2,24,10,30,859.0,92.0,1.1,16.0,596.0,263.54,176.03
2016,2,24,10,45,868.0,93.5,1.1,16.5,621.5,314.9,221.15
2016,2,24,11,0,877.0,95.0,1.1,17.0,647.0,370.0,268.87
2016,2,24,11,15,883.0,96.0,1.05,17.0,664.5,418.14,310.76
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,465.14,350.69
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,508.96,386.66
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,550.91,420.1
2016,2,24,12,15,785.0,140.5,0.95,18.0,672.0,568.47,434.67
2016,2,24,12,30,677.0,182.0,0.9,18.0,642.0,576.89,441.6
2016,2,24,12,45,782.5,140.5,0.85,18.5,667.5,631.47,482.24
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,684.44,520.69
2016,2,24,13,15,883.0,98.0,0.75,19.0,679.0,707.48,537.22
2016,2,24,13,30,878.0,97.0,0.7,19.0,665.0,727.36,551.49
2016,2,24,13,45,870.5,96.0,0.7,19.0,643.5,742.24,562.03
2016,2,24,14,0,863.0,95.0,0.7,19.0,622.0,759.1,574.11
2016,2,24,14,15,851.5,93.0,0.7,19.0,593.0,763.69,577.93
2016,2,24,14,30,840.0,91.0,0.7,19.0,564.0,764.81,579.68
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.5,758.65,576.64
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,749.14,571.48
2016,2,24,15,15,784.5,84.0,0.7,18.5,452.5,730.58,561.18
2016,2,24,15,30,762.0,81.0,0.7,18.0,412.0,709.02,548.73
2016,2,24,15,45,731.0,77.0,0.7,18.0,367.0,676.96,527.58
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,647.11,507.58
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,599.87,476.07
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,551.62,442.13
2016,2,24,16,45,545.0,54.5,1.0,16.5,179.5,484.08,391.02
2016,2,24,17,0,478.0,47.0,1.1,16.0,132.0,417.7,337.12
2016,2,24,17,15,371.0,36.5,1.2,15.5,89.0,323.71,257.38
2016,2,24,17,30,264.0,26.0,1.3,15.0,46.0,232.84,155.35
2016,2,24,17,45,132.0,13.0,1.4,14.5,23.0,89.17,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,34.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,68.0,12.0,0.8,12.0,14.0,10.91,0.0
2016,2,25,7,15,192.5,27.5,0.85,12.0,48.5,21.57,10.14
2016,2,25,7,30,317.0,43.0,0.9,12.0,83.0,33.37,23.43
2016,2,25,7,45,396.0,54.5,0.95,12.5,127.5,43.27,32.84
2016,2,25,8,0,475.0,66.0,1.0,13.0,172.0,51.21,40.23
2016,2,25,8,15,531.5,74.0,0.95,13.5,219.5,55.8,44.43
2016,2,25,8,30,588.0,82.0,0.9,14.0,267.0,60.29,48.38
2016,2,25,8,45,627.0,88.0,0.9,14.5,312.5,62.98,50.61
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,65.64,52.74
2016,2,25,9,15,694.0,98.5,0.9,15.5,400.5,67.06,53.75
2016,2,25,9,30,722.0,103.0,0.9,16.0,443.0,68.49,54.74
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.0,114.15,65.49
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,168.91,100.29
2016,2,25,10,15,789.0,107.5,0.9,17.5,553.0,218.56,138.67
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,269.01,181.03
2016,2,25,10,45,614.0,181.0,0.95,18.5,553.0,314.18,226.29
2016,2,25,11,0,425.0,252.0,1.0,19.0,521.0,342.41,255.51
2016,2,25,11,15,425.0,260.0,0.95,19.0,535.5,375.93,283.2
2016,2,25,11,30,425.0,268.0,0.9,19.0,550.0,408.94,309.86
2016,2,25,11,45,427.5,271.5,0.85,19.5,558.5,438.82,332.97
2016,2,25,12,0,430.0,275.0,0.8,20.0,567.0,468.04,355.0
2016,2,25,12,15,644.0,193.5,0.75,20.0,632.5,541.3,410.41
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,621.21,469.91
2016,2,25,12,45,865.5,107.5,0.65,20.0,694.5,654.38,493.92
2016,2,25,13,0,873.0,103.0,0.6,20.0,691.0,682.37,514.41
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.5,705.89,531.25
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,730.67,548.52
2016,2,25,13,45,853.5,102.0,0.45,20.5,642.5,744.83,556.57
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,755.57,562.45
2016,2,25,14,15,832.0,100.5,0.4,21.0,592.5,760.88,566.74
2016,2,25,14,30,821.0,99.0,0.4,21.0,564.0,762.78,568.97
2016,2,25,14,45,800.5,98.0,0.4,21.0,528.5,754.5,564.55
2016,2,25,15,0,780.0,97.0,0.4,21.0,493.0,742.87,558.09
2016,2,25,15,15,757.5,93.5,0.5,20.5,452.5,723.68,549.14
2016,2,25,15,30,735.0,90.0,0.6,20.0,412.0,705.92,540.99
2016,2,25,15,45,703.0,85.5,0.75,19.5,367.0,673.09,522.43
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,638.09,501.44
2016,2,25,16,15,626.5,75.0,0.95,18.0,275.0,590.07,469.52
2016,2,25,16,30,582.0,69.0,1.0,17.0,228.0,541.02,435.17
2016,2,25,16,45,526.0,59.5,1.1,16.5,181.5,479.03,387.85
2016,2,25,17,0,470.0,50.0,1.2,16.0,135.0,417.7,337.92
2016,2,25,17,15,365.5,38.5,1.2,15.5,92.0,323.83,258.23
2016,2,25,17,30,261.0,27.0,1.2,15.0,49.0,234.96,162.8
2016,2,25,17,45,130.5,13.5,1.25,15.0,24.5,89.18,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,13.0,11.0,10.01,0.0
2016,2,26,7,15,49.5,30.0,1.0,13.0,36.5,24.86,13.34
2016,2,26,7,30,99.0,49.0,1.1,13.0,62.0,39.71,28.9
2016,2,26,7,45,127.5,69.5,1.2,13.5,93.5,55.19,43.23
2016,2,26,8,0,156.0,90.0,1.3,14.0,125.0,70.29,56.95
2016,2,26,8,15,174.0,110.0,1.35,14.0,158.5,84.65,69.86
2016,2,26,8,30,192.0,130.0,1.4,14.0,192.0,98.61,82.19
2016,2,26,8,45,210.0,147.5,1.5,14.5,224.5,106.05,88.44
2016,2,26,9,0,228.0,165.0,1.6,15.0,257.0,116.77,97.41
2016,2,26,9,15,263.5,180.0,1.6,15.0,297.0,125.74,104.91
2016,2,26,9,30,299.0,195.0,1.6,15.0,337.0,135.69,113.19
2016,2,26,9,45,209.0,220.0,1.65,15.5,323.0,174.9,132.62
2016,2,26,10,0,119.0,245.0,1.7,16.0,309.0,196.86,151.47
2016,2,26,10,15,266.0,240.0,1.7,16.0,395.0,226.21,168.36
2016,2,26,10,30,413.0,235.0,1.7,16.0,481.0,272.58,200.7
2016,2,26,10,45,432.5,241.0,1.7,16.5,508.5,310.25,231.77
2016,2,26,11,0,452.0,247.0,1.7,17.0,536.0,349.51,264.13
2016,2,26,11,15,399.0,269.5,1.7,17.0,529.5,376.55,288.36
2016,2,26,11,30,346.0,292.0,1.7,17.0,523.0,396.36,306.02
2016,2,26,11,45,435.5,266.0,1.75,17.0,561.0,440.06,340.84
2016,2,26,12,0,525.0,240.0,1.8,17.0,599.0,489.46,380.09
2016,2,26,12,15,484.0,258.0,1.85,17.0,590.0,509.5,396.55
2016,2,26,12,30,443.0,276.0,1.9,17.0,581.0,525.61,409.68
2016,2,26,12,45,490.0,254.0,2.0,17.5,588.5,557.3,434.71
2016,2,26,13,0,537.0,232.0,2.1,18.0,596.0,589.42,459.87
2016,2,26,13,15,694.5,169.5,2.15,17.5,631.0,662.45,518.14
2016,2,26,13,30,852.0,107.0,2.2,17.0,666.0,731.16,572.95
2016,2,26,13,45,545.0,196.0,2.3,17.0,549.0,616.23,485.55
2016,2,26,14,0,238.0,285.0,2.4,17.0,432.0,469.15,371.38
2016,2,26,14,15,525.5,191.5,2.45,16.5,497.5,624.0,496.96
2016,2,26,14,30,813.0,98.0,2.5,16.0,563.0,758.96,601.06
2016,2,26,14,45,801.0,94.0,2.6,16.0,528.0,753.76,597.96
2016,2,26,15,0,789.0,90.0,2.7,16.0,493.0,745.26,593.71
2016,2,26,15,15,766.5,87.0,2.7,15.5,452.5,726.49,582.44
2016,2,26,15,30,744.0,84.0,2.7,15.0,412.0,704.76,568.89
2016,2,26,15,45,715.5,79.0,2.7,15.0,368.0,677.34,549.76
2016,2,26,16,0,687.0,74.0,2.7,15.0,324.0,644.03,525.74
2016,2,26,16,15,643.5,69.0,2.55,14.5,277.0,597.59,491.18
2016,2,26,16,30,600.0,64.0,2.4,14.0,230.0,550.16,454.63
2016,2,26,16,45,534.5,57.0,2.3,14.0,183.0,483.99,400.83
2016,2,26,17,0,469.0,50.0,2.2,14.0,136.0,418.84,344.95
2016,2,26,17,15,363.5,39.5,2.05,13.5,93.5,325.06,263.58
2016,2,26,17,30,258.0,29.0,1.9,13.0,51.0,237.12,171.18
2016,2,26,17,45,129.0,14.5,1.8,13.0,25.5,89.64,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,19.1,0.0
2016,2,27,7,15,220.0,30.0,1.5,11.0,60.0,23.49,13.03
2016,2,27,7,30,440.0,39.0,1.5,11.0,99.0,31.22,21.82
2016,2,27,7,45,521.5,46.5,1.55,11.5,147.0,36.18,26.75
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,41.07,31.37
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,44.13,34.19
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,51.62,40.84
2016,2,27,8,45,739.0,68.5,1.5,13.5,340.0,53.17,42.08
2016,2,27,9,0,774.0,72.0,1.5,14.0,387.0,54.76,43.3
2016,2,27,9,15,798.0,75.0,1.4,14.0,430.5,55.88,44.18
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,63.28,50.58
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.5,115.48,62.0
2016,2,27,10,0,855.0,84.0,1.1,15.0,551.0,169.09,97.3
2016,2,27,10,15,867.5,85.5,1.05,15.5,583.5,228.3,144.69
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,280.99,189.89
2016,2,27,10,45,754.5,135.0,0.95,16.5,602.0,322.83,231.35
2016,2,27,11,0,629.0,183.0,0.9,17.0,588.0,362.2,268.51
2016,2,27,11,15,769.0,137.5,0.9,17.0,645.5,414.35,310.07
2016,2,27,11,30,909.0,92.0,0.9,17.0,703.0,481.0,362.87
2016,2,27,11,45,739.0,158.5,0.95,17.0,660.5,497.94,379.83
2016,2,27,12,0,569.0,225.0,1.0,17.0,618.0,501.91,385.4
2016,2,27,12,15,567.0,227.0,1.0,17.0,619.0,531.16,408.84
2016,2,27,12,30,565.0,229.0,1.0,17.0,620.0,558.79,430.39
2016,2,27,12,45,531.5,239.0,1.0,17.0,605.0,572.12,440.91
2016,2,27,13,0,498.0,249.0,1.0,17.0,590.0,581.93,448.67
2016,2,27,13,15,494.5,246.0,1.0,17.0,578.5,596.83,460.46
2016,2,27,13,30,491.0,243.0,1.0,17.0,567.0,609.7,470.65
2016,2,27,13,45,468.5,241.5,1.05,17.0,543.0,607.95,470.5
2016,2,27,14,0,446.0,240.0,1.1,17.0,519.0,603.47,468.48
2016,2,27,14,15,511.5,206.0,1.1,17.0,511.5,630.81,490.97
2016,2,27,14,30,577.0,172.0,1.1,17.0,504.0,655.8,511.51
2016,2,27,14,45,701.5,129.0,1.1,17.0,508.5,721.98,561.51
2016,2,27,15,0,826.0,86.0,1.1,17.0,513.0,773.21,598.01
2016,2,27,15,15,805.0,83.0,1.1,16.5,471.5,755.45,587.46
2016,2,27,15,30,784.0,80.0,1.1,16.0,430.0,734.63,575.45
2016,2,27,15,45,760.5,75.0,1.1,16.0,385.5,706.59,557.0
2016,2,27,16,0,737.0,70.0,1.1,16.0,341.0,675.99,536.3
2016,2,27,16,15,695.0,65.5,1.15,15.5,292.5,629.74,504.77
2016,2,27,16,30,653.0,61.0,1.2,15.0,244.0,587.48,474.81
2016,2,27,16,45,595.0,54.0,1.25,14.5,195.5,525.25,427.57
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,463.69,377.78
2016,2,27,17,15,431.5,37.5,1.35,13.5,102.0,368.93,297.62
2016,2,27,17,30,326.0,28.0,1.4,13.0,57.0,279.93,206.36
2016,2,27,17,45,163.0,14.0,1.5,13.0,28.5,135.94,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,2.0,10.5,4.5,4.09,0.0
2016,2,28,7,0,0.0,9.0,2.0,11.0,9.0,7.91,0.0
2016,2,28,7,15,0.0,26.0,2.0,11.0,26.0,22.77,12.91
2016,2,28,7,30,0.0,43.0,2.0,11.0,43.0,37.0,26.97
2016,2,28,7,45,0.5,63.0,2.05,11.5,63.0,53.31,42.02
2016,2,28,8,0,1.0,83.0,2.1,12.0,83.0,69.41,56.7
2016,2,28,8,15,7.0,102.0,2.1,12.5,104.0,84.65,70.34
2016,2,28,8,30,13.0,121.0,2.1,13.0,125.0,99.75,83.56
2016,2,28,8,45,17.5,138.0,2.1,13.5,145.0,113.29,95.16
2016,2,28,9,0,22.0,155.0,2.1,14.0,165.0,126.69,106.43
2016,2,28,9,15,76.0,185.0,2.05,14.0,221.5,140.84,118.38
2016,2,28,9,30,130.0,215.0,2.0,14.0,278.0,154.93,123.15
2016,2,28,9,45,92.0,224.5,1.95,14.5,271.0,178.39,139.64
2016,2,28,10,0,54.0,234.0,1.9,15.0,264.0,189.61,148.99
2016,2,28,10,15,113.0,258.0,1.85,15.0,325.0,218.46,169.38
2016,2,28,10,30,172.0,282.0,1.8,15.0,386.0,260.7,201.08
2016,2,28,10,45,262.0,280.0,1.8,15.5,446.5,296.41,227.1
2016,2,28,11,0,352.0,278.0,1.8,16.0,507.0,345.3,264.45
2016,2,28,11,15,438.0,257.0,1.8,16.0,549.0,384.54,295.68
2016,2,28,11,30,524.0,236.0,1.8,16.0,591.0,432.31,333.99
2016,2,28,11,45,433.5,272.0,1.85,16.0,568.5,448.12,348.46
2016,2,28,12,0,343.0,308.0,1.9,16.0,546.0,454.25,354.56
2016,2,28,12,15,288.5,320.0,1.95,16.0,521.0,454.04,355.4
2016,2,28,12,30,234.0,332.0,2.0,16.0,496.0,444.75,348.9
2016,2,28,12,45,213.5,331.0,2.05,16.5,479.5,444.47,348.75
2016,2,28,13,0,193.0,330.0,2.1,17.0,463.0,442.19,346.86
2016,2,28,13,15,502.0,230.5,2.1,16.5,566.5,589.49,464.33
2016,2,28,13,30,811.0,131.0,2.1,16.0,670.0,733.69,575.91
2016,2,28,13,45,623.5,188.0,2.1,16.0,594.5,676.33,531.2
2016,2,28,14,0,436.0,245.0,2.1,16.0,519.0,602.94,475.33
2016,2,28,14,15,452.5,228.0,2.05,16.0,501.0,610.17,482.69
2016,2,28,14,30,469.0,211.0,2.0,16.0,483.0,615.34,487.95
2016,2,28,14,45,308.5,222.0,2.0,16.0,397.0,494.69,395.76
2016,2,28,15,0,148.0,233.0,2.0,16.0,311.0,371.94,299.11
2016,2,28,15,15,155.5,214.0,1.95,16.0,290.0,361.23,292.45
2016,2,28,15,30,163.0,195.0,1.9,16.0,269.0,349.5,284.32
2016,2,28,15,45,185.5,173.0,1.9,16.0,248.5,344.6,282.04
2016,2,28,16,0,208.0,151.0,1.9,16.0,228.0,352.42,289.47
2016,2,28,16,15,186.0,133.5,1.85,15.5,195.5,301.91,249.57
2016,2,28,16,30,164.0,116.0,1.8,15.0,163.0,265.84,220.41
2016,2,28,16,45,145.5,95.0,1.75,14.5,130.5,227.16,188.25
2016,2,28,17,0,127.0,74.0,1.7,14.0,98.0,188.15,154.74
2016,2,28,17,15,91.5,53.5,1.8,13.5,68.0,138.19,110.83
2016,2,28,17,30,56.0,33.0,1.9,13.0,38.0,87.9,63.25
2016,2,28,17,45,28.0,16.5,2.0,13.0,19.0,40.87,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.0,8.19,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,26.0,14.64,0.0
2016,2,29,7,15,312.0,30.0,1.45,10.5,66.5,24.14,14.73
2016,2,29,7,30,444.0,42.0,1.5,11.0,107.0,33.32,23.9
2016,2,29,7,45,532.0,48.5,1.55,11.5,156.5,37.38,27.94
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,41.45,31.77
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,48.68,38.29
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,52.0,41.16
2016,2,29,8,45,366.5,109.5,1.5,13.5,232.0,75.98,62.3
2016,2,29,9,0,15.0,153.0,1.5,14.0,159.0,125.68,105.47
2016,2,29,9,15,57.5,184.0,1.5,14.5,212.0,140.55,117.7
2016,2,29,9,30,100.0,215.0,1.5,15.0,265.0,163.88,129.46
2016,2,29,9,45,154.5,233.0,1.5,16.0,316.5,183.41,140.01
2016,2,29,10,0,209.0,251.0,1.5,17.0,368.0,216.96,162.55
2016,2,29,10,15,269.0,256.5,1.45,17.0,416.0,243.66,181.21
2016,2,29,10,30,329.0,262.0,1.4,17.0,464.0,282.95,211.1
2016,2,29,10,45,420.0,245.5,1.35,17.0,514.0,317.89,237.75
2016,2,29,11,0,511.0,229.0,1.3,17.0,564.0,364.63,274.57
2016,2,29,11,15,708.5,162.0,1.3,17.0,639.0,420.84,318.16
2016,2,29,11,30,906.0,95.0,1.3,17.0,714.0,494.21,375.79
2016,2,29,11,45,915.5,92.5,1.3,17.5,725.5,539.44,412.32
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,583.24,446.86
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.5,622.81,477.82
2016,2,29,12,30,927.0,90.0,1.2,18.0,742.0,659.97,506.2
2016,2,29,12,45,927.0,89.5,1.2,18.5,736.0,693.43,530.76
2016,2,29,13,0,927.0,89.0,1.2,19.0,730.0,724.09,552.82
2016,2,29,13,15,922.5,88.0,1.15,19.0,716.0,748.13,569.78
2016,2,29,13,30,918.0,87.0,1.1,19.0,702.0,768.9,583.71
2016,2,29,13,45,907.0,88.0,1.05,19.5,679.0,783.6,592.41
2016,2,29,14,0,896.0,89.0,1.0,20.0,656.0,794.78,598.83
2016,2,29,14,15,885.5,87.5,0.9,20.0,626.5,800.11,601.82
2016,2,29,14,30,875.0,86.0,0.8,20.0,597.0,801.94,602.56
2016,2,29,14,45,853.0,86.0,0.75,20.0,559.5,799.65,601.44
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,787.56,593.87
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,770.03,581.97
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,749.42,568.03
2016,2,29,15,45,757.0,78.0,0.4,20.0,393.0,716.63,545.65
2016,2,29,16,0,725.0,75.0,0.3,20.0,347.0,681.42,521.45
2016,2,29,16,15,683.5,70.0,0.25,19.5,298.5,639.43,493.57
2016,2,29,16,30,642.0,65.0,0.2,19.0,250.0,591.94,460.68
2016,2,29,16,45,570.5,59.5,0.2,19.0,200.5,521.31,408.99
2016,2,29,17,0,499.0,54.0,0.2,19.0,151.0,451.76,355.19
2016,2,29,17,15,398.5,43.0,0.2,18.5,106.0,358.07,280.27
2016,2,29,17,30,298.0,32.0,0.2,18.0,61.0,269.64,200.78
2016,2,29,17,45,149.0,16.0,0.2,18.0,30.5,135.51,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,14.0,1.6,11.5,14.0,12.73,0.0
2016,3,1,7,0,0.0,28.0,1.6,12.0,28.0,23.2,1.08
2016,3,1,7,15,191.0,37.5,1.65,12.5,66.5,29.1,18.98
2016,3,1,7,30,382.0,47.0,1.7,13.0,105.0,37.43,27.34
2016,3,1,7,45,452.5,56.5,1.8,13.5,150.5,43.74,33.37
2016,3,1,8,0,523.0,66.0,1.9,14.0,196.0,49.87,39.01
2016,3,1,8,15,578.5,70.0,1.9,14.5,242.0,51.29,40.27
2016,3,1,8,30,634.0,74.0,1.9,15.0,288.0,52.81,41.53
2016,3,1,8,45,617.5,90.5,1.95,15.5,324.5,63.23,50.57
2016,3,1,9,0,601.0,107.0,2.0,16.0,361.0,73.21,59.08
2016,3,1,9,15,536.5,138.0,2.1,16.0,382.5,92.96,76.11
2016,3,1,9,30,472.0,169.0,2.2,16.0,404.0,124.85,90.38
2016,3,1,9,45,484.0,181.5,2.3,16.5,438.5,165.96,113.02
2016,3,1,10,0,496.0,194.0,2.4,17.0,473.0,208.49,143.73
2016,3,1,10,15,703.0,138.0,2.45,17.0,557.5,239.84,161.46
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,300.0,206.43
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,352.59,253.45
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,404.74,299.63
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,455.25,344.11
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,504.48,386.48
2016,3,1,11,45,946.5,83.5,2.6,18.0,742.0,550.86,425.61
2016,3,1,12,0,952.0,83.0,2.6,18.0,753.0,595.47,462.39
2016,3,1,12,15,952.0,83.0,2.55,18.0,754.5,635.38,494.6
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,672.73,524.15
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,706.06,550.39
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,736.41,574.03
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,761.02,592.15
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,782.28,607.62
2016,3,1,13,45,931.0,80.5,2.5,18.0,690.5,797.54,618.96
2016,3,1,14,0,924.0,79.0,2.5,18.0,668.0,809.24,627.95
2016,3,1,14,15,913.0,77.5,2.45,17.5,637.5,814.24,633.22
2016,3,1,14,30,902.0,76.0,2.4,17.0,607.0,815.63,636.13
2016,3,1,14,45,888.0,74.0,2.4,17.0,570.5,810.49,633.77
2016,3,1,15,0,874.0,72.0,2.4,17.0,534.0,801.89,629.11
2016,3,1,15,15,853.5,70.0,2.35,16.5,492.0,784.75,619.2
2016,3,1,15,30,833.0,68.0,2.3,16.0,450.0,764.56,607.08
2016,3,1,15,45,804.5,65.5,2.3,16.0,403.0,741.84,592.18
2016,3,1,16,0,776.0,63.0,2.3,16.0,356.0,709.41,569.78
2016,3,1,16,15,736.0,59.0,2.1,15.5,307.0,664.0,536.88
2016,3,1,16,30,696.0,55.0,1.9,15.0,258.0,617.17,501.85
2016,3,1,16,45,633.0,50.0,1.75,15.0,208.0,551.29,450.01
2016,3,1,17,0,570.0,45.0,1.6,15.0,158.0,491.67,400.86
2016,3,1,17,15,472.0,37.0,1.5,14.5,112.0,401.31,325.1
2016,3,1,17,30,374.0,29.0,1.4,14.0,66.0,316.1,244.78
2016,3,1,17,45,187.0,14.5,1.35,13.5,33.0,157.91,12.71
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,0.9,12.5,4.5,4.09,0.0
2016,3,2,7,0,0.0,9.0,1.0,13.0,9.0,7.9,0.0
2016,3,2,7,15,0.0,20.5,1.05,13.5,20.5,18.04,9.73
2016,3,2,7,30,0.0,32.0,1.1,14.0,32.0,28.21,19.23
2016,3,2,7,45,0.0,45.5,1.15,14.5,45.5,40.16,30.12
2016,3,2,8,0,0.0,59.0,1.2,15.0,59.0,51.76,40.56
2016,3,2,8,15,0.0,72.5,1.2,15.0,72.5,63.17,50.74
2016,3,2,8,30,0.0,86.0,1.2,15.0,86.0,74.48,60.67
2016,3,2,8,45,19.5,127.5,1.2,15.5,136.0,106.66,88.52
2016,3,2,9,0,39.0,169.0,1.2,16.0,186.0,130.23,108.36
2016,3,2,9,15,199.0,182.5,1.2,16.0,281.5,134.06,111.29
2016,3,2,9,30,359.0,196.0,1.2,16.0,377.0,148.06,110.22
2016,3,2,9,45,369.5,211.0,1.3,16.5,409.5,184.29,131.54
2016,3,2,10,0,380.0,226.0,1.4,17.0,442.0,221.82,158.78
2016,3,2,10,15,628.0,157.5,1.45,17.0,537.5,242.77,166.33
2016,3,2,10,30,876.0,89.0,1.5,17.0,633.0,300.81,207.64
2016,3,2,10,45,702.0,158.0,1.6,17.5,605.0,341.67,249.5
2016,3,2,11,0,528.0,227.0,1.7,18.0,577.0,373.99,281.63
2016,3,2,11,15,535.5,231.0,1.8,18.0,594.5,412.04,313.89
2016,3,2,11,30,543.0,235.0,1.9,18.0,612.0,449.94,345.48
2016,3,2,11,45,544.5,238.5,2.0,18.0,621.0,484.09,373.75
2016,3,2,12,0,546.0,242.0,2.1,18.0,630.0,517.24,400.77
2016,3,2,12,15,480.0,269.5,2.15,18.0,611.0,530.84,412.02
2016,3,2,12,30,414.0,297.0,2.2,18.0,592.0,534.29,415.25
2016,3,2,12,45,307.5,317.5,2.3,18.0,535.5,503.77,392.56
2016,3,2,13,0,201.0,338.0,2.4,18.0,479.0,458.87,358.39
2016,3,2,13,15,192.5,336.5,2.4,17.5,470.0,462.81,362.77
2016,3,2,13,30,184.0,335.0,2.4,17.0,461.0,465.74,366.09
2016,3,2,13,45,177.0,319.0,2.45,17.0,437.0,454.05,358.04
2016,3,2,14,0,170.0,303.0,2.5,17.0,413.0,440.85,348.88
2016,3,2,14,15,123.5,283.5,2.5,17.0,361.5,391.21,310.6
2016,3,2,14,30,77.0,264.0,2.5,17.0,310.0,326.08,259.79
2016,3,2,14,45,128.0,251.5,2.5,17.0,322.5,372.54,298.46
2016,3,2,15,0,179.0,239.0,2.5,17.0,335.0,405.69,326.3
2016,3,2,15,15,107.0,211.0,2.45,16.5,267.0,319.7,258.29
2016,3,2,15,30,35.0,183.0,2.4,16.0,199.0,218.42,176.37
2016,3,2,15,45,95.0,171.5,2.35,15.5,209.0,257.55,211.29
2016,3,2,16,0,155.0,160.0,2.3,15.0,219.0,309.69,255.91
2016,3,2,16,15,137.5,141.5,2.15,14.5,188.5,276.33,229.01
2016,3,2,16,30,120.0,123.0,2.0,14.0,158.0,242.91,201.75
2016,3,2,16,45,110.5,101.0,1.9,14.0,128.5,210.17,174.26
2016,3,2,17,0,101.0,79.0,1.8,14.0,99.0,176.66,145.35
2016,3,2,17,15,74.0,58.0,1.8,13.5,70.0,131.98,106.22
2016,3,2,17,30,47.0,37.0,1.8,13.0,41.0,86.69,65.1
2016,3,2,17,45,23.5,18.5,1.8,13.0,20.5,41.39,5.62
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,8.64,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,16.75,3.88
2016,3,3,7,15,21.0,38.5,1.55,13.0,42.0,32.58,22.3
2016,3,3,7,30,42.0,58.0,1.5,13.0,65.0,48.05,36.82
2016,3,3,7,45,56.0,79.0,1.5,13.5,92.0,64.21,51.58
2016,3,3,8,0,70.0,100.0,1.5,14.0,119.0,80.05,65.77
2016,3,3,8,15,80.0,121.0,1.4,14.0,146.5,95.53,79.49
2016,3,3,8,30,90.0,142.0,1.3,14.0,174.0,110.66,92.66
2016,3,3,8,45,56.0,152.5,1.2,14.5,173.5,118.81,99.32
2016,3,3,9,0,22.0,163.0,1.1,15.0,173.0,133.21,111.25
2016,3,3,9,15,11.0,142.5,1.1,15.0,147.5,119.86,99.43
2016,3,3,9,30,0.0,122.0,1.1,15.0,122.0,105.22,82.7
2016,3,3,9,45,7.5,164.5,1.1,15.0,169.0,139.83,110.62
2016,3,3,10,0,15.0,207.0,1.1,15.0,216.0,175.16,138.51
2016,3,3,10,15,13.5,211.5,1.1,15.0,220.0,181.12,142.99
2016,3,3,10,30,12.0,216.0,1.1,15.0,224.0,186.7,147.32
