Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,45,6.0,176.5,1.15,15.5,180.5,154.83,121.56
2016,3,3,11,0,0.0,137.0,1.2,16.0,137.0,120.36,93.63
2016,3,3,11,15,13.5,205.5,1.3,16.0,215.5,184.29,144.89
2016,3,3,11,30,27.0,274.0,1.4,16.0,294.0,249.59,196.15
2016,3,3,11,45,27.5,277.5,1.5,16.0,297.5,255.32,200.5
2016,3,3,12,0,28.0,281.0,1.6,16.0,301.0,262.83,206.51
2016,3,3,12,15,24.0,273.5,1.5,16.0,291.0,255.7,200.85
2016,3,3,12,30,20.0,266.0,1.4,16.0,281.0,248.92,195.51
2016,3,3,12,45,42.5,292.5,1.35,16.0,323.5,295.24,232.01
2016,3,3,13,0,65.0,319.0,1.3,16.0,366.0,340.55,267.12
2016,3,3,13,15,66.0,312.5,1.2,15.5,358.5,340.85,267.72
2016,3,3,13,30,67.0,306.0,1.1,15.0,351.0,340.85,268.38
2016,3,3,13,45,38.5,260.0,1.05,15.0,286.0,277.93,219.5
2016,3,3,14,0,10.0,214.0,1.0,15.0,221.0,203.51,160.78
2016,3,3,14,15,74.0,245.0,1.0,15.0,290.0,298.49,238.2
2016,3,3,14,30,138.0,276.0,1.0,15.0,359.0,401.99,319.27
2016,3,3,14,45,140.0,259.0,1.0,15.0,339.0,391.18,311.2
2016,3,3,15,0,142.0,242.0,1.0,15.0,319.0,379.47,303.29
2016,3,3,15,15,82.0,209.0,0.9,15.0,253.0,282.74,227.21
2016,3,3,15,30,22.0,176.0,0.8,15.0,187.0,186.62,149.62
2016,3,3,15,45,11.0,134.0,0.7,15.0,139.5,134.77,107.72
2016,3,3,16,0,0.0,92.0,0.6,15.0,92.0,83.48,65.13
2016,3,3,16,15,0.0,79.0,0.6,14.5,79.0,71.26,55.21
2016,3,3,16,30,0.0,66.0,0.6,14.0,66.0,58.95,44.94
2016,3,3,16,45,0.0,53.5,0.6,14.0,53.5,47.25,34.92
2016,3,3,17,0,0.0,41.0,0.6,14.0,41.0,36.17,25.28
2016,3,3,17,15,0.0,29.0,0.6,14.0,29.0,25.55,15.94
2016,3,3,17,30,0.0,17.0,0.6,14.0,17.0,14.95,6.51
2016,3,3,17,45,0.0,8.5,0.65,14.0,8.5,7.46,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,12.5,7.5,6.82,0.0
2016,3,4,7,0,0.0,15.0,1.3,13.0,15.0,13.2,2.96
2016,3,4,7,15,0.0,31.5,1.3,13.0,31.5,27.66,18.24
2016,3,4,7,30,0.0,48.0,1.3,13.0,48.0,41.54,31.18
2016,3,4,7,45,0.0,67.0,1.3,13.5,67.0,57.16,45.4
2016,3,4,8,0,0.0,86.0,1.3,14.0,86.0,72.59,59.21
2016,3,4,8,15,1.5,104.5,1.35,14.5,105.0,87.5,72.29
2016,3,4,8,30,3.0,123.0,1.4,15.0,124.0,102.24,84.97
2016,3,4,8,45,1.5,98.5,1.5,15.5,99.0,85.09,69.64
2016,3,4,9,0,0.0,74.0,1.6,16.0,74.0,65.45,52.19
2016,3,4,9,15,0.0,82.0,1.75,16.0,82.0,72.58,58.28
2016,3,4,9,30,0.0,90.0,1.9,16.0,90.0,79.53,61.22
2016,3,4,9,45,0.0,97.5,2.05,16.5,97.5,85.96,66.25
2016,3,4,10,0,0.0,105.0,2.2,17.0,105.0,92.43,71.28
2016,3,4,10,15,0.0,89.0,2.2,17.0,89.0,78.88,59.98
2016,3,4,10,30,0.0,73.0,2.2,17.0,73.0,64.66,48.16
2016,3,4,10,45,0.0,103.0,2.25,17.0,103.0,91.13,69.84
2016,3,4,11,0,0.0,133.0,2.3,17.0,133.0,116.98,90.78
2016,3,4,11,15,0.0,109.5,2.25,16.5,109.5,96.91,74.46
2016,3,4,11,30,0.0,86.0,2.2,16.0,86.0,76.3,57.66
2016,3,4,11,45,0.0,98.0,2.2,16.0,98.0,86.96,66.39
2016,3,4,12,0,0.0,110.0,2.2,16.0,110.0,97.55,75.02
2016,3,4,12,15,0.0,103.0,2.3,16.0,103.0,91.42,69.98
2016,3,4,12,30,0.0,96.0,2.4,16.0,96.0,85.23,64.92
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.5,132.0,103.15
2016,3,4,13,0,5.0,197.0,2.6,16.0,201.0,179.75,141.7
2016,3,4,13,15,4.5,193.5,2.6,16.0,197.0,176.97,139.47
2016,3,4,13,30,4.0,190.0,2.6,16.0,193.0,174.14,137.32
2016,3,4,13,45,16.5,224.0,2.65,16.0,235.0,216.67,171.99
2016,3,4,14,0,29.0,258.0,2.7,16.0,277.0,272.43,216.81
2016,3,4,14,15,78.0,268.0,2.6,15.5,316.0,326.3,261.38
2016,3,4,14,30,127.0,278.0,2.5,15.0,355.0,395.72,317.65
2016,3,4,14,45,92.5,254.0,2.4,15.0,308.0,333.15,268.21
2016,3,4,15,0,58.0,230.0,2.3,15.0,261.0,282.63,227.99
2016,3,4,15,15,29.0,120.0,2.25,15.0,135.5,139.88,112.4
2016,3,4,15,30,0.0,10.0,2.2,15.0,10.0,8.81,1.84
2016,3,4,15,45,0.0,31.0,2.15,15.0,31.0,27.33,17.71
2016,3,4,16,0,0.0,52.0,2.1,15.0,52.0,45.9,33.59
2016,3,4,16,15,0.0,45.0,2.15,15.0,45.0,39.69,28.36
2016,3,4,16,30,0.0,38.0,2.2,15.0,38.0,33.49,23.08
2016,3,4,16,45,0.0,30.5,2.3,15.0,30.5,26.85,17.37
2016,3,4,17,0,0.0,23.0,2.4,15.0,23.0,20.23,11.6
2016,3,4,17,15,0.0,16.5,2.45,14.5,16.5,14.5,6.58
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,8.78,1.51
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.38,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.5,4.5,4.09,0.0
2016,3,5,7,0,0.0,9.0,3.3,15.0,9.0,7.9,0.0
2016,3,5,7,15,0.0,18.0,3.35,15.0,18.0,15.83,7.97
2016,3,5,7,30,0.0,27.0,3.4,15.0,27.0,23.77,15.32
2016,3,5,7,45,0.0,38.0,3.5,15.0,38.0,33.5,24.19
2016,3,5,8,0,0.0,49.0,3.6,15.0,49.0,43.24,33.0
2016,3,5,8,15,0.0,60.0,3.75,15.0,60.0,53.0,41.71
2016,3,5,8,30,0.0,71.0,3.9,15.0,71.0,62.74,50.28
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,54.33,42.64
2016,3,5,9,0,0.0,52.0,4.2,16.0,52.0,45.92,35.01
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,48.59,37.26
2016,3,5,9,30,0.0,58.0,4.3,16.0,58.0,51.27,37.59
2016,3,5,9,45,0.0,88.5,4.35,16.0,88.5,78.4,60.14
2016,3,5,10,0,0.0,119.0,4.4,16.0,119.0,104.07,81.24
2016,3,5,10,15,0.5,147.0,4.45,16.0,147.5,127.62,100.4
2016,3,5,10,30,1.0,175.0,4.5,16.0,176.0,151.31,119.53
2016,3,5,10,45,0.5,136.5,4.6,16.5,137.0,119.86,93.48
2016,3,5,11,0,0.0,98.0,4.7,17.0,98.0,86.88,66.25
2016,3,5,11,15,0.0,129.0,4.75,17.0,129.0,113.79,88.2
2016,3,5,11,30,0.0,160.0,4.8,17.0,160.0,140.77,110.03
2016,3,5,11,45,0.0,144.0,4.85,17.5,144.0,127.22,98.76
2016,3,5,12,0,0.0,128.0,4.9,18.0,128.0,113.4,87.35
2016,3,5,12,15,0.0,128.0,4.9,17.5,128.0,113.54,87.63
2016,3,5,12,30,0.0,128.0,4.9,17.0,128.0,113.67,87.91
2016,3,5,12,45,10.0,196.5,4.9,17.0,203.5,181.89,143.37
2016,3,5,13,0,20.0,265.0,4.9,17.0,279.0,252.35,199.88
2016,3,5,13,15,20.0,259.5,5.05,16.5,273.5,249.27,197.94
2016,3,5,13,30,20.0,254.0,5.2,16.0,268.0,246.07,196.06
2016,3,5,13,45,13.5,228.5,5.35,16.0,238.0,218.66,174.19
2016,3,5,14,0,7.0,203.0,5.5,16.0,208.0,190.56,151.61
2016,3,5,14,15,3.5,119.0,6.0,16.0,121.5,109.19,85.29
2016,3,5,14,30,0.0,35.0,6.5,16.0,35.0,30.93,20.29
2016,3,5,14,45,0.0,22.5,7.05,16.0,22.5,19.86,11.06
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,8.82,1.78
2016,3,5,15,15,0.0,12.0,7.85,16.0,12.0,10.57,3.28
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,12.33,4.8
2016,3,5,15,45,0.0,33.5,8.4,16.0,33.5,29.54,19.43
2016,3,5,16,0,0.0,53.0,8.7,16.0,53.0,46.79,34.14
2016,3,5,16,15,0.0,46.0,8.65,15.5,46.0,40.58,29.0
2016,3,5,16,30,0.0,39.0,8.6,15.0,39.0,34.37,23.79
2016,3,5,16,45,0.0,31.5,8.6,15.0,31.5,27.74,18.08
2016,3,5,17,0,0.0,24.0,8.6,15.0,24.0,21.11,12.32
2016,3,5,17,15,0.0,17.0,8.4,15.0,17.0,14.94,6.91
2016,3,5,17,30,0.0,10.0,8.2,15.0,10.0,8.78,1.49
2016,3,5,17,45,0.0,5.0,8.05,15.0,5.0,4.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,15.01,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,26.4,14.28
2016,3,6,7,15,232.5,49.0,2.65,12.0,84.0,37.79,27.31
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,49.44,38.39
2016,3,6,7,45,423.5,75.5,3.0,12.5,174.5,56.52,45.06
2016,3,6,8,0,501.0,86.0,3.2,13.0,223.0,65.45,53.13
2016,3,6,8,15,553.5,93.5,3.3,13.0,272.5,68.97,56.3
2016,3,6,8,30,606.0,101.0,3.4,13.0,322.0,72.44,59.31
2016,3,6,8,45,639.5,108.0,3.5,13.5,369.0,75.31,61.59
2016,3,6,9,0,673.0,115.0,3.6,14.0,416.0,78.1,63.75
2016,3,6,9,15,700.0,119.0,3.65,14.0,459.5,78.57,63.98
2016,3,6,9,30,727.0,123.0,3.7,14.0,503.0,116.78,71.84
2016,3,6,9,45,744.5,127.5,3.75,14.0,541.0,166.75,102.0
2016,3,6,10,0,762.0,132.0,3.8,14.0,579.0,218.42,142.19
2016,3,6,10,15,553.5,203.5,3.8,14.0,537.5,272.29,197.05
2016,3,6,10,30,345.0,275.0,3.8,14.0,496.0,306.87,234.7
2016,3,6,10,45,367.0,281.5,3.8,14.5,524.5,343.02,264.7
2016,3,6,11,0,389.0,288.0,3.8,15.0,553.0,381.01,296.05
2016,3,6,11,15,358.5,304.5,3.85,15.0,554.0,406.1,318.15
2016,3,6,11,30,328.0,321.0,3.9,15.0,555.0,428.2,337.21
2016,3,6,11,45,296.5,333.0,3.95,15.0,546.5,443.23,350.2
2016,3,6,12,0,265.0,345.0,4.0,15.0,538.0,455.3,360.41
2016,3,6,12,15,177.5,345.0,4.1,15.0,474.5,417.12,331.04
2016,3,6,12,30,90.0,345.0,4.2,15.0,411.0,368.95,293.09
2016,3,6,12,45,59.0,315.0,4.3,15.0,358.0,327.81,260.97
2016,3,6,13,0,28.0,285.0,4.4,15.0,305.0,283.2,225.52
2016,3,6,13,15,27.0,279.5,4.45,15.0,299.0,273.12,217.85
2016,3,6,13,30,26.0,274.0,4.5,15.0,293.0,269.6,215.34
2016,3,6,13,45,77.5,293.0,4.6,15.0,345.0,341.98,274.73
2016,3,6,14,0,129.0,312.0,4.7,15.0,397.0,420.36,338.09
2016,3,6,14,15,143.5,298.0,4.75,14.5,388.5,424.73,343.19
2016,3,6,14,30,158.0,284.0,4.8,14.0,380.0,428.56,348.2
2016,3,6,14,45,84.5,237.5,4.85,14.0,288.5,308.31,251.37
2016,3,6,15,0,11.0,191.0,4.9,14.0,197.0,187.98,151.76
2016,3,6,15,15,5.5,167.5,4.9,13.5,170.5,161.12,130.18
2016,3,6,15,30,0.0,144.0,4.9,13.0,144.0,134.01,107.96
2016,3,6,15,45,0.0,129.5,4.9,13.0,129.5,120.67,97.07
2016,3,6,16,0,0.0,115.0,4.9,13.0,115.0,107.24,86.0
2016,3,6,16,15,0.0,99.0,4.9,12.5,99.0,92.11,73.49
2016,3,6,16,30,0.0,83.0,4.9,12.0,83.0,76.83,60.64
2016,3,6,16,45,0.0,66.5,4.9,12.0,66.5,60.81,46.84
2016,3,6,17,0,0.0,50.0,4.9,12.0,50.0,44.56,32.68
2016,3,6,17,15,0.0,36.0,4.95,12.0,36.0,31.75,21.37
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,19.37,10.37
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,9.66,0.21
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,14.0,2.9,9.5,24.0,12.73,0.0
2016,3,7,7,0,251.0,28.0,3.0,10.0,48.0,22.8,12.39
2016,3,7,7,15,345.0,40.5,3.1,10.0,90.5,32.34,22.87
2016,3,7,7,30,439.0,53.0,3.2,10.0,133.0,41.51,31.67
2016,3,7,7,45,496.5,62.5,3.3,10.0,179.5,47.62,37.53
2016,3,7,8,0,554.0,72.0,3.4,10.0,226.0,53.51,43.01
2016,3,7,8,15,606.0,74.5,3.45,10.0,273.0,53.63,43.13
2016,3,7,8,30,658.0,77.0,3.5,10.0,320.0,53.95,43.34
2016,3,7,8,45,566.5,112.5,3.55,10.5,341.5,77.91,64.64
2016,3,7,9,0,475.0,148.0,3.6,11.0,363.0,99.49,83.48
2016,3,7,9,15,437.0,174.5,3.6,11.0,387.5,114.41,96.38
2016,3,7,9,30,399.0,201.0,3.6,11.0,412.0,155.62,113.97
2016,3,7,9,45,286.5,237.0,3.65,11.0,394.0,201.25,151.18
2016,3,7,10,0,174.0,273.0,3.7,11.0,376.0,234.43,182.69
2016,3,7,10,15,134.5,285.5,3.75,11.0,368.0,249.48,196.94
2016,3,7,10,30,95.0,298.0,3.8,11.0,360.0,265.54,211.85
2016,3,7,10,45,121.5,314.5,3.85,11.5,396.5,291.73,232.37
2016,3,7,11,0,148.0,331.0,3.9,12.0,433.0,326.24,259.72
2016,3,7,11,15,146.5,339.5,3.95,12.0,442.5,345.48,275.73
2016,3,7,11,30,145.0,348.0,4.0,12.0,452.0,364.48,291.42
2016,3,7,11,45,182.0,351.5,4.1,12.0,484.0,399.37,319.75
2016,3,7,12,0,219.0,355.0,4.2,12.0,516.0,437.09,350.37
2016,3,7,12,15,282.5,343.0,4.25,12.0,550.5,483.33,387.93
2016,3,7,12,30,346.0,331.0,4.3,12.0,585.0,531.03,426.65
2016,3,7,12,45,333.0,331.0,4.35,12.5,574.0,540.9,434.19
2016,3,7,13,0,320.0,331.0,4.4,13.0,563.0,548.89,440.29
2016,3,7,13,15,414.5,291.5,4.4,13.0,585.5,604.19,485.57
2016,3,7,13,30,509.0,252.0,4.4,13.0,608.0,654.96,527.17
2016,3,7,13,45,502.5,248.5,4.4,13.0,591.0,663.14,534.16
2016,3,7,14,0,496.0,245.0,4.4,13.0,574.0,669.01,539.63
2016,3,7,14,15,248.0,197.0,4.35,13.0,361.5,414.91,339.97
2016,3,7,14,30,0.0,149.0,4.3,13.0,149.0,134.87,107.2
2016,3,7,14,45,78.5,200.0,4.25,13.0,243.5,262.43,215.41
2016,3,7,15,0,157.0,251.0,4.2,13.0,338.0,403.91,331.45
2016,3,7,15,15,441.0,179.5,4.05,13.0,397.5,593.54,488.43
2016,3,7,15,30,725.0,108.0,3.9,13.0,457.0,755.17,615.79
2016,3,7,15,45,703.5,101.0,3.8,13.0,412.5,726.1,593.87
2016,3,7,16,0,682.0,94.0,3.7,13.0,368.0,694.56,571.05
2016,3,7,16,15,639.5,88.0,3.55,12.5,318.5,645.42,534.91
2016,3,7,16,30,597.0,82.0,3.4,12.0,269.0,595.11,496.81
2016,3,7,16,45,542.5,73.0,3.3,12.0,220.0,531.51,445.87
2016,3,7,17,0,488.0,64.0,3.2,12.0,171.0,468.29,392.88
2016,3,7,17,15,392.0,53.0,3.25,11.5,124.5,374.96,313.24
2016,3,7,17,30,296.0,42.0,3.3,11.0,78.0,285.76,233.19
2016,3,7,17,45,163.5,26.0,3.35,10.5,44.5,169.47,106.65
2016,3,7,18,0,31.0,10.0,3.4,10.0,11.0,27.48,0.0
2016,3,7,18,15,15.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.0,2.05,9.0,27.5,12.16,0.0
2016,3,8,7,0,289.0,30.0,2.0,10.0,55.0,24.52,14.33
2016,3,8,7,15,398.5,41.0,1.95,10.0,101.0,32.7,23.3
2016,3,8,7,30,508.0,52.0,1.9,10.0,147.0,40.63,30.96
2016,3,8,7,45,559.0,61.5,1.85,10.5,195.5,46.81,36.77
2016,3,8,8,0,610.0,71.0,1.8,11.0,244.0,52.74,42.16
2016,3,8,8,15,654.0,77.0,1.75,11.0,294.0,55.64,44.77
2016,3,8,8,30,698.0,83.0,1.7,11.0,344.0,58.47,47.24
2016,3,8,8,45,716.0,91.0,1.7,11.5,389.5,62.48,50.6
2016,3,8,9,0,734.0,99.0,1.7,12.0,435.0,66.28,53.72
2016,3,8,9,15,651.0,127.5,1.75,12.0,446.5,83.55,68.81
2016,3,8,9,30,568.0,156.0,1.8,12.0,458.0,138.14,92.68
2016,3,8,9,45,536.0,180.5,1.85,12.5,482.0,187.75,127.82
2016,3,8,10,0,504.0,205.0,1.9,13.0,506.0,234.29,166.24
2016,3,8,10,15,506.0,216.5,1.9,13.0,532.0,276.12,201.89
2016,3,8,10,30,508.0,228.0,1.9,13.0,558.0,318.02,238.34
2016,3,8,10,45,414.5,269.0,1.95,13.0,545.0,350.08,269.03
2016,3,8,11,0,321.0,310.0,2.0,13.0,532.0,375.35,292.63
2016,3,8,11,15,347.0,312.0,1.95,13.0,557.5,410.6,321.34
2016,3,8,11,30,373.0,314.0,1.9,13.0,583.0,447.66,351.14
2016,3,8,11,45,196.5,294.0,1.9,13.0,436.0,360.63,285.49
2016,3,8,12,0,20.0,274.0,1.9,13.0,289.0,252.22,200.04
2016,3,8,12,15,33.5,297.5,1.9,13.0,322.5,285.91,227.26
2016,3,8,12,30,47.0,321.0,1.9,13.0,356.0,320.38,254.43
2016,3,8,12,45,38.0,305.5,1.95,13.0,333.5,305.3,242.62
2016,3,8,13,0,29.0,290.0,2.0,13.0,311.0,288.91,229.91
2016,3,8,13,15,18.5,253.5,2.05,12.5,267.0,242.79,193.91
2016,3,8,13,30,8.0,217.0,2.1,12.0,223.0,202.33,161.88
2016,3,8,13,45,6.0,206.0,2.2,12.0,210.5,191.52,153.43
2016,3,8,14,0,4.0,195.0,2.3,12.0,198.0,180.49,144.69
2016,3,8,14,15,3.5,190.0,2.15,12.0,192.5,176.27,141.45
2016,3,8,14,30,3.0,185.0,2.0,12.0,187.0,172.08,138.23
2016,3,8,14,45,1.5,124.5,1.85,12.0,125.5,113.22,89.88
2016,3,8,15,0,0.0,64.0,1.7,12.0,64.0,56.61,42.59
2016,3,8,15,15,0.0,80.5,1.55,11.5,80.5,71.26,55.29
2016,3,8,15,30,0.0,97.0,1.4,11.0,97.0,86.75,68.69
2016,3,8,15,45,0.5,117.0,1.3,11.0,117.0,107.84,86.72
2016,3,8,16,0,1.0,137.0,1.2,11.0,137.0,131.75,107.07
2016,3,8,16,15,0.5,119.0,1.2,10.5,119.0,114.38,92.76
2016,3,8,16,30,0.0,101.0,1.2,10.0,101.0,96.84,78.15
2016,3,8,16,45,0.0,83.0,1.3,10.0,83.0,79.47,63.27
2016,3,8,17,0,0.0,65.0,1.4,10.0,65.0,61.77,47.84
2016,3,8,17,15,0.0,47.5,1.45,9.5,47.5,44.23,32.42
2016,3,8,17,30,0.0,30.0,1.5,9.0,30.0,26.46,16.65
2016,3,8,17,45,0.0,17.0,1.6,9.0,17.0,14.97,4.76
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.4,11.0,2.5,2.19,0.0
2016,3,9,7,0,0.0,5.0,2.4,11.0,5.0,4.38,0.0
2016,3,9,7,15,0.0,9.0,2.4,11.0,9.0,7.9,1.34
2016,3,9,7,30,0.0,13.0,2.4,11.0,13.0,11.42,4.64
2016,3,9,7,45,0.0,18.0,2.4,11.5,18.0,15.82,8.69
2016,3,9,8,0,0.0,23.0,2.4,12.0,23.0,20.23,12.7
2016,3,9,8,15,0.0,27.5,2.35,12.0,27.5,24.21,16.29
2016,3,9,8,30,0.0,32.0,2.3,12.0,32.0,28.2,19.85
2016,3,9,8,45,0.0,57.0,2.3,12.5,57.0,50.34,39.58
2016,3,9,9,0,0.0,82.0,2.3,13.0,82.0,72.58,59.06
2016,3,9,9,15,3.0,130.5,2.25,13.0,132.5,111.48,92.98
2016,3,9,9,30,6.0,179.0,2.2,13.0,183.0,149.62,119.91
2016,3,9,9,45,10.5,197.0,2.15,13.5,203.5,165.89,132.36
2016,3,9,10,0,15.0,215.0,2.1,14.0,224.0,182.85,145.34
2016,3,9,10,15,39.5,253.0,2.1,14.0,278.5,212.84,168.32
2016,3,9,10,30,64.0,291.0,2.1,14.0,333.0,253.21,199.72
2016,3,9,10,45,35.0,247.0,2.15,14.5,270.0,217.84,172.03
2016,3,9,11,0,6.0,203.0,2.2,15.0,207.0,178.48,140.81
2016,3,9,11,15,3.0,155.5,2.25,15.0,157.5,137.97,108.15
2016,3,9,11,30,0.0,108.0,2.3,15.0,108.0,95.71,73.7
2016,3,9,11,45,5.5,173.5,2.35,15.5,178.0,155.89,122.49
2016,3,9,12,0,11.0,239.0,2.4,16.0,248.0,216.84,170.82
2016,3,9,12,15,10.0,234.0,2.4,16.0,242.5,213.28,167.84
2016,3,9,12,30,9.0,229.0,2.4,16.0,237.0,209.49,164.87
2016,3,9,12,45,28.0,273.5,2.45,16.5,294.5,269.09,212.01
2016,3,9,13,0,47.0,318.0,2.5,17.0,352.0,328.47,258.09
2016,3,9,13,15,35.5,295.0,2.5,17.0,320.5,302.77,238.02
2016,3,9,13,30,24.0,272.0,2.5,17.0,289.0,266.38,209.74
2016,3,9,13,45,28.5,272.0,2.55,17.0,291.5,282.76,223.14
2016,3,9,14,0,33.0,272.0,2.6,17.0,294.0,290.3,229.52
2016,3,9,14,15,45.5,271.0,2.6,17.0,300.0,303.72,240.84
2016,3,9,14,30,58.0,270.0,2.6,17.0,306.0,317.72,252.65
2016,3,9,14,45,77.5,260.5,2.6,17.0,306.0,328.6,262.39
2016,3,9,15,0,97.0,251.0,2.6,17.0,306.0,339.56,272.27
2016,3,9,15,15,90.5,231.0,2.5,16.5,279.5,316.08,254.77
2016,3,9,15,30,84.0,211.0,2.4,16.0,253.0,291.98,236.69
2016,3,9,15,45,56.0,184.0,2.3,16.0,210.5,240.78,195.42
2016,3,9,16,0,28.0,157.0,2.2,16.0,168.0,189.26,153.22
2016,3,9,16,15,22.5,138.0,2.05,15.5,146.0,153.83,124.59
2016,3,9,16,30,17.0,119.0,1.9,15.0,124.0,131.38,106.18
2016,3,9,16,45,11.0,99.0,1.75,15.0,102.5,107.27,85.78
2016,3,9,17,0,5.0,79.0,1.6,15.0,81.0,83.04,64.96
2016,3,9,17,15,2.5,58.5,1.6,14.5,59.5,60.28,45.31
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,36.54,24.65
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,19.48,8.2
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.0,17.0,3.35,13.5,19.0,14.54,0.0
2016,3,10,7,0,40.0,34.0,3.4,14.0,38.0,28.19,17.79
2016,3,10,7,15,71.0,55.0,3.45,14.0,67.0,44.36,33.18
2016,3,10,7,30,102.0,76.0,3.5,14.0,96.0,60.11,47.71
2016,3,10,7,45,119.5,97.5,3.55,14.5,128.0,75.71,61.79
2016,3,10,8,0,137.0,119.0,3.6,15.0,160.0,90.88,75.19
2016,3,10,8,15,152.0,139.0,3.75,15.0,192.0,104.68,87.28
2016,3,10,8,30,167.0,159.0,3.9,15.0,224.0,118.08,98.82
2016,3,10,8,45,87.5,160.5,4.05,15.5,195.0,125.42,104.75
2016,3,10,9,0,8.0,162.0,4.2,16.0,166.0,133.74,111.45
2016,3,10,9,15,4.0,90.0,4.15,16.0,92.0,79.54,64.18
2016,3,10,9,30,0.0,18.0,4.1,16.0,18.0,15.87,7.75
2016,3,10,9,45,0.0,54.5,4.1,16.0,54.5,48.19,34.86
2016,3,10,10,0,0.0,91.0,4.1,16.0,91.0,80.67,61.76
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,95.69,74.0
2016,3,10,10,30,0.0,126.0,3.9,16.0,126.0,110.69,86.16
2016,3,10,10,45,0.0,90.5,3.8,16.0,90.5,80.29,61.05
2016,3,10,11,0,0.0,55.0,3.7,16.0,55.0,48.72,34.92
2016,3,10,11,15,0.0,83.0,3.6,16.0,83.0,73.65,55.47
2016,3,10,11,30,0.0,111.0,3.5,16.0,111.0,98.34,75.66
2016,3,10,11,45,0.0,112.5,3.45,16.0,112.5,99.73,76.72
2016,3,10,12,0,0.0,114.0,3.4,16.0,114.0,101.13,77.83
2016,3,10,12,15,0.0,78.5,3.3,16.0,78.5,69.67,52.05
2016,3,10,12,30,0.0,43.0,3.2,16.0,43.0,38.1,26.02
2016,3,10,12,45,0.0,65.0,3.15,16.0,65.0,57.65,42.21
2016,3,10,13,0,0.0,87.0,3.1,16.0,87.0,77.23,58.34
2016,3,10,13,15,0.0,72.5,3.0,16.0,72.5,64.31,47.73
2016,3,10,13,30,0.0,58.0,2.9,16.0,58.0,51.4,37.12
2016,3,10,13,45,0.0,57.0,2.8,16.0,57.0,50.5,36.43
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,49.59,35.73
2016,3,10,14,15,0.0,41.0,2.55,16.0,41.0,36.27,24.71
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,22.97,13.64
2016,3,10,14,45,0.0,43.5,2.3,16.0,43.5,38.45,26.67
2016,3,10,15,0,0.0,61.0,2.2,16.0,61.0,53.96,39.72
2016,3,10,15,15,0.0,55.5,2.1,15.5,55.5,49.06,35.79
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,44.16,31.85
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,29.98,19.92
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,15.85,7.92
2016,3,10,16,15,0.0,15.5,1.75,15.0,15.5,13.64,6.06
2016,3,10,16,30,0.0,13.0,1.7,15.0,13.0,11.43,4.18
2016,3,10,16,45,0.0,10.5,1.7,15.0,10.5,9.22,2.28
2016,3,10,17,0,0.0,8.0,1.7,15.0,8.0,7.02,0.36
2016,3,10,17,15,0.0,6.0,1.8,14.5,6.0,5.26,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.5,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.75,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.19,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,7.46,0.92
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,10.54,3.78
2016,3,11,7,45,0.0,16.0,5.05,13.0,16.0,14.06,7.01
2016,3,11,8,0,0.0,20.0,5.0,13.0,20.0,17.59,10.22
2016,3,11,8,15,0.0,24.0,4.85,12.5,24.0,21.13,13.43
2016,3,11,8,30,0.0,28.0,4.7,12.0,28.0,24.67,16.62
2016,3,11,8,45,0.0,26.5,4.55,12.0,26.5,23.35,15.39
2016,3,11,9,0,0.0,25.0,4.4,12.0,25.0,22.04,14.15
2016,3,11,9,15,10.5,115.0,4.45,12.0,120.5,99.85,79.35
2016,3,11,9,30,21.0,205.0,4.5,12.0,216.0,170.02,136.98
2016,3,11,9,45,30.0,228.5,4.6,12.5,246.0,183.39,146.72
2016,3,11,10,0,39.0,252.0,4.7,13.0,276.0,206.76,164.91
2016,3,11,10,15,19.5,207.5,4.45,13.0,219.5,181.26,144.66
2016,3,11,10,30,0.0,163.0,4.2,13.0,163.0,141.64,112.61
2016,3,11,10,45,24.0,234.5,4.0,13.0,251.5,205.0,163.71
2016,3,11,11,0,48.0,306.0,3.8,13.0,340.0,274.31,218.9
2016,3,11,11,15,158.5,327.5,3.6,13.0,443.5,345.36,274.56
2016,3,11,11,30,269.0,349.0,3.4,13.0,547.0,429.76,340.74
2016,3,11,11,45,331.5,339.0,3.25,13.5,586.0,474.75,375.68
2016,3,11,12,0,394.0,329.0,3.1,14.0,625.0,523.83,413.63
2016,3,11,12,15,506.0,284.5,3.15,14.0,665.0,580.84,459.39
2016,3,11,12,30,618.0,240.0,3.2,14.0,705.0,642.65,508.63
2016,3,11,12,45,343.5,290.5,3.25,14.0,548.5,516.9,411.22
2016,3,11,13,0,69.0,341.0,3.3,14.0,392.0,366.73,291.11
2016,3,11,13,15,66.0,332.5,3.6,14.0,380.5,362.46,288.94
2016,3,11,13,30,63.0,324.0,3.9,14.0,369.0,357.6,285.75
2016,3,11,13,45,306.5,275.0,4.2,14.0,484.5,530.61,427.9
2016,3,11,14,0,550.0,226.0,4.5,14.0,600.0,702.41,565.02
2016,3,11,14,15,275.0,185.0,4.65,13.5,372.0,428.48,351.22
2016,3,11,14,30,0.0,144.0,4.8,13.0,144.0,130.0,103.13
2016,3,11,14,45,0.0,92.0,4.95,13.0,92.0,81.55,63.23
2016,3,11,15,0,0.0,40.0,5.1,13.0,40.0,35.34,24.4
2016,3,11,15,15,0.0,63.5,5.0,12.5,63.5,56.16,42.24
2016,3,11,15,30,0.0,87.0,4.9,12.0,87.0,77.11,60.27
2016,3,11,15,45,0.0,46.5,4.85,12.0,46.5,41.05,29.64
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,5.28,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,4.39,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.51,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.63,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.75,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.31,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.88,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.44,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,3.45,10.5,9.5,8.34,0.0
2016,3,12,7,0,0.0,19.0,3.6,11.0,19.0,16.72,8.7
2016,3,12,7,15,0.0,33.0,3.7,11.0,33.0,29.09,20.24
2016,3,12,7,30,0.0,47.0,3.8,11.0,47.0,41.49,31.73
2016,3,12,7,45,0.0,63.0,3.95,11.5,63.0,54.99,44.02
2016,3,12,8,0,0.0,79.0,4.1,12.0,79.0,68.33,55.96
2016,3,12,8,15,0.0,95.0,4.2,12.0,95.0,81.54,67.7
2016,3,12,8,30,0.0,111.0,4.3,12.0,111.0,94.61,79.17
2016,3,12,8,45,2.0,135.5,4.4,12.0,137.0,113.81,95.92
2016,3,12,9,0,4.0,160.0,4.5,12.0,163.0,132.63,112.15
2016,3,12,9,15,5.0,170.5,4.55,12.0,174.0,141.67,114.34
2016,3,12,9,30,6.0,181.0,4.6,12.0,185.0,151.82,122.32
2016,3,12,9,45,3.0,144.0,4.65,12.5,146.0,124.63,99.3
2016,3,12,10,0,0.0,107.0,4.7,13.0,107.0,94.3,73.8
2016,3,12,10,15,2.5,151.5,4.75,13.0,153.0,132.25,105.09
2016,3,12,10,30,5.0,196.0,4.8,13.0,199.0,170.21,136.05
2016,3,12,10,45,2.5,168.5,4.85,13.0,170.0,147.74,117.47
2016,3,12,11,0,0.0,141.0,4.9,13.0,141.0,124.01,97.86
2016,3,12,11,15,0.0,146.5,5.0,13.0,146.5,129.0,101.9
2016,3,12,11,30,0.0,152.0,5.1,13.0,152.0,134.03,105.96
2016,3,12,11,45,2.0,171.0,5.2,13.0,172.5,151.96,120.63
2016,3,12,12,0,4.0,190.0,5.3,13.0,193.0,170.25,135.58
2016,3,12,12,15,4.0,190.0,5.2,13.0,193.5,170.93,136.1
2016,3,12,12,30,4.0,190.0,5.1,13.0,194.0,171.59,136.64
2016,3,12,12,45,2.0,124.5,5.1,13.5,126.5,112.13,87.69
2016,3,12,13,0,0.0,59.0,5.1,14.0,59.0,52.32,38.08
2016,3,12,13,15,0.0,79.5,5.05,14.0,79.5,70.55,53.29
2016,3,12,13,30,0.0,100.0,5.0,14.0,100.0,88.86,68.52
2016,3,12,13,45,0.0,67.5,4.95,14.0,67.5,59.84,44.47
2016,3,12,14,0,0.0,35.0,4.9,14.0,35.0,30.97,20.39
2016,3,12,14,15,4.0,121.0,4.75,14.0,123.5,111.51,87.79
2016,3,12,14,30,8.0,207.0,4.6,14.0,212.0,197.69,158.82
2016,3,12,14,45,19.0,216.0,4.5,14.0,227.5,217.8,175.82
2016,3,12,15,0,30.0,225.0,4.4,14.0,243.0,253.03,205.2
2016,3,12,15,15,15.0,153.0,4.3,13.5,162.0,153.86,124.18
2016,3,12,15,30,0.0,81.0,4.2,13.0,81.0,71.7,55.37
2016,3,12,15,45,8.0,117.0,4.1,13.0,120.5,113.78,91.48
2016,3,12,16,0,16.0,153.0,4.0,13.0,160.0,161.19,131.78
2016,3,12,16,15,10.5,134.5,3.9,13.0,139.0,139.27,113.43
2016,3,12,16,30,5.0,116.0,3.8,13.0,118.0,117.37,94.94
2016,3,12,16,45,2.5,95.5,3.75,13.0,96.5,95.33,76.19
2016,3,12,17,0,0.0,75.0,3.7,13.0,75.0,72.97,56.89
2016,3,12,17,15,0.0,55.5,3.6,13.0,55.5,53.22,39.68
2016,3,12,17,30,0.0,36.0,3.5,13.0,36.0,32.67,21.7
2016,3,12,17,45,0.0,21.0,3.4,13.0,21.0,18.5,8.52
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,5.26,0.0
2016,3,12,18,15,0.0,3.0,3.2,13.0,3.0,2.73,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,3.6,13.0,6.5,5.7,0.0
2016,3,13,7,0,0.0,13.0,3.7,13.0,13.0,11.42,4.15
2016,3,13,7,15,0.0,22.0,3.75,13.0,22.0,19.35,11.5
2016,3,13,7,30,0.0,31.0,3.8,13.0,31.0,27.3,18.83
2016,3,13,7,45,0.0,41.0,3.9,13.5,41.0,36.15,26.84
2016,3,13,8,0,0.0,51.0,4.0,14.0,51.0,45.01,34.75
2016,3,13,8,15,0.0,61.0,4.05,14.0,61.0,53.89,42.62
2016,3,13,8,30,0.0,71.0,4.1,14.0,71.0,62.78,50.41
2016,3,13,8,45,0.0,96.0,4.2,14.0,96.0,83.76,68.78
2016,3,13,9,0,0.0,121.0,4.3,14.0,121.0,103.87,86.19
2016,3,13,9,15,0.0,96.0,4.3,14.0,96.0,84.5,65.85
2016,3,13,9,30,0.0,71.0,4.3,14.0,71.0,62.83,47.5
2016,3,13,9,45,0.0,57.0,4.3,14.0,57.0,50.42,36.96
2016,3,13,10,0,0.0,43.0,4.3,14.0,43.0,38.02,26.45
2016,3,13,10,15,0.0,102.5,4.35,14.0,102.5,90.64,70.35
2016,3,13,10,30,0.0,162.0,4.4,14.0,162.0,140.92,111.65
2016,3,13,10,45,0.0,145.5,4.45,14.0,145.5,127.55,100.47
2016,3,13,11,0,0.0,129.0,4.5,14.0,129.0,113.74,89.01
2016,3,13,11,15,0.0,123.5,4.55,14.0,123.5,109.15,85.16
2016,3,13,11,30,0.0,118.0,4.6,14.0,118.0,104.49,81.25
2016,3,13,11,45,4.5,173.5,4.65,14.0,177.0,155.54,123.06
2016,3,13,12,0,9.0,229.0,4.7,14.0,236.0,207.33,165.0
2016,3,13,12,15,4.5,167.5,4.65,14.0,171.0,151.41,119.56
2016,3,13,12,30,0.0,106.0,4.6,14.0,106.0,94.17,72.64
2016,3,13,12,45,0.5,136.5,4.6,14.0,137.5,121.82,95.45
2016,3,13,13,0,1.0,167.0,4.6,14.0,169.0,149.87,118.43
2016,3,13,13,15,1.5,171.0,4.5,14.0,173.0,154.28,122.08
2016,3,13,13,30,2.0,175.0,4.4,14.0,177.0,158.79,125.87
2016,3,13,13,45,16.0,224.5,4.35,14.0,235.5,217.06,173.77
2016,3,13,14,0,30.0,274.0,4.3,14.0,294.0,290.12,232.93
2016,3,13,14,15,15.0,222.0,4.2,14.0,232.5,216.75,173.75
2016,3,13,14,30,0.0,170.0,4.1,14.0,171.0,154.8,123.16
2016,3,13,14,45,0.0,153.0,4.05,14.0,153.5,139.12,110.61
2016,3,13,15,0,0.0,136.0,4.0,14.0,136.0,123.31,97.82
2016,3,13,15,15,0.0,122.5,3.9,14.0,122.5,110.8,87.69
2016,3,13,15,30,0.0,109.0,3.8,14.0,109.0,98.22,77.43
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,82.16,64.16
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,66.34,50.97
2016,3,13,16,15,0.0,65.0,3.65,14.0,65.0,57.44,43.55
2016,3,13,16,30,0.0,55.0,3.6,14.0,55.0,48.56,36.06
2016,3,13,16,45,0.0,45.5,3.55,14.0,45.5,40.13,28.86
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,31.72,21.57
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,23.32,14.26
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,14.94,6.9
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,8.78,1.18
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
