Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,2.5,10.5,33.5,19.55,7.22
2016,3,14,7,0,161.0,48.0,2.5,11.0,67.0,37.87,27.24
2016,3,14,7,15,236.5,65.5,2.5,11.0,109.0,51.06,39.88
2016,3,14,7,30,312.0,83.0,2.5,11.0,151.0,61.89,50.09
2016,3,14,7,45,367.0,97.0,2.55,11.5,197.5,70.99,58.38
2016,3,14,8,0,422.0,111.0,2.6,12.0,244.0,79.74,66.13
2016,3,14,8,15,492.0,109.5,2.6,12.0,290.0,77.4,63.96
2016,3,14,8,30,562.0,108.0,2.6,12.0,336.0,74.85,61.53
2016,3,14,8,45,525.5,133.5,2.65,12.0,367.0,90.48,75.21
2016,3,14,9,0,489.0,159.0,2.7,12.0,398.0,104.89,87.64
2016,3,14,9,15,384.5,200.5,2.65,12.0,399.0,149.24,113.31
2016,3,14,9,30,280.0,242.0,2.6,12.0,400.0,193.15,145.0
2016,3,14,9,45,291.5,258.0,2.6,12.5,432.0,227.12,169.96
2016,3,14,10,0,303.0,274.0,2.6,13.0,464.0,262.58,198.14
2016,3,14,10,15,367.0,273.5,2.6,13.0,515.0,301.57,228.65
2016,3,14,10,30,431.0,273.0,2.6,13.0,566.0,342.35,261.69
2016,3,14,10,45,301.0,311.0,2.6,13.5,519.0,356.08,277.08
2016,3,14,11,0,171.0,349.0,2.6,14.0,472.0,356.04,279.55
2016,3,14,11,15,139.5,354.5,2.6,14.0,456.5,360.35,283.86
2016,3,14,11,30,108.0,360.0,2.6,14.0,441.0,362.35,285.87
2016,3,14,11,45,162.0,366.5,2.6,14.0,490.0,407.81,321.72
2016,3,14,12,0,216.0,373.0,2.6,14.0,539.0,458.7,361.51
2016,3,14,12,15,144.0,364.0,2.65,14.0,475.0,419.9,331.49
2016,3,14,12,30,72.0,355.0,2.7,14.0,411.0,369.67,292.24
2016,3,14,12,45,309.0,309.0,2.75,14.5,543.0,514.52,408.06
2016,3,14,13,0,546.0,263.0,2.8,15.0,675.0,670.01,527.31
2016,3,14,13,15,313.5,301.0,2.85,15.0,536.5,540.67,427.25
2016,3,14,13,30,81.0,339.0,2.9,15.0,398.0,387.49,306.33
2016,3,14,13,45,451.5,236.5,3.0,15.0,550.5,625.35,498.13
2016,3,14,14,0,822.0,134.0,3.1,15.0,703.0,840.55,660.51
2016,3,14,14,15,646.5,185.5,3.15,14.5,621.0,766.74,607.12
2016,3,14,14,30,471.0,237.0,3.2,14.0,539.0,677.09,540.16
2016,3,14,14,45,616.5,181.0,3.3,14.0,553.0,755.14,604.04
2016,3,14,15,0,762.0,125.0,3.4,14.0,567.0,824.19,656.82
2016,3,14,15,15,740.0,121.0,3.4,13.5,524.5,803.09,643.63
2016,3,14,15,30,718.0,117.0,3.4,13.0,482.0,779.08,628.89
2016,3,14,15,45,686.0,113.0,3.45,13.0,435.0,743.95,604.71
2016,3,14,16,0,654.0,109.0,3.5,13.0,388.0,706.59,578.5
2016,3,14,16,15,612.5,102.5,3.45,12.5,338.5,656.65,542.6
2016,3,14,16,30,571.0,96.0,3.4,12.0,289.0,605.49,504.71
2016,3,14,16,45,511.0,87.0,3.35,12.0,238.5,536.39,450.21
2016,3,14,17,0,451.0,78.0,3.3,12.0,188.0,465.08,391.37
2016,3,14,17,15,364.5,66.0,3.2,11.5,141.0,377.85,317.4
2016,3,14,17,30,278.0,54.0,3.1,11.0,94.0,295.48,244.69
2016,3,14,17,45,139.0,37.0,3.05,10.5,57.0,163.29,125.36
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,21.61,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,9.1,0.0
2016,3,15,6,45,188.0,25.0,1.8,9.5,46.0,19.59,8.51
2016,3,15,7,0,333.0,40.0,1.8,10.0,81.0,32.28,22.65
2016,3,15,7,15,425.5,50.5,1.75,10.0,129.0,39.64,29.95
2016,3,15,7,30,518.0,61.0,1.7,10.0,177.0,46.78,36.76
2016,3,15,7,45,584.5,66.5,1.65,10.5,228.5,49.46,39.27
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,52.16,41.66
2016,3,15,8,15,690.0,77.0,1.6,11.5,330.5,54.3,43.42
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,56.39,45.09
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.0,62.74,50.4
2016,3,15,9,0,790.0,88.0,1.6,14.0,477.0,63.48,50.68
2016,3,15,9,15,810.0,90.5,1.55,14.0,520.5,89.24,52.72
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,141.79,79.33
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,194.95,118.05
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,256.2,168.79
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,310.07,216.28
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,364.13,264.31
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,416.05,309.55
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,467.4,353.13
2016,3,15,11,15,906.0,102.0,1.4,16.0,772.0,516.75,394.59
2016,3,15,11,30,911.0,103.0,1.4,16.0,789.0,564.78,433.86
2016,3,15,11,45,914.5,102.5,1.45,16.5,798.5,609.15,468.83
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,651.61,501.46
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,690.52,531.69
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,726.96,559.62
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,759.91,584.32
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,790.1,605.79
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,814.28,623.14
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,835.19,638.39
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,850.22,649.74
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,861.77,658.91
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,867.19,664.06
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,869.09,667.02
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.5,863.52,664.99
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,854.55,660.79
2016,3,15,15,15,840.0,85.5,2.1,16.5,546.5,845.46,657.39
2016,3,15,15,30,822.0,83.0,2.1,16.0,504.0,825.31,646.22
2016,3,15,15,45,798.5,79.5,2.15,16.0,457.0,796.3,627.92
2016,3,15,16,0,775.0,76.0,2.2,16.0,410.0,764.66,607.44
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.5,721.03,578.37
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,675.73,547.12
2016,3,15,16,45,656.5,62.5,2.2,14.5,258.0,620.99,507.27
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,561.74,461.89
2016,3,15,17,15,527.5,49.0,2.3,13.5,157.0,478.16,394.97
2016,3,15,17,30,448.0,41.0,2.4,13.0,107.0,397.91,326.3
2016,3,15,17,45,311.0,29.0,2.55,12.5,66.0,279.73,217.67
2016,3,15,18,0,174.0,17.0,2.7,12.0,25.0,153.93,0.0
2016,3,15,18,15,87.0,8.5,2.7,11.5,12.5,58.06,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,92.0,11.0,1.0,10.0,14.0,10.01,0.0
2016,3,16,6,45,241.0,24.5,0.9,10.5,51.0,19.72,9.43
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,30.35,21.02
2016,3,16,7,15,479.0,47.0,0.8,11.5,137.0,36.54,27.08
2016,3,16,7,30,568.0,56.0,0.8,12.0,186.0,42.56,32.74
2016,3,16,7,45,624.5,62.0,0.85,12.5,237.5,45.84,35.75
2016,3,16,8,0,681.0,68.0,0.9,13.0,289.0,49.07,38.57
2016,3,16,8,15,718.5,72.5,1.0,13.5,340.0,55.94,44.53
2016,3,16,8,30,756.0,77.0,1.1,14.0,391.0,58.05,46.18
2016,3,16,8,45,784.0,80.0,1.25,14.5,439.5,58.91,46.7
2016,3,16,9,0,812.0,83.0,1.4,15.0,488.0,59.78,47.22
2016,3,16,9,15,831.0,86.0,1.4,15.5,531.5,90.71,51.14
2016,3,16,9,30,850.0,89.0,1.4,16.0,575.0,144.76,79.62
2016,3,16,9,45,864.5,90.5,1.45,16.5,613.5,206.34,125.51
2016,3,16,10,0,879.0,92.0,1.5,17.0,652.0,260.9,170.96
2016,3,16,10,15,889.0,93.5,1.5,17.0,683.5,315.0,218.6
2016,3,16,10,30,899.0,95.0,1.5,17.0,715.0,369.14,266.54
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.0,421.78,312.24
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,473.74,356.23
2016,3,16,11,15,918.5,98.0,1.6,18.0,782.0,523.4,397.73
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,571.66,436.98
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.5,616.33,471.66
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,659.0,503.83
2016,3,16,12,15,928.0,99.0,1.6,19.0,816.5,697.87,533.41
2016,3,16,12,30,928.0,99.0,1.6,19.0,817.0,734.2,560.6
2016,3,16,12,45,930.0,96.5,1.65,19.0,810.5,766.86,584.53
2016,3,16,13,0,932.0,94.0,1.7,19.0,804.0,796.69,605.56
2016,3,16,13,15,927.5,93.0,1.7,19.0,788.5,820.05,621.71
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,840.07,635.69
2016,3,16,13,45,917.0,91.0,1.7,19.0,750.0,855.46,646.65
2016,3,16,14,0,911.0,90.0,1.7,19.0,727.0,867.38,655.43
2016,3,16,14,15,901.5,88.5,1.7,19.0,696.5,872.27,659.64
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,873.6,661.68
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.0,867.84,659.09
2016,3,16,15,0,866.0,83.0,1.7,19.0,592.0,858.65,654.37
2016,3,16,15,15,849.0,81.0,1.65,18.5,549.5,842.7,645.82
2016,3,16,15,30,832.0,79.0,1.6,18.0,507.0,831.81,640.85
2016,3,16,15,45,808.0,76.0,1.6,18.0,460.0,802.72,622.46
2016,3,16,16,0,784.0,73.0,1.6,18.0,413.0,771.02,602.14
2016,3,16,16,15,751.0,69.0,1.55,17.5,363.0,728.32,574.08
2016,3,16,16,30,718.0,65.0,1.5,17.0,313.0,683.93,543.99
2016,3,16,16,45,669.5,59.5,1.45,16.5,261.5,624.23,501.23
2016,3,16,17,0,621.0,54.0,1.4,16.0,210.0,569.87,460.56
2016,3,16,17,15,545.0,47.0,1.45,15.5,160.5,489.55,397.87
2016,3,16,17,30,469.0,40.0,1.5,15.0,111.0,412.37,333.58
2016,3,16,17,45,337.0,28.5,1.6,14.5,69.0,296.81,230.08
2016,3,16,18,0,205.0,17.0,1.7,14.0,27.0,174.84,6.08
2016,3,16,18,15,102.5,8.5,1.7,13.5,13.5,67.26,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.2,12.0,17.0,11.82,0.0
2016,3,17,6,45,297.5,25.0,2.35,12.5,56.5,20.09,10.18
2016,3,17,7,0,447.0,37.0,2.5,13.0,96.0,29.41,20.04
2016,3,17,7,15,532.0,44.5,2.45,13.5,146.5,34.41,24.95
2016,3,17,7,30,617.0,52.0,2.4,14.0,197.0,39.31,29.55
2016,3,17,7,45,670.0,57.5,2.4,14.5,249.5,46.33,35.85
2016,3,17,8,0,723.0,63.0,2.4,15.0,302.0,49.65,38.73
2016,3,17,8,15,759.0,67.0,2.3,15.0,354.0,51.59,40.38
2016,3,17,8,30,795.0,71.0,2.2,15.0,406.0,53.51,41.96
2016,3,17,8,45,820.0,74.5,2.1,15.5,454.5,54.92,42.98
2016,3,17,9,0,845.0,78.0,2.0,16.0,503.0,56.29,43.95
2016,3,17,9,15,863.5,80.5,1.9,16.5,547.5,100.85,56.66
2016,3,17,9,30,882.0,83.0,1.8,17.0,592.0,155.9,86.52
2016,3,17,9,45,895.0,84.5,1.75,17.5,630.5,210.98,127.58
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,266.82,174.39
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,322.28,222.8
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,377.69,271.07
2016,3,17,10,45,933.5,90.5,1.55,19.5,757.5,431.7,317.32
2016,3,17,11,0,940.0,92.0,1.5,20.0,782.0,484.91,361.5
2016,3,17,11,15,944.0,92.5,1.4,20.0,799.0,535.06,402.42
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,583.7,440.77
2016,3,17,11,45,949.5,93.5,1.25,20.5,825.0,629.19,475.0
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,672.56,506.52
2016,3,17,12,15,951.0,94.0,1.1,21.0,835.0,712.19,534.9
2016,3,17,12,30,951.0,94.0,1.0,21.0,836.0,749.2,560.61
2016,3,17,12,45,948.5,94.0,0.95,21.5,828.0,781.66,580.96
2016,3,17,13,0,946.0,94.0,0.9,22.0,820.0,811.06,598.54
2016,3,17,13,15,941.5,93.5,0.8,22.0,804.0,835.24,612.9
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,856.04,624.96
2016,3,17,13,45,930.5,92.0,0.6,22.0,764.5,871.25,633.33
2016,3,17,14,0,924.0,91.0,0.5,22.0,741.0,882.91,639.48
2016,3,17,14,15,914.5,89.5,0.5,22.0,710.0,887.9,643.49
2016,3,17,14,30,905.0,88.0,0.5,22.0,679.0,889.28,645.45
2016,3,17,14,45,892.0,86.0,0.5,22.0,641.5,883.5,643.04
2016,3,17,15,0,879.0,84.0,0.5,22.0,604.0,874.24,638.64
2016,3,17,15,15,862.0,82.0,0.55,21.5,561.0,858.18,632.14
2016,3,17,15,30,845.0,80.0,0.6,21.0,518.0,847.17,629.01
2016,3,17,15,45,821.0,77.0,0.7,21.0,470.5,817.83,613.23
2016,3,17,16,0,797.0,74.0,0.8,21.0,423.0,785.83,595.39
2016,3,17,16,15,764.0,70.0,0.85,20.5,372.0,742.76,569.59
2016,3,17,16,30,731.0,66.0,0.9,20.0,321.0,697.94,541.57
2016,3,17,16,45,682.5,60.5,0.95,19.5,268.5,637.73,500.94
2016,3,17,17,0,634.0,55.0,1.0,19.0,216.0,582.91,462.07
2016,3,17,17,15,557.5,48.0,1.1,18.5,165.5,501.54,400.74
2016,3,17,17,30,481.0,41.0,1.2,18.0,115.0,423.28,337.57
2016,3,17,17,45,349.5,29.5,1.35,17.5,72.5,307.13,236.55
2016,3,17,18,0,218.0,18.0,1.5,17.0,30.0,186.06,34.95
2016,3,17,18,15,109.0,9.0,1.5,16.5,15.0,71.74,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,2.35,10.5,10.0,6.82,0.0
2016,3,18,6,30,145.0,15.0,2.4,11.0,20.0,12.15,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,22.17,12.38
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,31.82,22.33
2016,3,18,7,15,512.5,48.5,2.45,12.0,150.0,37.54,27.95
2016,3,18,7,30,597.0,57.0,2.4,12.0,200.0,43.11,33.23
2016,3,18,7,45,298.5,65.0,2.4,12.5,136.5,46.9,36.67
2016,3,18,8,0,0.0,73.0,2.4,13.0,73.0,64.09,51.95
2016,3,18,8,15,55.5,126.5,2.4,13.0,150.0,101.85,85.28
2016,3,18,8,30,111.0,180.0,2.4,13.0,227.0,131.04,110.57
2016,3,18,8,45,60.0,178.0,2.4,13.5,204.0,137.46,115.54
2016,3,18,9,0,9.0,176.0,2.4,14.0,181.0,144.92,121.4
2016,3,18,9,15,59.5,220.0,2.4,14.0,254.5,170.77,135.2
2016,3,18,9,30,110.0,264.0,2.4,14.0,328.0,211.86,165.09
2016,3,18,9,45,112.5,282.5,2.4,14.5,351.5,235.86,183.21
2016,3,18,10,0,115.0,301.0,2.4,15.0,375.0,260.36,202.29
2016,3,18,10,15,118.5,317.0,2.35,15.0,397.0,277.36,215.95
2016,3,18,10,30,122.0,333.0,2.3,15.0,419.0,302.31,235.94
2016,3,18,10,45,112.5,343.0,2.3,15.5,424.5,323.25,252.45
2016,3,18,11,0,103.0,353.0,2.3,16.0,430.0,337.42,263.42
2016,3,18,11,15,103.5,361.0,2.25,16.0,439.0,353.89,276.35
2016,3,18,11,30,104.0,369.0,2.2,16.0,448.0,370.32,289.13
2016,3,18,11,45,512.0,241.0,2.2,16.0,640.0,508.77,398.26
2016,3,18,12,0,920.0,113.0,2.2,16.0,832.0,674.64,525.44
2016,3,18,12,15,713.5,202.5,2.15,16.0,760.5,662.34,514.21
2016,3,18,12,30,507.0,292.0,2.1,16.0,689.0,630.6,488.98
2016,3,18,12,45,705.5,205.0,2.1,16.5,752.0,721.03,558.33
2016,3,18,13,0,904.0,118.0,2.1,17.0,815.0,806.69,620.8
2016,3,18,13,15,899.5,117.5,2.15,16.5,799.5,830.19,638.39
2016,3,18,13,30,895.0,117.0,2.2,16.0,784.0,850.45,654.48
2016,3,18,13,45,889.0,115.0,2.3,16.0,760.5,864.65,665.76
2016,3,18,14,0,883.0,113.0,2.4,16.0,737.0,875.41,674.86
2016,3,18,14,15,873.0,111.0,2.45,16.0,706.5,886.98,684.3
2016,3,18,14,30,863.0,109.0,2.5,16.0,676.0,887.73,686.36
2016,3,18,14,45,853.0,105.0,2.55,16.0,639.0,882.66,684.62
2016,3,18,15,0,843.0,101.0,2.6,16.0,602.0,874.09,680.6
2016,3,18,15,15,726.0,119.5,2.65,15.5,529.0,799.78,630.93
2016,3,18,15,30,609.0,138.0,2.7,15.0,456.0,718.98,575.55
2016,3,18,15,45,490.5,149.5,2.75,15.0,391.0,620.78,503.24
2016,3,18,16,0,372.0,161.0,2.8,15.0,326.0,531.65,434.49
2016,3,18,16,15,347.0,147.5,2.65,14.5,286.5,475.72,392.86
2016,3,18,16,30,322.0,134.0,2.5,14.0,247.0,436.53,362.86
2016,3,18,16,45,298.0,115.0,2.45,14.0,206.5,390.49,326.1
2016,3,18,17,0,274.0,96.0,2.4,14.0,166.0,344.25,288.0
2016,3,18,17,15,235.5,76.5,2.3,13.5,127.0,286.68,239.36
2016,3,18,17,30,197.0,57.0,2.2,13.0,88.0,230.13,189.85
2016,3,18,17,45,125.0,38.5,2.15,12.5,55.5,154.32,121.22
2016,3,18,18,0,53.0,20.0,2.1,12.0,23.0,72.24,19.6
2016,3,18,18,15,26.5,10.0,2.05,11.5,11.5,24.61,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.46,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,10.56,0.0
2016,3,19,6,45,16.5,31.0,1.7,11.5,33.5,26.55,16.39
2016,3,19,7,0,33.0,50.0,1.8,12.0,55.0,41.83,31.21
2016,3,19,7,15,48.0,72.0,1.85,12.0,82.0,58.86,46.97
2016,3,19,7,30,63.0,94.0,1.9,12.0,109.0,75.53,62.22
2016,3,19,7,45,74.5,115.5,1.95,12.5,138.0,91.53,76.45
2016,3,19,8,0,86.0,137.0,2.0,13.0,167.0,107.19,90.07
2016,3,19,8,15,193.0,152.5,2.0,13.5,232.0,114.42,96.02
2016,3,19,8,30,300.0,168.0,2.0,14.0,297.0,118.72,99.32
2016,3,19,8,45,158.5,177.5,2.05,14.5,246.5,130.85,109.32
2016,3,19,9,0,17.0,187.0,2.1,15.0,196.0,152.8,127.59
2016,3,19,9,15,52.5,224.5,2.05,15.0,255.0,173.85,137.11
2016,3,19,9,30,88.0,262.0,2.0,15.0,314.0,209.18,162.94
2016,3,19,9,45,64.5,266.0,2.0,15.5,305.5,218.07,170.18
2016,3,19,10,0,41.0,270.0,2.0,16.0,297.0,223.71,175.16
2016,3,19,10,15,452.0,186.0,2.0,16.0,503.5,266.06,196.41
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,375.01,275.66
2016,3,19,10,45,633.5,209.5,2.0,16.0,664.0,411.59,312.25
2016,3,19,11,0,404.0,317.0,2.0,16.0,618.0,435.52,335.33
2016,3,19,11,15,643.5,213.0,2.0,16.0,704.0,493.46,381.2
2016,3,19,11,30,883.0,109.0,2.0,16.0,790.0,571.16,442.85
2016,3,19,11,45,884.5,109.5,2.05,16.0,799.0,614.0,477.37
2016,3,19,12,0,886.0,110.0,2.1,16.0,808.0,654.88,509.88
2016,3,19,12,15,725.5,192.0,2.1,16.0,764.0,663.92,515.62
2016,3,19,12,30,565.0,274.0,2.1,16.0,720.0,657.1,509.09
2016,3,19,12,45,731.0,189.0,2.1,16.0,759.5,727.62,564.49
2016,3,19,13,0,897.0,104.0,2.1,16.0,799.0,791.46,612.2
2016,3,19,13,15,603.0,225.0,2.05,16.0,688.0,715.14,554.16
2016,3,19,13,30,309.0,346.0,2.0,16.0,577.0,602.39,467.09
2016,3,19,13,45,294.0,337.5,2.0,16.0,552.5,594.57,462.85
2016,3,19,14,0,279.0,329.0,2.0,16.0,528.0,584.78,456.34
2016,3,19,14,15,284.5,312.5,2.0,16.0,508.0,582.29,455.85
2016,3,19,14,30,290.0,296.0,2.0,16.0,488.0,578.2,454.21
2016,3,19,14,45,196.0,283.5,2.05,16.0,410.5,474.34,375.86
2016,3,19,15,0,102.0,271.0,2.1,16.0,333.0,368.13,293.57
2016,3,19,15,15,196.5,245.5,2.15,15.5,353.0,442.35,356.07
2016,3,19,15,30,291.0,220.0,2.2,15.0,373.0,515.27,416.06
2016,3,19,15,45,381.5,181.5,2.3,15.0,363.0,549.09,445.81
2016,3,19,16,0,472.0,143.0,2.4,15.0,353.0,596.24,485.4
2016,3,19,16,15,453.0,129.0,2.35,14.5,311.0,559.12,458.44
2016,3,19,16,30,434.0,115.0,2.3,14.0,269.0,520.71,430.3
2016,3,19,16,45,415.5,98.0,2.3,14.0,227.0,477.76,397.07
2016,3,19,17,0,397.0,81.0,2.3,14.0,185.0,433.83,361.71
2016,3,19,17,15,352.0,66.0,2.15,13.5,142.5,372.64,310.56
2016,3,19,17,30,307.0,51.0,2.0,13.0,100.0,313.07,258.55
2016,3,19,17,45,226.5,35.5,1.9,12.5,64.5,231.39,184.38
2016,3,19,18,0,146.0,20.0,1.8,12.0,29.0,143.55,58.3
2016,3,19,18,15,73.0,10.0,1.75,11.5,14.5,52.0,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,14.92,0.0
2016,3,20,6,45,51.5,35.5,2.6,12.5,43.0,29.32,18.92
2016,3,20,7,0,103.0,54.0,2.7,13.0,69.0,43.81,32.88
2016,3,20,7,15,127.0,75.0,2.75,13.0,101.5,59.61,47.49
2016,3,20,7,30,151.0,96.0,2.8,13.0,134.0,75.0,61.54
2016,3,20,7,45,166.5,117.0,2.85,13.5,167.5,89.93,74.78
2016,3,20,8,0,182.0,138.0,2.9,14.0,201.0,104.43,87.34
2016,3,20,8,15,289.0,146.0,2.9,14.0,264.0,105.32,87.92
2016,3,20,8,30,396.0,154.0,2.9,14.0,327.0,103.8,86.34
2016,3,20,8,45,405.0,172.5,2.95,14.5,366.0,113.66,94.5
2016,3,20,9,0,414.0,191.0,3.0,15.0,405.0,123.02,102.12
2016,3,20,9,15,207.0,176.0,3.05,15.0,283.0,135.53,101.05
2016,3,20,9,30,0.0,161.0,3.1,15.0,161.0,137.45,108.85
2016,3,20,9,45,3.5,183.0,3.2,15.5,185.5,156.4,123.68
2016,3,20,10,0,7.0,205.0,3.3,16.0,210.0,175.95,138.85
2016,3,20,10,15,3.5,159.0,3.4,16.0,161.5,139.24,109.06
2016,3,20,10,30,0.0,113.0,3.5,16.0,113.0,99.81,76.91
2016,3,20,10,45,16.0,208.0,3.65,16.5,220.0,186.44,146.54
2016,3,20,11,0,32.0,303.0,3.8,17.0,327.0,268.82,211.17
2016,3,20,11,15,20.5,266.0,3.85,17.0,282.0,240.71,188.92
2016,3,20,11,30,9.0,229.0,3.9,17.0,237.0,205.38,160.96
2016,3,20,11,45,19.5,273.5,4.0,17.0,290.0,251.12,197.28
2016,3,20,12,0,30.0,318.0,4.1,17.0,343.0,299.86,235.53
2016,3,20,12,15,21.0,285.5,4.1,17.0,303.0,266.89,209.59
2016,3,20,12,30,12.0,253.0,4.1,17.0,263.0,233.72,183.47
2016,3,20,12,45,7.0,210.5,4.15,17.0,216.5,193.14,151.35
2016,3,20,13,0,2.0,168.0,4.2,17.0,170.0,151.63,118.16
2016,3,20,13,15,1.0,130.5,4.1,16.5,131.5,117.19,90.64
2016,3,20,13,30,0.0,93.0,4.0,16.0,93.0,82.61,62.65
2016,3,20,13,45,17.5,192.5,3.95,16.0,205.0,188.55,149.46
2016,3,20,14,0,35.0,292.0,3.9,16.0,317.0,313.31,249.03
2016,3,20,14,15,30.0,274.0,3.8,16.0,295.0,294.31,233.97
2016,3,20,14,30,25.0,256.0,3.7,16.0,273.0,261.0,207.92
2016,3,20,14,45,31.0,249.5,3.6,16.0,269.5,276.69,221.12
2016,3,20,15,0,37.0,243.0,3.5,16.0,266.0,278.89,223.56
2016,3,20,15,15,24.5,214.5,3.35,15.5,229.5,225.33,181.11
2016,3,20,15,30,12.0,186.0,3.2,15.0,193.0,186.7,150.16
2016,3,20,15,45,8.5,169.0,3.1,15.0,174.0,168.04,135.22
2016,3,20,16,0,5.0,152.0,3.0,15.0,155.0,149.32,120.06
2016,3,20,16,15,49.0,149.0,2.85,15.0,167.5,199.14,163.33
2016,3,20,16,30,93.0,146.0,2.7,15.0,180.0,237.01,196.17
2016,3,20,16,45,82.0,124.5,2.6,15.0,151.0,204.62,169.24
2016,3,20,17,0,71.0,103.0,2.5,15.0,122.0,172.06,141.79
2016,3,20,17,15,57.0,81.0,2.4,14.5,94.0,136.26,111.14
2016,3,20,17,30,43.0,59.0,2.3,14.0,66.0,100.01,79.48
2016,3,20,17,45,21.5,39.0,2.2,14.0,42.5,61.27,44.84
2016,3,20,18,0,0.0,19.0,2.1,14.0,19.0,16.83,2.94
2016,3,20,18,15,0.0,9.5,2.1,13.5,9.5,8.64,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,12.0,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,15.81,0.0
2016,3,21,6,45,51.0,38.5,3.05,12.5,46.5,31.58,21.11
2016,3,21,7,0,102.0,59.0,3.2,13.0,75.0,47.38,36.09
2016,3,21,7,15,134.5,80.5,3.3,13.0,110.0,63.43,50.92
2016,3,21,7,30,167.0,102.0,3.4,13.0,145.0,79.08,65.19
2016,3,21,7,45,200.5,119.0,3.55,13.5,182.0,87.83,72.93
2016,3,21,8,0,234.0,136.0,3.7,14.0,219.0,98.9,82.49
2016,3,21,8,15,365.5,136.0,3.75,14.0,287.0,93.36,77.42
2016,3,21,8,30,497.0,136.0,3.8,14.0,355.0,92.24,76.21
2016,3,21,8,45,269.5,173.5,3.9,14.0,294.0,120.85,100.98
2016,3,21,9,0,42.0,211.0,4.0,14.0,233.0,159.0,133.63
2016,3,21,9,15,91.0,242.5,4.05,14.0,295.5,188.67,148.63
2016,3,21,9,30,140.0,274.0,4.1,14.0,358.0,216.15,167.41
2016,3,21,9,45,70.0,188.0,4.2,14.5,230.0,166.29,129.34
2016,3,21,10,0,0.0,102.0,4.3,15.0,102.0,90.22,69.57
2016,3,21,10,15,17.5,196.5,4.4,15.0,209.5,173.99,137.55
2016,3,21,10,30,35.0,291.0,4.5,15.0,317.0,250.27,198.29
2016,3,21,10,45,29.5,289.5,4.65,15.0,311.5,252.5,200.08
2016,3,21,11,0,24.0,288.0,4.8,15.0,306.0,257.98,204.54
2016,3,21,11,15,12.5,224.0,4.85,15.0,233.5,201.63,159.5
2016,3,21,11,30,1.0,160.0,4.9,15.0,161.0,141.7,111.04
2016,3,21,11,45,7.0,210.0,5.0,15.5,216.0,189.11,149.21
2016,3,21,12,0,13.0,260.0,5.1,16.0,271.0,237.55,187.65
2016,3,21,12,15,13.5,260.0,5.1,16.0,271.5,239.51,189.18
2016,3,21,12,30,14.0,260.0,5.1,16.0,272.0,241.46,190.8
2016,3,21,12,45,26.0,295.5,5.1,16.0,316.5,289.89,229.55
2016,3,21,13,0,38.0,331.0,5.1,16.0,361.0,336.59,266.59
2016,3,21,13,15,38.0,324.0,5.0,16.0,353.5,334.67,265.19
2016,3,21,13,30,38.0,317.0,4.9,16.0,346.0,332.46,263.7
2016,3,21,13,45,28.5,289.0,4.85,16.0,310.5,300.79,238.86
2016,3,21,14,0,19.0,261.0,4.8,16.0,275.0,256.43,203.81
2016,3,21,14,15,14.0,238.0,4.8,15.5,248.0,231.51,184.52
2016,3,21,14,30,9.0,215.0,4.8,15.0,221.0,206.13,164.6
2016,3,21,14,45,4.5,185.0,4.8,15.0,188.0,173.92,138.64
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,141.48,112.23
2016,3,21,15,15,5.0,169.5,4.65,14.5,172.0,161.42,129.41
2016,3,21,15,30,10.0,184.0,4.5,14.0,189.0,182.71,147.74
2016,3,21,15,45,5.0,126.5,4.35,14.0,129.0,120.35,96.19
2016,3,21,16,0,0.0,69.0,4.2,14.0,69.0,61.01,46.34
2016,3,21,16,15,237.0,98.5,4.0,13.5,184.5,322.78,273.55
2016,3,21,16,30,474.0,128.0,3.8,13.0,300.0,572.27,478.15
2016,3,21,16,45,464.5,108.0,3.65,13.0,255.0,531.99,445.19
2016,3,21,17,0,455.0,88.0,3.5,13.0,210.0,489.92,411.09
2016,3,21,17,15,376.0,75.5,3.35,12.5,161.5,405.4,340.41
2016,3,21,17,30,297.0,63.0,3.2,12.0,113.0,325.09,270.69
2016,3,21,17,45,207.5,45.0,3.1,12.0,73.5,234.91,189.34
2016,3,21,18,0,118.0,27.0,3.0,12.0,34.0,141.94,76.83
2016,3,21,18,15,59.0,13.5,2.95,11.5,17.0,47.22,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,11.5,2.25,9.5,16.0,10.46,0.0
2016,3,22,6,30,168.0,23.0,2.3,10.0,32.0,18.12,2.83
2016,3,22,6,45,304.0,35.0,2.4,10.5,75.0,28.26,18.69
2016,3,22,7,0,440.0,47.0,2.5,11.0,118.0,37.22,27.49
2016,3,22,7,15,519.5,55.5,2.6,11.0,169.0,42.69,32.83
2016,3,22,7,30,599.0,64.0,2.7,11.0,220.0,48.02,37.85
2016,3,22,7,45,653.0,69.0,2.8,11.5,273.0,50.3,39.88
2016,3,22,8,0,707.0,74.0,2.9,12.0,326.0,52.58,41.8
2016,3,22,8,15,741.5,78.5,2.9,12.0,377.5,59.7,48.06
2016,3,22,8,30,776.0,83.0,2.9,12.0,429.0,61.63,49.63
2016,3,22,8,45,805.5,84.5,2.95,12.5,478.5,61.24,49.02
2016,3,22,9,0,835.0,86.0,3.0,13.0,528.0,64.53,51.67
2016,3,22,9,15,853.0,88.5,3.0,13.0,571.5,117.88,64.11
2016,3,22,9,30,871.0,91.0,3.0,13.0,615.0,181.17,107.19
2016,3,22,9,45,469.0,193.0,3.05,13.5,477.5,221.35,157.31
2016,3,22,10,0,67.0,295.0,3.1,14.0,340.0,248.63,195.9
2016,3,22,10,15,495.0,194.5,3.1,14.0,548.5,291.68,218.45
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,401.53,300.1
2016,3,22,10,45,930.0,94.5,3.1,14.5,781.5,454.75,346.83
2016,3,22,11,0,937.0,95.0,3.1,15.0,806.0,507.17,391.83
2016,3,22,11,15,941.0,96.0,3.1,15.0,822.5,557.5,434.65
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,606.33,475.15
2016,3,22,11,45,947.5,97.0,3.15,15.0,847.5,651.69,512.22
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,694.99,546.93
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,734.36,578.06
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,771.11,606.37
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,802.61,629.56
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,830.99,650.56
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,854.74,668.07
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,875.13,683.32
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.0,890.62,695.51
2016,3,22,14,0,923.0,94.0,3.8,15.0,760.0,902.6,705.4
2016,3,22,14,15,914.0,92.5,3.8,15.0,729.0,907.56,709.94
2016,3,22,14,30,905.0,91.0,3.8,15.0,698.0,908.92,712.13
2016,3,22,14,45,894.5,88.5,3.85,15.0,661.0,904.26,710.52
2016,3,22,15,0,884.0,86.0,3.9,15.0,624.0,896.11,706.6
2016,3,22,15,15,867.5,84.0,3.85,14.5,581.0,879.88,697.73
2016,3,22,15,30,851.0,82.0,3.8,14.0,538.0,868.95,692.81
2016,3,22,15,45,829.0,78.5,3.8,14.0,490.0,839.97,673.62
2016,3,22,16,0,807.0,75.0,3.8,14.0,442.0,808.27,652.32
2016,3,22,16,15,775.0,71.5,3.7,13.5,391.0,765.71,623.2
2016,3,22,16,30,743.0,68.0,3.6,13.0,340.0,721.37,591.99
2016,3,22,16,45,698.5,63.0,3.5,13.0,287.5,663.73,548.33
2016,3,22,17,0,654.0,58.0,3.4,13.0,235.0,611.24,507.09
2016,3,22,17,15,582.0,51.0,3.3,12.5,183.0,531.24,442.72
2016,3,22,17,30,510.0,44.0,3.2,12.0,131.0,453.99,377.34
2016,3,22,17,45,387.5,34.0,3.1,11.5,86.5,342.52,278.58
2016,3,22,18,0,265.0,24.0,3.0,11.0,42.0,233.17,141.29
2016,3,22,18,15,132.5,12.0,2.95,11.0,21.0,89.69,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.0,1.8,8.5,13.5,10.01,0.0
2016,3,23,6,30,75.0,22.0,1.8,9.0,27.0,17.99,4.98
2016,3,23,6,45,137.5,40.5,1.8,9.5,59.5,32.35,22.51
2016,3,23,7,0,200.0,59.0,1.8,10.0,92.0,46.33,35.79
2016,3,23,7,15,233.5,78.5,1.75,10.5,130.0,60.49,48.92
2016,3,23,7,30,267.0,98.0,1.7,11.0,168.0,74.18,61.35
2016,3,23,7,45,294.0,114.5,1.7,11.5,207.0,85.37,71.26
2016,3,23,8,0,321.0,131.0,1.7,12.0,246.0,96.15,80.58
2016,3,23,8,15,421.5,132.5,1.7,12.5,307.5,90.88,75.56
2016,3,23,8,30,522.0,134.0,1.7,13.0,369.0,90.64,74.98
2016,3,23,8,45,678.5,111.0,1.75,13.5,451.0,72.2,58.43
2016,3,23,9,0,835.0,88.0,1.8,14.0,533.0,69.96,56.19
2016,3,23,9,15,852.5,91.0,1.7,14.5,577.0,123.71,67.3
2016,3,23,9,30,870.0,94.0,1.6,15.0,621.0,179.34,104.36
2016,3,23,9,45,884.5,95.0,1.55,15.5,660.0,241.98,154.73
2016,3,23,10,0,899.0,96.0,1.5,16.0,699.0,297.57,202.58
2016,3,23,10,15,908.5,98.0,1.5,16.0,730.5,353.13,251.86
2016,3,23,10,30,918.0,100.0,1.5,16.0,762.0,408.66,300.71
2016,3,23,10,45,925.0,100.5,1.5,16.5,787.0,461.71,346.05
2016,3,23,11,0,932.0,101.0,1.5,17.0,812.0,513.98,389.36
2016,3,23,11,15,936.0,102.0,1.55,17.0,828.5,564.14,430.75
2016,3,23,11,30,940.0,103.0,1.6,17.0,845.0,612.81,469.91
2016,3,23,11,45,769.0,185.5,1.7,17.0,797.0,626.44,481.29
2016,3,23,12,0,598.0,268.0,1.8,17.0,749.0,626.41,481.45
2016,3,23,12,15,769.0,187.0,1.85,17.0,805.0,701.32,539.73
2016,3,23,12,30,940.0,106.0,1.9,17.0,861.0,776.31,596.91
2016,3,23,12,45,928.5,110.5,1.95,17.5,850.5,805.81,616.19
2016,3,23,13,0,917.0,115.0,2.0,18.0,840.0,831.91,633.52
2016,3,23,13,15,912.5,114.0,2.05,18.0,824.0,854.79,649.88
2016,3,23,13,30,908.0,113.0,2.1,18.0,808.0,874.37,664.11
2016,3,23,13,45,896.5,114.0,2.2,18.0,782.5,886.74,674.04
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,895.56,681.78
2016,3,23,14,15,874.5,113.0,2.35,17.5,726.0,906.6,692.07
2016,3,23,14,30,864.0,111.0,2.4,17.0,695.0,906.44,694.85
2016,3,23,14,45,849.0,109.5,2.45,17.0,656.5,899.31,691.77
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,888.73,686.48
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,869.53,676.12
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,847.19,663.57
2016,3,23,15,45,483.0,149.0,2.55,16.0,402.5,621.37,499.6
2016,3,23,16,0,170.0,196.0,2.6,16.0,274.0,373.2,303.6
2016,3,23,16,15,171.5,173.0,2.6,15.5,244.0,348.6,286.84
2016,3,23,16,30,173.0,150.0,2.6,15.0,214.0,322.78,267.63
2016,3,23,16,45,151.5,130.0,2.6,15.0,180.0,281.56,234.1
2016,3,23,17,0,130.0,110.0,2.6,15.0,146.0,240.65,200.04
2016,3,23,17,15,109.5,87.5,2.55,14.0,113.5,196.95,163.39
2016,3,23,17,30,89.0,65.0,2.5,13.0,81.0,153.1,125.46
2016,3,23,17,45,50.0,44.5,2.5,12.5,53.0,99.84,77.98
2016,3,23,18,0,11.0,24.0,2.5,12.0,25.0,34.69,17.47
2016,3,23,18,15,5.5,12.0,2.45,11.5,12.5,14.2,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
