Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.0,12.0,2.6,10.5,18.0,10.91,0.0
2016,3,24,6,30,166.0,24.0,2.7,11.0,36.0,18.81,6.92
2016,3,24,6,45,277.0,38.5,2.8,11.5,77.5,29.83,20.26
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,41.95,31.67
2016,3,24,7,15,462.5,63.0,2.9,12.5,168.5,48.42,37.81
2016,3,24,7,30,537.0,73.0,2.9,13.0,218.0,54.68,43.52
2016,3,24,7,45,573.5,83.5,2.95,13.5,267.5,60.88,48.99
2016,3,24,8,0,610.0,94.0,3.0,14.0,317.0,66.76,54.04
2016,3,24,8,15,646.5,100.0,3.0,14.0,367.5,68.91,55.79
2016,3,24,8,30,683.0,106.0,3.0,14.0,418.0,70.98,57.44
2016,3,24,8,45,685.5,120.0,3.05,14.5,461.5,78.3,63.56
2016,3,24,9,0,688.0,134.0,3.1,15.0,505.0,95.8,67.27
2016,3,24,9,15,710.0,138.0,3.0,15.5,547.5,143.21,87.29
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,193.17,121.27
2016,3,24,9,45,754.0,142.5,2.8,16.5,628.5,242.93,161.15
2016,3,24,10,0,776.0,143.0,2.7,17.0,667.0,294.74,205.37
2016,3,24,10,15,788.0,145.5,2.6,17.0,698.5,352.14,255.38
2016,3,24,10,30,800.0,148.0,2.5,17.0,730.0,404.0,300.67
2016,3,24,10,45,815.0,146.5,2.45,17.5,755.5,454.13,343.23
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,504.55,384.83
2016,3,24,11,15,835.5,146.0,2.4,18.0,798.0,552.26,424.13
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,598.89,461.6
2016,3,24,11,45,835.0,153.0,2.4,18.0,822.0,641.74,495.26
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,682.28,526.42
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.0,719.4,554.63
2016,3,24,12,30,830.0,159.0,2.4,18.0,829.0,754.26,580.75
2016,3,24,12,45,854.5,143.5,2.4,18.0,828.5,789.97,607.54
2016,3,24,13,0,879.0,128.0,2.4,18.0,828.0,818.26,627.33
2016,3,24,13,15,874.5,127.5,2.4,18.0,812.0,840.82,643.2
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,867.16,661.8
2016,3,24,13,45,863.0,125.5,2.4,18.0,772.5,880.82,671.69
2016,3,24,14,0,856.0,124.0,2.4,18.0,749.0,891.02,679.46
2016,3,24,14,15,846.0,122.0,2.4,18.0,718.0,894.59,682.86
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,894.64,684.08
2016,3,24,14,45,813.5,121.0,2.45,18.0,648.0,883.42,678.14
2016,3,24,15,0,791.0,122.0,2.5,18.0,609.0,868.79,670.01
2016,3,24,15,15,772.0,118.5,2.55,17.5,566.5,854.32,663.33
2016,3,24,15,30,753.0,115.0,2.6,17.0,524.0,832.06,651.09
2016,3,24,15,45,716.5,114.0,2.65,17.0,475.0,794.72,626.7
2016,3,24,16,0,680.0,113.0,2.7,17.0,426.0,755.22,600.44
2016,3,24,16,15,644.0,106.5,2.8,16.5,376.0,707.8,569.05
2016,3,24,16,30,608.0,100.0,2.9,16.0,326.0,659.0,535.55
2016,3,24,16,45,573.0,89.0,3.0,15.5,276.0,604.81,496.5
2016,3,24,17,0,538.0,78.0,3.1,15.0,226.0,550.08,455.19
2016,3,24,17,15,467.0,67.5,3.1,14.5,176.5,468.9,390.03
2016,3,24,17,30,396.0,57.0,3.1,14.0,127.0,390.23,323.32
2016,3,24,17,45,298.0,42.0,3.15,13.5,84.5,291.19,236.53
2016,3,24,18,0,200.0,27.0,3.2,13.0,42.0,197.99,132.17
2016,3,24,18,15,100.0,13.5,3.1,12.5,21.0,72.17,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,97.5,14.0,2.05,10.0,21.0,12.73,0.0
2016,3,25,6,30,195.0,28.0,2.1,10.0,42.0,21.98,10.37
2016,3,25,6,45,301.5,42.0,2.2,10.5,85.0,32.54,22.84
2016,3,25,7,0,408.0,56.0,2.3,11.0,128.0,44.46,34.11
2016,3,25,7,15,481.5,65.5,2.4,11.0,178.0,50.4,39.85
2016,3,25,7,30,555.0,75.0,2.5,11.0,228.0,56.17,45.22
2016,3,25,7,45,616.0,78.5,2.6,11.5,281.0,56.86,45.77
2016,3,25,8,0,677.0,82.0,2.7,12.0,334.0,57.72,46.37
2016,3,25,8,15,711.0,87.0,2.75,12.5,384.5,59.55,47.78
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,61.31,49.09
2016,3,25,8,45,777.0,92.5,2.85,14.0,484.0,66.27,53.1
2016,3,25,9,0,809.0,93.0,2.9,15.0,533.0,80.82,50.71
2016,3,25,9,15,827.0,96.0,2.75,15.0,576.0,133.29,74.02
2016,3,25,9,30,845.0,99.0,2.6,15.0,619.0,187.7,112.18
2016,3,25,9,45,858.5,101.0,2.5,15.5,657.0,242.19,157.07
2016,3,25,10,0,872.0,103.0,2.4,16.0,695.0,304.22,210.61
2016,3,25,10,15,881.5,104.5,2.35,16.0,726.5,358.04,258.75
2016,3,25,10,30,891.0,106.0,2.3,16.0,758.0,411.82,306.41
2016,3,25,10,45,894.0,109.5,2.25,16.5,781.0,464.26,351.41
2016,3,25,11,0,897.0,113.0,2.2,17.0,804.0,515.63,394.11
2016,3,25,11,15,901.5,113.5,2.15,17.0,820.5,564.08,434.02
2016,3,25,11,30,906.0,114.0,2.1,17.0,837.0,611.14,471.7
2016,3,25,11,45,909.5,114.0,2.05,17.5,846.0,655.57,505.47
2016,3,25,12,0,913.0,114.0,2.0,18.0,855.0,698.13,536.83
2016,3,25,12,15,913.0,114.0,2.0,18.0,855.0,736.21,565.55
2016,3,25,12,30,913.0,114.0,2.0,18.0,855.0,771.79,591.71
2016,3,25,12,45,919.5,108.5,2.05,18.5,849.0,804.39,613.51
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,834.31,633.39
2016,3,25,13,15,922.0,102.5,2.15,19.0,827.0,857.89,650.14
2016,3,25,13,30,918.0,102.0,2.2,19.0,811.0,878.19,664.8
2016,3,25,13,45,912.0,100.5,2.25,19.0,787.0,892.38,675.46
2016,3,25,14,0,906.0,99.0,2.3,19.0,763.0,903.07,683.96
2016,3,25,14,15,896.5,97.5,2.35,18.5,732.0,907.18,689.47
2016,3,25,14,30,887.0,96.0,2.4,18.0,701.0,907.74,692.8
2016,3,25,14,45,873.5,94.0,2.5,18.0,663.0,900.67,690.21
2016,3,25,15,0,860.0,92.0,2.6,18.0,625.0,890.2,685.41
2016,3,25,15,15,843.0,89.5,2.65,17.5,581.5,881.34,682.73
2016,3,25,15,30,826.0,87.0,2.7,17.0,538.0,860.87,671.88
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.5,827.66,651.01
2016,3,25,16,0,767.0,84.0,2.9,17.0,441.0,792.01,628.06
2016,3,25,16,15,734.5,80.0,2.95,16.5,390.0,748.59,599.71
2016,3,25,16,30,702.0,76.0,3.0,16.0,339.0,708.61,573.07
2016,3,25,16,45,649.5,71.5,3.1,15.5,286.5,646.21,528.37
2016,3,25,17,0,597.0,67.0,3.2,15.0,234.0,584.1,481.91
2016,3,25,17,15,526.0,59.0,3.2,14.5,183.5,504.36,418.67
2016,3,25,17,30,455.0,51.0,3.2,14.0,133.0,427.23,354.09
2016,3,25,17,45,335.5,39.5,3.25,13.5,88.5,316.47,257.81
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,211.62,146.82
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,77.66,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.0,2.4,11.5,23.5,10.91,0.0
2016,3,26,6,30,294.0,24.0,2.4,12.0,47.0,19.32,9.11
2016,3,26,6,45,403.5,34.0,2.45,12.5,92.0,26.8,17.75
2016,3,26,7,0,513.0,44.0,2.5,13.0,137.0,34.04,24.65
2016,3,26,7,15,579.5,50.5,2.45,13.5,187.5,38.04,28.46
2016,3,26,7,30,646.0,57.0,2.4,14.0,238.0,45.85,35.5
2016,3,26,7,45,689.0,61.5,2.4,14.5,289.5,48.25,37.56
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,50.61,39.51
2016,3,26,8,15,761.5,69.5,2.4,15.5,391.5,52.06,40.59
2016,3,26,8,30,791.0,73.0,2.4,16.0,442.0,53.48,41.62
2016,3,26,8,45,811.5,76.5,2.4,16.5,488.5,54.77,42.52
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,85.25,51.27
2016,3,26,9,15,848.0,82.0,2.45,17.0,577.5,137.65,75.32
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,191.58,113.54
2016,3,26,9,45,873.0,87.0,2.55,17.5,656.5,246.15,158.8
2016,3,26,10,0,882.0,90.0,2.6,18.0,693.0,301.1,206.92
2016,3,26,10,15,890.0,91.0,2.6,18.0,723.0,354.36,254.66
2016,3,26,10,30,898.0,92.0,2.6,18.0,753.0,407.4,301.76
2016,3,26,10,45,904.5,93.0,2.65,18.5,776.5,459.39,346.52
2016,3,26,11,0,911.0,94.0,2.7,19.0,800.0,510.58,389.37
2016,3,26,11,15,914.5,94.5,2.7,19.0,815.5,558.79,429.38
2016,3,26,11,30,918.0,95.0,2.7,19.0,831.0,605.48,467.16
2016,3,26,11,45,918.5,96.0,2.75,19.0,838.5,649.08,501.91
2016,3,26,12,0,919.0,97.0,2.8,19.0,846.0,690.54,534.34
2016,3,26,12,15,918.5,97.0,2.8,19.0,846.0,728.09,563.11
2016,3,26,12,30,918.0,97.0,2.8,19.0,846.0,763.08,588.54
2016,3,26,12,45,900.5,105.0,2.85,19.5,834.0,790.2,606.76
2016,3,26,13,0,883.0,113.0,2.9,20.0,822.0,813.72,622.48
2016,3,26,13,15,878.5,112.5,2.95,19.5,806.0,835.88,639.72
2016,3,26,13,30,874.0,112.0,3.0,19.0,790.0,854.89,654.92
2016,3,26,13,45,853.5,117.5,3.05,19.0,763.5,863.14,661.56
2016,3,26,14,0,833.0,123.0,3.1,19.0,737.0,875.94,671.62
2016,3,26,14,15,822.5,121.0,3.15,19.0,706.5,878.55,674.69
2016,3,26,14,30,812.0,119.0,3.2,19.0,676.0,877.73,675.61
2016,3,26,14,45,787.5,121.0,3.25,19.0,637.0,865.43,668.65
2016,3,26,15,0,763.0,123.0,3.3,19.0,598.0,849.81,659.52
2016,3,26,15,15,533.0,176.0,3.3,18.5,497.0,702.47,555.14
2016,3,26,15,30,303.0,229.0,3.3,18.0,396.0,542.38,433.21
2016,3,26,15,45,330.0,202.5,3.35,18.0,369.5,536.64,432.2
2016,3,26,16,0,357.0,176.0,3.4,18.0,343.0,528.1,428.19
2016,3,26,16,15,437.5,140.5,3.4,17.5,322.0,569.07,463.78
2016,3,26,16,30,518.0,105.0,3.4,17.0,301.0,593.23,485.76
2016,3,26,16,45,475.5,96.0,3.4,16.5,255.5,530.87,438.59
2016,3,26,17,0,433.0,87.0,3.4,16.0,210.0,476.59,396.1
2016,3,26,17,15,374.5,74.0,3.35,15.5,164.5,405.92,338.19
2016,3,26,17,30,316.0,61.0,3.3,15.0,119.0,337.97,280.14
2016,3,26,17,45,224.5,45.5,3.3,14.5,79.5,247.26,200.74
2016,3,26,18,0,133.0,30.0,3.3,14.0,40.0,163.56,115.11
2016,3,26,18,15,66.5,15.0,3.25,13.5,20.0,53.76,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,11.0,25.0,12.73,0.0
2016,3,27,6,30,257.0,28.0,2.7,11.0,50.0,22.75,12.45
2016,3,27,6,45,364.5,40.0,2.8,11.5,95.0,31.83,22.32
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,40.57,30.61
2016,3,27,7,15,542.5,60.0,2.9,12.0,191.5,45.48,35.33
2016,3,27,7,30,613.0,68.0,2.9,12.0,243.0,50.24,39.74
2016,3,27,7,45,653.0,75.5,2.95,12.5,295.0,54.28,43.27
2016,3,27,8,0,693.0,83.0,3.0,13.0,347.0,58.13,46.52
2016,3,27,8,15,391.0,141.5,3.1,13.0,294.5,95.8,79.75
2016,3,27,8,30,89.0,200.0,3.2,13.0,242.0,150.8,127.5
2016,3,27,8,45,83.5,220.0,3.3,13.5,262.5,164.08,138.23
2016,3,27,9,0,78.0,240.0,3.4,14.0,283.0,181.32,144.02
2016,3,27,9,15,68.0,254.5,3.45,14.0,294.5,199.27,157.04
2016,3,27,9,30,58.0,269.0,3.5,14.0,306.0,216.06,170.34
2016,3,27,9,45,189.0,286.5,3.6,14.5,415.5,254.91,195.68
2016,3,27,10,0,320.0,304.0,3.7,15.0,525.0,309.56,235.19
2016,3,27,10,15,604.5,209.0,3.75,15.0,648.5,348.12,260.92
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,425.18,321.02
2016,3,27,10,45,895.5,115.5,3.85,15.5,796.0,477.45,366.53
2016,3,27,11,0,902.0,117.0,3.9,16.0,820.0,528.96,410.24
2016,3,27,11,15,907.0,118.0,3.9,16.0,837.0,578.31,451.78
2016,3,27,11,30,912.0,119.0,3.9,16.0,854.0,626.32,491.24
2016,3,27,11,45,913.0,120.5,3.95,16.0,862.5,670.77,527.24
2016,3,27,12,0,914.0,122.0,4.0,16.0,871.0,713.18,560.95
2016,3,27,12,15,914.5,122.0,4.0,16.0,871.5,751.68,591.04
2016,3,27,12,30,915.0,122.0,4.0,16.0,872.0,787.71,618.43
2016,3,27,12,45,913.5,121.5,4.05,16.0,864.0,819.13,641.32
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,847.64,662.16
2016,3,27,13,15,908.0,120.5,4.1,16.0,840.0,871.08,679.19
2016,3,27,13,30,904.0,120.0,4.1,16.0,824.0,891.28,694.03
2016,3,27,13,45,674.0,206.5,4.2,16.0,723.0,815.45,640.02
2016,3,27,14,0,444.0,293.0,4.3,16.0,622.0,713.24,561.63
2016,3,27,14,15,654.0,205.0,4.35,16.0,667.0,825.87,651.65
2016,3,27,14,30,864.0,117.0,4.4,16.0,712.0,924.9,724.19
2016,3,27,14,45,703.0,158.5,4.45,16.0,625.5,838.84,663.26
2016,3,27,15,0,542.0,200.0,4.5,16.0,539.0,736.69,588.77
2016,3,27,15,15,500.5,197.5,4.45,15.5,494.0,699.42,563.06
2016,3,27,15,30,459.0,195.0,4.4,15.0,449.0,660.41,535.27
2016,3,27,15,45,367.5,193.0,4.4,14.5,385.0,559.06,458.34
2016,3,27,16,0,276.0,191.0,4.4,14.0,321.0,477.05,394.12
2016,3,27,16,15,294.0,166.0,4.3,13.5,290.5,461.56,384.59
2016,3,27,16,30,312.0,141.0,4.2,13.0,260.0,443.48,372.38
2016,3,27,16,45,268.5,128.0,4.15,13.0,219.5,389.21,327.93
2016,3,27,17,0,225.0,115.0,4.1,13.0,179.0,336.67,283.89
2016,3,27,17,15,192.0,94.0,4.1,12.5,140.5,282.2,237.94
2016,3,27,17,30,159.0,73.0,4.1,12.0,102.0,228.67,191.24
2016,3,27,17,45,106.5,52.0,4.1,12.0,68.5,162.71,132.12
2016,3,27,18,0,54.0,31.0,4.1,12.0,35.0,85.73,59.84
2016,3,27,18,15,27.0,15.5,4.1,11.5,17.5,30.45,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,14.0,4.3,9.0,29.0,11.24,0.0
2016,3,28,6,30,340.0,28.0,4.4,9.0,58.0,22.69,13.0
2016,3,28,6,45,456.0,37.0,4.55,9.5,106.5,29.22,20.26
2016,3,28,7,0,572.0,46.0,4.7,10.0,155.0,35.59,26.42
2016,3,28,7,15,636.5,52.0,4.75,10.0,208.5,42.79,33.19
2016,3,28,7,30,701.0,58.0,4.8,10.0,262.0,46.65,36.8
2016,3,28,7,45,744.0,62.5,4.9,10.5,316.5,49.08,38.9
2016,3,28,8,0,787.0,67.0,5.0,11.0,371.0,51.47,40.89
2016,3,28,8,15,816.0,70.5,5.0,11.0,423.0,52.93,42.07
2016,3,28,8,30,845.0,74.0,5.0,11.0,475.0,54.36,43.21
2016,3,28,8,45,866.5,76.5,5.0,11.5,524.0,63.85,51.42
2016,3,28,9,0,888.0,79.0,5.0,12.0,573.0,94.83,54.77
2016,3,28,9,15,903.0,81.0,4.95,12.0,617.0,150.37,83.78
2016,3,28,9,30,918.0,83.0,4.9,12.0,661.0,207.29,126.7
2016,3,28,9,45,929.0,84.5,4.85,12.5,699.5,264.18,175.8
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,321.58,227.74
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,378.28,280.07
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,434.72,331.59
2016,3,28,10,45,961.0,90.0,4.7,13.0,824.5,488.96,380.42
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,542.15,427.18
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,593.03,470.76
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,642.23,511.86
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,687.59,548.16
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,730.66,581.77
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,770.1,612.5
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,806.82,638.84
2016,3,28,12,45,952.0,103.0,4.35,14.0,881.0,834.46,658.63
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,858.21,675.63
2016,3,28,13,15,927.0,111.5,4.2,14.0,850.0,881.07,691.74
2016,3,28,13,30,922.0,111.0,4.1,14.0,833.0,900.58,705.67
2016,3,28,13,45,914.5,110.0,4.05,14.0,808.0,914.01,715.63
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,923.9,723.24
2016,3,28,14,15,897.0,107.5,3.9,14.0,751.5,927.49,726.25
2016,3,28,14,30,887.0,106.0,3.8,14.0,720.0,927.52,726.94
2016,3,28,14,45,873.5,103.5,3.75,14.0,681.0,928.49,728.78
2016,3,28,15,0,860.0,101.0,3.7,14.0,642.0,917.49,722.24
2016,3,28,15,15,842.5,98.5,3.6,14.0,598.0,899.49,710.6
2016,3,28,15,30,825.0,96.0,3.5,14.0,554.0,878.31,696.77
2016,3,28,15,45,804.0,91.5,3.4,14.0,506.0,848.61,676.77
2016,3,28,16,0,783.0,87.0,3.3,14.0,458.0,816.21,654.69
2016,3,28,16,15,751.0,83.0,3.15,13.5,406.5,772.52,624.84
2016,3,28,16,30,719.0,79.0,3.0,13.0,355.0,732.43,597.06
2016,3,28,16,45,676.0,72.5,2.95,13.0,302.5,674.11,553.84
2016,3,28,17,0,633.0,66.0,2.9,13.0,250.0,615.58,508.99
2016,3,28,17,15,564.0,59.0,2.9,12.5,197.5,536.97,447.19
2016,3,28,17,30,495.0,52.0,2.9,12.0,145.0,460.76,384.16
2016,3,28,17,45,384.0,41.0,2.9,11.5,99.5,354.0,291.68
2016,3,28,18,0,273.0,30.0,2.9,11.0,54.0,255.22,191.85
2016,3,28,18,15,136.5,15.0,2.9,10.5,27.0,96.59,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,14.5,1.7,8.5,30.5,11.58,0.0
2016,3,29,6,30,343.0,29.0,1.8,9.0,61.0,23.43,14.01
2016,3,29,6,45,456.5,37.5,1.95,9.5,109.5,29.48,20.61
2016,3,29,7,0,570.0,46.0,2.1,10.0,158.0,35.42,26.34
2016,3,29,7,15,633.0,52.0,2.25,10.5,211.0,42.6,33.0
2016,3,29,7,30,696.0,58.0,2.4,11.0,264.0,46.46,36.5
2016,3,29,7,45,741.5,61.5,2.6,11.5,318.5,48.09,37.87
2016,3,29,8,0,787.0,65.0,2.8,12.0,373.0,49.75,39.19
2016,3,29,8,15,815.5,68.5,2.75,12.5,425.5,51.28,40.35
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,52.75,41.44
2016,3,29,8,45,865.5,74.5,2.7,13.5,526.5,62.44,49.76
2016,3,29,9,0,887.0,77.0,2.7,14.0,575.0,97.61,54.57
2016,3,29,9,15,902.5,79.0,2.5,14.0,619.0,153.12,84.54
2016,3,29,9,30,918.0,81.0,2.3,14.0,663.0,210.07,127.46
2016,3,29,9,45,928.5,82.5,2.15,14.5,701.0,266.81,175.77
2016,3,29,10,0,939.0,84.0,2.0,15.0,739.0,324.0,226.33
2016,3,29,10,15,947.0,85.5,1.9,15.0,770.5,380.59,276.98
2016,3,29,10,30,955.0,87.0,1.8,15.0,802.0,436.91,326.47
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.0,491.43,373.22
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,544.92,417.58
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,595.24,458.35
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,643.89,496.57
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,689.54,530.86
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,732.92,562.52
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,772.22,591.47
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,808.81,616.4
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.5,840.04,637.56
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,868.04,656.54
2016,3,29,13,15,956.5,94.0,1.55,16.0,860.0,891.09,672.85
2016,3,29,13,30,952.0,93.0,1.6,16.0,843.0,910.69,687.01
2016,3,29,13,45,942.5,93.5,1.65,16.0,817.5,924.05,697.14
2016,3,29,14,0,933.0,94.0,1.7,16.0,792.0,933.77,705.06
2016,3,29,14,15,924.0,93.0,1.75,15.5,760.0,938.67,711.28
2016,3,29,14,30,915.0,92.0,1.8,15.0,728.0,939.97,715.32
2016,3,29,14,45,899.0,91.5,1.85,15.0,688.5,931.94,711.9
2016,3,29,15,0,883.0,91.0,1.9,15.0,649.0,920.47,706.35
2016,3,29,15,15,866.0,88.5,1.95,15.0,605.0,902.44,696.38
2016,3,29,15,30,849.0,86.0,2.0,15.0,561.0,890.09,690.43
2016,3,29,15,45,823.5,84.0,2.05,15.0,512.0,859.02,671.27
2016,3,29,16,0,798.0,82.0,2.1,15.0,463.0,825.37,650.17
2016,3,29,16,15,767.0,78.0,2.1,14.5,411.0,782.18,622.47
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,737.2,592.71
2016,3,29,16,45,690.0,69.0,2.15,13.5,305.5,682.41,554.78
2016,3,29,17,0,644.0,64.0,2.2,13.0,252.0,623.05,511.58
2016,3,29,17,15,577.0,57.0,2.2,12.5,200.0,545.47,451.53
2016,3,29,17,30,510.0,50.0,2.2,12.0,148.0,470.28,390.17
2016,3,29,17,45,397.0,40.0,2.2,11.5,101.5,362.64,298.21
2016,3,29,18,0,284.0,30.0,2.2,11.0,55.0,263.04,200.28
2016,3,29,18,15,142.0,15.0,2.2,10.5,27.5,128.15,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,113.0,18.0,1.85,9.5,29.5,14.15,0.0
2016,3,30,6,30,226.0,36.0,1.9,10.0,59.0,28.04,18.11
2016,3,30,6,45,328.0,49.5,1.95,10.5,104.0,38.02,28.13
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,49.39,38.78
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,54.69,43.83
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,59.82,48.54
2016,3,30,7,45,348.5,122.5,1.85,11.5,233.5,86.07,71.85
2016,3,30,8,0,131.0,164.0,1.8,12.0,216.0,121.09,102.41
2016,3,30,8,15,99.0,183.5,1.8,12.0,225.5,139.94,118.5
2016,3,30,8,30,67.0,203.0,1.8,12.0,235.0,153.0,129.4
2016,3,30,8,45,109.5,229.0,1.8,12.5,288.5,160.67,135.31
2016,3,30,9,0,152.0,255.0,1.8,13.0,342.0,186.72,145.83
2016,3,30,9,15,160.5,276.0,1.8,13.0,373.5,215.24,165.71
2016,3,30,9,30,169.0,297.0,1.8,13.0,405.0,245.12,188.43
2016,3,30,9,45,225.0,308.5,1.85,13.5,461.5,280.79,214.45
2016,3,30,10,0,281.0,320.0,1.9,14.0,518.0,314.89,240.19
2016,3,30,10,15,433.0,282.5,1.9,14.0,602.0,354.64,269.54
2016,3,30,10,30,585.0,245.0,1.9,14.0,686.0,414.49,316.29
2016,3,30,10,45,739.5,181.5,1.95,14.5,756.0,467.05,358.31
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,537.32,414.23
2016,3,30,11,15,898.0,119.0,2.0,15.0,842.0,585.63,453.69
2016,3,30,11,30,902.0,120.0,2.0,15.0,858.0,632.52,491.15
2016,3,30,11,45,905.0,119.5,2.0,15.5,866.5,675.9,524.14
2016,3,30,12,0,908.0,119.0,2.0,16.0,875.0,717.34,554.83
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.5,755.0,583.13
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,790.16,608.26
2016,3,30,12,45,910.5,116.0,2.0,16.0,867.0,821.79,630.17
2016,3,30,13,0,913.0,113.0,2.0,16.0,860.0,850.65,650.14
2016,3,30,13,15,909.0,112.5,2.05,16.0,843.5,873.68,666.62
2016,3,30,13,30,905.0,112.0,2.1,16.0,827.0,893.46,681.03
2016,3,30,13,45,898.5,110.5,2.15,16.0,802.5,906.73,691.15
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,916.54,699.12
2016,3,30,14,15,882.5,107.5,2.3,16.0,747.0,920.18,703.57
2016,3,30,14,30,873.0,106.0,2.4,16.0,716.0,920.33,705.83
2016,3,30,14,45,860.0,103.5,2.5,16.0,678.0,921.55,709.0
2016,3,30,15,0,847.0,101.0,2.6,16.0,640.0,910.77,703.98
2016,3,30,15,15,830.0,98.5,2.75,15.5,596.5,893.03,695.93
2016,3,30,15,30,813.0,96.0,2.9,15.0,553.0,872.15,685.57
2016,3,30,15,45,789.5,92.5,3.05,15.0,505.0,841.31,666.57
2016,3,30,16,0,766.0,89.0,3.2,15.0,457.0,807.89,645.38
2016,3,30,16,15,734.0,85.0,3.25,14.5,406.0,764.22,616.69
2016,3,30,16,30,702.0,81.0,3.3,14.0,355.0,724.35,590.09
2016,3,30,16,45,656.5,75.5,3.4,13.5,302.5,665.42,547.97
2016,3,30,17,0,611.0,70.0,3.5,13.0,250.0,606.43,504.02
2016,3,30,17,15,543.5,62.0,3.4,12.5,198.5,527.85,441.61
2016,3,30,17,30,476.0,54.0,3.3,12.0,147.0,451.66,378.24
2016,3,30,17,45,366.5,43.0,3.25,11.5,101.5,345.96,286.51
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,247.95,191.66
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,119.32,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.3,11.0,32.5,14.14,0.0
2016,3,31,6,30,274.0,36.0,2.4,11.0,65.0,28.06,18.29
2016,3,31,6,45,375.0,48.0,2.5,11.5,111.5,38.15,28.19
2016,3,31,7,0,476.0,60.0,2.6,12.0,158.0,46.62,36.18
2016,3,31,7,15,275.5,91.0,2.6,12.0,151.5,69.44,56.87
2016,3,31,7,30,75.0,122.0,2.6,12.0,145.0,96.18,80.77
2016,3,31,7,45,86.5,144.0,2.6,12.5,175.0,112.1,94.57
2016,3,31,8,0,98.0,166.0,2.6,13.0,205.0,127.67,107.8
2016,3,31,8,15,177.5,184.5,2.55,13.0,267.5,134.66,113.54
2016,3,31,8,30,257.0,203.0,2.5,13.0,330.0,138.42,116.42
2016,3,31,8,45,184.5,229.5,2.45,13.5,325.0,161.74,135.88
2016,3,31,9,0,112.0,256.0,2.4,14.0,320.0,196.0,153.85
2016,3,31,9,15,486.5,178.0,2.4,14.0,487.0,171.81,116.22
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,214.65,133.84
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,276.62,186.55
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,331.71,235.26
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,386.1,284.11
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,440.31,332.05
2016,3,31,10,45,915.0,104.5,2.45,15.5,816.0,492.68,376.88
2016,3,31,11,0,922.0,105.0,2.5,16.0,840.0,544.26,419.75
2016,3,31,11,15,620.5,244.5,2.5,16.0,743.5,540.96,419.46
2016,3,31,11,30,319.0,384.0,2.5,16.0,647.0,514.76,398.97
2016,3,31,11,45,325.0,382.5,2.5,16.0,652.5,539.08,418.26
2016,3,31,12,0,331.0,381.0,2.5,16.0,658.0,563.04,436.78
2016,3,31,12,15,632.5,243.5,2.6,16.0,772.0,680.45,529.62
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,800.78,621.31
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,833.16,642.81
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,862.71,663.01
2016,3,31,13,15,937.5,98.5,2.95,17.0,855.5,886.49,680.13
2016,3,31,13,30,934.0,98.0,3.0,17.0,839.0,906.95,695.09
2016,3,31,13,45,927.0,97.0,3.15,17.0,814.5,920.44,706.11
2016,3,31,14,0,920.0,96.0,3.3,17.0,790.0,930.38,714.86
2016,3,31,14,15,911.5,95.0,3.4,16.5,758.5,935.41,721.41
2016,3,31,14,30,903.0,94.0,3.5,16.0,727.0,936.89,725.71
2016,3,31,14,45,890.5,92.5,3.6,16.0,689.0,930.66,723.41
2016,3,31,15,0,878.0,91.0,3.7,16.0,651.0,921.0,718.87
2016,3,31,15,15,862.5,88.5,3.7,15.5,607.5,904.11,710.04
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,892.99,705.43
2016,3,31,15,45,824.0,83.5,3.75,15.0,516.0,863.3,686.33
2016,3,31,16,0,801.0,81.0,3.8,15.0,468.0,830.98,665.21
2016,3,31,16,15,772.0,77.5,3.75,14.5,417.0,789.84,637.91
2016,3,31,16,30,743.0,74.0,3.7,14.0,366.0,746.84,608.57
2016,3,31,16,45,699.5,69.0,3.7,13.5,313.0,688.53,566.67
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,635.54,527.29
2016,3,31,17,15,592.0,57.5,3.55,12.5,208.0,560.18,467.66
2016,3,31,17,30,528.0,51.0,3.4,12.0,156.0,486.97,406.94
2016,3,31,17,45,422.0,41.0,3.25,12.0,109.0,382.93,316.71
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,286.27,222.98
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,141.43,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,35.5,13.89,0.91
2016,4,1,6,30,334.0,35.0,2.5,11.0,71.0,28.31,18.7
2016,4,1,6,45,430.5,45.0,2.65,11.5,118.5,35.4,25.82
2016,4,1,7,0,527.0,55.0,2.8,12.0,166.0,42.27,32.32
2016,4,1,7,15,587.5,62.0,2.8,12.0,218.0,46.29,36.14
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,50.2,39.71
2016,4,1,7,45,689.0,74.0,2.8,12.5,322.5,52.36,41.51
2016,4,1,8,0,730.0,79.0,2.8,13.0,375.0,59.86,48.0
2016,4,1,8,15,513.5,139.5,2.75,13.0,361.0,94.23,78.22
2016,4,1,8,30,297.0,200.0,2.7,13.0,347.0,136.88,115.14
2016,4,1,8,45,564.0,146.5,2.7,13.5,459.5,93.11,76.49
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,108.84,60.27
2016,4,1,9,15,847.0,95.5,2.65,14.0,614.5,162.31,92.9
2016,4,1,9,30,863.0,98.0,2.6,14.0,657.0,225.31,142.62
2016,4,1,9,45,875.0,99.5,2.6,14.5,694.0,279.58,189.46
2016,4,1,10,0,887.0,101.0,2.6,15.0,731.0,334.49,238.27
2016,4,1,10,15,895.5,102.5,2.5,15.0,762.0,388.63,286.81
2016,4,1,10,30,904.0,104.0,2.4,15.0,793.0,442.6,334.31
2016,4,1,10,45,911.0,104.5,2.35,15.5,816.5,494.72,378.58
2016,4,1,11,0,918.0,105.0,2.3,16.0,840.0,546.06,420.77
2016,4,1,11,15,922.0,105.5,2.25,16.0,856.0,594.76,460.44
2016,4,1,11,30,926.0,106.0,2.2,16.0,872.0,641.98,497.84
2016,4,1,11,45,929.0,106.0,2.2,16.0,880.0,686.44,532.5
2016,4,1,12,0,932.0,106.0,2.2,16.0,888.0,728.91,564.93
2016,4,1,12,15,932.0,106.0,2.2,16.0,887.5,767.07,593.47
2016,4,1,12,30,932.0,106.0,2.2,16.0,887.0,802.67,618.27
2016,4,1,12,45,932.5,104.0,2.2,16.0,879.0,834.02,640.02
2016,4,1,13,0,933.0,102.0,2.2,16.0,871.0,862.46,659.74
2016,4,1,13,15,929.0,101.5,2.25,16.0,854.5,885.59,676.31
2016,4,1,13,30,925.0,101.0,2.3,16.0,838.0,905.41,690.75
2016,4,1,13,45,920.0,99.5,2.35,16.0,814.5,919.93,701.72
2016,4,1,14,0,915.0,98.0,2.4,16.0,791.0,930.96,710.52
2016,4,1,14,15,906.5,96.5,2.45,16.0,759.5,935.32,714.95
2016,4,1,14,30,898.0,95.0,2.5,16.0,728.0,936.14,717.19
2016,4,1,14,45,887.0,93.0,2.6,16.0,690.5,930.6,715.7
2016,4,1,15,0,876.0,91.0,2.7,16.0,653.0,921.63,711.99
2016,4,1,15,15,860.5,88.5,2.75,15.5,609.5,904.63,703.69
2016,4,1,15,30,845.0,86.0,2.8,15.0,566.0,893.45,699.56
2016,4,1,15,45,824.0,83.0,2.9,15.0,518.0,864.83,682.01
2016,4,1,16,0,803.0,80.0,3.0,15.0,470.0,833.54,662.4
2016,4,1,16,15,774.0,76.5,3.0,14.5,419.0,792.24,635.63
2016,4,1,16,30,745.0,73.0,3.0,14.0,368.0,749.11,606.83
2016,4,1,16,45,702.0,68.5,3.0,14.0,315.0,691.66,565.08
2016,4,1,17,0,659.0,64.0,3.0,14.0,262.0,639.38,525.86
2016,4,1,17,15,597.0,57.0,2.85,13.5,210.0,564.59,467.46
2016,4,1,17,30,535.0,50.0,2.7,13.0,158.0,491.89,407.96
2016,4,1,17,45,431.5,40.5,2.55,12.5,111.0,389.75,321.09
2016,4,1,18,0,328.0,31.0,2.4,12.0,64.0,294.79,231.02
2016,4,1,18,15,164.0,15.5,2.3,11.5,32.0,146.5,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,18.5,1.5,10.0,37.0,14.64,2.98
2016,4,2,6,30,322.0,37.0,1.5,10.0,74.0,29.91,20.35
2016,4,2,6,45,407.0,48.5,1.5,10.5,120.5,38.21,28.52
2016,4,2,7,0,492.0,60.0,1.5,11.0,167.0,46.18,36.03
2016,4,2,7,15,246.0,66.0,1.4,11.0,119.5,47.81,37.7
2016,4,2,7,30,0.0,72.0,1.3,11.0,72.0,63.02,51.43
2016,4,2,7,45,0.0,86.0,1.25,11.5,86.0,74.8,61.75
2016,4,2,8,0,0.0,100.0,1.2,12.0,100.0,86.47,71.79
2016,4,2,8,15,35.0,155.0,1.15,12.5,172.5,122.42,102.87
2016,4,2,8,30,70.0,210.0,1.1,13.0,245.0,157.67,132.58
2016,4,2,8,45,68.0,232.0,1.1,13.5,268.5,171.91,143.9
2016,4,2,9,0,66.0,254.0,1.1,14.0,292.0,193.99,152.5
2016,4,2,9,15,71.0,272.5,1.1,14.0,317.0,215.32,168.07
2016,4,2,9,30,76.0,291.0,1.1,14.0,342.0,237.42,184.85
2016,4,2,9,45,211.5,301.0,1.1,14.5,450.5,276.97,210.38
2016,4,2,10,0,347.0,311.0,1.1,15.0,559.0,332.4,249.86
2016,4,2,10,15,277.5,340.5,1.15,15.0,544.5,354.56,270.36
2016,4,2,10,30,208.0,370.0,1.2,15.0,530.0,375.91,289.09
2016,4,2,10,45,528.0,258.5,1.25,15.5,679.5,443.3,338.97
2016,4,2,11,0,848.0,147.0,1.3,16.0,829.0,547.0,417.48
2016,4,2,11,15,852.0,148.0,1.3,16.0,844.5,594.49,454.74
2016,4,2,11,30,856.0,149.0,1.3,16.0,860.0,640.72,490.49
2016,4,2,11,45,864.0,146.0,1.35,16.5,868.5,684.51,523.14
2016,4,2,12,0,872.0,143.0,1.4,17.0,877.0,726.8,553.96
2016,4,2,12,15,871.5,142.5,1.45,17.0,876.5,763.57,581.29
2016,4,2,12,30,871.0,142.0,1.5,17.0,876.0,797.87,606.21
2016,4,2,12,45,880.0,135.0,1.55,17.5,870.0,825.24,624.13
2016,4,2,13,0,889.0,128.0,1.6,18.0,864.0,855.0,643.7
2016,4,2,13,15,884.5,127.0,1.65,18.0,847.0,876.57,658.93
2016,4,2,13,30,880.0,126.0,1.7,18.0,830.0,894.93,672.19
2016,4,2,13,45,872.0,125.0,1.75,18.0,805.5,906.94,681.37
2016,4,2,14,0,864.0,124.0,1.8,18.0,781.0,924.12,694.23
2016,4,2,14,15,854.5,122.0,1.8,17.5,749.5,927.32,698.55
2016,4,2,14,30,845.0,120.0,1.8,17.0,718.0,927.01,700.84
2016,4,2,14,45,826.5,120.0,1.85,17.0,679.5,917.22,696.21
2016,4,2,15,0,808.0,120.0,1.9,17.0,641.0,904.05,689.49
2016,4,2,15,15,790.5,117.0,1.9,16.5,598.0,885.21,679.69
2016,4,2,15,30,773.0,114.0,1.9,16.0,555.0,863.29,667.79
2016,4,2,15,45,745.0,111.0,1.9,16.0,506.5,834.89,650.06
2016,4,2,16,0,717.0,108.0,1.9,16.0,458.0,798.89,626.79
2016,4,2,16,15,684.0,102.5,1.9,15.5,408.0,753.43,597.48
2016,4,2,16,30,651.0,97.0,1.9,15.0,358.0,706.51,566.33
2016,4,2,16,45,596.5,92.0,1.95,15.0,305.0,641.26,519.64
2016,4,2,17,0,542.0,87.0,2.0,15.0,252.0,576.18,471.35
2016,4,2,17,15,476.5,77.0,2.0,14.5,201.5,497.71,410.88
2016,4,2,17,30,411.0,67.0,2.0,14.0,151.0,419.66,347.11
2016,4,2,17,45,308.0,53.0,2.0,13.5,105.5,317.92,260.83
2016,4,2,18,0,205.0,39.0,2.0,13.0,60.0,224.17,175.34
2016,4,2,18,15,102.5,19.5,2.0,12.5,30.0,112.78,12.58
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
