Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.5,19.5,1.75,9.0,39.0,15.4,4.7
2016,4,3,6,30,325.0,39.0,1.8,9.0,78.0,31.54,22.0
2016,4,3,6,45,420.0,50.0,1.85,9.5,126.5,39.36,29.71
2016,4,3,7,0,515.0,61.0,1.9,10.0,175.0,46.9,36.84
2016,4,3,7,15,263.5,88.0,1.9,10.5,147.0,67.33,55.36
2016,4,3,7,30,12.0,115.0,1.9,11.0,119.0,95.41,80.36
2016,4,3,7,45,17.5,134.5,1.9,11.5,141.5,110.95,93.8
2016,4,3,8,0,23.0,154.0,1.9,12.0,164.0,126.34,106.86
2016,4,3,8,15,149.5,181.0,1.9,12.0,255.5,132.66,112.01
2016,4,3,8,30,276.0,208.0,1.9,12.0,347.0,141.2,119.04
2016,4,3,8,45,550.5,155.0,1.9,12.5,466.0,100.86,83.44
2016,4,3,9,0,825.0,102.0,1.9,13.0,585.0,122.58,69.4
2016,4,3,9,15,841.5,105.0,1.9,13.5,628.0,176.26,103.94
2016,4,3,9,30,858.0,108.0,1.9,14.0,671.0,231.68,148.0
2016,4,3,9,45,869.5,110.0,1.95,14.5,708.5,286.67,195.6
2016,4,3,10,0,881.0,112.0,2.0,15.0,746.0,348.57,249.62
2016,4,3,10,15,890.0,114.0,2.0,15.0,777.0,403.05,297.99
2016,4,3,10,30,899.0,116.0,2.0,15.0,808.0,457.44,345.39
2016,4,3,10,45,714.5,204.5,2.0,15.5,765.0,486.6,372.69
2016,4,3,11,0,530.0,293.0,2.0,16.0,722.0,506.26,389.71
2016,4,3,11,15,321.0,351.0,2.0,16.0,612.5,471.59,364.88
2016,4,3,11,30,112.0,409.0,2.0,16.0,503.0,418.04,323.66
2016,4,3,11,45,109.5,412.0,2.0,16.5,504.5,429.14,331.9
2016,4,3,12,0,107.0,415.0,2.0,17.0,506.0,439.79,339.36
2016,4,3,12,15,313.0,367.0,2.05,17.0,632.5,562.41,434.41
2016,4,3,12,30,519.0,319.0,2.1,17.0,759.0,698.37,536.09
2016,4,3,12,45,472.5,332.5,2.15,17.0,729.5,698.74,535.44
2016,4,3,13,0,426.0,346.0,2.2,17.0,700.0,695.03,532.85
2016,4,3,13,15,505.5,309.0,2.25,17.0,721.0,746.06,572.19
2016,4,3,13,30,585.0,272.0,2.3,17.0,742.0,797.05,610.86
2016,4,3,13,45,727.5,201.0,2.4,17.0,768.0,873.58,668.54
2016,4,3,14,0,870.0,130.0,2.5,17.0,794.0,938.65,714.22
2016,4,3,14,15,860.0,128.0,2.55,16.5,762.0,941.47,718.39
2016,4,3,14,30,850.0,126.0,2.6,16.0,730.0,940.75,720.93
2016,4,3,14,45,833.5,125.0,2.65,16.0,691.5,931.64,716.52
2016,4,3,15,0,817.0,124.0,2.7,16.0,653.0,919.11,709.94
2016,4,3,15,15,799.0,120.5,2.7,16.0,609.5,899.14,697.85
2016,4,3,15,30,781.0,117.0,2.7,16.0,566.0,881.66,687.61
2016,4,3,15,45,630.5,138.5,2.75,16.0,481.0,765.85,606.93
2016,4,3,16,0,480.0,160.0,2.8,16.0,396.0,643.43,517.94
2016,4,3,16,15,574.0,129.0,2.75,15.5,381.5,689.87,557.25
2016,4,3,16,30,668.0,98.0,2.7,15.0,367.0,723.79,584.7
2016,4,3,16,45,625.5,90.5,2.7,14.5,314.5,664.9,542.38
2016,4,3,17,0,583.0,83.0,2.7,14.0,262.0,605.74,498.89
2016,4,3,17,15,517.5,74.0,2.6,13.5,210.5,527.21,437.69
2016,4,3,17,30,452.0,65.0,2.5,13.0,159.0,450.66,374.9
2016,4,3,17,45,355.5,51.5,2.45,12.5,112.5,349.12,288.44
2016,4,3,18,0,259.0,38.0,2.4,12.0,66.0,257.94,204.61
2016,4,3,18,15,129.5,19.0,2.35,11.5,33.0,129.35,32.41
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,10.01,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,20.74,9.33
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,34.09,24.12
2016,4,4,6,45,423.5,52.0,2.95,11.5,131.5,40.91,30.87
2016,4,4,7,0,523.0,62.0,3.0,12.0,181.0,47.56,37.14
2016,4,4,7,15,585.0,69.5,3.0,12.5,234.0,51.75,40.99
2016,4,4,7,30,647.0,77.0,3.0,13.0,287.0,55.82,44.56
2016,4,4,7,45,691.0,81.5,3.0,13.5,341.0,57.36,45.77
2016,4,4,8,0,735.0,86.0,3.0,14.0,395.0,58.89,46.9
2016,4,4,8,15,764.0,90.5,2.95,14.5,446.5,66.49,53.34
2016,4,4,8,30,793.0,95.0,2.9,15.0,498.0,68.03,54.4
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.0,74.28,59.56
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,127.06,70.87
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,180.91,106.23
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,236.42,150.85
2016,4,4,9,45,877.5,110.0,2.65,16.5,718.0,299.32,204.73
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,355.16,253.83
2016,4,4,10,15,896.5,114.5,2.5,17.0,785.5,409.46,301.86
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,463.57,348.72
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.0,515.86,393.05
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,567.16,435.31
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,615.49,474.12
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,662.29,510.69
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,705.98,543.27
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,747.51,573.41
2016,4,4,12,15,921.0,124.0,2.15,18.0,906.0,785.4,600.98
2016,4,4,12,30,921.0,124.0,2.1,18.0,905.0,820.76,624.86
2016,4,4,12,45,921.5,121.5,2.1,18.0,896.5,851.51,645.85
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,879.35,664.88
2016,4,4,13,15,917.0,118.5,2.2,18.0,871.0,901.46,681.03
2016,4,4,13,30,912.0,118.0,2.3,18.0,854.0,920.26,695.11
2016,4,4,13,45,902.5,118.0,2.45,18.0,828.0,932.21,705.19
2016,4,4,14,0,893.0,118.0,2.6,18.0,802.0,940.65,713.08
2016,4,4,14,15,607.0,217.5,2.85,18.0,674.0,812.9,626.43
2016,4,4,14,30,321.0,317.0,3.1,18.0,546.0,644.8,501.67
2016,4,4,14,45,581.0,214.5,3.35,18.0,602.5,796.96,622.51
2016,4,4,15,0,841.0,112.0,3.6,18.0,659.0,929.98,719.66
2016,4,4,15,15,823.0,109.0,3.7,17.5,615.0,910.31,708.45
2016,4,4,15,30,805.0,106.0,3.8,17.0,571.0,887.51,696.17
2016,4,4,15,45,779.5,103.0,3.9,17.0,522.0,854.98,675.44
2016,4,4,16,0,754.0,100.0,4.0,17.0,473.0,825.37,656.62
2016,4,4,16,15,721.5,95.5,3.8,16.5,422.0,780.71,626.18
2016,4,4,16,30,689.0,91.0,3.6,16.0,371.0,734.53,594.06
2016,4,4,16,45,644.0,85.0,3.45,15.5,318.0,674.88,550.99
2016,4,4,17,0,599.0,79.0,3.3,15.0,265.0,615.1,506.39
2016,4,4,17,15,532.0,71.0,3.15,14.5,212.5,536.13,444.74
2016,4,4,17,30,465.0,63.0,3.0,14.0,160.0,459.29,381.92
2016,4,4,17,45,362.0,51.0,2.9,13.5,113.5,355.62,293.62
2016,4,4,18,0,259.0,39.0,2.8,13.0,67.0,259.55,206.49
2016,4,4,18,15,129.5,19.5,2.7,12.5,33.5,131.22,46.41
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,10.91,0.0
2016,4,5,6,15,239.0,25.5,1.65,11.5,52.5,20.63,10.07
2016,4,5,6,30,390.0,39.0,1.6,12.0,90.0,31.24,21.67
2016,4,5,6,45,479.5,48.5,1.55,12.5,139.5,37.8,28.06
2016,4,5,7,0,569.0,58.0,1.5,13.0,189.0,44.15,34.0
2016,4,5,7,15,627.0,64.0,1.55,13.5,243.0,47.33,36.9
2016,4,5,7,30,685.0,70.0,1.6,14.0,297.0,50.44,39.61
2016,4,5,7,45,729.0,74.0,1.65,14.5,351.5,56.97,45.24
2016,4,5,8,0,773.0,78.0,1.7,15.0,406.0,58.62,46.46
2016,4,5,8,15,800.0,81.5,1.75,15.5,457.5,59.73,47.18
2016,4,5,8,30,827.0,85.0,1.8,16.0,509.0,60.8,47.86
2016,4,5,8,45,849.5,87.0,1.85,16.5,557.5,70.57,45.68
2016,4,5,9,0,872.0,89.0,1.9,17.0,606.0,133.34,73.29
2016,4,5,9,15,886.0,91.0,1.95,17.0,649.0,188.12,109.74
2016,4,5,9,30,900.0,93.0,2.0,17.0,692.0,244.14,154.97
2016,4,5,9,45,909.0,95.5,2.05,17.5,728.5,300.34,203.61
2016,4,5,10,0,918.0,98.0,2.1,18.0,765.0,356.85,253.28
2016,4,5,10,15,925.5,99.5,2.15,18.5,795.5,412.13,301.54
2016,4,5,10,30,933.0,101.0,2.2,19.0,826.0,467.08,348.41
2016,4,5,10,45,937.0,102.5,2.25,19.5,849.0,519.89,392.33
2016,4,5,11,0,941.0,104.0,2.3,20.0,872.0,571.58,434.01
2016,4,5,11,15,944.5,104.5,2.3,20.0,887.0,620.85,473.32
2016,4,5,11,30,948.0,105.0,2.3,20.0,902.0,668.53,510.39
2016,4,5,11,45,949.0,105.5,2.35,20.5,909.0,712.8,543.35
2016,4,5,12,0,950.0,106.0,2.4,21.0,916.0,754.88,573.94
2016,4,5,12,15,949.5,105.5,2.35,21.0,915.0,792.61,600.42
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,827.66,623.91
2016,4,5,12,45,947.0,104.5,2.25,21.0,905.0,858.7,644.52
2016,4,5,13,0,945.0,104.0,2.2,21.0,896.0,886.69,663.01
2016,4,5,13,15,941.0,103.0,2.15,21.0,878.5,909.31,677.88
2016,4,5,13,30,937.0,102.0,2.1,21.0,861.0,928.57,690.58
2016,4,5,13,45,929.5,101.5,2.05,21.5,835.5,941.8,698.03
2016,4,5,14,0,922.0,101.0,2.0,22.0,810.0,951.48,703.27
2016,4,5,14,15,913.0,99.5,2.0,21.5,778.0,955.15,708.0
2016,4,5,14,30,904.0,98.0,2.0,21.0,746.0,955.24,710.61
2016,4,5,14,45,891.0,96.0,2.0,21.0,707.0,947.53,706.9
2016,4,5,15,0,878.0,94.0,2.0,21.0,668.0,936.38,701.12
2016,4,5,15,15,861.5,91.5,1.95,21.0,624.0,918.09,690.15
2016,4,5,15,30,845.0,89.0,1.9,21.0,580.0,905.86,683.41
2016,4,5,15,45,823.0,86.5,1.85,21.0,531.0,876.54,665.07
2016,4,5,16,0,801.0,84.0,1.8,21.0,482.0,844.59,644.98
2016,4,5,16,15,771.5,80.0,1.7,20.5,430.5,801.79,617.8
2016,4,5,16,30,742.0,76.0,1.6,20.0,379.0,757.2,588.82
2016,4,5,16,45,700.0,71.0,1.55,19.5,326.0,699.47,549.98
2016,4,5,17,0,658.0,66.0,1.5,19.0,273.0,646.9,513.49
2016,4,5,17,15,597.0,59.5,1.5,18.0,220.5,572.9,460.25
2016,4,5,17,30,536.0,53.0,1.5,17.0,168.0,500.9,405.46
2016,4,5,17,45,437.5,43.5,1.5,16.5,120.0,401.16,324.43
2016,4,5,18,0,339.0,34.0,1.5,16.0,72.0,307.99,242.05
2016,4,5,18,15,169.5,17.0,1.5,15.5,36.0,157.72,68.72
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,13.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,14.0,16.0,11.82,0.0
2016,4,6,6,15,233.0,27.0,2.55,14.5,53.5,21.82,11.4
2016,4,6,6,30,374.0,41.0,2.6,15.0,91.0,32.81,22.8
2016,4,6,6,45,463.0,50.5,2.65,15.5,140.5,39.28,29.01
2016,4,6,7,0,552.0,60.0,2.7,16.0,190.0,45.55,34.8
2016,4,6,7,15,609.5,66.5,2.65,16.5,243.0,49.04,37.94
2016,4,6,7,30,667.0,73.0,2.6,17.0,296.0,52.43,40.85
2016,4,6,7,45,707.0,78.0,2.55,17.5,349.5,54.49,42.48
2016,4,6,8,0,747.0,83.0,2.5,18.0,403.0,62.16,48.96
2016,4,6,8,15,775.5,87.0,2.5,18.5,454.5,63.48,49.83
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,64.75,50.66
2016,4,6,8,45,825.0,94.0,2.5,19.5,554.5,78.75,49.41
2016,4,6,9,0,846.0,97.0,2.5,20.0,603.0,131.86,71.18
2016,4,6,9,15,861.5,99.5,2.5,20.0,646.0,186.27,108.01
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,249.98,159.23
2016,4,6,9,45,888.5,104.0,2.55,20.5,726.5,305.28,206.63
2016,4,6,10,0,900.0,106.0,2.6,21.0,764.0,361.15,255.21
2016,4,6,10,15,908.0,107.5,2.6,21.5,794.5,415.73,302.32
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,470.05,348.08
2016,4,6,10,45,921.0,110.5,2.6,22.5,847.5,522.51,391.11
2016,4,6,11,0,926.0,112.0,2.6,23.0,870.0,573.99,432.01
2016,4,6,11,15,929.0,112.5,2.55,23.0,885.5,622.34,470.06
2016,4,6,11,30,932.0,113.0,2.5,23.0,901.0,669.09,505.87
2016,4,6,11,45,932.5,114.0,2.45,23.5,907.5,712.85,537.56
2016,4,6,12,0,933.0,115.0,2.4,24.0,914.0,754.45,566.81
2016,4,6,12,15,932.0,115.0,2.35,24.0,912.5,791.72,592.8
2016,4,6,12,30,931.0,115.0,2.3,24.0,911.0,826.36,615.74
2016,4,6,12,45,925.5,116.0,2.25,24.5,901.0,855.58,633.68
2016,4,6,13,0,920.0,117.0,2.2,25.0,891.0,881.68,649.42
2016,4,6,13,15,915.5,116.0,2.15,25.0,873.0,903.45,663.54
2016,4,6,13,30,911.0,115.0,2.1,25.0,855.0,921.91,675.55
2016,4,6,13,45,902.0,114.5,2.05,25.5,829.5,933.51,681.83
2016,4,6,14,0,893.0,114.0,2.0,26.0,804.0,941.59,685.97
2016,4,6,14,15,883.5,112.5,1.9,26.0,772.0,944.66,687.79
2016,4,6,14,30,874.0,111.0,1.8,26.0,740.0,944.24,687.51
2016,4,6,14,45,860.0,109.0,1.75,26.0,701.0,944.99,688.74
2016,4,6,15,0,846.0,107.0,1.7,26.0,662.0,933.23,682.02
2016,4,6,15,15,829.0,104.5,1.6,26.0,618.5,914.8,670.57
2016,4,6,15,30,812.0,102.0,1.5,26.0,575.0,893.25,657.22
2016,4,6,15,45,599.0,143.5,1.45,26.0,477.0,747.51,561.11
2016,4,6,16,0,386.0,185.0,1.4,26.0,379.0,591.75,451.63
2016,4,6,16,15,364.0,170.5,1.3,25.5,338.0,534.29,413.46
2016,4,6,16,30,342.0,156.0,1.2,25.0,297.0,494.27,385.82
2016,4,6,16,45,475.0,116.5,1.1,24.5,283.0,568.52,444.18
2016,4,6,17,0,608.0,77.0,1.0,24.0,269.0,622.4,483.34
2016,4,6,17,15,545.0,69.0,1.0,23.5,217.0,546.06,427.88
2016,4,6,17,30,482.0,61.0,1.0,23.0,165.0,471.74,372.26
2016,4,6,17,45,384.5,50.0,1.0,23.0,118.0,372.22,292.73
2016,4,6,18,0,287.0,39.0,1.0,23.0,71.0,278.04,212.71
2016,4,6,18,15,143.5,19.5,0.85,22.5,35.5,141.61,68.1
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.68,0.0
2016,4,7,6,15,32.0,30.5,1.9,14.0,35.0,25.41,14.79
2016,4,7,6,30,64.0,50.0,2.0,14.0,59.0,40.63,29.79
2016,4,7,6,45,90.0,72.5,2.1,14.5,91.0,57.49,45.23
2016,4,7,7,0,116.0,95.0,2.2,15.0,123.0,73.89,60.02
2016,4,7,7,15,141.5,115.0,2.25,15.0,157.0,88.29,72.87
2016,4,7,7,30,167.0,135.0,2.3,15.0,191.0,102.3,85.13
2016,4,7,7,45,130.0,158.0,2.35,15.5,206.0,117.28,97.82
2016,4,7,8,0,93.0,181.0,2.4,16.0,221.0,138.05,115.26
2016,4,7,8,15,275.5,180.0,2.4,16.0,319.5,125.01,103.64
2016,4,7,8,30,458.0,179.0,2.4,16.0,418.0,115.49,95.14
2016,4,7,8,45,483.0,189.5,2.4,16.5,462.0,131.46,96.06
2016,4,7,9,0,508.0,200.0,2.4,17.0,506.0,172.49,116.87
2016,4,7,9,15,488.0,224.0,2.35,17.0,534.5,219.22,151.67
2016,4,7,9,30,468.0,248.0,2.3,17.0,563.0,264.27,188.86
2016,4,7,9,45,493.5,252.5,2.25,17.5,601.0,305.55,222.36
2016,4,7,10,0,519.0,257.0,2.2,18.0,639.0,349.48,258.45
2016,4,7,10,15,684.0,195.5,2.15,18.0,720.0,395.74,294.59
2016,4,7,10,30,849.0,134.0,2.1,18.0,801.0,461.19,346.77
2016,4,7,10,45,733.5,201.0,2.1,18.0,789.0,504.34,383.6
2016,4,7,11,0,618.0,268.0,2.1,18.0,777.0,540.08,412.64
2016,4,7,11,15,742.0,203.5,2.1,18.0,825.5,593.39,455.01
2016,4,7,11,30,866.0,139.0,2.1,18.0,874.0,653.66,502.24
2016,4,7,11,45,865.5,140.5,2.15,18.0,880.0,694.72,533.75
2016,4,7,12,0,865.0,142.0,2.2,18.0,886.0,733.74,563.32
2016,4,7,12,15,693.5,234.5,2.2,18.0,831.0,733.69,560.83
2016,4,7,12,30,522.0,327.0,2.2,18.0,776.0,715.56,545.18
2016,4,7,12,45,513.0,325.0,2.25,18.0,762.0,731.27,557.46
2016,4,7,13,0,504.0,323.0,2.3,18.0,748.0,744.6,567.71
2016,4,7,13,15,542.5,301.5,2.3,18.0,751.0,777.47,592.48
2016,4,7,13,30,581.0,280.0,2.3,18.0,754.0,809.16,616.2
2016,4,7,13,45,462.0,313.5,2.35,18.0,684.0,753.3,575.39
2016,4,7,14,0,343.0,347.0,2.4,18.0,614.0,680.47,522.54
2016,4,7,14,15,343.5,331.5,2.4,17.5,589.5,675.03,521.41
2016,4,7,14,30,344.0,316.0,2.4,17.0,565.0,667.71,518.45
2016,4,7,14,45,304.0,306.5,2.45,17.0,518.0,627.35,489.69
2016,4,7,15,0,264.0,297.0,2.5,17.0,471.0,585.4,459.57
2016,4,7,15,15,148.0,263.5,2.5,16.5,360.0,426.02,339.06
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,266.42,212.72
2016,4,7,15,45,16.0,185.0,2.5,16.0,194.5,189.77,151.8
2016,4,7,16,0,0.0,140.0,2.5,16.0,140.0,129.85,102.8
2016,4,7,16,15,12.0,147.0,2.4,15.5,152.0,150.01,120.6
2016,4,7,16,30,24.0,154.0,2.3,15.0,164.0,171.63,139.48
2016,4,7,16,45,17.5,134.0,2.25,15.0,141.0,146.77,118.93
2016,4,7,17,0,11.0,114.0,2.2,15.0,118.0,122.0,98.22
2016,4,7,17,15,5.5,93.0,2.05,14.5,95.0,96.81,76.99
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,71.45,55.21
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,50.27,36.79
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,27.95,17.32
2016,4,7,18,15,0.0,15.5,1.65,14.0,15.5,13.64,2.37
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,13.19,5.22
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,22.01,13.72
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,33.51,24.25
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,45.03,34.7
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,57.15,45.59
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,68.98,56.06
2016,4,8,7,45,0.0,89.5,1.6,14.5,89.5,77.96,63.72
2016,4,8,8,0,0.0,100.0,1.6,15.0,100.0,86.87,71.18
2016,4,8,8,15,0.0,112.0,1.55,15.0,112.0,96.88,79.64
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,106.8,87.93
2016,4,8,8,45,22.5,187.0,1.5,15.5,201.0,155.68,123.08
2016,4,8,9,0,45.0,250.0,1.5,16.0,278.0,194.21,151.91
2016,4,8,9,15,23.0,211.0,1.5,16.0,225.5,180.19,140.97
2016,4,8,9,30,1.0,172.0,1.5,16.0,173.0,148.1,115.95
2016,4,8,9,45,26.0,246.5,1.55,16.5,265.5,206.23,160.99
2016,4,8,10,0,51.0,321.0,1.6,17.0,358.0,272.3,211.32
2016,4,8,10,15,40.5,318.5,1.65,17.0,349.0,273.81,212.53
2016,4,8,10,30,30.0,316.0,1.7,17.0,340.0,273.63,212.56
2016,4,8,10,45,72.5,360.5,1.75,17.0,420.0,333.3,258.16
2016,4,8,11,0,115.0,405.0,1.8,17.0,500.0,394.51,304.41
2016,4,8,11,15,159.5,415.0,1.85,16.5,549.5,440.02,339.48
2016,4,8,11,30,204.0,425.0,1.9,16.0,599.0,489.7,377.77
2016,4,8,11,45,190.5,429.5,1.95,16.0,593.5,500.54,385.93
2016,4,8,12,0,177.0,434.0,2.0,16.0,588.0,509.93,393.12
2016,4,8,12,15,104.5,392.5,2.0,16.0,483.5,433.98,336.03
2016,4,8,12,30,32.0,351.0,2.0,16.0,379.0,344.13,267.28
2016,4,8,12,45,177.5,374.0,2.05,16.5,525.0,494.94,384.48
2016,4,8,13,0,323.0,397.0,2.1,17.0,671.0,657.67,504.39
2016,4,8,13,15,178.0,366.5,2.1,17.0,517.0,509.41,393.58
2016,4,8,13,30,33.0,336.0,2.1,17.0,363.0,349.12,270.86
2016,4,8,13,45,27.0,311.5,2.15,17.0,333.5,323.41,252.24
2016,4,8,14,0,21.0,287.0,2.2,17.0,304.0,283.84,222.12
2016,4,8,14,15,74.0,316.5,2.2,16.5,371.0,380.19,299.17
2016,4,8,14,30,127.0,346.0,2.2,16.0,438.0,482.81,378.95
2016,4,8,14,45,81.0,306.0,2.25,16.0,364.0,385.13,304.12
2016,4,8,15,0,35.0,266.0,2.3,16.0,290.0,301.88,239.31
2016,4,8,15,15,17.5,189.5,2.3,16.0,201.5,192.22,152.77
2016,4,8,15,30,0.0,113.0,2.3,16.0,113.0,101.39,78.77
2016,4,8,15,45,94.0,166.0,2.3,16.0,213.5,268.51,218.82
2016,4,8,16,0,188.0,219.0,2.3,16.0,314.0,421.11,341.71
2016,4,8,16,15,229.5,191.0,2.25,15.5,295.0,442.48,360.42
2016,4,8,16,30,271.0,163.0,2.2,15.0,276.0,443.03,363.83
2016,4,8,16,45,222.5,152.0,2.15,15.0,236.5,387.16,319.22
2016,4,8,17,0,174.0,141.0,2.1,15.0,197.0,318.76,263.94
2016,4,8,17,15,142.5,117.5,2.0,14.5,158.0,263.98,219.19
2016,4,8,17,30,111.0,94.0,1.9,14.0,119.0,210.12,173.77
2016,4,8,17,45,77.5,69.5,1.8,14.0,84.5,153.83,124.9
2016,4,8,18,0,44.0,45.0,1.7,14.0,50.0,97.41,75.12
2016,4,8,18,15,22.0,24.5,1.65,14.0,27.0,42.96,21.77
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,16.5,2.0,13.0,16.5,14.51,6.47
2016,4,9,6,30,0.0,27.0,2.0,13.0,27.0,23.78,15.31
2016,4,9,6,45,0.0,41.0,2.05,13.0,41.0,36.17,26.69
2016,4,9,7,0,0.0,55.0,2.1,13.0,55.0,48.51,37.96
2016,4,9,7,15,0.0,69.5,2.1,13.0,69.5,60.8,49.03
2016,4,9,7,30,0.0,84.0,2.1,13.0,84.0,72.99,59.83
2016,4,9,7,45,0.0,60.5,2.15,13.5,60.5,53.44,42.21
2016,4,9,8,0,0.0,37.0,2.2,14.0,37.0,32.63,23.52
2016,4,9,8,15,0.0,79.0,2.15,14.0,79.0,69.91,56.4
2016,4,9,8,30,0.0,121.0,2.1,14.0,121.0,104.51,86.36
2016,4,9,8,45,2.5,154.5,2.1,14.0,156.5,131.22,104.18
2016,4,9,9,0,5.0,188.0,2.1,14.0,192.0,158.36,125.88
2016,4,9,9,15,8.0,206.5,2.05,14.0,212.5,174.78,138.64
2016,4,9,9,30,11.0,225.0,2.0,14.0,233.0,191.71,151.79
2016,4,9,9,45,10.5,226.0,2.0,14.5,234.0,194.62,153.57
2016,4,9,10,0,10.0,227.0,2.0,15.0,235.0,197.23,155.16
2016,4,9,10,15,5.5,191.5,2.0,15.0,196.0,168.18,131.88
2016,4,9,10,30,1.0,156.0,2.0,15.0,157.0,137.27,107.01
2016,4,9,10,45,0.5,145.5,2.05,15.0,146.0,128.39,99.79
2016,4,9,11,0,0.0,135.0,2.1,15.0,135.0,119.28,92.35
2016,4,9,11,15,3.5,169.5,2.05,15.0,172.5,151.44,118.23
2016,4,9,11,30,7.0,204.0,2.0,15.0,210.0,184.12,144.23
2016,4,9,11,45,11.0,241.5,2.0,15.5,251.0,220.35,172.5
2016,4,9,12,0,15.0,279.0,2.0,16.0,292.0,257.39,201.03
2016,4,9,12,15,14.0,271.0,2.0,16.0,283.0,251.28,196.18
2016,4,9,12,30,13.0,263.0,2.0,16.0,274.0,244.89,191.27
2016,4,9,12,45,14.0,272.5,2.0,16.0,284.5,255.72,199.84
2016,4,9,13,0,15.0,282.0,2.0,16.0,295.0,266.78,208.55
2016,4,9,13,15,27.0,314.5,2.0,16.0,337.5,318.79,249.19
2016,4,9,13,30,39.0,347.0,2.0,16.0,380.0,365.44,285.16
2016,4,9,13,45,28.5,312.5,2.0,16.0,336.5,325.82,254.78
2016,4,9,14,0,18.0,278.0,2.0,16.0,293.0,272.38,213.71
2016,4,9,14,15,9.0,201.5,2.0,16.0,209.0,191.87,150.66
2016,4,9,14,30,0.0,125.0,2.0,16.0,125.0,111.96,86.53
2016,4,9,14,45,0.0,92.0,2.05,16.0,92.0,81.64,62.05
2016,4,9,15,0,0.0,59.0,2.1,16.0,59.0,52.25,37.95
2016,4,9,15,15,0.0,57.0,2.05,15.5,57.0,50.45,36.66
2016,4,9,15,30,0.0,55.0,2.0,15.0,55.0,48.65,35.35
2016,4,9,15,45,0.0,87.0,2.0,15.0,87.0,77.06,59.26
2016,4,9,16,0,0.0,119.0,2.0,15.0,119.0,108.32,85.47
2016,4,9,16,15,52.5,147.0,1.9,15.0,169.0,197.44,161.39
2016,4,9,16,30,105.0,175.0,1.8,15.0,219.0,298.42,244.86
2016,4,9,16,45,94.0,152.5,1.75,15.0,188.5,248.13,204.23
2016,4,9,17,0,83.0,130.0,1.7,15.0,158.0,213.7,176.27
2016,4,9,17,15,70.0,107.5,1.55,14.5,128.0,177.59,146.35
2016,4,9,17,30,57.0,85.0,1.4,14.0,98.0,141.39,115.6
2016,4,9,17,45,37.5,63.5,1.3,14.0,71.0,101.87,81.05
2016,4,9,18,0,18.0,42.0,1.2,14.0,44.0,62.0,45.88
2016,4,9,18,15,9.0,24.0,1.2,13.5,25.0,33.19,16.63
2016,4,9,18,30,0.0,6.0,1.2,13.0,6.0,5.46,0.0
2016,4,9,18,45,0.0,3.0,1.2,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.5,1.75,13.0,2.5,2.19,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,6.5,1.9,13.0,6.5,5.7,0.0
2016,4,10,7,0,0.0,9.0,2.0,13.0,9.0,7.9,1.48
2016,4,10,7,15,0.0,11.5,2.0,13.0,11.5,10.11,3.49
2016,4,10,7,30,0.0,14.0,2.0,13.0,14.0,12.31,5.48
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,17.17,9.82
2016,4,10,8,0,0.0,25.0,2.1,13.0,25.0,22.03,14.14
2016,4,10,8,15,0.0,41.0,2.1,13.0,41.0,36.19,26.71
2016,4,10,8,30,0.0,57.0,2.1,13.0,57.0,50.39,39.19
2016,4,10,8,45,0.0,72.0,2.1,13.5,72.0,63.73,48.31
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,77.11,59.22
2016,4,10,9,15,0.0,114.0,2.1,14.0,114.0,100.18,78.15
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,122.85,96.55
2016,4,10,9,45,11.0,209.5,2.15,14.0,218.0,181.9,143.83
2016,4,10,10,0,22.0,278.0,2.2,14.0,295.0,241.38,190.68
2016,4,10,10,15,20.5,282.5,2.25,14.0,299.0,247.56,195.3
2016,4,10,10,30,19.0,287.0,2.3,14.0,303.0,253.45,199.86
2016,4,10,10,45,19.5,294.0,2.35,14.5,310.5,262.09,206.18
2016,4,10,11,0,20.0,301.0,2.4,15.0,318.0,270.77,212.5
2016,4,10,11,15,13.0,246.0,2.45,15.0,257.5,222.69,174.73
2016,4,10,11,30,6.0,191.0,2.5,15.0,197.0,172.26,134.74
2016,4,10,11,45,9.5,228.5,2.55,15.0,237.0,208.09,163.39
2016,4,10,12,0,13.0,266.0,2.6,15.0,277.0,244.65,192.2
2016,4,10,12,15,11.5,247.5,2.65,15.0,257.5,228.63,179.53
2016,4,10,12,30,10.0,229.0,2.7,15.0,238.0,212.13,166.59
2016,4,10,12,45,16.0,272.5,2.8,15.0,286.5,257.4,202.6
2016,4,10,13,0,22.0,316.0,2.9,15.0,335.0,304.02,239.2
2016,4,10,13,15,25.0,320.5,2.95,15.0,342.0,322.97,254.1
2016,4,10,13,30,28.0,325.0,3.0,15.0,349.0,333.97,262.96
2016,4,10,13,45,59.5,348.0,3.05,15.0,396.0,389.87,307.5
2016,4,10,14,0,91.0,371.0,3.1,15.0,443.0,448.14,353.3
2016,4,10,14,15,52.5,309.0,3.1,14.5,350.5,352.5,279.69
2016,4,10,14,30,14.0,247.0,3.1,14.0,258.0,241.8,192.44
2016,4,10,14,45,15.5,242.5,3.1,14.0,254.0,240.44,192.12
2016,4,10,15,0,17.0,238.0,3.1,14.0,250.0,239.23,191.67
2016,4,10,15,15,26.5,237.5,3.05,14.0,254.5,249.94,201.15
2016,4,10,15,30,36.0,237.0,3.0,14.0,259.0,277.94,224.49
2016,4,10,15,45,107.0,230.0,3.0,14.0,286.5,357.0,290.87
2016,4,10,16,0,178.0,223.0,3.0,14.0,314.0,417.33,341.59
2016,4,10,16,15,370.5,171.5,2.9,13.5,336.0,543.72,447.71
2016,4,10,16,30,563.0,120.0,2.8,13.0,358.0,668.58,548.17
2016,4,10,16,45,517.5,111.5,2.75,13.0,308.0,601.36,496.63
2016,4,10,17,0,472.0,103.0,2.7,13.0,258.0,542.19,451.19
2016,4,10,17,15,411.5,91.5,2.55,12.5,209.0,468.47,392.28
2016,4,10,17,30,351.0,80.0,2.4,12.0,160.0,397.54,333.4
2016,4,10,17,45,271.5,64.5,2.25,12.0,116.5,310.98,258.79
2016,4,10,18,0,192.0,49.0,2.1,12.0,73.0,230.21,186.58
2016,4,10,18,15,96.0,29.5,2.0,12.0,41.5,121.6,80.03
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.0,11.0,0.65,11.5,13.5,10.01,0.0
2016,4,11,6,0,86.0,22.0,0.6,12.0,27.0,17.94,1.7
2016,4,11,6,15,193.0,38.5,0.65,12.0,65.0,29.83,19.87
2016,4,11,6,30,300.0,55.0,0.7,12.0,103.0,42.04,31.65
2016,4,11,6,45,208.5,79.0,0.8,12.5,118.0,60.7,48.67
2016,4,11,7,0,117.0,103.0,0.9,13.0,133.0,79.6,65.63
2016,4,11,7,15,140.0,123.0,0.95,13.0,167.0,93.83,78.27
2016,4,11,7,30,163.0,143.0,1.0,13.0,201.0,107.67,90.32
2016,4,11,7,45,108.0,162.0,1.1,13.5,203.5,119.94,100.6
2016,4,11,8,0,53.0,181.0,1.2,14.0,206.0,138.52,116.14
2016,4,11,8,15,28.5,177.0,1.2,14.0,190.5,137.44,114.78
2016,4,11,8,30,4.0,173.0,1.2,14.0,175.0,143.65,119.73
2016,4,11,8,45,4.0,179.0,1.25,14.5,181.5,149.86,118.82
2016,4,11,9,0,4.0,185.0,1.3,15.0,188.0,156.33,123.43
2016,4,11,9,15,8.5,209.0,1.3,15.0,215.0,177.11,139.58
2016,4,11,9,30,13.0,233.0,1.3,15.0,242.0,198.63,156.2
2016,4,11,9,45,20.5,263.0,1.35,15.0,278.0,226.32,177.56
2016,4,11,10,0,28.0,293.0,1.4,15.0,314.0,246.21,192.74
2016,4,11,10,15,31.0,310.5,1.4,15.0,335.0,265.45,207.52
2016,4,11,10,30,34.0,328.0,1.4,15.0,356.0,285.38,222.77
2016,4,11,10,45,60.5,364.0,1.4,15.5,414.5,331.63,257.59
2016,4,11,11,0,87.0,400.0,1.4,16.0,473.0,381.51,294.63
2016,4,11,11,15,90.0,404.5,1.4,16.0,481.0,396.12,305.48
2016,4,11,11,30,93.0,409.0,1.4,16.0,489.0,410.86,316.61
2016,4,11,11,45,133.0,418.5,1.4,16.0,534.5,455.48,350.38
2016,4,11,12,0,173.0,428.0,1.4,16.0,580.0,504.23,386.75
2016,4,11,12,15,167.0,433.0,1.4,16.0,579.5,517.78,396.42
2016,4,11,12,30,161.0,438.0,1.4,16.0,579.0,530.63,405.79
2016,4,11,12,45,163.0,429.0,1.45,16.0,570.0,536.29,410.58
2016,4,11,13,0,165.0,420.0,1.5,16.0,561.0,541.12,414.86
2016,4,11,13,15,487.5,289.5,1.5,16.0,695.0,725.08,555.3
2016,4,11,13,30,810.0,159.0,1.5,16.0,829.0,897.79,677.49
2016,4,11,13,45,803.5,156.5,1.55,16.0,805.0,908.69,684.07
2016,4,11,14,0,797.0,154.0,1.6,16.0,781.0,916.3,690.58
2016,4,11,14,15,787.0,151.5,1.6,16.0,750.0,917.35,692.23
2016,4,11,14,30,777.0,149.0,1.6,16.0,719.0,915.08,691.87
2016,4,11,14,45,769.0,143.0,1.65,16.0,683.0,907.68,688.89
2016,4,11,15,0,761.0,137.0,1.7,16.0,647.0,902.9,687.86
2016,4,11,15,15,742.5,133.5,1.7,16.0,604.5,882.33,675.52
2016,4,11,15,30,724.0,130.0,1.7,16.0,562.0,858.94,661.43
2016,4,11,15,45,702.0,124.5,1.7,16.0,515.5,827.29,641.54
2016,4,11,16,0,680.0,119.0,1.7,16.0,469.0,793.33,619.89
2016,4,11,16,15,648.0,113.5,1.7,15.5,419.5,748.4,591.14
2016,4,11,16,30,616.0,108.0,1.7,15.0,370.0,702.08,560.71
2016,4,11,16,45,581.0,99.0,1.7,15.0,320.0,648.02,522.55
2016,4,11,17,0,546.0,90.0,1.7,15.0,270.0,593.5,482.8
2016,4,11,17,15,486.0,80.5,1.65,14.5,219.5,518.6,426.18
2016,4,11,17,30,426.0,71.0,1.6,14.0,169.0,441.78,365.14
2016,4,11,17,45,349.0,57.5,1.55,13.5,124.0,356.31,293.85
2016,4,11,18,0,272.0,44.0,1.5,13.0,79.0,276.25,223.64
2016,4,11,18,15,156.5,27.5,1.55,12.5,45.5,171.33,118.24
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,34.33,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.27,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.38,0.0
2016,4,12,6,15,0.0,12.5,2.55,12.0,12.5,10.98,3.79
2016,4,12,6,30,0.0,20.0,2.6,12.0,20.0,17.58,9.99
2016,4,12,6,45,0.0,29.0,2.65,12.0,29.0,25.53,17.34
2016,4,12,7,0,0.0,38.0,2.7,12.0,38.0,33.49,24.64
2016,4,12,7,15,0.0,48.0,2.7,12.0,48.0,42.35,32.66
2016,4,12,7,30,0.0,58.0,2.7,12.0,58.0,51.22,40.58
2016,4,12,7,45,10.0,112.5,2.75,12.5,117.5,96.11,80.27
2016,4,12,8,0,20.0,167.0,2.8,13.0,177.0,136.85,115.46
2016,4,12,8,15,13.0,172.0,2.8,13.0,179.0,141.86,119.36
2016,4,12,8,30,6.0,177.0,2.8,13.0,181.0,146.63,123.08
2016,4,12,8,45,3.0,171.5,2.85,13.5,173.5,144.44,115.18
2016,4,12,9,0,0.0,166.0,2.9,14.0,166.0,141.51,112.32
2016,4,12,9,15,84.0,246.5,2.9,14.0,305.0,207.41,161.81
2016,4,12,9,30,168.0,327.0,2.9,14.0,444.0,278.63,215.14
2016,4,12,9,45,143.0,343.0,2.95,14.5,446.5,297.98,231.38
2016,4,12,10,0,118.0,359.0,3.0,15.0,449.0,314.78,245.39
2016,4,12,10,15,147.0,376.5,3.05,15.0,492.0,350.9,273.58
2016,4,12,10,30,176.0,394.0,3.1,15.0,535.0,390.42,304.43
2016,4,12,10,45,191.5,404.5,3.2,15.0,562.0,421.5,328.96
2016,4,12,11,0,207.0,415.0,3.3,15.0,589.0,454.11,354.58
2016,4,12,11,15,169.0,422.5,3.35,15.0,566.5,454.62,355.25
2016,4,12,11,30,131.0,430.0,3.4,15.0,544.0,451.54,352.9
2016,4,12,11,45,495.0,286.0,3.45,15.5,719.5,588.97,462.71
2016,4,12,12,0,859.0,142.0,3.5,16.0,895.0,743.58,582.39
2016,4,12,12,15,860.0,142.0,3.55,16.0,895.0,779.62,608.8
2016,4,12,12,30,861.0,142.0,3.6,16.0,895.0,813.4,633.13
2016,4,12,12,45,834.5,156.0,3.65,16.0,880.0,842.21,653.9
2016,4,12,13,0,808.0,170.0,3.7,16.0,865.0,861.66,668.1
2016,4,12,13,15,804.0,169.0,3.8,16.0,848.5,882.35,683.61
2016,4,12,13,30,800.0,168.0,3.9,16.0,832.0,900.02,697.08
2016,4,12,13,45,793.5,166.0,4.0,16.0,809.0,911.3,706.21
2016,4,12,14,0,787.0,164.0,4.1,16.0,786.0,919.34,713.24
2016,4,12,14,15,777.0,161.5,4.1,16.0,755.0,920.32,714.94
2016,4,12,14,30,767.0,159.0,4.1,16.0,724.0,924.42,719.06
2016,4,12,14,45,754.5,155.0,4.2,16.0,687.5,915.26,714.45
2016,4,12,15,0,742.0,151.0,4.3,16.0,651.0,902.92,707.8
2016,4,12,15,15,692.5,150.5,4.3,15.5,593.5,856.64,677.55
2016,4,12,15,30,643.0,150.0,4.3,15.0,536.0,807.97,645.29
2016,4,12,15,45,576.0,156.0,4.35,15.0,481.0,748.35,603.35
2016,4,12,16,0,509.0,162.0,4.4,15.0,426.0,681.47,554.55
2016,4,12,16,15,483.5,148.5,4.3,14.5,378.5,636.54,522.52
2016,4,12,16,30,458.0,135.0,4.2,14.0,331.0,590.56,488.85
2016,4,12,16,45,401.0,130.5,4.15,14.0,285.5,528.55,440.07
2016,4,12,17,0,344.0,126.0,4.1,14.0,240.0,451.89,378.74
2016,4,12,17,15,300.0,108.5,4.0,13.5,195.5,388.49,327.29
2016,4,12,17,30,256.0,91.0,3.9,13.0,151.0,327.01,275.57
2016,4,12,17,45,197.0,71.5,3.85,12.5,110.5,253.88,212.2
2016,4,12,18,0,138.0,52.0,3.8,12.0,70.0,184.29,150.05
2016,4,12,18,15,69.0,31.5,3.75,12.0,40.5,96.96,67.0
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.5,2.25,10.5,16.0,11.37,0.0
2016,4,13,6,0,107.0,25.0,2.3,11.0,32.0,19.56,6.57
2016,4,13,6,15,217.5,41.5,2.4,11.5,72.5,32.09,22.12
2016,4,13,6,30,328.0,58.0,2.5,12.0,113.0,44.24,33.66
