Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,45,414.5,68.0,2.65,12.5,163.0,51.07,40.15
2016,4,13,7,0,501.0,78.0,2.8,13.0,213.0,58.89,47.27
2016,4,13,7,15,554.5,86.0,2.8,13.0,265.0,62.91,50.9
2016,4,13,7,30,608.0,94.0,2.8,13.0,317.0,66.78,54.26
2016,4,13,7,45,647.0,100.5,2.85,13.5,369.5,69.22,56.17
2016,4,13,8,0,686.0,107.0,2.9,14.0,422.0,71.54,57.92
2016,4,13,8,15,714.0,111.5,2.85,14.0,472.0,72.22,58.31
2016,4,13,8,30,742.0,116.0,2.8,14.0,522.0,72.85,58.67
2016,4,13,8,45,765.0,119.0,2.8,14.5,569.0,111.22,65.63
2016,4,13,9,0,788.0,122.0,2.8,15.0,616.0,169.21,101.07
2016,4,13,9,15,803.5,125.0,2.75,15.0,657.5,220.92,140.69
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,274.25,186.13
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,326.04,231.48
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,385.56,283.03
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,438.05,329.32
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,490.27,374.35
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,540.67,416.05
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,590.06,455.65
2016,4,13,11,15,893.5,128.0,2.7,17.0,892.5,637.15,493.26
2016,4,13,11,30,897.0,129.0,2.7,17.0,907.0,682.79,528.86
2016,4,13,11,45,893.5,132.0,2.7,17.0,912.5,723.76,560.21
2016,4,13,12,0,890.0,135.0,2.7,17.0,918.0,762.41,589.24
2016,4,13,12,15,889.5,135.0,2.7,17.0,916.5,798.28,615.03
2016,4,13,12,30,889.0,135.0,2.7,17.0,915.0,831.68,638.27
2016,4,13,12,45,884.0,136.0,2.7,17.0,905.0,859.72,657.73
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,884.81,675.18
2016,4,13,13,15,874.5,136.5,2.75,17.0,878.0,905.86,690.31
2016,4,13,13,30,870.0,136.0,2.8,17.0,861.0,923.77,703.43
2016,4,13,13,45,857.0,138.0,2.85,17.0,835.0,942.54,717.28
2016,4,13,14,0,844.0,140.0,2.9,17.0,809.0,949.23,723.01
2016,4,13,14,15,834.5,138.0,2.9,16.5,777.5,951.45,726.91
2016,4,13,14,30,825.0,136.0,2.9,16.0,746.0,950.23,728.66
2016,4,13,14,45,804.5,137.0,2.95,16.0,707.0,938.47,722.35
2016,4,13,15,0,784.0,138.0,3.0,16.0,668.0,923.39,713.93
2016,4,13,15,15,766.5,134.5,3.0,15.5,625.0,909.45,707.34
2016,4,13,15,30,749.0,131.0,3.0,15.0,582.0,886.67,694.53
2016,4,13,15,45,723.5,127.0,3.05,15.0,534.0,853.14,673.07
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,817.33,649.77
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,772.32,620.19
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,725.83,588.83
2016,4,13,16,45,588.5,105.5,3.1,14.0,332.5,664.21,543.96
2016,4,13,17,0,542.0,99.0,3.1,14.0,280.0,602.47,497.67
2016,4,13,17,15,481.5,89.0,2.95,13.5,229.0,522.2,435.37
2016,4,13,17,30,421.0,79.0,2.8,13.0,178.0,450.4,376.67
2016,4,13,17,45,325.5,65.5,2.7,12.5,130.5,351.85,293.39
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,260.31,213.0
2016,4,13,18,15,128.5,32.5,2.55,11.5,48.5,148.72,107.98
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,27.93,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,14.0,2.2,10.5,18.5,12.73,0.0
2016,4,14,6,0,115.0,28.0,2.2,11.0,37.0,22.62,9.93
2016,4,14,6,15,230.5,44.0,2.25,11.0,78.5,34.0,23.95
2016,4,14,6,30,346.0,60.0,2.3,11.0,120.0,45.74,35.2
2016,4,14,6,45,422.5,71.5,2.35,11.5,169.5,53.62,42.63
2016,4,14,7,0,499.0,83.0,2.4,12.0,219.0,62.92,51.08
2016,4,14,7,15,403.0,109.0,2.5,12.0,234.0,77.93,64.53
2016,4,14,7,30,307.0,135.0,2.6,12.0,249.0,98.59,82.76
2016,4,14,7,45,455.0,124.5,2.75,12.5,321.5,85.23,70.55
2016,4,14,8,0,603.0,114.0,2.9,13.0,394.0,75.68,61.77
2016,4,14,8,15,613.5,126.0,2.95,13.0,438.0,81.23,66.46
2016,4,14,8,30,624.0,138.0,3.0,13.0,482.0,86.37,70.74
2016,4,14,8,45,498.0,196.0,3.1,13.5,485.5,152.48,106.83
2016,4,14,9,0,372.0,254.0,3.2,14.0,489.0,217.53,158.14
2016,4,14,9,15,581.0,200.0,3.25,14.0,594.5,233.37,161.02
2016,4,14,9,30,790.0,146.0,3.3,14.0,700.0,284.57,196.74
2016,4,14,9,45,814.5,142.5,3.4,14.5,738.5,335.37,241.43
2016,4,14,10,0,839.0,139.0,3.5,15.0,777.0,388.31,288.09
2016,4,14,10,15,847.0,140.5,3.55,15.0,806.5,440.56,334.47
2016,4,14,10,30,855.0,142.0,3.6,15.0,836.0,492.73,379.81
2016,4,14,10,45,847.0,152.0,3.65,15.0,854.0,543.59,423.0
2016,4,14,11,0,839.0,162.0,3.7,15.0,872.0,592.6,463.56
2016,4,14,11,15,843.0,163.0,3.8,15.0,886.5,639.23,501.57
2016,4,14,11,30,847.0,164.0,3.9,15.0,901.0,684.62,537.87
2016,4,14,11,45,832.5,174.5,4.0,15.5,903.5,724.26,567.87
2016,4,14,12,0,818.0,185.0,4.1,16.0,906.0,761.03,595.08
2016,4,14,12,15,817.5,184.5,4.2,16.0,904.5,795.71,621.79
2016,4,14,12,30,817.0,184.0,4.3,16.0,903.0,828.09,646.58
2016,4,14,12,45,845.5,164.5,4.4,16.0,901.5,864.06,673.06
2016,4,14,13,0,874.0,145.0,4.5,16.0,900.0,890.34,692.64
2016,4,14,13,15,869.5,144.0,4.55,16.0,883.0,919.25,713.85
2016,4,14,13,30,865.0,143.0,4.6,16.0,866.0,937.3,727.46
2016,4,14,13,45,850.0,146.0,4.65,16.0,839.5,946.62,735.1
2016,4,14,14,0,835.0,149.0,4.7,16.0,813.0,952.39,740.45
2016,4,14,14,15,825.0,147.0,4.7,15.5,781.0,954.08,744.14
2016,4,14,14,30,815.0,145.0,4.7,15.0,749.0,952.34,745.6
2016,4,14,14,45,802.0,141.5,4.75,15.0,711.5,942.76,740.59
2016,4,14,15,0,789.0,138.0,4.8,15.0,674.0,929.85,733.36
2016,4,14,15,15,771.0,134.5,4.8,15.0,630.5,915.31,724.68
2016,4,14,15,30,753.0,131.0,4.8,15.0,587.0,891.94,709.67
2016,4,14,15,45,741.5,122.0,4.8,15.0,541.0,865.25,692.24
2016,4,14,16,0,730.0,113.0,4.8,15.0,495.0,835.77,672.65
2016,4,14,16,15,699.0,108.0,4.7,14.5,444.0,791.19,642.17
2016,4,14,16,30,668.0,103.0,4.6,14.0,393.0,745.11,610.04
2016,4,14,16,45,630.0,95.5,4.6,14.0,341.0,688.81,568.59
2016,4,14,17,0,592.0,88.0,4.6,14.0,289.0,632.1,525.63
2016,4,14,17,15,533.0,80.0,4.35,13.5,237.0,558.08,467.39
2016,4,14,17,30,474.0,72.0,4.1,13.0,185.0,485.68,408.27
2016,4,14,17,45,387.0,60.0,3.95,12.5,137.5,388.41,325.76
2016,4,14,18,0,300.0,48.0,3.8,12.0,90.0,301.84,248.92
2016,4,14,18,15,177.0,31.5,3.7,11.5,53.5,192.21,143.5
2016,4,14,18,30,54.0,15.0,3.6,11.0,17.0,60.41,0.0
2016,4,14,18,45,27.0,7.5,3.5,11.0,8.5,6.82,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.0,2.65,8.5,21.5,11.82,0.0
2016,4,15,6,0,222.0,26.0,2.7,9.0,43.0,21.21,10.04
2016,4,15,6,15,341.0,38.5,2.75,9.5,87.5,30.85,21.46
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,40.12,30.37
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,45.44,35.47
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,50.59,40.2
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.0,53.86,43.07
2016,4,15,7,30,700.0,81.0,3.3,12.0,343.0,57.0,45.72
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.0,59.49,47.71
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,68.28,55.24
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.0,69.29,55.82
2016,4,15,8,30,811.0,101.0,3.5,14.0,551.0,70.24,56.35
2016,4,15,8,45,829.0,104.5,3.45,14.5,598.5,118.69,67.39
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,172.39,100.5
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.0,226.8,143.35
2016,4,15,9,30,876.0,113.0,3.2,15.0,730.0,282.65,191.63
2016,4,15,9,45,893.0,112.0,3.1,15.5,768.5,344.51,245.61
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,400.1,294.49
2016,4,15,10,15,917.5,112.5,2.95,16.0,836.5,454.64,342.5
2016,4,15,10,30,925.0,114.0,2.9,16.0,866.0,508.85,389.05
2016,4,15,10,45,932.5,113.5,2.9,16.5,889.0,560.92,432.03
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,612.17,473.03
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,660.23,511.36
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,706.61,547.49
2016,4,15,11,45,948.0,113.5,2.95,17.5,948.0,750.62,580.26
2016,4,15,12,0,951.0,113.0,3.0,18.0,955.0,792.58,610.39
2016,4,15,12,15,950.0,113.0,3.0,18.0,952.5,829.73,636.19
2016,4,15,12,30,949.0,113.0,3.0,18.0,950.0,864.2,660.03
2016,4,15,12,45,949.5,110.5,3.05,18.0,941.0,894.73,681.42
2016,4,15,13,0,950.0,108.0,3.1,18.0,932.0,922.27,700.81
2016,4,15,13,15,945.5,107.0,3.1,18.0,913.5,943.8,715.8
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,961.93,728.6
2016,4,15,13,45,935.0,104.5,3.15,18.5,869.5,974.72,736.91
2016,4,15,14,0,929.0,103.0,3.2,19.0,844.0,983.96,742.98
2016,4,15,14,15,920.0,101.5,3.2,18.5,811.5,986.82,747.35
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,986.11,749.53
2016,4,15,14,45,899.0,98.5,3.2,18.0,739.5,979.04,746.15
2016,4,15,15,0,887.0,97.0,3.2,18.0,700.0,968.55,740.63
2016,4,15,15,15,871.5,94.5,3.15,18.0,656.0,950.29,729.52
2016,4,15,15,30,856.0,92.0,3.1,18.0,612.0,938.45,723.02
2016,4,15,15,45,835.5,89.0,3.05,18.0,563.0,908.85,704.14
2016,4,15,16,0,815.0,86.0,3.0,18.0,514.0,876.58,683.43
2016,4,15,16,15,788.0,82.5,2.9,17.5,462.5,835.43,657.07
2016,4,15,16,30,761.0,79.0,2.8,17.0,411.0,792.41,628.89
2016,4,15,16,45,725.5,74.0,2.7,17.0,358.0,738.68,590.97
2016,4,15,17,0,690.0,69.0,2.6,17.0,305.0,689.4,555.37
2016,4,15,17,15,637.0,63.0,2.55,16.0,251.5,620.0,505.23
2016,4,15,17,30,584.0,57.0,2.5,15.0,198.0,552.04,453.62
2016,4,15,17,45,503.0,48.5,2.45,14.5,148.5,462.4,380.98
2016,4,15,18,0,422.0,40.0,2.4,14.0,99.0,377.62,307.71
2016,4,15,18,15,285.5,27.5,2.45,13.5,60.0,258.5,195.07
2016,4,15,18,30,149.0,15.0,2.5,13.0,21.0,130.69,0.0
2016,4,15,18,45,74.5,7.5,2.55,13.0,10.5,48.42,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,242.0,27.0,1.3,12.0,46.0,21.99,11.21
2016,4,16,6,15,351.5,39.0,1.25,12.5,90.0,31.13,21.55
2016,4,16,6,30,461.0,51.0,1.2,13.0,134.0,39.92,29.89
2016,4,16,6,45,530.5,59.5,1.2,13.5,185.0,45.25,34.91
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,50.39,39.57
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,53.27,42.04
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,56.05,44.33
2016,4,16,7,45,727.5,85.0,1.3,15.5,396.0,57.87,45.71
2016,4,16,8,0,760.0,90.0,1.4,16.0,449.0,65.76,52.35
2016,4,16,8,15,785.0,94.0,1.4,16.5,500.0,66.85,53.01
2016,4,16,8,30,810.0,98.0,1.4,17.0,551.0,68.45,54.1
2016,4,16,8,45,827.0,101.5,1.45,17.5,597.5,119.78,66.27
2016,4,16,9,0,844.0,105.0,1.5,18.0,644.0,173.24,99.51
2016,4,16,9,15,858.0,108.0,1.5,18.5,686.0,227.72,141.74
2016,4,16,9,30,872.0,111.0,1.5,19.0,728.0,290.96,194.39
2016,4,16,9,45,883.5,112.5,1.55,19.5,765.0,345.45,241.41
2016,4,16,10,0,895.0,114.0,1.6,20.0,802.0,400.46,288.61
2016,4,16,10,15,903.0,115.0,1.6,20.0,831.0,454.01,334.29
2016,4,16,10,30,911.0,116.0,1.6,20.0,860.0,507.27,378.56
2016,4,16,10,45,921.0,114.5,1.6,20.5,883.5,559.08,419.69
2016,4,16,11,0,931.0,113.0,1.6,21.0,907.0,610.29,459.02
2016,4,16,11,15,934.0,113.5,1.6,21.0,921.5,658.14,495.62
2016,4,16,11,30,937.0,114.0,1.6,21.0,936.0,704.39,530.1
2016,4,16,11,45,941.5,112.0,1.65,21.5,943.0,747.71,561.14
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,789.06,589.52
2016,4,16,12,15,945.5,110.0,1.7,22.0,948.5,826.26,614.17
2016,4,16,12,30,945.0,110.0,1.7,22.0,947.0,860.83,636.95
2016,4,16,12,45,943.0,109.0,1.7,22.0,937.0,890.44,656.37
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,917.01,673.83
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.5,938.67,688.12
2016,4,16,13,30,933.0,106.0,1.7,22.0,892.0,956.99,700.37
2016,4,16,13,45,928.0,104.5,1.7,22.0,867.0,970.46,709.63
2016,4,16,14,0,923.0,103.0,1.7,22.0,842.0,980.45,716.82
2016,4,16,14,15,914.5,101.5,1.7,22.0,809.5,983.63,719.81
2016,4,16,14,30,906.0,100.0,1.7,22.0,777.0,983.27,720.77
2016,4,16,14,45,896.0,97.5,1.75,22.0,739.0,976.87,718.68
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,967.03,714.53
2016,4,16,15,15,871.5,93.0,1.8,21.5,657.0,950.19,706.65
2016,4,16,15,30,857.0,91.0,1.8,21.0,613.0,930.26,696.81
2016,4,16,15,45,835.0,89.0,1.8,21.0,564.5,909.92,685.39
2016,4,16,16,0,813.0,87.0,1.8,21.0,516.0,877.47,665.72
2016,4,16,16,15,786.5,83.5,1.75,20.5,464.5,836.73,640.91
2016,4,16,16,30,760.0,80.0,1.7,20.0,413.0,794.1,614.31
2016,4,16,16,45,707.0,79.0,1.65,20.0,357.5,735.53,574.5
2016,4,16,17,0,654.0,78.0,1.6,20.0,302.0,672.85,530.63
2016,4,16,17,15,600.0,71.0,1.5,19.0,250.0,602.23,480.7
2016,4,16,17,30,546.0,64.0,1.4,18.0,198.0,533.05,429.32
2016,4,16,17,45,442.0,56.0,1.35,17.5,147.5,428.15,346.53
2016,4,16,18,0,338.0,48.0,1.3,17.0,97.0,328.03,263.0
2016,4,16,18,15,169.0,34.5,1.3,16.5,59.0,191.61,142.88
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,23.56,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,0.7,13.5,23.0,13.19,0.0
2016,4,17,6,0,202.0,29.0,0.7,14.0,46.0,22.67,12.19
2016,4,17,6,15,304.0,43.0,0.75,14.0,89.0,33.19,23.29
2016,4,17,6,30,406.0,57.0,0.8,14.0,132.0,44.86,34.18
2016,4,17,6,45,475.5,67.0,0.85,14.5,182.0,51.19,40.07
2016,4,17,7,0,545.0,77.0,0.9,15.0,232.0,57.28,45.51
2016,4,17,7,15,593.5,84.0,0.95,15.5,284.5,60.57,48.32
2016,4,17,7,30,642.0,91.0,1.0,16.0,337.0,63.74,50.9
2016,4,17,7,45,678.5,96.0,1.05,16.5,389.5,65.2,51.91
2016,4,17,8,0,715.0,101.0,1.1,17.0,442.0,66.59,52.84
2016,4,17,8,15,741.0,105.5,1.15,17.5,492.0,67.46,53.3
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,79.82,63.63
2016,4,17,8,45,789.0,112.5,1.25,18.5,588.5,128.38,73.16
2016,4,17,9,0,811.0,115.0,1.3,19.0,635.0,179.66,105.32
2016,4,17,9,15,825.5,117.5,1.35,19.5,676.5,232.08,145.99
2016,4,17,9,30,840.0,120.0,1.4,20.0,718.0,285.94,191.14
2016,4,17,9,45,857.0,119.0,1.45,20.5,755.5,339.14,236.73
2016,4,17,10,0,874.0,118.0,1.5,21.0,793.0,399.29,287.24
2016,4,17,10,15,882.0,119.5,1.55,21.0,822.0,452.1,332.08
2016,4,17,10,30,890.0,121.0,1.6,21.0,851.0,504.66,375.67
2016,4,17,10,45,896.5,121.5,1.65,21.5,873.5,555.24,415.87
2016,4,17,11,0,903.0,122.0,1.7,22.0,896.0,604.99,454.21
2016,4,17,11,15,906.5,123.0,1.7,22.5,910.5,652.31,489.35
2016,4,17,11,30,910.0,124.0,1.7,23.0,925.0,698.16,522.37
2016,4,17,11,45,912.0,124.0,1.7,23.5,931.5,740.46,552.04
2016,4,17,12,0,914.0,124.0,1.7,24.0,938.0,780.75,579.38
2016,4,17,12,15,913.5,124.0,1.65,24.0,936.5,816.97,602.76
2016,4,17,12,30,913.0,124.0,1.6,24.0,935.0,850.66,624.28
2016,4,17,12,45,913.0,122.0,1.6,24.0,926.0,880.23,643.53
2016,4,17,13,0,913.0,120.0,1.6,24.0,917.0,906.94,660.92
2016,4,17,13,15,909.0,119.0,1.5,24.0,899.5,928.1,673.46
2016,4,17,13,30,905.0,118.0,1.4,24.0,882.0,946.01,683.89
2016,4,17,13,45,901.5,115.5,1.3,24.5,858.0,959.54,690.17
2016,4,17,14,0,898.0,113.0,1.2,25.0,834.0,969.68,694.31
2016,4,17,14,15,889.5,111.0,1.05,25.0,802.0,972.2,694.18
2016,4,17,14,30,881.0,109.0,0.9,25.0,770.0,971.24,691.93
2016,4,17,14,45,872.5,105.5,0.8,25.0,732.5,965.2,687.53
2016,4,17,15,0,864.0,102.0,0.7,25.0,695.0,955.76,681.19
2016,4,17,15,15,849.0,99.5,0.6,25.0,651.5,947.75,675.87
2016,4,17,15,30,834.0,97.0,0.5,25.0,608.0,926.98,662.67
2016,4,17,15,45,817.0,93.0,0.4,25.0,560.5,899.55,645.56
2016,4,17,16,0,800.0,89.0,0.3,25.0,513.0,869.41,626.86
2016,4,17,16,15,774.0,85.0,0.35,24.5,462.0,828.66,605.25
2016,4,17,16,30,748.0,81.0,0.4,24.0,411.0,786.04,581.85
2016,4,17,16,45,713.0,76.0,0.45,23.5,358.5,732.89,550.42
2016,4,17,17,0,678.0,71.0,0.5,23.0,306.0,684.37,520.84
2016,4,17,17,15,627.0,64.5,0.65,22.0,253.5,616.03,477.55
2016,4,17,17,30,576.0,58.0,0.8,21.0,201.0,549.03,432.01
2016,4,17,17,45,497.0,49.5,0.95,20.5,152.0,460.83,365.94
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,377.35,298.3
2016,4,17,18,15,294.0,28.5,1.15,19.5,63.5,265.77,198.9
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,147.22,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,54.96,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.55,14.5,26.0,11.67,0.0
2016,4,18,6,0,260.0,29.0,0.5,15.0,52.0,23.53,13.25
2016,4,18,6,15,365.0,41.0,0.5,15.5,97.5,32.6,22.71
2016,4,18,6,30,470.0,53.0,0.5,16.0,143.0,41.31,30.84
2016,4,18,6,45,539.0,61.5,0.5,16.5,194.5,46.59,35.72
2016,4,18,7,0,608.0,70.0,0.5,17.0,246.0,51.68,40.24
2016,4,18,7,15,654.5,76.0,0.45,17.0,300.0,54.5,42.7
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,57.21,44.98
2016,4,18,7,45,733.0,87.5,0.4,17.5,407.0,59.34,46.59
2016,4,18,8,0,765.0,93.0,0.4,18.0,460.0,67.73,53.59
2016,4,18,8,15,789.5,96.5,0.45,18.5,510.5,68.36,53.82
2016,4,18,8,30,814.0,100.0,0.5,19.0,561.0,76.56,60.53
2016,4,18,8,45,833.5,102.5,0.6,20.0,608.5,127.6,69.51
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,181.04,103.29
2016,4,18,9,15,866.5,107.5,0.8,21.5,697.5,235.53,145.51
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,298.72,197.51
2016,4,18,9,45,895.5,109.0,1.0,22.5,776.5,352.92,243.47
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,407.99,289.85
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,462.15,335.18
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,515.92,379.04
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.5,567.53,419.32
2016,4,18,11,0,936.0,112.0,1.3,24.0,917.0,618.14,457.6
2016,4,18,11,15,938.5,112.5,1.3,24.0,931.0,665.76,493.17
2016,4,18,11,30,941.0,113.0,1.3,24.0,945.0,711.7,526.62
2016,4,18,11,45,941.5,113.5,1.3,24.5,951.0,754.42,555.97
2016,4,18,12,0,942.0,114.0,1.3,25.0,957.0,794.95,582.37
2016,4,18,12,15,941.0,114.0,1.3,25.0,954.5,831.53,605.95
2016,4,18,12,30,940.0,114.0,1.3,25.0,952.0,865.48,627.7
2016,4,18,12,45,933.0,116.5,1.3,25.0,940.5,894.0,645.9
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,919.37,662.11
2016,4,18,13,15,921.5,118.0,1.3,25.0,911.5,940.3,675.57
2016,4,18,13,30,917.0,117.0,1.3,25.0,894.0,957.93,687.05
2016,4,18,13,45,904.0,119.5,1.3,25.0,866.5,967.93,693.87
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,974.43,698.71
2016,4,18,14,15,882.0,120.0,1.3,24.5,807.0,976.53,702.35
2016,4,18,14,30,873.0,118.0,1.3,24.0,775.0,975.17,704.01
2016,4,18,14,45,851.0,120.5,1.35,24.0,734.5,973.15,704.89
2016,4,18,15,0,829.0,123.0,1.4,24.0,694.0,957.94,697.46
2016,4,18,15,15,812.5,120.0,1.4,23.5,650.0,938.55,688.14
2016,4,18,15,30,796.0,117.0,1.4,23.0,606.0,916.11,676.86
2016,4,18,15,45,598.0,156.5,1.45,23.0,507.5,776.34,585.95
2016,4,18,16,0,400.0,196.0,1.5,23.0,409.0,626.28,481.2
2016,4,18,16,15,540.5,150.0,1.5,22.0,407.5,694.83,538.19
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,762.4,589.12
2016,4,18,16,45,637.0,98.0,1.55,20.5,353.0,702.14,548.83
2016,4,18,17,0,593.0,92.0,1.6,20.0,300.0,641.72,508.12
2016,4,18,17,15,538.0,83.5,1.6,19.0,248.0,569.8,457.39
2016,4,18,17,30,483.0,75.0,1.6,18.0,196.0,499.3,405.07
2016,4,18,17,45,401.0,63.0,1.6,17.5,147.5,404.42,329.15
2016,4,18,18,0,319.0,51.0,1.6,17.0,99.0,319.9,257.93
2016,4,18,18,15,159.5,37.0,1.65,16.5,61.0,188.97,143.69
2016,4,18,18,30,0.0,23.0,1.7,16.0,23.0,26.22,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.5,11.5,10.46,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.5,1.2,13.5,27.0,13.0,0.0
2016,4,19,6,0,229.0,33.0,1.1,14.0,54.0,25.77,15.45
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.0,36.86,26.61
2016,4,19,6,30,432.0,59.0,1.0,14.0,142.0,46.28,35.5
2016,4,19,6,45,511.0,66.0,1.0,14.5,194.5,50.06,39.09
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,53.82,42.45
2016,4,19,7,15,636.5,79.5,0.95,15.5,300.0,56.91,45.07
2016,4,19,7,30,683.0,86.0,0.9,16.0,353.0,59.87,47.48
2016,4,19,7,45,722.0,89.0,0.9,16.5,406.5,60.13,47.46
2016,4,19,8,0,761.0,92.0,0.9,17.0,460.0,66.74,52.94
2016,4,19,8,15,785.5,95.5,0.9,17.5,510.5,67.41,53.21
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,79.0,51.59
2016,4,19,8,45,826.0,103.0,0.9,18.5,607.0,130.64,71.83
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,184.27,107.11
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,238.15,149.39
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,300.63,201.03
2016,4,19,9,45,871.5,118.5,0.8,21.0,770.5,355.73,247.38
2016,4,19,10,0,874.0,125.0,0.8,22.0,804.0,410.48,292.6
2016,4,19,10,15,881.5,126.5,0.8,22.0,833.5,463.08,336.05
2016,4,19,10,30,889.0,128.0,0.8,22.0,863.0,515.37,378.03
2016,4,19,10,45,888.5,133.0,0.8,22.5,883.0,565.76,416.56
2016,4,19,11,0,888.0,138.0,0.8,23.0,903.0,614.76,452.69
2016,4,19,11,15,891.0,138.5,0.85,23.0,917.5,660.79,487.09
2016,4,19,11,30,894.0,139.0,0.9,23.0,932.0,705.32,519.66
2016,4,19,11,45,697.5,247.5,0.95,23.0,868.5,706.81,519.09
2016,4,19,12,0,501.0,356.0,1.0,23.0,805.0,691.67,506.62
2016,4,19,12,15,450.0,372.5,1.05,23.0,775.5,693.91,508.64
2016,4,19,12,30,399.0,389.0,1.1,23.0,746.0,687.21,504.28
2016,4,19,12,45,434.5,369.5,1.15,23.0,754.5,725.39,531.95
2016,4,19,13,0,470.0,350.0,1.2,23.0,763.0,758.72,555.92
2016,4,19,13,15,454.5,347.5,1.25,22.5,740.5,762.23,559.96
2016,4,19,13,30,439.0,345.0,1.3,22.0,718.0,763.12,562.6
2016,4,19,13,45,353.5,364.0,1.4,22.0,659.0,706.55,524.23
2016,4,19,14,0,268.0,383.0,1.5,22.0,600.0,657.88,490.58
2016,4,19,14,15,171.5,364.0,1.55,21.5,501.0,540.17,408.22
2016,4,19,14,30,75.0,345.0,1.6,21.0,402.0,417.63,319.02
2016,4,19,14,45,129.0,334.5,1.7,21.0,426.0,480.44,368.71
2016,4,19,15,0,183.0,324.0,1.8,21.0,450.0,526.42,404.82
2016,4,19,15,15,164.0,302.5,1.85,20.5,410.5,488.66,378.47
2016,4,19,15,30,145.0,281.0,1.9,20.0,371.0,450.0,351.5
2016,4,19,15,45,86.0,242.0,2.0,19.5,294.5,334.2,264.08
2016,4,19,16,0,27.0,203.0,2.1,19.0,218.0,220.78,174.96
2016,4,19,16,15,106.0,194.5,2.15,18.5,243.5,319.46,257.4
2016,4,19,16,30,185.0,186.0,2.2,18.0,269.0,382.4,310.3
2016,4,19,16,45,169.0,166.5,2.25,17.5,235.0,345.07,281.77
2016,4,19,17,0,153.0,147.0,2.3,17.0,201.0,307.9,253.06
2016,4,19,17,15,315.0,112.0,2.25,16.5,199.5,406.52,336.75
2016,4,19,17,30,477.0,77.0,2.2,16.0,198.0,497.67,410.33
2016,4,19,17,45,414.5,63.5,2.2,16.0,151.0,415.38,341.65
2016,4,19,18,0,352.0,50.0,2.2,16.0,104.0,341.24,277.55
2016,4,19,18,15,235.0,34.5,2.15,15.5,64.5,233.16,180.79
2016,4,19,18,30,118.0,19.0,2.1,15.0,25.0,119.39,14.93
2016,4,19,18,45,59.0,9.5,2.05,15.0,12.5,41.9,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.5,12.82,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,59.0,25.98,15.99
2016,4,20,6,15,376.5,43.5,1.2,13.5,104.5,34.51,24.67
2016,4,20,6,30,479.0,55.0,1.2,14.0,150.0,42.71,32.37
2016,4,20,6,45,545.5,63.0,1.3,14.5,201.5,47.5,36.83
2016,4,20,7,0,612.0,71.0,1.4,15.0,253.0,52.14,40.97
2016,4,20,7,15,656.5,77.0,1.35,15.5,306.5,54.93,43.32
2016,4,20,7,30,701.0,83.0,1.3,16.0,360.0,57.61,45.48
2016,4,20,7,45,734.5,87.0,1.3,16.5,412.5,58.66,46.15
2016,4,20,8,0,768.0,91.0,1.3,17.0,465.0,65.86,52.17
2016,4,20,8,15,791.5,94.5,1.3,17.5,515.0,66.55,52.47
2016,4,20,8,30,815.0,98.0,1.3,18.0,565.0,81.61,51.44
2016,4,20,8,45,837.5,98.5,1.35,18.5,612.5,131.56,71.42
2016,4,20,9,0,860.0,99.0,1.4,19.0,660.0,192.89,113.31
2016,4,20,9,15,872.5,101.0,1.4,19.0,701.0,246.59,156.33
2016,4,20,9,30,885.0,103.0,1.4,19.0,742.0,301.33,203.2
2016,4,20,9,45,901.5,101.5,1.45,19.5,779.5,355.55,250.04
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,410.72,297.18
2016,4,20,10,15,728.0,200.0,1.55,20.0,782.0,450.69,334.56
2016,4,20,10,30,538.0,300.0,1.6,20.0,747.0,483.66,363.2
2016,4,20,10,45,517.5,317.5,1.65,20.0,756.0,520.22,392.2
2016,4,20,11,0,497.0,335.0,1.7,20.0,765.0,554.63,418.78
2016,4,20,11,15,423.5,372.5,1.7,20.0,743.5,570.44,430.52
2016,4,20,11,30,350.0,410.0,1.7,20.0,722.0,581.54,438.19
2016,4,20,11,45,629.5,270.5,1.75,20.5,835.5,680.91,513.61
2016,4,20,12,0,909.0,131.0,1.8,21.0,949.0,790.48,593.99
2016,4,20,12,15,908.0,131.0,1.8,21.0,946.5,826.02,616.99
2016,4,20,12,30,907.0,131.0,1.8,21.0,944.0,859.04,638.9
2016,4,20,12,45,904.5,130.5,1.85,21.0,934.0,887.67,658.38
2016,4,20,13,0,902.0,130.0,1.9,21.0,924.0,913.39,675.99
2016,4,20,13,15,897.0,129.0,1.9,20.5,906.0,933.38,690.68
2016,4,20,13,30,892.0,128.0,1.9,20.0,888.0,950.13,703.42
2016,4,20,13,45,883.5,128.0,1.95,20.0,862.0,961.34,711.95
2016,4,20,14,0,875.0,128.0,2.0,20.0,836.0,969.18,718.47
2016,4,20,14,15,865.5,126.0,2.0,20.0,804.0,970.62,720.38
2016,4,20,14,30,856.0,124.0,2.0,20.0,772.0,978.86,727.0
2016,4,20,14,45,843.5,121.5,2.0,20.0,733.5,970.27,722.62
2016,4,20,15,0,831.0,119.0,2.0,20.0,695.0,958.34,716.35
2016,4,20,15,15,814.0,116.0,1.95,19.5,651.0,938.29,705.57
2016,4,20,15,30,797.0,113.0,1.9,19.0,607.0,915.21,692.84
2016,4,20,15,45,707.0,123.5,1.9,19.0,536.5,842.5,645.27
2016,4,20,16,0,617.0,134.0,1.9,19.0,466.0,763.96,592.93
2016,4,20,16,15,512.0,144.0,1.85,18.5,401.5,663.12,523.53
2016,4,20,16,30,407.0,154.0,1.8,18.0,337.0,574.38,458.85
2016,4,20,16,45,379.0,140.5,1.8,17.5,294.0,526.61,425.24
2016,4,20,17,0,351.0,127.0,1.8,17.0,251.0,478.84,390.17
2016,4,20,17,15,441.0,97.0,1.7,16.5,227.0,504.81,413.21
2016,4,20,17,30,531.0,67.0,1.6,16.0,203.0,528.6,431.43
2016,4,20,17,45,457.0,57.0,1.55,15.5,154.5,443.17,362.76
2016,4,20,18,0,383.0,47.0,1.5,15.0,106.0,361.97,294.13
2016,4,20,18,15,265.0,33.5,1.5,14.5,67.0,253.72,198.18
2016,4,20,18,30,147.0,20.0,1.5,14.0,28.0,139.79,35.72
2016,4,20,18,45,73.5,10.0,1.5,14.0,14.0,50.63,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,15.83,7.65
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,27.77,18.78
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,39.72,29.77
2016,4,21,6,45,0.0,60.5,1.2,14.5,60.5,52.92,41.67
2016,4,21,7,0,0.0,76.0,1.3,15.0,76.0,65.94,53.18
2016,4,21,7,15,0.0,92.5,1.35,15.0,92.5,79.61,65.17
2016,4,21,7,30,0.0,109.0,1.4,15.0,109.0,93.16,76.86
2016,4,21,7,45,62.0,160.0,1.5,15.5,190.5,125.51,104.48
2016,4,21,8,0,124.0,211.0,1.6,16.0,272.0,150.2,124.99
2016,4,21,8,15,134.0,234.5,1.65,16.0,307.0,164.01,136.24
2016,4,21,8,30,144.0,258.0,1.7,16.0,342.0,182.51,142.41
2016,4,21,8,45,147.5,280.5,1.8,16.5,372.5,210.21,160.48
2016,4,21,9,0,151.0,303.0,1.9,17.0,403.0,238.75,181.2
2016,4,21,9,15,176.0,323.0,1.95,17.0,446.0,270.86,205.15
2016,4,21,9,30,201.0,343.0,2.0,17.0,489.0,306.09,232.21
2016,4,21,9,45,314.0,330.0,2.05,17.5,570.5,340.39,256.3
2016,4,21,10,0,427.0,317.0,2.1,18.0,652.0,388.4,292.36
2016,4,21,10,15,341.5,359.0,2.1,18.0,633.0,418.65,318.34
2016,4,21,10,30,256.0,401.0,2.1,18.0,614.0,434.01,331.66
2016,4,21,10,45,164.5,404.5,2.1,18.0,543.0,415.36,318.63
2016,4,21,11,0,73.0,408.0,2.1,18.0,472.0,384.61,295.5
2016,4,21,11,15,87.0,423.0,2.15,18.0,500.5,413.75,317.77
2016,4,21,11,30,101.0,438.0,2.2,18.0,529.0,444.51,340.87
2016,4,21,11,45,106.0,437.5,2.25,18.0,533.5,457.31,350.61
2016,4,21,12,0,111.0,437.0,2.3,18.0,538.0,472.72,362.35
2016,4,21,12,15,488.0,290.0,2.35,18.0,729.0,653.32,503.24
2016,4,21,12,30,865.0,143.0,2.4,18.0,920.0,837.96,638.71
2016,4,21,12,45,875.0,134.5,2.5,18.5,913.5,868.68,657.9
2016,4,21,13,0,885.0,126.0,2.6,19.0,907.0,896.88,676.74
2016,4,21,13,15,881.0,125.0,2.65,19.0,889.5,917.18,691.15
2016,4,21,13,30,877.0,124.0,2.7,19.0,872.0,934.33,703.6
2016,4,21,13,45,880.5,117.0,2.8,19.0,850.0,949.15,715.04
2016,4,21,14,0,884.0,110.0,2.9,19.0,828.0,960.62,724.39
2016,4,21,14,15,660.0,205.0,2.9,18.5,729.5,876.74,669.23
2016,4,21,14,30,436.0,300.0,2.9,18.0,631.0,764.98,588.18
2016,4,21,14,45,308.0,313.5,2.95,18.0,541.5,647.51,503.07
2016,4,21,15,0,180.0,327.0,3.0,18.0,452.0,527.3,412.77
2016,4,21,15,15,100.5,277.5,2.95,18.0,346.5,381.09,301.55
2016,4,21,15,30,21.0,228.0,2.9,18.0,241.0,236.39,186.92
2016,4,21,15,45,228.5,209.5,2.9,18.0,334.0,465.26,374.03
2016,4,21,16,0,436.0,191.0,2.9,18.0,427.0,655.74,522.64
2016,4,21,16,15,266.0,190.0,2.85,17.5,329.5,477.2,385.07
2016,4,21,16,30,96.0,189.0,2.8,17.0,232.0,290.58,236.05
2016,4,21,16,45,90.5,166.5,2.8,17.0,203.0,261.07,213.52
2016,4,21,17,0,85.0,144.0,2.8,17.0,174.0,231.21,189.72
2016,4,21,17,15,76.0,121.0,2.65,16.5,145.0,197.43,162.3
2016,4,21,17,30,67.0,98.0,2.5,16.0,116.0,163.36,133.95
2016,4,21,17,45,53.0,76.5,2.4,15.5,88.5,127.54,103.26
2016,4,21,18,0,39.0,55.0,2.3,15.0,61.0,91.46,71.78
2016,4,21,18,15,19.5,36.0,2.25,14.5,39.0,55.33,39.5
2016,4,21,18,30,0.0,17.0,2.2,14.0,17.0,14.98,0.18
2016,4,21,18,45,0.0,8.5,2.15,14.0,8.5,7.73,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,103.0,19.0,3.75,14.0,30.0,14.88,0.0
2016,4,22,6,0,206.0,38.0,3.8,14.0,60.0,29.5,19.23
2016,4,22,6,15,305.0,51.0,3.85,14.0,103.5,39.03,28.63
2016,4,22,6,30,404.0,64.0,3.9,14.0,147.0,48.29,37.34
2016,4,22,6,45,479.5,71.5,4.0,14.0,198.0,53.96,42.65
2016,4,22,7,0,555.0,79.0,4.1,14.0,249.0,57.9,46.23
2016,4,22,7,15,355.0,122.0,4.2,14.0,238.5,85.55,70.73
2016,4,22,7,30,155.0,165.0,4.3,14.0,228.0,122.0,102.59
2016,4,22,7,45,234.0,179.5,4.45,14.5,289.0,124.98,104.65
2016,4,22,8,0,313.0,194.0,4.6,15.0,350.0,133.46,111.47
2016,4,22,8,15,156.5,134.0,4.7,15.0,212.0,93.55,76.51
2016,4,22,8,30,0.0,74.0,4.8,15.0,74.0,65.51,49.47
2016,4,22,8,45,0.0,81.0,4.9,15.0,81.0,71.77,54.54
2016,4,22,9,0,0.0,88.0,5.0,15.0,88.0,78.04,59.58
2016,4,22,9,15,0.0,77.5,5.1,15.0,77.5,68.72,51.7
2016,4,22,9,30,0.0,67.0,5.2,15.0,67.0,59.41,43.87
2016,4,22,9,45,0.0,105.5,5.35,15.5,105.5,93.36,71.65
2016,4,22,10,0,0.0,144.0,5.5,16.0,144.0,126.31,98.23
2016,4,22,10,15,28.0,259.0,5.55,15.5,282.5,227.84,179.82
2016,4,22,10,30,56.0,374.0,5.6,15.0,421.0,333.82,263.77
2016,4,22,10,45,28.0,213.0,5.65,15.0,236.5,197.61,155.75
2016,4,22,11,0,0.0,52.0,5.7,15.0,52.0,46.22,32.56
2016,4,22,11,15,3.5,124.5,5.7,15.0,128.0,112.51,86.95
2016,4,22,11,30,7.0,197.0,5.7,15.0,204.0,178.6,140.39
2016,4,22,11,45,36.0,309.5,5.7,15.0,343.0,298.61,236.44
2016,4,22,12,0,65.0,422.0,5.7,15.0,482.0,423.39,334.03
2016,4,22,12,15,77.5,430.0,5.6,14.5,501.0,447.71,353.47
2016,4,22,12,30,90.0,438.0,5.5,14.0,520.0,473.01,373.97
2016,4,22,12,45,474.0,292.0,5.4,14.0,713.0,690.78,550.86
2016,4,22,13,0,858.0,146.0,5.3,14.0,906.0,894.02,706.2
2016,4,22,13,15,855.0,145.0,5.2,14.0,889.5,923.75,726.43
2016,4,22,13,30,852.0,144.0,5.1,14.0,873.0,942.29,739.55
2016,4,22,13,45,847.0,142.0,5.05,14.0,849.5,954.74,748.79
2016,4,22,14,0,842.0,140.0,5.0,14.0,826.0,963.87,755.82
2016,4,22,14,15,834.0,138.5,5.0,14.0,796.0,967.35,759.34
2016,4,22,14,30,826.0,137.0,5.0,14.0,766.0,967.46,760.67
2016,4,22,14,45,830.5,127.0,5.0,14.0,733.0,966.91,761.71
2016,4,22,15,0,835.0,117.0,5.0,14.0,700.0,962.78,760.35
2016,4,22,15,15,820.0,114.5,5.0,14.0,657.5,945.06,749.36
2016,4,22,15,30,805.0,112.0,5.0,14.0,615.0,924.31,736.3
2016,4,22,15,45,792.0,106.0,5.0,14.0,569.0,898.45,719.52
2016,4,22,16,0,779.0,100.0,5.0,14.0,523.0,869.82,700.64
2016,4,22,16,15,752.0,96.0,4.9,13.5,472.5,828.21,672.57
2016,4,22,16,30,725.0,92.0,4.8,13.0,422.0,790.4,646.97
2016,4,22,16,45,684.0,88.0,4.7,13.0,368.5,734.01,605.32
2016,4,22,17,0,643.0,84.0,4.6,13.0,315.0,677.32,562.53
2016,4,22,17,15,588.5,77.5,4.35,12.5,263.0,606.63,507.73
2016,4,22,17,30,534.0,71.0,4.1,12.0,211.0,537.33,452.13
2016,4,22,17,45,445.0,62.5,3.9,12.0,161.0,442.04,372.15
2016,4,22,18,0,356.0,54.0,3.7,12.0,111.0,350.7,292.08
2016,4,22,18,15,234.0,39.5,3.5,11.5,71.5,240.47,192.99
2016,4,22,18,30,112.0,25.0,3.3,11.0,32.0,129.69,56.54
2016,4,22,18,45,56.0,12.5,3.15,11.0,16.0,43.18,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
