Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,33.5,14.11,1.16
2016,4,23,6,0,288.0,36.0,2.4,12.0,67.0,29.18,19.32
2016,4,23,6,15,385.5,46.5,2.4,12.0,113.0,36.67,26.87
2016,4,23,6,30,483.0,57.0,2.4,12.0,159.0,43.9,33.77
2016,4,23,6,45,542.5,65.0,2.45,12.5,209.5,48.62,38.15
2016,4,23,7,0,602.0,73.0,2.5,13.0,260.0,53.16,42.2
2016,4,23,7,15,645.0,79.0,2.5,13.0,312.5,55.88,44.57
2016,4,23,7,30,688.0,85.0,2.5,13.0,365.0,58.47,46.76
2016,4,23,7,45,715.0,91.0,2.5,13.5,416.0,60.8,48.57
2016,4,23,8,0,742.0,97.0,2.5,14.0,467.0,62.95,50.2
2016,4,23,8,15,765.0,100.5,2.5,14.0,516.0,70.14,56.33
2016,4,23,8,30,788.0,104.0,2.5,14.0,565.0,94.19,57.71
2016,4,23,8,45,801.5,109.0,2.5,14.5,609.0,145.08,83.16
2016,4,23,9,0,815.0,114.0,2.5,15.0,653.0,197.7,121.07
2016,4,23,9,15,828.0,116.0,2.5,15.0,693.5,249.56,164.32
2016,4,23,9,30,841.0,118.0,2.5,15.0,734.0,302.66,211.1
2016,4,23,9,45,527.0,249.0,2.5,15.5,641.5,345.69,258.07
2016,4,23,10,0,213.0,380.0,2.5,16.0,549.0,371.94,286.29
2016,4,23,10,15,553.0,247.5,2.5,16.0,706.0,420.36,321.76
2016,4,23,10,30,893.0,115.0,2.5,16.0,863.0,518.31,397.94
2016,4,23,10,45,896.5,116.5,2.55,16.5,884.0,567.75,437.95
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,616.09,476.19
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,662.04,512.32
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,706.44,546.45
2016,4,23,11,45,905.0,121.0,2.6,17.0,937.0,747.61,577.46
2016,4,23,12,0,904.0,123.0,2.6,17.0,942.0,786.63,605.48
2016,4,23,12,15,903.0,123.0,2.65,17.0,940.0,821.59,630.02
2016,4,23,12,30,902.0,123.0,2.7,17.0,938.0,854.04,652.78
2016,4,23,12,45,896.5,124.0,2.8,17.5,927.0,880.98,670.83
2016,4,23,13,0,891.0,125.0,2.9,18.0,916.0,904.93,686.86
2016,4,23,13,15,886.5,124.5,3.05,17.5,898.5,925.24,703.47
2016,4,23,13,30,882.0,124.0,3.2,17.0,881.0,942.4,718.13
2016,4,23,13,45,870.5,125.5,3.35,17.0,855.0,951.85,726.31
2016,4,23,14,0,859.0,127.0,3.5,17.0,829.0,957.93,732.37
2016,4,23,14,15,603.5,230.5,3.55,17.0,715.0,851.25,658.16
2016,4,23,14,30,348.0,334.0,3.6,17.0,601.0,702.75,546.56
2016,4,23,14,45,346.0,316.5,3.7,17.0,570.0,688.62,538.91
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,672.59,529.01
2016,4,23,15,15,339.0,281.0,3.8,16.5,506.0,651.26,515.76
2016,4,23,15,30,334.0,263.0,3.8,16.0,473.0,628.21,501.14
2016,4,23,15,45,527.5,188.5,3.85,16.0,490.0,743.66,594.66
2016,4,23,16,0,721.0,114.0,3.9,16.0,507.0,839.51,667.4
2016,4,23,16,15,692.5,109.5,3.85,15.5,457.5,797.32,638.77
2016,4,23,16,30,664.0,105.0,3.8,15.0,408.0,753.62,609.44
2016,4,23,16,45,615.0,101.5,3.8,15.0,355.5,692.13,564.95
2016,4,23,17,0,566.0,98.0,3.8,15.0,303.0,630.68,519.34
2016,4,23,17,15,512.0,89.5,3.65,14.5,252.5,559.87,465.33
2016,4,23,17,30,458.0,81.0,3.5,14.0,202.0,486.34,406.94
2016,4,23,17,45,379.0,69.5,3.4,14.0,154.5,399.33,333.73
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,317.79,262.6
2016,4,23,18,15,196.5,41.5,3.2,13.5,69.0,218.96,174.61
2016,4,23,18,30,93.0,25.0,3.1,13.0,31.0,106.65,52.04
2016,4,23,18,45,46.5,12.5,3.05,13.0,15.5,37.84,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.5,22.5,3.35,11.5,32.5,18.38,4.91
2016,4,24,6,0,177.0,45.0,3.5,12.0,65.0,35.68,25.02
2016,4,24,6,15,268.5,61.0,3.5,12.0,109.5,46.46,35.55
2016,4,24,6,30,360.0,77.0,3.5,12.0,154.0,57.72,46.12
2016,4,24,6,45,363.5,95.0,3.55,12.5,191.0,69.64,56.95
2016,4,24,7,0,367.0,113.0,3.6,13.0,228.0,80.96,66.97
2016,4,24,7,15,430.0,116.0,3.6,13.0,275.0,81.52,67.38
2016,4,24,7,30,493.0,119.0,3.6,13.0,322.0,82.15,67.76
2016,4,24,7,45,602.5,116.5,3.6,13.5,397.0,78.09,63.83
2016,4,24,8,0,712.0,114.0,3.6,14.0,472.0,74.14,60.02
2016,4,24,8,15,737.5,118.5,3.55,14.5,521.5,74.62,60.11
2016,4,24,8,30,763.0,123.0,3.5,15.0,571.0,101.7,62.72
2016,4,24,8,45,790.5,123.0,3.5,15.5,619.0,157.13,92.69
2016,4,24,9,0,818.0,123.0,3.5,16.0,667.0,207.62,128.65
2016,4,24,9,15,832.0,125.5,3.4,16.0,708.0,260.23,172.61
2016,4,24,9,30,846.0,128.0,3.3,16.0,749.0,314.23,220.07
2016,4,24,9,45,860.5,128.0,3.25,16.5,785.5,367.66,267.19
2016,4,24,10,0,875.0,128.0,3.2,17.0,822.0,427.23,318.39
2016,4,24,10,15,882.5,129.5,3.25,17.0,850.5,479.6,363.89
2016,4,24,10,30,890.0,131.0,3.3,17.0,879.0,531.65,408.09
2016,4,24,10,45,893.5,133.0,3.4,17.5,900.0,581.48,448.78
2016,4,24,11,0,897.0,135.0,3.5,18.0,921.0,630.23,487.5
2016,4,24,11,15,899.5,135.5,3.7,18.0,934.5,675.93,524.26
2016,4,24,11,30,902.0,136.0,3.9,18.0,948.0,720.07,559.19
2016,4,24,11,45,896.0,141.0,4.1,18.0,951.5,760.21,590.5
2016,4,24,12,0,890.0,146.0,4.3,18.0,955.0,797.93,619.33
2016,4,24,12,15,889.0,146.0,4.5,17.5,953.0,832.76,646.53
2016,4,24,12,30,888.0,146.0,4.7,17.0,951.0,865.15,672.14
2016,4,24,12,45,865.5,158.0,4.95,17.0,936.0,895.58,695.53
2016,4,24,13,0,843.0,170.0,5.2,17.0,921.0,915.96,711.87
2016,4,24,13,15,645.5,258.0,5.35,17.0,826.5,855.18,667.64
2016,4,24,13,30,448.0,346.0,5.5,17.0,732.0,777.33,607.34
2016,4,24,13,45,608.0,270.5,5.65,17.0,778.0,869.75,681.34
2016,4,24,14,0,768.0,195.0,5.8,17.0,824.0,960.59,750.49
2016,4,24,14,15,757.0,192.0,5.85,16.5,792.5,959.88,752.33
2016,4,24,14,30,746.0,189.0,5.9,16.0,761.0,955.89,752.45
2016,4,24,14,45,730.5,186.0,5.95,16.0,723.0,944.33,745.79
2016,4,24,15,0,715.0,183.0,6.0,16.0,685.0,929.66,736.99
2016,4,24,15,15,696.5,178.0,6.0,15.5,642.5,906.92,723.47
2016,4,24,15,30,678.0,173.0,6.0,15.0,600.0,881.39,707.87
2016,4,24,15,45,672.5,160.0,6.05,15.0,556.0,856.8,691.79
2016,4,24,16,0,667.0,147.0,6.1,15.0,512.0,829.39,673.5
2016,4,24,16,15,636.0,140.0,6.05,14.5,461.5,782.73,641.11
2016,4,24,16,30,605.0,133.0,6.0,14.0,411.0,734.59,607.04
2016,4,24,16,45,574.5,122.0,6.0,14.0,360.5,681.4,567.27
2016,4,24,17,0,544.0,111.0,6.0,14.0,310.0,622.22,521.77
2016,4,24,17,15,489.0,101.0,5.95,13.5,258.5,550.95,465.89
2016,4,24,17,30,434.0,91.0,5.9,13.0,207.0,481.88,408.97
2016,4,24,17,45,357.5,77.5,5.85,12.5,159.0,395.0,334.9
2016,4,24,18,0,281.0,64.0,5.8,12.0,111.0,313.32,262.76
2016,4,24,18,15,184.0,45.0,5.7,11.5,71.5,216.15,174.94
2016,4,24,18,30,87.0,26.0,5.6,11.0,32.0,105.35,57.37
2016,4,24,18,45,43.5,13.0,5.6,11.0,16.0,36.65,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.5,17.0,3.3,8.5,40.0,13.3,2.99
2016,4,25,6,0,393.0,34.0,3.4,9.0,80.0,27.24,18.14
2016,4,25,6,15,485.5,42.5,3.5,9.5,128.5,33.16,24.1
2016,4,25,6,30,578.0,51.0,3.6,10.0,177.0,38.91,29.59
2016,4,25,6,45,637.0,57.5,3.75,10.5,230.5,42.74,33.17
2016,4,25,7,0,696.0,64.0,3.9,11.0,284.0,50.84,40.44
2016,4,25,7,15,735.5,68.5,3.9,11.5,338.5,53.04,42.28
2016,4,25,7,30,775.0,73.0,3.9,12.0,393.0,55.19,43.99
2016,4,25,7,45,803.0,76.5,3.95,12.5,446.5,56.41,44.84
2016,4,25,8,0,831.0,80.0,4.0,13.0,500.0,57.59,45.63
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.0,58.28,46.08
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,100.74,58.49
2016,4,25,8,45,889.0,88.5,4.0,13.5,648.5,154.3,86.62
2016,4,25,9,0,905.0,91.0,4.0,14.0,695.0,209.66,127.61
2016,4,25,9,15,916.5,93.0,3.95,14.0,737.0,265.32,175.11
2016,4,25,9,30,928.0,95.0,3.9,14.0,779.0,321.88,225.86
2016,4,25,9,45,935.5,97.0,3.9,14.5,814.0,377.86,276.32
2016,4,25,10,0,943.0,99.0,3.9,15.0,849.0,433.87,326.09
2016,4,25,10,15,949.0,100.0,3.9,15.0,878.0,488.31,374.14
2016,4,25,10,30,955.0,101.0,3.9,15.0,907.0,542.18,420.51
2016,4,25,10,45,959.0,102.0,3.9,15.5,928.0,594.22,463.36
2016,4,25,11,0,963.0,103.0,3.9,16.0,949.0,645.08,503.99
2016,4,25,11,15,965.0,103.5,3.9,16.0,962.5,692.9,542.17
2016,4,25,11,30,967.0,104.0,3.9,16.0,976.0,738.95,578.16
2016,4,25,11,45,964.5,106.0,3.9,16.0,980.5,781.18,610.49
2016,4,25,12,0,962.0,108.0,3.9,16.0,985.0,820.99,638.75
2016,4,25,12,15,961.5,108.0,3.85,16.0,982.5,858.0,664.61
2016,4,25,12,30,961.0,108.0,3.8,16.0,980.0,892.36,688.46
2016,4,25,12,45,952.5,111.0,3.8,16.5,968.0,919.99,706.48
2016,4,25,13,0,944.0,114.0,3.8,17.0,956.0,944.36,722.22
2016,4,25,13,15,939.5,113.0,3.75,17.0,937.5,965.08,736.52
2016,4,25,13,30,935.0,112.0,3.7,17.0,919.0,982.46,748.62
2016,4,25,13,45,928.0,111.5,3.7,17.0,893.5,994.61,757.59
2016,4,25,14,0,921.0,111.0,3.7,17.0,868.0,1003.28,764.37
2016,4,25,14,15,912.5,109.5,3.75,17.0,835.5,1005.96,767.58
2016,4,25,14,30,904.0,108.0,3.8,17.0,803.0,1005.14,768.61
2016,4,25,14,45,892.0,106.0,3.85,17.0,764.0,996.92,764.73
2016,4,25,15,0,880.0,104.0,3.9,17.0,725.0,985.33,758.71
2016,4,25,15,15,865.0,102.0,3.95,16.5,680.5,967.61,749.94
2016,4,25,15,30,850.0,100.0,4.0,16.0,636.0,956.88,746.17
2016,4,25,15,45,830.0,97.0,4.05,16.0,587.5,927.22,727.55
2016,4,25,16,0,810.0,94.0,4.1,16.0,539.0,894.94,707.03
2016,4,25,16,15,784.0,90.5,4.1,15.5,487.5,854.15,681.11
2016,4,25,16,30,758.0,87.0,4.1,15.0,436.0,811.48,653.3
2016,4,25,16,45,719.5,82.5,4.1,15.0,382.5,760.37,617.26
2016,4,25,17,0,681.0,78.0,4.1,15.0,329.0,704.05,576.3
2016,4,25,17,15,631.0,72.0,4.0,14.5,276.0,636.38,525.85
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,569.89,474.26
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,479.85,401.33
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,394.25,327.99
2016,4,25,18,15,303.0,37.5,3.7,12.5,80.0,284.99,231.01
2016,4,25,18,30,186.0,25.0,3.6,12.0,38.0,178.01,107.54
2016,4,25,18,45,93.0,12.5,3.5,11.5,19.0,64.58,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,7.28,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,34.0,20.69,8.81
2016,4,26,6,0,137.0,43.0,1.8,10.0,60.0,34.23,24.27
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.0,48.45,37.67
2016,4,26,6,30,230.0,81.0,1.9,11.0,132.0,62.23,50.42
2016,4,26,6,45,255.0,101.0,2.0,11.5,171.5,76.16,63.01
2016,4,26,7,0,280.0,121.0,2.1,12.0,211.0,89.57,74.86
2016,4,26,7,15,311.0,135.5,2.1,12.5,252.0,98.95,82.89
2016,4,26,7,30,342.0,150.0,2.1,13.0,293.0,107.97,90.41
2016,4,26,7,45,499.0,131.0,2.15,13.5,369.0,87.97,72.43
2016,4,26,8,0,656.0,112.0,2.2,14.0,445.0,71.82,57.92
2016,4,26,8,15,628.5,136.0,2.1,14.0,480.5,85.01,69.26
2016,4,26,8,30,601.0,160.0,2.0,14.0,516.0,124.9,83.56
2016,4,26,8,45,581.5,183.0,1.9,14.5,549.5,175.68,115.58
2016,4,26,9,0,562.0,206.0,1.8,15.0,583.0,225.89,154.37
2016,4,26,9,15,475.5,257.0,1.8,15.0,589.5,277.5,200.24
2016,4,26,9,30,389.0,308.0,1.8,15.0,596.0,328.76,245.56
2016,4,26,9,45,435.5,303.0,1.8,15.0,639.5,359.5,270.64
2016,4,26,10,0,482.0,298.0,1.8,15.0,683.0,402.91,305.93
2016,4,26,10,15,433.0,333.0,1.9,15.0,688.5,438.95,336.52
2016,4,26,10,30,384.0,368.0,2.0,15.0,694.0,475.91,366.52
2016,4,26,10,45,389.0,375.0,2.15,15.5,711.5,509.81,392.97
2016,4,26,11,0,394.0,382.0,2.3,16.0,729.0,543.89,419.09
2016,4,26,11,15,273.5,418.5,2.4,16.0,661.0,523.3,403.73
2016,4,26,11,30,153.0,455.0,2.5,16.0,593.0,494.19,381.16
2016,4,26,11,45,187.5,456.0,2.7,16.0,626.5,533.42,411.81
2016,4,26,12,0,222.0,457.0,2.9,16.0,660.0,575.0,443.78
2016,4,26,12,15,291.0,437.0,3.0,16.0,702.5,630.9,486.71
2016,4,26,12,30,360.0,417.0,3.1,16.0,745.0,687.83,530.11
2016,4,26,12,45,589.5,295.0,3.25,16.0,825.0,796.15,614.83
2016,4,26,13,0,819.0,173.0,3.4,16.0,905.0,901.12,693.28
2016,4,26,13,15,814.0,171.5,3.45,16.0,887.5,919.79,706.22
2016,4,26,13,30,809.0,170.0,3.5,16.0,870.0,935.35,717.82
2016,4,26,13,45,815.0,160.5,3.6,16.0,848.5,950.01,729.28
2016,4,26,14,0,821.0,151.0,3.7,16.0,827.0,961.46,738.66
2016,4,26,14,15,811.5,149.0,3.75,16.0,796.0,962.65,740.78
2016,4,26,14,30,802.0,147.0,3.8,16.0,765.0,960.51,740.83
2016,4,26,14,45,788.0,145.0,3.85,16.0,727.5,950.73,735.7
2016,4,26,15,0,774.0,143.0,3.9,16.0,690.0,937.75,728.5
2016,4,26,15,15,757.0,139.5,3.95,15.5,647.5,923.69,721.99
2016,4,26,15,30,740.0,136.0,4.0,15.0,605.0,900.64,709.08
2016,4,26,15,45,723.5,129.5,4.05,15.0,559.0,871.82,690.67
2016,4,26,16,0,707.0,123.0,4.1,15.0,513.0,840.53,670.34
2016,4,26,16,15,678.5,117.5,4.1,14.5,463.5,797.21,641.84
2016,4,26,16,30,650.0,112.0,4.1,14.0,414.0,752.39,611.67
2016,4,26,16,45,616.0,104.5,4.2,14.0,363.0,699.16,573.6
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,645.39,534.18
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,576.58,481.6
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,508.98,428.07
2016,4,26,17,45,401.5,70.0,4.05,13.0,163.0,417.57,351.35
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,336.38,280.4
2016,4,26,18,15,223.0,43.5,3.95,12.5,76.0,238.97,193.79
2016,4,26,18,30,122.0,28.0,3.9,12.0,37.0,145.2,91.6
2016,4,26,18,45,61.0,14.0,3.85,12.0,18.5,47.72,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,2.5,11.0,12.0,10.01,0.0
2016,4,27,5,45,160.0,26.0,2.7,11.5,44.5,20.33,9.22
2016,4,27,6,0,283.0,41.0,2.9,12.0,77.0,31.73,21.96
2016,4,27,6,15,373.0,52.5,2.95,12.0,122.5,41.26,31.1
2016,4,27,6,30,463.0,64.0,3.0,12.0,168.0,49.13,38.53
2016,4,27,6,45,231.5,49.5,3.15,12.5,101.5,35.78,26.64
2016,4,27,7,0,0.0,35.0,3.3,13.0,35.0,30.84,22.17
2016,4,27,7,15,0.0,41.5,3.45,13.0,41.5,36.6,27.29
2016,4,27,7,30,0.0,48.0,3.6,13.0,48.0,42.36,32.36
2016,4,27,7,45,0.0,51.5,3.8,13.5,51.5,45.48,34.94
2016,4,27,8,0,0.0,55.0,4.0,14.0,55.0,48.6,37.5
2016,4,27,8,15,46.5,159.0,4.15,14.0,187.0,127.03,105.87
2016,4,27,8,30,93.0,263.0,4.3,14.0,319.0,198.97,157.26
2016,4,27,8,45,340.5,231.0,4.45,14.0,457.0,195.05,141.77
2016,4,27,9,0,588.0,199.0,4.6,14.0,595.0,225.81,154.74
2016,4,27,9,15,345.5,273.5,4.7,14.0,509.5,270.97,202.76
2016,4,27,9,30,103.0,348.0,4.8,14.0,424.0,298.04,234.05
2016,4,27,9,45,109.0,366.5,4.9,14.0,451.0,323.61,254.55
2016,4,27,10,0,115.0,385.0,5.0,14.0,478.0,341.67,269.18
2016,4,27,10,15,489.0,264.5,5.05,14.0,677.0,414.18,324.19
2016,4,27,10,30,863.0,144.0,5.1,14.0,876.0,533.12,418.76
2016,4,27,10,45,864.0,148.5,5.15,14.0,897.0,583.38,461.21
2016,4,27,11,0,865.0,153.0,5.2,14.0,918.0,632.52,502.02
2016,4,27,11,15,869.5,154.0,5.2,14.0,932.5,679.65,540.31
2016,4,27,11,30,874.0,155.0,5.2,14.0,947.0,722.92,574.97
2016,4,27,11,45,872.0,158.0,5.2,14.0,952.5,767.07,609.41
2016,4,27,12,0,870.0,161.0,5.2,14.0,958.0,806.54,639.85
2016,4,27,12,15,869.5,161.0,5.15,14.0,956.0,842.23,665.78
2016,4,27,12,30,869.0,161.0,5.1,14.0,954.0,875.51,689.68
2016,4,27,12,45,863.5,162.5,5.1,14.0,943.5,903.38,709.92
2016,4,27,13,0,858.0,164.0,5.1,14.0,933.0,928.31,728.07
2016,4,27,13,15,853.0,162.5,5.1,14.0,915.0,947.68,742.32
2016,4,27,13,30,848.0,161.0,5.1,14.0,897.0,963.84,754.41
2016,4,27,13,45,844.0,157.5,5.1,14.0,872.5,975.64,763.52
2016,4,27,14,0,840.0,154.0,5.1,14.0,848.0,984.09,770.42
2016,4,27,14,15,829.5,152.0,5.05,14.0,815.5,984.49,771.37
2016,4,27,14,30,819.0,150.0,5.0,14.0,783.0,981.49,770.09
2016,4,27,14,45,482.0,242.0,4.95,14.0,610.0,758.99,605.51
2016,4,27,15,0,145.0,334.0,4.9,14.0,437.0,501.94,402.02
2016,4,27,15,15,451.0,235.0,4.8,14.0,527.5,727.71,586.03
2016,4,27,15,30,757.0,136.0,4.7,14.0,618.0,918.03,730.44
2016,4,27,15,45,736.5,131.0,4.65,14.0,570.5,886.98,708.13
2016,4,27,16,0,716.0,126.0,4.6,14.0,523.0,853.55,685.46
2016,4,27,16,15,686.5,120.5,4.55,14.0,472.0,809.1,654.38
2016,4,27,16,30,657.0,115.0,4.5,14.0,421.0,763.14,621.78
2016,4,27,16,45,625.5,106.5,4.45,14.0,370.0,710.67,583.57
2016,4,27,17,0,594.0,98.0,4.4,14.0,319.0,657.49,543.93
2016,4,27,17,15,541.5,89.5,4.3,13.5,267.0,586.84,490.03
2016,4,27,17,30,489.0,81.0,4.2,13.0,215.0,517.5,435.23
2016,4,27,17,45,424.0,69.0,4.15,13.0,167.5,433.15,364.67
2016,4,27,18,0,359.0,57.0,4.1,13.0,120.0,358.13,299.0
2016,4,27,18,15,252.5,42.5,4.05,12.5,79.5,256.67,209.07
2016,4,27,18,30,146.0,28.0,4.0,12.0,39.0,161.04,106.79
2016,4,27,18,45,73.0,14.0,3.95,12.0,19.5,54.7,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,61.0,12.0,2.9,10.0,14.0,10.91,0.0
2016,4,28,5,45,192.0,26.5,3.0,10.5,48.5,20.73,10.18
2016,4,28,6,0,323.0,41.0,3.1,11.0,83.0,32.98,23.23
2016,4,28,6,15,411.5,51.0,3.1,11.5,129.0,39.87,29.97
2016,4,28,6,30,500.0,61.0,3.1,12.0,175.0,46.53,36.22
2016,4,28,6,45,563.0,67.0,3.1,12.5,227.0,49.54,39.02
2016,4,28,7,0,626.0,73.0,3.1,13.0,279.0,52.52,41.61
2016,4,28,7,15,667.0,78.5,3.05,13.5,331.5,54.89,43.56
2016,4,28,7,30,708.0,84.0,3.0,14.0,384.0,57.15,45.35
2016,4,28,7,45,740.5,87.5,2.95,14.5,436.5,63.8,50.97
2016,4,28,8,0,773.0,91.0,2.9,15.0,489.0,64.63,51.41
2016,4,28,8,15,795.0,94.0,2.8,15.5,538.0,64.97,51.41
2016,4,28,8,30,817.0,97.0,2.7,16.0,587.0,104.74,58.55
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.0,155.45,87.37
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,216.88,134.03
2016,4,28,9,15,866.0,103.5,2.55,17.0,720.0,270.35,179.28
2016,4,28,9,30,879.0,106.0,2.5,17.0,761.0,324.91,227.27
2016,4,28,9,45,896.5,103.0,2.45,17.5,798.0,377.79,273.64
2016,4,28,10,0,914.0,100.0,2.4,18.0,835.0,431.66,320.05
2016,4,28,10,15,921.0,101.5,2.35,18.0,864.0,485.19,365.77
2016,4,28,10,30,928.0,103.0,2.3,18.0,893.0,538.31,409.84
2016,4,28,10,45,929.5,105.5,2.3,18.5,913.5,588.66,449.89
2016,4,28,11,0,931.0,108.0,2.3,19.0,934.0,637.67,487.64
2016,4,28,11,15,934.0,109.0,2.35,19.0,947.5,684.9,524.2
2016,4,28,11,30,937.0,110.0,2.4,19.0,961.0,730.54,558.81
2016,4,28,11,45,935.5,112.0,2.5,19.5,966.0,772.07,588.88
2016,4,28,12,0,934.0,114.0,2.6,20.0,971.0,811.35,615.26
2016,4,28,12,15,933.5,113.5,2.65,20.0,969.0,846.79,639.69
2016,4,28,12,30,933.0,113.0,2.7,20.0,967.0,879.65,662.33
2016,4,28,12,45,933.5,111.5,2.8,20.0,958.0,909.72,683.45
2016,4,28,13,0,934.0,110.0,2.9,20.0,949.0,936.92,702.7
2016,4,28,13,15,930.5,109.0,2.95,19.5,931.5,958.01,718.9
2016,4,28,13,30,927.0,108.0,3.0,19.0,914.0,975.83,733.12
2016,4,28,13,45,918.5,109.0,3.1,19.0,888.5,987.69,742.52
2016,4,28,14,0,910.0,110.0,3.2,19.0,863.0,996.13,749.82
2016,4,28,14,15,902.0,108.5,3.3,19.0,831.5,998.98,753.53
2016,4,28,14,30,894.0,107.0,3.4,19.0,800.0,998.38,755.1
2016,4,28,14,45,877.0,108.0,3.5,19.0,760.5,988.41,750.47
2016,4,28,15,0,860.0,109.0,3.6,19.0,721.0,975.24,743.8
2016,4,28,15,15,846.0,106.5,3.65,18.5,678.0,968.19,742.53
2016,4,28,15,30,832.0,104.0,3.7,18.0,635.0,947.86,732.06
2016,4,28,15,45,805.5,103.5,3.8,17.5,586.0,915.1,713.16
2016,4,28,16,0,779.0,103.0,3.9,17.0,537.0,879.95,692.31
2016,4,28,16,15,753.0,99.0,3.9,16.5,486.5,838.97,666.3
2016,4,28,16,30,727.0,95.0,3.9,16.0,436.0,801.86,642.66
2016,4,28,16,45,686.0,91.5,3.95,15.5,382.5,745.67,604.26
2016,4,28,17,0,645.0,88.0,4.0,15.0,329.0,689.17,564.47
2016,4,28,17,15,595.0,81.0,3.95,14.5,277.0,621.0,513.74
2016,4,28,17,30,545.0,74.0,3.9,14.0,225.0,553.96,461.88
2016,4,28,17,45,465.0,65.5,3.85,13.5,175.0,464.31,389.17
2016,4,28,18,0,385.0,57.0,3.8,13.0,125.0,376.64,314.21
2016,4,28,18,15,276.5,43.0,3.6,12.5,83.5,273.29,223.03
2016,4,28,18,30,168.0,29.0,3.4,12.0,42.0,177.61,122.31
2016,4,28,18,45,84.0,14.5,3.2,12.0,21.0,61.6,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,10.91,0.0
2016,4,29,5,45,92.0,32.5,1.75,10.5,45.0,26.05,14.84
2016,4,29,6,0,184.0,53.0,1.8,11.0,78.0,41.65,30.91
2016,4,29,6,15,268.0,69.0,1.85,11.0,122.5,52.15,41.02
2016,4,29,6,30,352.0,85.0,1.9,11.0,167.0,63.18,51.34
2016,4,29,6,45,422.5,95.0,1.95,11.5,217.5,69.36,56.96
2016,4,29,7,0,493.0,105.0,2.0,12.0,268.0,75.33,62.18
2016,4,29,7,15,538.5,113.0,2.05,12.0,319.0,79.53,65.79
2016,4,29,7,30,584.0,121.0,2.1,12.0,370.0,83.68,69.28
2016,4,29,7,45,619.5,127.0,2.2,12.0,421.0,84.87,70.1
2016,4,29,8,0,655.0,133.0,2.3,12.0,472.0,85.96,70.82
2016,4,29,8,15,680.0,138.0,2.35,12.0,520.0,86.16,70.75
2016,4,29,8,30,705.0,143.0,2.4,12.0,568.0,125.27,78.8
2016,4,29,8,45,724.5,147.0,2.45,12.5,612.5,172.16,106.81
2016,4,29,9,0,744.0,151.0,2.5,13.0,657.0,221.49,144.52
2016,4,29,9,15,759.0,154.0,2.5,13.0,697.0,271.35,187.07
2016,4,29,9,30,774.0,157.0,2.5,13.0,737.0,329.2,237.53
2016,4,29,9,45,802.5,150.0,2.5,13.5,775.0,378.03,280.31
2016,4,29,10,0,831.0,143.0,2.5,14.0,813.0,429.32,324.64
2016,4,29,10,15,839.0,145.0,2.6,14.0,841.5,480.79,369.26
2016,4,29,10,30,847.0,147.0,2.7,14.0,870.0,532.17,412.77
2016,4,29,10,45,852.5,148.0,2.8,14.5,891.0,581.11,452.58
2016,4,29,11,0,858.0,149.0,2.9,15.0,912.0,629.3,490.73
2016,4,29,11,15,862.0,150.0,3.0,15.0,925.5,674.4,526.62
2016,4,29,11,30,866.0,151.0,3.1,15.0,939.0,718.16,560.83
2016,4,29,11,45,868.0,151.0,3.25,15.5,945.5,758.22,590.92
2016,4,29,12,0,870.0,151.0,3.4,16.0,952.0,796.43,618.71
2016,4,29,12,15,870.0,151.0,3.5,16.0,950.0,831.07,643.61
2016,4,29,12,30,870.0,151.0,3.6,16.0,948.0,863.41,666.89
2016,4,29,12,45,865.5,151.5,3.7,16.5,938.0,889.89,684.78
2016,4,29,13,0,861.0,152.0,3.8,17.0,928.0,922.35,706.86
2016,4,29,13,15,857.0,151.0,3.9,17.0,910.5,942.83,721.91
2016,4,29,13,30,853.0,150.0,4.0,17.0,893.0,960.17,734.99
2016,4,29,13,45,844.5,149.5,4.1,17.0,868.0,970.58,743.43
2016,4,29,14,0,836.0,149.0,4.2,17.0,843.0,977.63,749.74
2016,4,29,14,15,827.0,147.0,4.25,17.0,811.5,979.26,752.18
2016,4,29,14,30,818.0,145.0,4.3,17.0,780.0,977.54,752.49
2016,4,29,14,45,806.0,142.0,4.35,17.0,742.5,968.5,747.91
2016,4,29,15,0,794.0,139.0,4.4,17.0,705.0,956.22,741.36
2016,4,29,15,15,778.0,135.5,4.4,16.5,662.5,936.38,730.56
2016,4,29,15,30,762.0,132.0,4.4,16.0,620.0,920.01,722.3
2016,4,29,15,45,742.0,128.0,4.45,16.0,573.5,890.48,703.54
2016,4,29,16,0,722.0,124.0,4.5,16.0,527.0,858.57,682.97
2016,4,29,16,15,694.5,119.0,4.5,15.5,477.5,816.37,655.48
2016,4,29,16,30,667.0,114.0,4.5,15.0,428.0,772.59,626.29
2016,4,29,16,45,635.5,106.5,4.5,15.0,377.5,721.0,589.29
2016,4,29,17,0,604.0,99.0,4.5,15.0,327.0,668.68,550.81
2016,4,29,17,15,553.0,91.0,4.45,14.5,275.5,599.41,498.56
2016,4,29,17,30,502.0,83.0,4.4,14.0,224.0,531.27,445.25
2016,4,29,17,45,433.0,72.0,4.4,13.5,175.5,444.83,374.24
2016,4,29,18,0,364.0,61.0,4.4,13.0,127.0,367.97,307.86
2016,4,29,18,15,258.0,46.5,4.35,12.5,85.5,266.55,218.22
2016,4,29,18,30,152.0,32.0,4.3,12.0,44.0,174.35,123.31
2016,4,29,18,45,76.0,16.0,4.3,12.0,22.0,58.46,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,3.35,11.5,9.5,6.82,0.0
2016,4,30,5,30,110.0,15.0,3.4,12.0,19.0,11.83,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,22.68,12.43
2016,4,30,6,0,382.0,41.0,3.6,13.0,93.0,32.79,22.99
2016,4,30,6,15,467.5,50.0,3.65,13.0,141.0,38.87,28.95
2016,4,30,6,30,553.0,59.0,3.7,13.0,189.0,44.76,34.53
2016,4,30,6,45,611.0,65.0,3.8,13.5,241.5,47.91,37.4
2016,4,30,7,0,669.0,71.0,3.9,14.0,294.0,50.98,40.06
2016,4,30,7,15,707.0,76.0,3.9,14.5,347.5,53.08,41.76
2016,4,30,7,30,745.0,81.0,3.9,15.0,401.0,60.58,48.17
2016,4,30,7,45,774.0,84.5,3.95,15.5,453.5,61.54,48.75
2016,4,30,8,0,803.0,88.0,4.0,16.0,506.0,62.46,49.28
2016,4,30,8,15,823.5,91.0,3.95,16.0,555.5,62.9,49.48
2016,4,30,8,30,844.0,94.0,3.9,16.0,605.0,109.65,59.72
2016,4,30,8,45,859.5,96.5,3.85,16.5,650.5,170.94,98.47
2016,4,30,9,0,875.0,99.0,3.8,17.0,696.0,224.53,139.66
2016,4,30,9,15,886.5,101.0,3.75,17.0,736.5,278.4,185.95
2016,4,30,9,30,898.0,103.0,3.7,17.0,777.0,333.16,234.7
2016,4,30,9,45,912.5,101.5,3.65,17.5,813.0,387.05,282.39
2016,4,30,10,0,927.0,100.0,3.6,18.0,849.0,441.63,329.85
2016,4,30,10,15,932.5,101.0,3.55,18.0,877.0,494.65,375.71
2016,4,30,10,30,938.0,102.0,3.5,18.0,905.0,547.08,419.86
2016,4,30,10,45,942.5,102.5,3.5,18.5,925.5,597.76,460.71
2016,4,30,11,0,947.0,103.0,3.5,19.0,946.0,647.32,499.46
2016,4,30,11,15,949.0,103.5,3.45,19.0,959.0,694.0,535.8
2016,4,30,11,30,951.0,104.0,3.4,19.0,972.0,738.95,569.98
2016,4,30,11,45,951.0,104.5,3.4,19.5,977.0,780.57,599.54
2016,4,30,12,0,951.0,105.0,3.4,20.0,982.0,819.97,625.72
2016,4,30,12,15,950.0,105.0,3.35,20.0,979.5,855.74,650.08
2016,4,30,12,30,949.0,105.0,3.3,20.0,977.0,888.89,672.5
2016,4,30,12,45,943.0,106.5,3.25,20.5,965.5,916.4,689.66
2016,4,30,13,0,937.0,108.0,3.2,21.0,954.0,940.79,704.64
2016,4,30,13,15,933.0,107.5,3.15,21.0,936.0,961.82,718.7
2016,4,30,13,30,929.0,107.0,3.1,21.0,918.0,979.59,730.65
2016,4,30,13,45,924.0,105.0,3.1,21.0,893.0,991.53,739.23
2016,4,30,14,0,919.0,103.0,3.1,21.0,868.0,1000.03,745.69
2016,4,30,14,15,910.5,101.5,3.05,21.0,836.0,1002.21,747.72
2016,4,30,14,30,902.0,100.0,3.0,21.0,804.0,1000.92,747.63
2016,4,30,14,45,892.5,98.0,3.0,21.0,766.0,994.69,744.85
2016,4,30,15,0,883.0,96.0,3.0,21.0,728.0,985.11,740.03
2016,4,30,15,15,869.0,94.0,2.9,21.0,684.5,967.93,729.4
2016,4,30,15,30,855.0,92.0,2.8,21.0,641.0,947.72,716.87
2016,4,30,15,45,837.0,89.0,2.75,21.0,593.5,929.39,706.12
2016,4,30,16,0,819.0,86.0,2.7,21.0,546.0,898.62,686.83
2016,4,30,16,15,795.0,83.0,2.6,20.5,495.5,859.92,662.86
2016,4,30,16,30,771.0,80.0,2.5,20.0,445.0,819.32,637.21
2016,4,30,16,45,738.5,76.0,2.45,20.0,392.5,768.36,602.75
2016,4,30,17,0,706.0,72.0,2.4,20.0,340.0,716.53,566.87
2016,4,30,17,15,660.0,66.5,2.3,19.0,287.5,656.34,525.35
2016,4,30,17,30,614.0,61.0,2.2,18.0,235.0,592.53,479.17
2016,4,30,17,45,545.0,54.0,2.15,17.5,184.5,510.89,416.11
2016,4,30,18,0,476.0,47.0,2.1,17.0,134.0,433.0,352.76
2016,4,30,18,15,368.0,37.0,2.1,16.5,91.0,329.65,264.73
2016,4,30,18,30,260.0,27.0,2.1,16.0,48.0,235.66,168.72
2016,4,30,18,45,130.0,13.5,2.1,16.0,24.0,87.55,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,12.5,10.0,6.82,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,20.0,11.82,0.0
2016,5,1,5,45,248.0,28.0,1.2,13.5,57.0,22.54,12.61
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,32.63,22.85
2016,5,1,6,15,462.0,49.5,1.15,14.5,141.5,38.28,28.32
2016,5,1,6,30,546.0,58.0,1.1,15.0,189.0,43.77,33.42
2016,5,1,6,45,599.0,65.0,1.1,15.5,240.5,47.72,36.96
2016,5,1,7,0,652.0,72.0,1.1,16.0,292.0,51.51,40.23
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.0,53.57,41.86
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,61.11,48.24
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.0,62.38,49.07
2016,5,1,8,0,782.0,90.0,1.3,18.0,500.0,63.58,49.83
2016,5,1,8,15,803.0,93.5,1.3,18.5,549.0,64.29,50.17
2016,5,1,8,30,824.0,97.0,1.3,19.0,598.0,113.13,61.39
2016,5,1,8,45,839.0,100.0,1.3,19.5,643.0,164.52,92.34
2016,5,1,9,0,854.0,103.0,1.3,20.0,688.0,226.23,139.42
2016,5,1,9,15,866.0,105.0,1.25,20.5,728.0,279.07,183.24
2016,5,1,9,30,878.0,107.0,1.2,21.0,768.0,332.86,229.0
2016,5,1,9,45,886.5,109.0,1.2,21.5,802.5,386.22,274.4
2016,5,1,10,0,895.0,111.0,1.2,22.0,837.0,439.76,318.93
2016,5,1,10,15,902.0,112.0,1.1,22.0,865.0,491.86,361.3
2016,5,1,10,30,909.0,113.0,1.0,22.0,893.0,543.56,401.84
2016,5,1,10,45,913.0,114.5,0.95,22.5,913.5,593.42,439.1
2016,5,1,11,0,917.0,116.0,0.9,23.0,934.0,642.19,474.16
2016,5,1,11,15,919.5,116.5,0.85,23.0,947.5,687.94,506.83
2016,5,1,11,30,922.0,117.0,0.8,23.0,961.0,732.09,537.42
2016,5,1,11,45,922.5,117.5,0.75,23.5,966.0,773.04,563.73
2016,5,1,12,0,923.0,118.0,0.7,24.0,971.0,811.89,586.49
2016,5,1,12,15,922.5,118.0,0.65,24.0,969.0,847.24,607.78
2016,5,1,12,30,922.0,118.0,0.6,24.0,967.0,880.1,627.27
2016,5,1,12,45,920.0,117.0,0.6,24.0,956.5,908.09,644.53
2016,5,1,13,0,918.0,116.0,0.6,24.0,946.0,933.15,660.01
2016,5,1,13,15,914.0,115.5,0.65,24.0,928.5,953.85,673.89
2016,5,1,13,30,910.0,115.0,0.7,24.0,911.0,971.36,685.98
2016,5,1,13,45,902.5,114.5,0.8,24.0,885.5,982.29,695.23
2016,5,1,14,0,895.0,114.0,0.9,24.0,860.0,989.84,702.6
2016,5,1,14,15,887.0,112.5,1.0,23.5,828.5,992.46,708.44
2016,5,1,14,30,879.0,111.0,1.1,23.0,797.0,991.71,712.32
2016,5,1,14,45,866.0,109.5,1.25,23.0,759.0,982.74,710.62
2016,5,1,15,0,853.0,108.0,1.4,23.0,721.0,970.53,706.83
2016,5,1,15,15,839.0,105.5,1.45,22.5,678.0,963.38,706.13
2016,5,1,15,30,825.0,103.0,1.5,22.0,635.0,942.98,696.8
2016,5,1,15,45,804.0,101.0,1.55,22.0,587.5,913.62,680.31
2016,5,1,16,0,783.0,99.0,1.6,22.0,540.0,881.78,662.05
2016,5,1,16,15,758.0,95.0,1.6,21.5,489.5,841.56,638.47
2016,5,1,16,30,733.0,91.0,1.6,21.0,439.0,799.52,613.18
2016,5,1,16,45,696.5,86.5,1.65,20.5,386.5,750.7,582.88
2016,5,1,17,0,660.0,82.0,1.7,20.0,334.0,696.41,547.53
2016,5,1,17,15,613.0,76.0,1.6,19.0,282.5,631.46,502.75
2016,5,1,17,30,566.0,70.0,1.5,18.0,231.0,567.52,456.75
2016,5,1,17,45,495.0,61.5,1.45,17.5,181.5,483.87,392.66
2016,5,1,18,0,424.0,53.0,1.4,17.0,132.0,404.03,327.82
2016,5,1,18,15,320.0,41.0,1.35,16.5,90.0,302.71,242.37
2016,5,1,18,30,216.0,29.0,1.3,16.0,48.0,208.0,150.77
2016,5,1,18,45,108.0,14.5,1.3,15.5,24.0,98.29,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.0,11.5,5.5,5.0,0.0
2016,5,2,5,30,0.0,11.0,1.0,12.0,11.0,9.67,0.0
2016,5,2,5,45,8.0,29.5,1.05,12.5,31.0,25.59,15.44
2016,5,2,6,0,16.0,48.0,1.1,13.0,51.0,40.28,29.7
2016,5,2,6,15,31.5,69.5,1.1,13.0,76.5,56.98,45.1
2016,5,2,6,30,47.0,91.0,1.1,13.0,102.0,73.36,60.02
2016,5,2,6,45,60.5,112.0,1.15,13.5,130.0,89.12,73.98
2016,5,2,7,0,74.0,133.0,1.2,14.0,158.0,104.59,87.37
2016,5,2,7,15,79.0,156.0,1.2,14.0,186.5,120.91,101.38
2016,5,2,7,30,84.0,179.0,1.2,14.0,215.0,136.85,114.83
2016,5,2,7,45,112.5,204.0,1.2,14.5,259.0,145.98,122.02
2016,5,2,8,0,141.0,229.0,1.2,15.0,303.0,160.93,134.06
2016,5,2,8,15,131.0,251.5,1.15,15.5,326.0,174.07,144.36
2016,5,2,8,30,121.0,274.0,1.1,16.0,349.0,199.59,153.6
2016,5,2,8,45,145.5,297.0,1.1,16.5,393.0,228.95,173.6
2016,5,2,9,0,170.0,320.0,1.1,17.0,437.0,261.48,196.95
2016,5,2,9,15,167.5,340.5,1.1,17.0,461.5,289.36,218.76
2016,5,2,9,30,165.0,361.0,1.1,17.0,486.0,317.35,240.8
2016,5,2,9,45,181.0,378.0,1.1,17.5,520.5,349.43,264.9
2016,5,2,10,0,197.0,395.0,1.1,18.0,555.0,383.47,290.3
2016,5,2,10,15,534.0,263.0,1.1,18.0,717.0,439.87,331.3
2016,5,2,10,30,871.0,131.0,1.1,18.0,879.0,540.53,407.08
2016,5,2,10,45,613.5,270.0,1.15,18.5,803.5,551.0,415.28
2016,5,2,11,0,356.0,409.0,1.2,19.0,728.0,548.63,412.05
2016,5,2,11,15,343.0,420.0,1.2,19.0,731.0,573.15,430.17
2016,5,2,11,30,330.0,431.0,1.2,19.0,734.0,596.38,446.78
2016,5,2,11,45,603.5,286.5,1.25,19.5,844.5,693.18,519.74
2016,5,2,12,0,877.0,142.0,1.3,20.0,955.0,799.04,596.17
2016,5,2,12,15,545.5,302.5,1.35,20.0,808.0,722.33,538.29
2016,5,2,12,30,214.0,463.0,1.4,20.0,661.0,607.24,452.21
2016,5,2,12,45,193.5,459.0,1.45,20.0,636.5,599.84,448.32
2016,5,2,13,0,173.0,455.0,1.5,20.0,612.0,590.42,442.0
2016,5,2,13,15,229.5,437.0,1.55,20.0,641.0,635.65,476.22
2016,5,2,13,30,286.0,419.0,1.6,20.0,670.0,694.15,518.77
2016,5,2,13,45,309.5,399.5,1.65,20.0,664.5,709.23,530.55
2016,5,2,14,0,333.0,380.0,1.7,20.0,659.0,723.01,541.94
2016,5,2,14,15,351.0,358.5,1.75,19.5,643.0,727.8,548.23
2016,5,2,14,30,369.0,337.0,1.8,19.0,627.0,730.73,553.44
2016,5,2,14,45,425.0,297.0,1.85,19.0,615.5,765.12,580.52
2016,5,2,15,0,481.0,257.0,1.9,19.0,604.0,781.8,595.48
2016,5,2,15,15,361.0,273.0,1.9,18.5,524.5,666.77,514.22
2016,5,2,15,30,241.0,289.0,1.9,18.0,445.0,552.8,431.55
2016,5,2,15,45,279.5,259.0,1.9,18.0,427.0,575.38,451.45
2016,5,2,16,0,318.0,229.0,1.9,18.0,409.0,576.45,454.93
2016,5,2,16,15,281.0,212.0,1.9,17.5,360.0,520.43,414.67
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,464.64,373.96
2016,5,2,16,45,268.0,168.5,1.95,16.5,282.5,450.8,366.64
2016,5,2,17,0,292.0,142.0,2.0,16.0,254.0,433.99,356.35
2016,5,2,17,15,246.5,129.0,1.95,15.5,214.0,375.59,310.33
2016,5,2,17,30,201.0,116.0,1.9,15.0,174.0,319.82,265.2
2016,5,2,17,45,233.0,94.5,1.9,15.0,148.5,312.48,259.41
2016,5,2,18,0,265.0,73.0,1.9,15.0,123.0,315.1,259.5
2016,5,2,18,15,183.5,54.0,1.85,14.5,83.5,214.5,173.46
2016,5,2,18,30,102.0,35.0,1.8,14.0,44.0,133.24,97.4
2016,5,2,18,45,51.0,17.5,1.8,14.0,22.0,62.43,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
