Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,12.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.3,12.0,6.0,5.26,0.0
2016,5,3,5,45,0.0,17.5,1.3,12.5,17.5,15.39,7.18
2016,5,3,6,0,0.0,29.0,1.3,13.0,29.0,25.55,16.85
2016,5,3,6,15,0.0,44.0,1.25,13.0,44.0,38.84,29.06
2016,5,3,6,30,0.0,59.0,1.2,13.0,59.0,51.62,40.74
2016,5,3,6,45,0.0,75.5,1.2,13.0,75.5,65.41,53.14
2016,5,3,7,0,0.0,92.0,1.2,13.0,92.0,79.08,65.23
2016,5,3,7,15,143.0,130.5,1.25,13.0,193.5,100.36,83.83
2016,5,3,7,30,286.0,169.0,1.3,13.0,295.0,119.13,99.93
2016,5,3,7,45,145.0,168.0,1.4,13.5,232.0,125.06,104.52
2016,5,3,8,0,4.0,167.0,1.5,14.0,169.0,139.05,116.02
2016,5,3,8,15,37.0,215.5,1.6,14.0,238.0,163.64,136.6
2016,5,3,8,30,70.0,264.0,1.7,14.0,307.0,201.78,158.57
2016,5,3,8,45,209.5,277.0,1.8,14.5,419.0,225.87,170.28
2016,5,3,9,0,349.0,290.0,1.9,15.0,531.0,265.16,194.69
2016,5,3,9,15,278.0,325.0,1.85,15.0,524.0,295.91,222.58
2016,5,3,9,30,207.0,360.0,1.8,15.0,517.0,329.53,252.07
2016,5,3,9,45,168.0,377.5,1.8,15.5,509.0,345.32,265.56
2016,5,3,10,0,129.0,395.0,1.8,16.0,501.0,357.23,275.41
2016,5,3,10,15,206.5,402.5,1.7,16.0,578.0,410.5,315.39
2016,5,3,10,30,284.0,410.0,1.6,16.0,655.0,464.72,355.99
2016,5,3,10,45,221.5,429.5,1.55,16.5,624.0,472.51,361.18
2016,5,3,11,0,159.0,449.0,1.5,17.0,593.0,467.78,356.76
2016,5,3,11,15,116.5,443.0,1.4,17.0,549.0,450.31,343.46
2016,5,3,11,30,74.0,437.0,1.3,17.0,505.0,429.31,327.26
2016,5,3,11,45,158.0,449.5,1.2,17.5,596.0,509.97,386.62
2016,5,3,12,0,242.0,462.0,1.1,18.0,687.0,598.24,448.92
2016,5,3,12,15,272.5,453.0,1.05,18.0,705.5,634.6,474.02
2016,5,3,12,30,303.0,444.0,1.0,18.0,724.0,669.97,498.71
2016,5,3,12,45,364.0,412.0,1.0,18.0,745.0,710.69,528.36
2016,5,3,13,0,425.0,380.0,1.0,18.0,766.0,760.21,563.52
2016,5,3,13,15,482.5,354.0,1.05,18.0,784.0,806.75,596.86
2016,5,3,13,30,540.0,328.0,1.1,18.0,802.0,852.77,629.74
2016,5,3,13,45,487.5,332.5,1.15,18.0,751.5,823.5,610.23
2016,5,3,14,0,435.0,337.0,1.2,18.0,701.0,790.68,588.97
2016,5,3,14,15,379.0,344.5,1.3,18.0,653.5,740.56,556.27
2016,5,3,14,30,323.0,352.0,1.4,18.0,606.0,702.27,530.81
2016,5,3,14,45,291.0,340.5,1.5,18.0,561.5,665.22,506.52
2016,5,3,15,0,259.0,329.0,1.6,18.0,517.0,626.66,480.63
2016,5,3,15,15,233.5,311.5,1.65,17.5,473.0,568.09,440.88
2016,5,3,15,30,208.0,294.0,1.7,17.0,429.0,526.73,412.63
2016,5,3,15,45,154.5,271.0,1.8,17.0,367.0,451.3,356.67
2016,5,3,16,0,101.0,248.0,1.9,17.0,305.0,358.35,285.83
2016,5,3,16,15,64.5,214.0,1.95,16.5,249.0,286.62,230.41
2016,5,3,16,30,28.0,180.0,2.0,16.0,193.0,215.42,173.54
2016,5,3,16,45,19.5,157.5,2.05,16.0,166.0,170.57,137.5
2016,5,3,17,0,11.0,135.0,2.1,16.0,139.0,140.86,113.19
2016,5,3,17,15,5.5,115.5,2.05,15.5,117.5,117.36,93.89
2016,5,3,17,30,0.0,96.0,2.0,15.0,96.0,93.95,74.28
2016,5,3,17,45,0.0,75.5,1.95,15.0,75.5,73.44,56.83
2016,5,3,18,0,0.0,55.0,1.9,15.0,55.0,52.34,38.65
2016,5,3,18,15,0.0,37.5,1.8,14.5,37.5,34.37,23.04
2016,5,3,18,30,0.0,20.0,1.7,14.0,20.0,17.61,8.06
2016,5,3,18,45,0.0,10.0,1.6,14.0,10.0,8.79,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,14.1,0.0
2016,5,4,5,45,50.0,37.5,2.15,12.5,45.0,30.73,20.12
2016,5,4,6,0,100.0,59.0,2.2,13.0,74.0,47.14,35.77
2016,5,4,6,15,145.5,80.5,2.2,13.0,112.0,63.19,50.63
2016,5,4,6,30,191.0,102.0,2.2,13.0,150.0,76.45,62.8
2016,5,4,6,45,260.5,111.0,2.2,13.0,192.0,82.89,68.65
2016,5,4,7,0,330.0,120.0,2.2,13.0,234.0,84.35,69.9
2016,5,4,7,15,256.5,151.0,2.1,13.0,248.5,108.25,90.81
2016,5,4,7,30,183.0,182.0,2.0,13.0,263.0,133.12,112.2
2016,5,4,7,45,138.0,205.0,1.95,13.5,270.5,146.87,123.44
2016,5,4,8,0,93.0,228.0,1.9,14.0,278.0,169.45,142.06
2016,5,4,8,15,86.5,248.5,1.85,14.0,298.5,183.96,153.82
2016,5,4,8,30,80.0,269.0,1.8,14.0,319.0,205.93,161.46
2016,5,4,8,45,122.5,296.0,1.75,14.0,378.0,226.88,175.04
2016,5,4,9,0,165.0,323.0,1.7,14.0,437.0,263.9,202.03
2016,5,4,9,15,220.0,336.5,1.6,14.0,498.0,300.74,229.03
2016,5,4,9,30,275.0,350.0,1.5,14.0,559.0,333.75,253.86
2016,5,4,9,45,222.0,374.5,1.45,14.5,548.5,362.6,277.96
2016,5,4,10,0,169.0,399.0,1.4,15.0,538.0,376.41,289.49
2016,5,4,10,15,180.5,413.5,1.35,15.0,566.0,407.24,313.1
2016,5,4,10,30,192.0,428.0,1.3,15.0,594.0,439.43,337.36
2016,5,4,10,45,176.5,439.5,1.3,15.5,595.0,455.88,349.17
2016,5,4,11,0,161.0,451.0,1.3,16.0,596.0,470.95,359.71
2016,5,4,11,15,204.5,453.5,1.35,16.0,640.5,515.51,393.19
2016,5,4,11,30,248.0,456.0,1.4,16.0,685.0,562.0,427.7
2016,5,4,11,45,248.5,458.5,1.5,16.0,689.5,583.71,443.88
2016,5,4,12,0,249.0,461.0,1.6,16.0,694.0,605.06,459.93
2016,5,4,12,15,211.0,465.0,1.7,16.0,661.5,592.78,451.15
2016,5,4,12,30,173.0,469.0,1.8,16.0,629.0,579.29,441.51
2016,5,4,12,45,265.5,442.5,1.9,16.0,685.5,654.67,498.87
2016,5,4,13,0,358.0,416.0,2.0,16.0,742.0,727.6,553.27
2016,5,4,13,15,246.0,426.5,2.05,16.0,648.5,651.93,497.3
2016,5,4,13,30,134.0,437.0,2.1,16.0,555.0,558.46,428.25
2016,5,4,13,45,240.5,407.5,2.15,16.5,612.0,652.47,499.94
2016,5,4,14,0,347.0,378.0,2.2,17.0,669.0,735.21,561.02
2016,5,4,14,15,402.0,339.5,2.25,17.0,664.5,772.25,589.27
2016,5,4,14,30,457.0,301.0,2.3,17.0,660.0,795.24,608.41
2016,5,4,14,45,400.5,306.0,2.4,17.0,610.0,751.37,577.83
2016,5,4,15,0,344.0,311.0,2.5,17.0,560.0,690.24,535.19
2016,5,4,15,15,402.0,272.5,2.5,16.5,547.0,724.47,564.41
2016,5,4,15,30,460.0,234.0,2.5,16.0,534.0,739.39,579.52
2016,5,4,15,45,470.0,212.0,2.55,16.0,499.0,722.48,569.72
2016,5,4,16,0,480.0,190.0,2.6,16.0,464.0,702.83,558.13
2016,5,4,16,15,399.0,188.0,2.55,15.5,401.5,619.62,497.22
2016,5,4,16,30,318.0,186.0,2.5,15.0,339.0,520.42,423.03
2016,5,4,16,45,344.5,159.0,2.5,15.0,308.0,506.07,414.91
2016,5,4,17,0,371.0,132.0,2.5,15.0,277.0,506.86,417.3
2016,5,4,17,15,323.5,121.5,2.4,14.5,234.0,428.59,356.22
2016,5,4,17,30,276.0,111.0,2.3,14.0,191.0,371.5,310.23
2016,5,4,17,45,233.0,92.5,2.2,14.0,151.0,309.05,258.03
2016,5,4,18,0,190.0,74.0,2.1,14.0,111.0,249.0,206.31
2016,5,4,18,15,132.5,54.0,2.0,13.5,76.5,179.14,145.32
2016,5,4,18,30,75.0,34.0,1.9,13.0,42.0,112.25,83.53
2016,5,4,18,45,37.5,17.0,1.8,13.0,21.0,46.25,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,5,5,5,30,0.0,14.0,1.8,12.0,14.0,12.32,0.0
2016,5,5,5,45,12.5,33.5,1.9,12.5,35.5,28.62,18.53
2016,5,5,6,0,25.0,53.0,2.0,13.0,57.0,44.14,33.21
2016,5,5,6,15,42.5,75.0,2.05,13.0,84.5,61.09,48.81
2016,5,5,6,30,60.0,97.0,2.1,13.0,112.0,77.71,63.93
2016,5,5,6,45,78.5,118.0,2.2,13.5,142.0,93.41,77.83
2016,5,5,7,0,97.0,139.0,2.3,14.0,172.0,104.56,87.41
2016,5,5,7,15,151.0,160.5,2.3,14.0,222.5,119.15,99.96
2016,5,5,7,30,205.0,182.0,2.3,14.0,273.0,133.36,111.98
2016,5,5,7,45,285.0,192.5,2.3,14.5,335.5,132.43,110.57
2016,5,5,8,0,365.0,203.0,2.3,15.0,398.0,138.26,115.0
2016,5,5,8,15,348.5,229.0,2.25,15.0,429.0,156.9,121.48
2016,5,5,8,30,332.0,255.0,2.2,15.0,460.0,195.31,143.6
2016,5,5,8,45,309.5,281.5,2.2,15.0,484.0,232.19,170.77
2016,5,5,9,0,287.0,308.0,2.2,15.0,508.0,267.31,199.26
2016,5,5,9,15,218.0,336.5,2.15,15.0,493.0,301.07,229.19
2016,5,5,9,30,149.0,365.0,2.1,15.0,478.0,317.21,244.67
2016,5,5,9,45,194.5,379.0,2.1,15.5,534.0,356.78,274.4
2016,5,5,10,0,240.0,393.0,2.1,16.0,590.0,401.31,308.0
2016,5,5,10,15,324.0,378.5,2.1,16.0,654.0,439.81,337.66
2016,5,5,10,30,408.0,364.0,2.1,16.0,718.0,488.8,375.67
2016,5,5,10,45,399.0,378.0,2.1,16.5,731.0,526.68,404.09
2016,5,5,11,0,390.0,392.0,2.1,17.0,744.0,558.08,427.18
2016,5,5,11,15,349.5,416.5,2.15,17.0,735.5,576.73,441.09
2016,5,5,11,30,309.0,441.0,2.2,17.0,727.0,592.17,452.28
2016,5,5,11,45,400.0,411.0,2.25,17.0,783.0,654.47,499.49
2016,5,5,12,0,491.0,381.0,2.3,17.0,839.0,723.73,550.85
2016,5,5,12,15,444.0,392.5,2.3,17.0,806.0,722.63,549.28
2016,5,5,12,30,397.0,404.0,2.3,17.0,773.0,712.99,542.16
2016,5,5,12,45,615.5,282.5,2.3,17.5,847.0,816.76,620.18
2016,5,5,13,0,834.0,161.0,2.3,18.0,921.0,914.9,688.46
2016,5,5,13,15,829.5,159.5,2.25,18.0,903.5,933.65,700.06
2016,5,5,13,30,825.0,158.0,2.2,18.0,886.0,949.31,710.43
2016,5,5,13,45,816.0,158.0,2.2,18.0,861.5,959.09,717.51
2016,5,5,14,0,807.0,158.0,2.2,18.0,837.0,965.62,722.62
2016,5,5,14,15,502.5,268.5,2.2,17.5,686.5,797.74,607.19
2016,5,5,14,30,198.0,379.0,2.2,17.0,536.0,592.37,455.82
2016,5,5,14,45,237.5,353.5,2.2,17.0,532.5,609.71,472.32
2016,5,5,15,0,277.0,328.0,2.2,17.0,529.0,643.61,498.98
2016,5,5,15,15,303.5,301.0,2.15,17.0,509.5,643.36,500.62
2016,5,5,15,30,330.0,274.0,2.1,17.0,490.0,640.77,500.93
2016,5,5,15,45,508.5,203.5,2.05,17.0,508.0,750.21,586.08
2016,5,5,16,0,687.0,133.0,2.0,17.0,526.0,841.07,652.24
2016,5,5,16,15,660.0,127.5,1.95,16.5,477.0,799.18,624.49
2016,5,5,16,30,633.0,122.0,1.9,16.0,428.0,755.78,596.5
2016,5,5,16,45,595.5,115.5,1.85,16.0,377.5,700.69,558.26
2016,5,5,17,0,558.0,109.0,1.8,16.0,327.0,645.22,518.89
2016,5,5,17,15,509.5,100.0,1.7,15.5,277.0,571.64,465.15
2016,5,5,17,30,461.0,91.0,1.6,15.0,227.0,507.31,416.51
2016,5,5,17,45,393.5,80.0,1.55,15.0,180.0,428.17,352.85
2016,5,5,18,0,326.0,69.0,1.5,15.0,133.0,353.37,290.29
2016,5,5,18,15,237.0,53.0,1.35,14.5,92.5,261.91,212.3
2016,5,5,18,30,148.0,37.0,1.2,14.0,52.0,163.85,124.65
2016,5,5,18,45,74.0,18.5,1.1,13.5,26.0,78.22,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.5,11.0,2.0,1.82,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.5,0.0
2016,5,6,5,45,0.0,10.0,1.55,11.5,10.0,8.78,1.85
2016,5,6,6,0,0.0,16.0,1.6,12.0,16.0,14.06,6.83
2016,5,6,6,15,0.0,24.0,1.55,12.0,24.0,21.11,13.36
2016,5,6,6,30,0.0,32.0,1.5,12.0,32.0,28.18,19.86
2016,5,6,6,45,0.0,40.5,1.45,12.5,40.5,35.7,26.64
2016,5,6,7,0,0.0,49.0,1.4,13.0,49.0,43.24,33.31
2016,5,6,7,15,16.0,109.0,1.3,13.0,116.0,93.29,77.64
2016,5,6,7,30,32.0,169.0,1.2,13.0,183.0,130.88,110.09
2016,5,6,7,45,19.0,170.5,1.2,13.0,179.0,140.58,117.99
2016,5,6,8,0,6.0,172.0,1.2,13.0,175.0,142.87,119.53
2016,5,6,8,15,3.0,147.5,1.15,13.0,149.0,125.81,99.81
2016,5,6,8,30,0.0,123.0,1.1,13.0,123.0,107.2,84.26
2016,5,6,8,45,0.0,118.0,1.1,13.5,118.0,103.47,80.83
2016,5,6,9,0,0.0,113.0,1.1,14.0,113.0,99.51,77.22
2016,5,6,9,15,1.5,144.0,1.1,14.0,145.5,125.97,98.58
2016,5,6,9,30,3.0,175.0,1.1,14.0,178.0,152.52,119.7
2016,5,6,9,45,1.5,151.0,1.15,14.0,152.5,132.65,103.48
2016,5,6,10,0,0.0,127.0,1.2,14.0,127.0,111.95,86.66
2016,5,6,10,15,5.0,177.5,1.2,14.0,182.0,157.47,123.23
2016,5,6,10,30,10.0,228.0,1.2,14.0,237.0,203.36,159.39
2016,5,6,10,45,17.0,284.0,1.25,14.5,299.5,255.59,199.65
2016,5,6,11,0,24.0,340.0,1.3,15.0,362.0,308.91,239.96
2016,5,6,11,15,22.0,334.5,1.3,15.0,355.0,305.86,237.28
2016,5,6,11,30,20.0,329.0,1.3,15.0,348.0,302.39,234.59
2016,5,6,11,45,17.5,310.5,1.35,15.0,327.0,286.84,222.79
2016,5,6,12,0,15.0,292.0,1.4,15.0,306.0,270.63,210.48
2016,5,6,12,15,22.0,331.0,1.4,15.0,351.5,312.72,242.97
2016,5,6,12,30,29.0,370.0,1.4,15.0,397.0,362.29,280.46
2016,5,6,12,45,22.0,328.5,1.4,15.0,349.0,314.85,244.34
2016,5,6,13,0,15.0,287.0,1.4,15.0,301.0,272.45,212.12
2016,5,6,13,15,23.5,323.0,1.4,15.0,344.5,325.43,253.3
2016,5,6,13,30,32.0,359.0,1.4,15.0,388.0,372.44,289.02
2016,5,6,13,45,24.5,323.0,1.4,15.0,345.0,333.34,259.34
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,280.22,219.0
2016,5,6,14,15,16.5,278.5,1.3,15.0,292.5,273.07,213.9
2016,5,6,14,30,16.0,270.0,1.2,15.0,283.0,265.83,208.53
2016,5,6,14,45,17.5,264.0,1.2,15.0,277.5,263.01,206.85
2016,5,6,15,0,19.0,258.0,1.2,15.0,272.0,260.23,205.22
2016,5,6,15,15,22.5,253.0,1.1,15.0,268.5,260.54,205.97
2016,5,6,15,30,26.0,248.0,1.0,15.0,265.0,261.02,206.87
2016,5,6,15,45,22.0,227.0,0.95,15.0,241.0,237.37,188.64
2016,5,6,16,0,18.0,206.0,0.9,15.0,217.0,213.58,170.24
2016,5,6,16,15,15.0,187.5,0.85,15.0,196.0,193.34,154.52
2016,5,6,16,30,12.0,169.0,0.8,15.0,175.0,173.07,138.58
2016,5,6,16,45,71.5,164.5,0.8,15.0,193.5,238.44,194.31
2016,5,6,17,0,131.0,160.0,0.8,15.0,212.0,303.83,248.47
2016,5,6,17,15,111.5,140.0,0.75,14.5,179.5,263.38,216.01
2016,5,6,17,30,92.0,120.0,0.7,14.0,147.0,223.63,183.95
2016,5,6,17,45,195.0,96.5,0.7,14.0,139.5,286.07,236.74
2016,5,6,18,0,298.0,73.0,0.7,14.0,132.0,339.02,278.14
2016,5,6,18,15,214.5,56.0,0.7,13.5,92.0,251.1,203.15
2016,5,6,18,30,131.0,39.0,0.7,13.0,52.0,156.51,119.75
2016,5,6,18,45,65.5,19.5,0.75,13.0,26.0,75.41,5.48
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,12.0,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.5,12.0,11.0,9.67,0.0
2016,5,7,5,45,0.0,27.0,1.6,12.5,27.0,23.81,14.7
2016,5,7,6,0,0.0,43.0,1.7,13.0,43.0,37.46,27.44
2016,5,7,6,15,0.0,63.0,1.75,13.0,63.0,53.92,42.53
2016,5,7,6,30,0.0,83.0,1.8,13.0,83.0,70.17,57.28
2016,5,7,6,45,5.0,103.0,1.85,13.0,105.0,86.29,71.67
2016,5,7,7,0,10.0,123.0,1.9,13.0,127.0,102.27,85.7
2016,5,7,7,15,20.5,146.5,1.95,13.0,155.5,120.59,101.54
2016,5,7,7,30,31.0,170.0,2.0,13.0,184.0,131.58,110.77
2016,5,7,7,45,55.0,199.5,2.05,13.5,228.0,151.22,127.14
2016,5,7,8,0,79.0,229.0,2.1,14.0,272.0,170.21,142.67
2016,5,7,8,15,52.0,231.5,2.1,14.0,261.0,174.95,139.06
2016,5,7,8,30,25.0,234.0,2.1,14.0,250.0,193.04,153.06
2016,5,7,8,45,12.5,198.0,2.15,14.5,206.5,168.64,133.04
2016,5,7,9,0,0.0,162.0,2.2,15.0,163.0,139.83,109.78
2016,5,7,9,15,0.0,157.5,2.15,15.0,158.5,136.75,107.09
2016,5,7,9,30,0.0,153.0,2.1,15.0,154.0,133.47,104.21
2016,5,7,9,45,1.5,159.5,2.1,15.5,161.5,139.8,108.89
2016,5,7,10,0,3.0,166.0,2.1,16.0,169.0,146.32,113.71
2016,5,7,10,15,1.5,114.5,2.05,16.0,116.0,101.98,77.89
2016,5,7,10,30,0.0,63.0,2.0,16.0,63.0,56.02,40.49
2016,5,7,10,45,0.0,69.5,2.0,16.0,69.5,61.85,45.24
2016,5,7,11,0,0.0,76.0,2.0,16.0,76.0,67.67,49.94
2016,5,7,11,15,0.0,89.5,1.95,16.0,89.5,79.6,59.6
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,91.58,69.25
2016,5,7,11,45,0.0,111.5,1.9,16.0,111.5,99.18,75.35
2016,5,7,12,0,0.0,120.0,1.9,16.0,120.0,106.83,81.48
2016,5,7,12,15,3.5,152.0,1.85,16.0,155.5,138.28,106.79
2016,5,7,12,30,7.0,184.0,1.8,16.0,191.0,170.22,132.23
2016,5,7,12,45,3.5,156.0,1.75,16.5,159.5,142.51,109.87
2016,5,7,13,0,0.0,128.0,1.7,17.0,128.0,114.4,87.22
2016,5,7,13,15,4.0,168.0,1.65,17.0,172.0,154.44,119.39
2016,5,7,13,30,8.0,208.0,1.6,17.0,216.0,195.26,151.71
2016,5,7,13,45,7.5,205.0,1.6,17.0,212.0,192.61,149.65
2016,5,7,14,0,7.0,202.0,1.6,17.0,208.0,189.9,147.7
2016,5,7,14,15,3.5,153.0,1.55,17.0,156.0,141.19,109.18
2016,5,7,14,30,0.0,104.0,1.5,17.0,104.0,92.72,70.32
2016,5,7,14,45,0.0,122.5,1.5,17.0,122.5,109.72,84.31
2016,5,7,15,0,0.0,141.0,1.5,17.0,141.0,127.13,98.52
2016,5,7,15,15,0.0,150.0,1.45,16.5,150.0,136.0,106.05
2016,5,7,15,30,0.0,159.0,1.4,16.0,159.0,145.25,113.98
2016,5,7,15,45,15.0,190.0,1.4,16.0,198.5,191.89,152.53
2016,5,7,16,0,30.0,221.0,1.4,16.0,238.0,257.8,205.86
2016,5,7,16,15,36.0,206.0,1.35,15.5,225.0,249.54,200.28
2016,5,7,16,30,42.0,191.0,1.3,15.0,212.0,240.99,194.74
2016,5,7,16,45,85.5,176.0,1.3,15.0,212.0,265.4,216.72
2016,5,7,17,0,129.0,161.0,1.3,15.0,212.0,303.27,248.9
2016,5,7,17,15,112.5,140.0,1.2,15.0,180.0,263.93,217.0
2016,5,7,17,30,96.0,119.0,1.1,15.0,148.0,224.96,185.12
2016,5,7,17,45,78.0,97.0,1.05,15.0,117.5,183.74,150.64
2016,5,7,18,0,60.0,75.0,1.0,15.0,87.0,130.59,105.58
2016,5,7,18,15,35.5,54.5,0.95,14.5,61.0,88.75,69.2
2016,5,7,18,30,11.0,34.0,0.9,14.0,35.0,46.83,32.13
2016,5,7,18,45,5.5,17.0,0.9,13.5,17.5,20.32,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.0,12.0,3.0,2.73,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,5.26,0.0
2016,5,8,5,45,0.0,13.0,1.05,12.5,13.0,11.42,4.17
2016,5,8,6,0,0.0,20.0,1.1,13.0,20.0,17.59,9.96
2016,5,8,6,15,0.0,29.0,1.15,13.0,29.0,25.53,17.28
2016,5,8,6,30,0.0,38.0,1.2,13.0,38.0,33.49,24.56
2016,5,8,6,45,0.0,48.0,1.25,13.5,48.0,42.35,32.48
2016,5,8,7,0,0.0,58.0,1.3,14.0,58.0,51.22,40.28
2016,5,8,7,15,3.5,105.0,1.25,14.0,107.0,90.24,74.63
2016,5,8,7,30,7.0,152.0,1.2,14.0,156.0,126.1,105.5
2016,5,8,7,45,8.5,167.5,1.2,14.5,172.5,138.53,115.53
2016,5,8,8,0,10.0,183.0,1.2,15.0,189.0,150.84,125.37
2016,5,8,8,15,40.5,227.0,1.15,15.0,252.5,172.33,136.12
2016,5,8,8,30,71.0,271.0,1.1,15.0,316.0,208.35,162.33
2016,5,8,8,45,155.0,295.5,1.1,15.5,402.0,233.45,177.07
2016,5,8,9,0,239.0,320.0,1.1,16.0,488.0,279.02,208.44
2016,5,8,9,15,139.5,319.0,1.1,16.0,418.5,272.76,207.86
2016,5,8,9,30,40.0,318.0,1.1,16.0,349.0,264.08,204.57
2016,5,8,9,45,59.5,351.0,1.15,16.5,399.5,300.61,231.86
2016,5,8,10,0,79.0,384.0,1.2,17.0,450.0,339.94,260.9
2016,5,8,10,15,119.5,408.0,1.2,17.0,511.5,377.52,288.78
2016,5,8,10,30,160.0,432.0,1.2,17.0,573.0,428.18,326.38
2016,5,8,10,45,168.5,435.5,1.3,17.0,586.5,450.26,343.17
2016,5,8,11,0,177.0,439.0,1.4,17.0,600.0,472.94,360.54
2016,5,8,11,15,509.0,296.5,1.45,17.0,767.0,583.7,446.68
2016,5,8,11,30,841.0,154.0,1.5,17.0,934.0,720.12,549.2
2016,5,8,11,45,846.0,151.5,1.6,17.5,940.0,755.84,574.2
2016,5,8,12,0,851.0,149.0,1.7,18.0,946.0,792.91,599.67
2016,5,8,12,15,850.5,149.0,1.75,18.0,944.0,825.89,622.3
2016,5,8,12,30,850.0,149.0,1.8,18.0,942.0,856.63,643.42
2016,5,8,12,45,571.5,295.0,1.9,18.0,826.0,792.12,596.52
2016,5,8,13,0,293.0,441.0,2.0,18.0,710.0,695.11,523.31
2016,5,8,13,15,576.0,286.5,2.05,18.0,802.0,832.25,628.46
2016,5,8,13,30,859.0,132.0,2.1,18.0,894.0,948.21,709.54
2016,5,8,13,45,855.0,129.5,2.15,18.0,870.5,959.68,717.18
2016,5,8,14,0,851.0,127.0,2.2,18.0,847.0,967.95,723.96
2016,5,8,14,15,842.5,125.0,2.25,17.5,816.5,969.13,727.58
2016,5,8,14,30,834.0,123.0,2.3,17.0,786.0,967.09,729.26
2016,5,8,14,45,828.5,118.5,2.35,17.0,750.5,972.74,734.93
2016,5,8,15,0,823.0,114.0,2.4,17.0,715.0,964.56,731.34
2016,5,8,15,15,809.0,111.5,2.4,17.0,673.5,947.19,721.27
2016,5,8,15,30,795.0,109.0,2.4,17.0,632.0,926.92,709.36
2016,5,8,15,45,780.0,104.5,2.45,17.0,587.0,900.54,693.72
2016,5,8,16,0,765.0,100.0,2.5,17.0,542.0,871.6,676.21
2016,5,8,16,15,741.0,96.5,2.5,16.5,493.5,833.11,652.57
2016,5,8,16,30,717.0,93.0,2.5,16.0,445.0,797.79,630.84
2016,5,8,16,45,688.5,87.5,2.5,16.0,395.0,749.89,598.21
2016,5,8,17,0,660.0,82.0,2.5,16.0,345.0,701.16,564.25
2016,5,8,17,15,616.5,76.0,2.5,15.5,294.5,638.83,519.91
2016,5,8,17,30,573.0,70.0,2.5,15.0,244.0,577.34,474.47
2016,5,8,17,45,514.0,62.0,2.5,14.5,195.5,502.74,416.51
2016,5,8,18,0,455.0,54.0,2.5,14.0,147.0,431.09,357.82
2016,5,8,18,15,361.0,44.0,2.35,13.5,104.5,336.72,276.85
2016,5,8,18,30,267.0,34.0,2.2,13.0,62.0,249.76,196.87
2016,5,8,18,45,133.5,17.0,2.1,13.0,31.0,122.34,39.27
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.5,1.95,11.0,16.5,12.28,0.0
2016,5,9,5,30,91.0,27.0,2.0,11.0,33.0,21.79,7.95
2016,5,9,5,45,192.0,43.0,2.05,11.5,70.5,33.24,23.05
2016,5,9,6,0,293.0,59.0,2.1,12.0,108.0,44.99,34.27
2016,5,9,6,15,146.5,50.5,2.05,12.0,75.0,40.09,30.38
2016,5,9,6,30,0.0,42.0,2.0,12.0,42.0,37.03,27.84
2016,5,9,6,45,0.0,53.0,2.0,12.0,53.0,46.78,36.66
2016,5,9,7,0,0.0,64.0,2.0,12.0,64.0,56.55,45.37
2016,5,9,7,15,0.0,89.5,1.95,12.0,89.5,78.15,64.48
2016,5,9,7,30,0.0,115.0,1.9,12.0,115.0,98.76,82.45
2016,5,9,7,45,0.0,124.0,1.9,12.5,124.0,106.41,88.67
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,113.98,94.77
2016,5,9,8,15,2.5,160.5,1.85,13.0,162.5,135.86,108.26
2016,5,9,8,30,5.0,188.0,1.8,13.0,192.0,158.38,126.16
2016,5,9,8,45,17.5,231.0,1.75,13.5,244.0,194.23,153.88
2016,5,9,9,0,30.0,274.0,1.7,14.0,296.0,219.92,173.04
2016,5,9,9,15,22.0,263.0,1.7,14.0,279.5,225.52,177.52
2016,5,9,9,30,14.0,252.0,1.7,14.0,263.0,217.67,171.33
2016,5,9,9,45,20.5,285.0,1.7,14.5,302.0,248.3,194.79
2016,5,9,10,0,27.0,318.0,1.7,15.0,341.0,270.84,211.6
2016,5,9,10,15,38.5,351.5,1.65,15.0,385.0,306.33,238.65
2016,5,9,10,30,50.0,385.0,1.6,15.0,429.0,343.76,266.92
2016,5,9,10,45,34.5,350.0,1.6,15.5,380.5,314.31,243.81
2016,5,9,11,0,19.0,315.0,1.6,16.0,332.0,285.18,221.07
2016,5,9,11,15,35.0,365.5,1.6,16.0,398.0,337.82,261.42
2016,5,9,11,30,51.0,416.0,1.6,16.0,464.0,396.85,305.63
2016,5,9,11,45,192.0,429.0,1.65,16.5,609.0,519.48,398.13
2016,5,9,12,0,333.0,442.0,1.7,17.0,754.0,655.57,496.82
2016,5,9,12,15,205.0,444.5,1.75,17.0,637.0,571.43,434.13
2016,5,9,12,30,77.0,447.0,1.8,17.0,520.0,473.6,361.15
2016,5,9,12,45,151.5,452.0,1.85,17.5,592.5,558.74,425.3
2016,5,9,13,0,226.0,457.0,1.9,18.0,665.0,641.48,485.26
2016,5,9,13,15,273.0,436.0,1.9,18.0,682.5,687.49,518.72
2016,5,9,13,30,320.0,415.0,1.9,18.0,700.0,724.45,546.12
2016,5,9,13,45,196.5,404.0,1.95,18.0,577.5,594.13,452.13
2016,5,9,14,0,73.0,393.0,2.0,18.0,455.0,456.08,349.8
2016,5,9,14,15,89.0,385.0,2.0,17.5,458.0,468.9,361.94
2016,5,9,14,30,105.0,377.0,2.0,17.0,461.0,481.69,373.27
2016,5,9,14,45,88.0,352.0,2.05,17.0,420.0,442.79,344.69
2016,5,9,15,0,71.0,327.0,2.1,17.0,379.0,402.97,315.31
2016,5,9,15,15,108.5,315.0,2.1,17.0,389.5,431.07,339.05
2016,5,9,15,30,146.0,303.0,2.1,17.0,400.0,476.8,375.45
2016,5,9,15,45,139.5,280.0,2.1,17.0,367.0,447.27,353.92
2016,5,9,16,0,133.0,257.0,2.1,17.0,334.0,416.93,331.99
2016,5,9,16,15,110.5,232.0,2.1,16.5,292.0,368.42,295.71
2016,5,9,16,30,88.0,207.0,2.1,16.0,250.0,302.73,245.21
2016,5,9,16,45,78.5,183.0,2.15,16.0,218.5,267.84,218.18
2016,5,9,17,0,69.0,159.0,2.2,16.0,187.0,232.76,190.35
2016,5,9,17,15,319.5,117.5,2.2,15.5,218.5,438.53,363.49
2016,5,9,17,30,570.0,76.0,2.2,15.0,250.0,583.23,479.26
2016,5,9,17,45,498.0,69.0,2.25,15.0,200.0,499.84,412.7
2016,5,9,18,0,426.0,62.0,2.3,15.0,150.0,419.95,346.85
2016,5,9,18,15,330.5,50.0,2.25,14.5,106.5,320.49,262.65
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,233.42,183.93
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,117.66,46.75
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,11.82,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,20.35,7.85
2016,5,10,5,45,236.0,40.0,1.75,12.5,73.5,30.95,21.07
2016,5,10,6,0,347.0,54.0,1.8,13.0,112.0,41.27,30.9
2016,5,10,6,15,421.0,64.0,1.7,13.0,159.0,49.46,38.63
2016,5,10,6,30,495.0,74.0,1.6,13.0,206.0,55.67,44.4
2016,5,10,6,45,252.5,100.0,1.55,13.5,168.0,75.39,61.89
2016,5,10,7,0,10.0,126.0,1.5,14.0,130.0,104.66,87.43
2016,5,10,7,15,24.5,151.0,1.35,14.5,162.0,124.02,103.79
2016,5,10,7,30,39.0,176.0,1.2,15.0,194.0,135.57,113.12
2016,5,10,7,45,44.5,199.0,1.05,15.5,222.0,151.1,125.67
2016,5,10,8,0,50.0,222.0,0.9,16.0,250.0,166.22,137.61
2016,5,10,8,15,79.5,252.0,0.8,16.0,301.0,188.88,147.64
2016,5,10,8,30,109.0,282.0,0.7,16.0,352.0,218.99,167.99
2016,5,10,8,45,157.5,304.5,0.65,16.5,412.5,240.34,180.86
2016,5,10,9,0,206.0,327.0,0.6,17.0,473.0,278.34,207.4
2016,5,10,9,15,519.0,227.5,0.6,17.5,622.0,287.78,204.34
2016,5,10,9,30,832.0,128.0,0.6,18.0,771.0,346.1,243.54
2016,5,10,9,45,829.0,137.0,0.6,18.5,801.5,398.66,287.71
2016,5,10,10,0,826.0,146.0,0.6,19.0,832.0,450.49,330.03
2016,5,10,10,15,834.0,148.0,0.65,19.0,859.0,501.07,371.03
2016,5,10,10,30,842.0,150.0,0.7,19.0,886.0,551.58,410.88
2016,5,10,10,45,850.0,149.0,0.8,19.5,907.5,599.4,447.47
2016,5,10,11,0,858.0,148.0,0.9,20.0,929.0,646.42,482.55
2016,5,10,11,15,861.5,149.0,0.95,20.0,942.5,690.4,515.08
2016,5,10,11,30,865.0,150.0,1.0,20.0,956.0,733.05,546.04
2016,5,10,11,45,644.0,273.5,1.1,20.5,875.5,719.78,533.63
2016,5,10,12,0,423.0,397.0,1.2,21.0,795.0,688.24,508.18
2016,5,10,12,15,269.5,432.0,1.3,21.0,685.5,616.44,457.46
2016,5,10,12,30,116.0,467.0,1.4,21.0,576.0,531.02,395.41
2016,5,10,12,45,500.5,301.5,1.5,21.5,763.0,737.71,550.31
2016,5,10,13,0,885.0,136.0,1.6,22.0,950.0,932.98,683.06
2016,5,10,13,15,881.5,135.0,1.7,22.0,933.0,952.91,695.4
2016,5,10,13,30,878.0,134.0,1.8,22.0,916.0,969.78,707.93
2016,5,10,13,45,659.5,236.5,1.9,22.0,815.0,899.92,663.77
2016,5,10,14,0,441.0,339.0,2.0,22.0,714.0,801.84,594.6
2016,5,10,14,15,409.5,341.0,2.05,21.5,679.5,783.58,584.83
2016,5,10,14,30,378.0,343.0,2.1,21.0,645.0,748.69,563.02
2016,5,10,14,45,359.5,329.5,2.2,21.0,606.0,722.39,546.62
2016,5,10,15,0,341.0,316.0,2.3,21.0,567.0,694.28,528.64
2016,5,10,15,15,256.0,310.0,2.35,20.5,492.0,607.59,467.26
2016,5,10,15,30,171.0,304.0,2.4,20.0,417.0,502.39,390.79
2016,5,10,15,45,151.5,281.0,2.45,20.0,376.0,460.0,360.57
2016,5,10,16,0,132.0,258.0,2.5,20.0,335.0,417.09,329.06
2016,5,10,16,15,149.5,234.0,2.55,19.5,314.0,407.25,324.3
2016,5,10,16,30,167.0,210.0,2.6,19.0,293.0,395.72,317.96
2016,5,10,16,45,119.0,185.5,2.65,19.0,241.5,323.42,261.11
2016,5,10,17,0,71.0,161.0,2.7,19.0,190.0,236.88,191.68
2016,5,10,17,15,62.5,139.5,2.65,18.0,162.5,205.89,167.63
2016,5,10,17,30,54.0,118.0,2.6,17.0,135.0,174.89,142.72
2016,5,10,17,45,261.5,88.0,2.6,16.5,145.5,323.27,269.58
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,447.06,369.38
2016,5,10,18,15,375.5,47.0,2.5,15.5,112.0,350.91,286.93
2016,5,10,18,30,282.0,36.0,2.4,15.0,68.0,262.05,207.05
2016,5,10,18,45,141.0,18.0,2.3,14.5,34.0,130.08,60.44
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,19.5,11.37,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,39.0,19.63,8.02
2016,5,11,5,45,307.0,37.0,2.1,12.5,79.5,29.65,20.02
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,38.55,28.53
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.0,43.54,33.37
2016,5,11,6,30,560.0,65.0,2.0,13.0,216.0,48.38,37.89
2016,5,11,6,45,280.0,74.0,1.95,13.5,149.5,52.58,41.6
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,72.43,59.07
2016,5,11,7,15,5.0,120.0,1.85,14.0,122.0,101.74,84.66
2016,5,11,7,30,10.0,157.0,1.8,14.0,161.0,129.88,108.81
2016,5,11,7,45,5.0,156.0,1.75,14.5,158.0,130.46,108.67
2016,5,11,8,0,0.0,155.0,1.7,15.0,155.0,130.68,108.28
2016,5,11,8,15,57.0,219.5,1.65,15.5,255.5,169.32,133.18
2016,5,11,8,30,114.0,284.0,1.6,16.0,356.0,210.18,161.69
2016,5,11,8,45,76.5,286.0,1.55,16.5,336.0,228.7,176.45
2016,5,11,9,0,39.0,288.0,1.5,17.0,316.0,231.42,179.42
2016,5,11,9,15,49.5,315.0,1.45,17.0,352.5,258.59,199.96
2016,5,11,9,30,60.0,342.0,1.4,17.0,389.0,287.43,221.69
2016,5,11,9,45,79.5,369.0,1.4,17.5,434.0,321.2,246.55
2016,5,11,10,0,99.0,396.0,1.4,18.0,479.0,357.62,273.27
2016,5,11,10,15,81.5,399.0,1.4,18.0,468.5,361.96,276.68
2016,5,11,10,30,64.0,402.0,1.4,18.0,458.0,364.25,278.48
2016,5,11,10,45,89.5,426.0,1.45,18.5,506.5,405.13,308.53
2016,5,11,11,0,115.0,450.0,1.5,19.0,555.0,444.79,337.25
2016,5,11,11,15,269.0,421.0,1.55,19.0,671.0,531.36,402.48
2016,5,11,11,30,423.0,392.0,1.6,19.0,787.0,633.03,477.32
2016,5,11,11,45,424.5,394.5,1.65,19.0,792.5,662.39,498.06
2016,5,11,12,0,426.0,397.0,1.7,19.0,798.0,691.1,518.76
2016,5,11,12,15,267.5,431.0,1.75,19.0,683.0,614.25,462.33
2016,5,11,12,30,109.0,465.0,1.8,19.0,568.0,517.34,390.43
2016,5,11,12,45,509.0,294.5,1.9,19.5,765.0,739.11,558.99
2016,5,11,13,0,909.0,124.0,2.0,20.0,962.0,944.21,700.26
2016,5,11,13,15,552.5,283.5,2.05,20.0,790.5,809.6,605.56
2016,5,11,13,30,196.0,443.0,2.1,20.0,619.0,623.68,468.52
2016,5,11,13,45,321.0,390.0,2.15,20.0,668.0,713.38,537.62
2016,5,11,14,0,446.0,337.0,2.2,20.0,717.0,805.08,604.83
2016,5,11,14,15,451.0,319.0,2.2,19.5,691.5,802.4,604.7
2016,5,11,14,30,456.0,301.0,2.2,19.0,666.0,797.27,603.85
2016,5,11,14,45,310.0,324.5,2.2,19.0,567.5,667.94,510.84
2016,5,11,15,0,164.0,348.0,2.2,19.0,469.0,536.75,413.8
2016,5,11,15,15,222.0,319.0,2.15,19.0,472.5,565.9,438.97
2016,5,11,15,30,280.0,290.0,2.1,19.0,476.0,611.46,474.62
2016,5,11,15,45,180.0,270.5,2.1,19.0,387.0,474.96,372.63
2016,5,11,16,0,80.0,251.0,2.1,19.0,298.0,340.75,269.29
2016,5,11,16,15,56.5,220.5,2.05,18.5,252.0,285.65,227.48
2016,5,11,16,30,33.0,190.0,2.0,18.0,206.0,230.69,184.39
2016,5,11,16,45,29.0,170.0,1.95,17.5,183.0,206.63,166.02
2016,5,11,17,0,25.0,150.0,1.9,17.0,160.0,168.91,136.06
2016,5,11,17,15,311.5,111.0,1.8,16.5,208.5,423.84,350.05
2016,5,11,17,30,598.0,72.0,1.7,16.0,257.0,601.6,489.22
2016,5,11,17,45,539.0,64.0,1.65,16.0,207.5,525.94,428.98
2016,5,11,18,0,480.0,56.0,1.6,16.0,158.0,453.13,370.45
2016,5,11,18,15,388.0,46.0,1.55,15.5,113.5,358.74,291.73
2016,5,11,18,30,296.0,36.0,1.5,15.0,69.0,271.41,214.28
2016,5,11,18,45,148.0,18.0,1.45,14.5,34.5,140.87,73.02
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,14.0,2.25,11.0,18.5,12.73,0.0
2016,5,12,5,30,127.0,28.0,2.4,11.0,37.0,21.88,10.23
2016,5,12,5,45,222.5,43.5,2.55,11.5,75.5,33.56,23.56
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,44.9,34.29
2016,5,12,6,15,162.0,76.0,2.7,12.0,104.5,58.48,46.86
2016,5,12,6,30,6.0,93.0,2.7,12.0,95.0,77.87,64.42
2016,5,12,6,45,13.5,112.5,2.75,12.5,117.5,93.55,78.27
2016,5,12,7,0,21.0,132.0,2.8,13.0,140.0,109.12,91.74
2016,5,12,7,15,21.5,150.0,2.75,13.0,159.0,123.48,104.07
2016,5,12,7,30,22.0,168.0,2.7,13.0,178.0,137.72,116.12
2016,5,12,7,45,50.5,201.0,2.65,13.5,228.0,152.5,128.24
2016,5,12,8,0,79.0,234.0,2.6,14.0,278.0,173.47,145.48
2016,5,12,8,15,67.0,250.0,2.55,14.0,289.5,188.14,149.1
2016,5,12,8,30,55.0,266.0,2.5,14.0,301.0,205.51,161.83
2016,5,12,8,45,54.5,284.5,2.5,14.5,321.0,224.9,176.31
2016,5,12,9,0,54.0,303.0,2.5,15.0,341.0,244.46,191.18
2016,5,12,9,15,84.5,335.0,2.4,15.5,398.5,281.03,218.26
2016,5,12,9,30,115.0,367.0,2.3,16.0,456.0,311.67,240.8
2016,5,12,9,45,129.5,386.5,2.25,16.5,491.0,342.34,263.94
2016,5,12,10,0,144.0,406.0,2.2,17.0,526.0,374.95,288.39
2016,5,12,10,15,156.0,420.5,2.15,17.0,554.5,404.77,311.12
2016,5,12,10,30,168.0,435.0,2.1,17.0,583.0,436.05,334.76
2016,5,12,10,45,186.5,445.0,2.1,17.5,613.0,469.04,358.98
2016,5,12,11,0,205.0,455.0,2.1,18.0,643.0,503.84,384.25
2016,5,12,11,15,317.5,422.5,2.1,18.0,717.5,564.73,430.56
2016,5,12,11,30,430.0,390.0,2.1,18.0,792.0,636.87,484.49
2016,5,12,11,45,345.0,427.5,2.1,18.0,751.0,632.01,479.45
2016,5,12,12,0,260.0,465.0,2.1,18.0,710.0,620.01,469.42
2016,5,12,12,15,268.5,461.5,2.1,18.0,714.0,642.4,486.01
2016,5,12,12,30,277.0,458.0,2.1,18.0,718.0,664.43,502.02
2016,5,12,12,45,547.5,315.5,2.15,18.5,823.0,792.9,598.81
2016,5,12,13,0,818.0,173.0,2.2,19.0,928.0,918.6,687.27
2016,5,12,13,15,612.5,275.0,2.25,18.5,834.5,857.63,644.78
2016,5,12,13,30,407.0,377.0,2.3,18.0,741.0,780.05,588.38
2016,5,12,13,45,602.5,271.0,2.35,18.0,793.5,880.03,664.92
2016,5,12,14,0,798.0,165.0,2.4,18.0,846.0,969.63,727.75
2016,5,12,14,15,646.5,228.0,2.4,18.0,767.0,905.92,684.85
2016,5,12,14,30,495.0,291.0,2.4,18.0,688.0,825.78,627.41
2016,5,12,14,45,630.5,220.5,2.45,18.0,701.5,897.36,683.15
2016,5,12,15,0,766.0,150.0,2.5,18.0,715.0,951.19,720.98
2016,5,12,15,15,750.0,146.5,2.55,17.5,673.5,938.07,714.92
2016,5,12,15,30,734.0,143.0,2.6,17.0,632.0,915.64,703.15
2016,5,12,15,45,721.5,135.5,2.65,17.0,588.0,889.26,687.31
2016,5,12,16,0,709.0,128.0,2.7,17.0,544.0,860.34,669.59
2016,5,12,16,15,683.0,123.5,2.75,16.5,495.5,820.11,644.8
2016,5,12,16,30,657.0,119.0,2.8,16.0,447.0,778.31,618.41
2016,5,12,16,45,629.5,111.0,2.9,16.0,397.5,729.67,585.42
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,680.17,550.89
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,615.71,504.3
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,552.1,456.68
2016,5,12,17,45,452.0,77.5,3.05,14.5,199.5,471.03,392.9
2016,5,12,18,0,393.0,67.0,3.1,14.0,152.0,399.92,333.82
2016,5,12,18,15,305.5,54.0,3.05,13.5,109.0,309.73,256.34
2016,5,12,18,30,218.0,41.0,3.0,13.0,66.0,226.85,181.75
2016,5,12,18,45,109.0,24.5,2.95,13.0,37.0,125.58,70.45
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
