Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,2.7,11.0,10.0,9.1,0.0
2016,5,13,5,30,0.0,20.0,2.8,11.0,20.0,17.62,7.53
2016,5,13,5,45,1.5,39.0,2.95,11.5,39.5,33.63,23.67
2016,5,13,6,0,3.0,58.0,3.1,12.0,59.0,49.23,38.15
2016,5,13,6,15,13.0,78.5,3.1,12.0,82.0,65.83,53.42
2016,5,13,6,30,23.0,99.0,3.1,12.0,105.0,79.73,66.09
2016,5,13,6,45,31.5,119.5,3.15,12.0,130.0,94.99,79.71
2016,5,13,7,0,40.0,140.0,3.2,12.0,155.0,109.96,92.84
2016,5,13,7,15,111.5,166.5,3.15,12.5,216.5,122.88,103.76
2016,5,13,7,30,183.0,193.0,3.1,13.0,278.0,139.94,118.08
2016,5,13,7,45,98.0,191.5,3.1,13.5,237.5,139.0,116.63
2016,5,13,8,0,13.0,190.0,3.1,14.0,197.0,156.1,130.73
2016,5,13,8,15,124.5,235.5,3.1,14.0,314.5,171.84,134.64
2016,5,13,8,30,236.0,281.0,3.1,14.0,432.0,221.01,167.32
2016,5,13,8,45,349.0,270.0,3.1,14.5,510.0,238.28,174.26
2016,5,13,9,0,462.0,259.0,3.1,15.0,588.0,268.23,193.71
2016,5,13,9,15,401.5,300.0,3.15,15.0,597.0,310.44,231.53
2016,5,13,9,30,341.0,341.0,3.2,15.0,606.0,354.98,270.36
2016,5,13,9,45,414.5,326.5,3.25,15.5,663.0,387.81,296.15
2016,5,13,10,0,488.0,312.0,3.3,16.0,720.0,435.78,334.17
2016,5,13,10,15,690.0,218.5,3.35,16.0,815.5,488.29,376.43
2016,5,13,10,30,892.0,125.0,3.4,16.0,911.0,564.62,437.82
2016,5,13,10,45,899.5,124.0,3.5,16.5,931.5,612.99,476.58
2016,5,13,11,0,907.0,123.0,3.6,17.0,952.0,660.59,513.87
2016,5,13,11,15,909.5,123.5,3.7,17.0,965.0,705.14,549.0
2016,5,13,11,30,912.0,124.0,3.8,17.0,978.0,748.17,582.34
2016,5,13,11,45,915.0,123.0,3.9,17.0,983.5,788.61,612.49
2016,5,13,12,0,918.0,122.0,4.0,17.0,989.0,827.19,640.14
2016,5,13,12,15,917.5,121.5,4.05,17.0,987.0,861.31,664.32
2016,5,13,12,30,917.0,121.0,4.1,17.0,985.0,892.99,686.77
2016,5,13,12,45,914.0,121.5,4.15,17.0,974.5,920.81,706.51
2016,5,13,13,0,911.0,122.0,4.2,17.0,964.0,945.79,724.34
2016,5,13,13,15,907.5,121.0,4.2,16.5,947.0,965.91,739.98
2016,5,13,13,30,904.0,120.0,4.2,16.0,930.0,982.89,753.62
2016,5,13,13,45,903.0,116.5,4.25,16.0,907.0,996.54,764.0
2016,5,13,14,0,902.0,113.0,4.3,16.0,884.0,1006.91,772.27
2016,5,13,14,15,894.5,111.5,4.25,16.0,853.0,1009.68,774.86
2016,5,13,14,30,887.0,110.0,4.2,16.0,822.0,1009.1,775.33
2016,5,13,14,45,882.0,106.0,4.2,16.0,786.5,1004.93,773.82
2016,5,13,15,0,877.0,102.0,4.2,16.0,751.0,997.43,770.17
2016,5,13,15,15,864.5,100.0,4.15,15.5,709.0,981.57,761.96
2016,5,13,15,30,852.0,98.0,4.1,15.0,667.0,962.73,751.77
2016,5,13,15,45,842.0,93.0,4.05,15.0,622.0,939.89,737.39
2016,5,13,16,0,832.0,88.0,4.0,15.0,577.0,924.03,728.06
2016,5,13,16,15,811.0,85.0,3.9,14.5,527.5,887.69,704.96
2016,5,13,16,30,790.0,82.0,3.8,14.0,478.0,849.34,680.2
2016,5,13,16,45,767.5,77.0,3.75,14.0,427.5,805.32,649.83
2016,5,13,17,0,745.0,72.0,3.7,14.0,377.0,759.89,617.8
2016,5,13,17,15,706.5,67.5,3.6,13.5,325.0,700.63,575.2
2016,5,13,17,30,668.0,63.0,3.5,13.0,273.0,641.54,531.27
2016,5,13,17,45,615.0,56.5,3.45,13.0,222.5,574.93,478.69
2016,5,13,18,0,562.0,50.0,3.4,13.0,172.0,505.72,421.68
2016,5,13,18,15,473.5,42.0,3.2,12.5,126.0,413.02,342.88
2016,5,13,18,30,385.0,34.0,3.0,12.0,80.0,326.97,264.5
2016,5,13,18,45,239.5,22.5,2.85,12.0,46.5,204.5,125.7
2016,5,13,19,0,94.0,11.0,2.7,12.0,13.0,61.93,0.0
2016,5,13,19,15,47.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,8.64,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,16.73,7.13
2016,5,14,5,45,0.0,36.5,2.35,12.5,36.5,31.76,22.01
2016,5,14,6,0,0.0,54.0,2.5,13.0,54.0,46.32,35.46
2016,5,14,6,15,3.0,74.0,2.5,13.5,75.0,62.6,50.27
2016,5,14,6,30,6.0,94.0,2.5,14.0,96.0,78.74,64.7
2016,5,14,6,45,11.5,113.0,2.55,14.5,117.5,94.05,78.1
2016,5,14,7,0,17.0,132.0,2.6,15.0,139.0,109.26,91.12
2016,5,14,7,15,24.5,154.0,2.5,15.0,165.0,126.43,105.79
2016,5,14,7,30,32.0,176.0,2.4,15.0,191.0,135.82,113.52
2016,5,14,7,45,67.5,208.0,2.3,15.5,244.5,156.89,130.93
2016,5,14,8,0,103.0,240.0,2.2,16.0,298.0,177.2,147.37
2016,5,14,8,15,100.5,262.0,2.1,16.0,322.5,197.16,154.1
2016,5,14,8,30,98.0,284.0,2.0,16.0,347.0,221.01,170.91
2016,5,14,8,45,82.0,298.5,1.95,16.5,353.5,238.32,183.98
2016,5,14,9,0,66.0,313.0,1.9,17.0,360.0,253.9,196.15
2016,5,14,9,15,75.5,336.0,1.9,17.0,393.0,280.0,216.04
2016,5,14,9,30,85.0,359.0,1.9,17.0,426.0,307.55,237.05
2016,5,14,9,45,111.0,383.0,1.9,17.5,474.0,333.97,256.43
2016,5,14,10,0,137.0,407.0,1.9,18.0,522.0,373.45,285.76
2016,5,14,10,15,182.5,419.0,1.95,18.0,577.5,416.84,318.46
2016,5,14,10,30,228.0,431.0,2.0,18.0,633.0,464.91,354.67
2016,5,14,10,45,329.0,405.0,2.05,18.0,703.0,514.15,392.32
2016,5,14,11,0,430.0,379.0,2.1,18.0,773.0,574.66,438.34
2016,5,14,11,15,284.0,425.0,2.15,18.0,686.5,545.54,415.97
2016,5,14,11,30,138.0,471.0,2.2,18.0,600.0,503.04,383.1
2016,5,14,11,45,171.0,473.5,2.25,18.5,635.0,542.78,412.52
2016,5,14,12,0,204.0,476.0,2.3,19.0,670.0,584.82,442.83
2016,5,14,12,15,230.0,470.5,2.35,19.0,688.5,616.06,466.03
2016,5,14,12,30,256.0,465.0,2.4,19.0,707.0,653.52,493.56
2016,5,14,12,45,265.5,457.5,2.45,19.0,705.5,671.69,507.08
2016,5,14,13,0,275.0,450.0,2.5,19.0,704.0,689.09,520.22
2016,5,14,13,15,574.5,291.5,2.55,19.0,810.0,838.77,634.09
2016,5,14,13,30,874.0,133.0,2.6,19.0,916.0,968.0,724.53
2016,5,14,13,45,866.5,132.5,2.65,19.0,891.5,978.21,731.25
2016,5,14,14,0,859.0,132.0,2.7,19.0,867.0,985.19,737.14
2016,5,14,14,15,850.5,130.0,2.75,18.5,836.5,986.43,740.77
2016,5,14,14,30,842.0,128.0,2.8,18.0,806.0,995.38,749.8
2016,5,14,14,45,828.5,127.5,2.85,18.0,768.5,987.07,745.88
2016,5,14,15,0,815.0,127.0,2.9,18.0,731.0,975.61,740.12
2016,5,14,15,15,800.5,124.0,2.9,18.0,689.5,957.29,729.35
2016,5,14,15,30,786.0,121.0,2.9,18.0,648.0,936.06,716.71
2016,5,14,15,45,764.0,119.0,2.95,18.0,601.5,905.97,698.32
2016,5,14,16,0,742.0,117.0,3.0,18.0,555.0,879.39,682.31
2016,5,14,16,15,467.0,165.0,2.95,17.5,432.0,658.93,524.64
2016,5,14,16,30,192.0,213.0,2.9,17.0,309.0,422.03,340.8
2016,5,14,16,45,126.5,187.5,2.9,16.5,248.5,332.02,270.72
2016,5,14,17,0,61.0,162.0,2.9,16.0,188.0,228.51,186.7
2016,5,14,17,15,52.5,141.0,2.85,15.5,161.0,198.39,162.73
2016,5,14,17,30,44.0,120.0,2.8,15.0,134.0,168.31,138.06
2016,5,14,17,45,239.5,92.0,2.75,15.0,147.0,312.14,261.85
2016,5,14,18,0,435.0,64.0,2.7,15.0,160.0,431.35,358.67
2016,5,14,18,15,345.5,53.0,2.55,14.5,116.5,335.72,276.71
2016,5,14,18,30,256.0,42.0,2.4,14.0,73.0,252.53,202.63
2016,5,14,18,45,128.0,27.0,2.25,14.0,42.5,143.25,89.9
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,13.64,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,23.41,12.5
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,33.15,23.16
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,42.64,32.1
2016,5,15,6,15,438.0,65.5,2.15,14.0,169.5,50.18,39.18
2016,5,15,6,30,509.0,75.0,2.0,14.0,217.0,55.94,44.48
2016,5,15,6,45,564.5,80.5,1.85,14.5,268.0,58.15,46.37
2016,5,15,7,0,620.0,86.0,1.7,15.0,319.0,60.33,48.13
2016,5,15,7,15,656.5,91.5,1.65,15.5,370.0,62.3,49.62
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,64.14,50.96
2016,5,15,7,45,724.0,99.5,1.55,16.5,472.0,63.79,50.37
2016,5,15,8,0,755.0,102.0,1.5,17.0,523.0,70.42,55.82
2016,5,15,8,15,775.0,105.5,1.5,17.0,570.5,100.27,59.2
2016,5,15,8,30,795.0,109.0,1.5,17.0,618.0,148.26,84.18
2016,5,15,8,45,814.0,110.5,1.5,17.5,662.5,197.17,119.07
2016,5,15,9,0,833.0,112.0,1.5,18.0,707.0,248.28,160.59
2016,5,15,9,15,845.0,114.0,1.55,18.5,746.0,307.48,210.72
2016,5,15,9,30,857.0,116.0,1.6,19.0,785.0,359.5,255.62
2016,5,15,9,45,878.0,111.0,1.65,19.5,822.0,410.47,299.13
2016,5,15,10,0,899.0,106.0,1.7,20.0,859.0,462.71,342.74
2016,5,15,10,15,905.5,107.5,1.85,20.0,886.5,514.17,385.81
2016,5,15,10,30,912.0,109.0,2.0,20.0,914.0,565.19,427.51
2016,5,15,10,45,916.5,110.0,2.15,20.0,934.5,614.04,466.67
2016,5,15,11,0,921.0,111.0,2.3,20.0,955.0,661.86,504.22
2016,5,15,11,15,923.5,111.5,2.4,20.0,968.0,706.74,538.66
2016,5,15,11,30,926.0,112.0,2.5,20.0,981.0,750.05,571.34
2016,5,15,11,45,926.0,113.0,2.7,20.5,986.0,790.21,599.48
2016,5,15,12,0,926.0,114.0,2.9,21.0,991.0,828.3,625.49
2016,5,15,12,15,926.0,114.0,2.95,20.5,989.0,863.3,650.78
2016,5,15,12,30,926.0,114.0,3.0,20.0,987.0,895.9,674.47
2016,5,15,12,45,928.0,111.0,3.15,20.0,978.5,924.88,695.18
2016,5,15,13,0,930.0,108.0,3.3,20.0,970.0,951.09,714.09
2016,5,15,13,15,926.5,107.0,3.35,20.0,953.0,971.26,728.31
2016,5,15,13,30,923.0,106.0,3.4,20.0,936.0,988.25,740.54
2016,5,15,13,45,916.0,106.0,3.5,20.0,911.0,999.65,749.53
2016,5,15,14,0,909.0,106.0,3.6,20.0,886.0,1007.72,756.47
2016,5,15,14,15,902.0,105.0,3.65,19.5,855.0,1011.4,761.72
2016,5,15,14,30,895.0,104.0,3.7,19.0,824.0,1011.74,764.92
2016,5,15,14,45,885.5,102.0,3.75,19.0,787.5,1005.19,762.16
2016,5,15,15,0,876.0,100.0,3.8,19.0,751.0,995.4,757.37
2016,5,15,15,15,863.0,98.0,3.85,18.5,709.0,978.99,749.58
2016,5,15,15,30,850.0,96.0,3.9,18.0,667.0,959.62,739.81
2016,5,15,15,45,832.0,94.0,4.0,18.0,620.0,942.67,730.63
2016,5,15,16,0,814.0,92.0,4.1,18.0,573.0,913.1,712.48
2016,5,15,16,15,792.0,88.5,4.1,17.5,524.0,875.55,689.28
2016,5,15,16,30,770.0,85.0,4.1,17.0,475.0,836.06,664.32
2016,5,15,16,45,738.0,82.0,4.1,17.0,423.0,786.58,630.23
2016,5,15,17,0,706.0,79.0,4.1,17.0,371.0,736.21,594.76
2016,5,15,17,15,665.5,74.0,4.0,16.5,319.5,680.94,555.31
2016,5,15,17,30,625.0,69.0,3.9,16.0,268.0,621.47,511.2
2016,5,15,17,45,562.5,63.0,3.85,16.0,218.0,544.71,450.9
2016,5,15,18,0,500.0,57.0,3.8,16.0,168.0,470.92,390.6
2016,5,15,18,15,412.0,47.5,3.7,15.5,123.0,378.73,312.4
2016,5,15,18,30,324.0,38.0,3.6,15.0,78.0,293.06,236.07
2016,5,15,18,45,192.0,25.0,3.5,14.5,45.5,178.57,117.88
2016,5,15,19,0,60.0,12.0,3.4,14.0,13.0,44.21,0.0
2016,5,15,19,15,30.0,6.0,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,12.0,22.0,11.81,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,44.0,23.39,12.84
2016,5,16,5,45,256.5,43.5,2.05,12.5,83.0,33.49,23.61
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,43.31,32.86
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,51.31,40.27
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,57.42,45.8
2016,5,16,6,45,545.5,83.5,2.0,14.5,265.0,60.33,48.3
2016,5,16,7,0,599.0,90.0,2.0,15.0,315.0,63.15,50.61
2016,5,16,7,15,635.0,95.5,2.0,15.5,365.5,64.96,51.95
2016,5,16,7,30,671.0,101.0,2.0,16.0,416.0,66.67,53.16
2016,5,16,7,45,703.5,103.5,2.05,16.5,466.5,66.18,52.44
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,73.04,58.09
2016,5,16,8,15,756.5,109.5,2.1,17.5,564.0,103.83,61.74
2016,5,16,8,30,777.0,113.0,2.1,18.0,611.0,150.86,86.51
2016,5,16,8,45,796.5,114.5,2.1,18.5,655.5,198.85,120.92
2016,5,16,9,0,816.0,116.0,2.1,19.0,700.0,249.11,161.82
2016,5,16,9,15,828.0,118.0,2.1,19.5,738.5,299.84,205.4
2016,5,16,9,30,840.0,120.0,2.1,20.0,777.0,358.33,255.22
2016,5,16,9,45,859.5,116.0,2.1,20.5,813.0,408.62,298.08
2016,5,16,10,0,879.0,112.0,2.1,21.0,849.0,460.07,340.97
2016,5,16,10,15,885.5,113.5,2.1,21.0,876.5,510.53,382.74
2016,5,16,10,30,892.0,115.0,2.1,21.0,904.0,560.56,423.04
2016,5,16,10,45,897.0,115.5,2.15,21.5,924.5,608.36,459.97
2016,5,16,11,0,902.0,116.0,2.2,22.0,945.0,655.2,495.14
2016,5,16,11,15,905.0,116.5,2.25,22.0,958.0,699.58,528.63
2016,5,16,11,30,908.0,117.0,2.3,22.0,971.0,742.48,560.39
2016,5,16,11,45,910.0,117.5,2.35,22.0,977.0,783.01,588.88
2016,5,16,12,0,912.0,118.0,2.4,22.0,983.0,821.66,615.24
2016,5,16,12,15,911.5,118.0,2.45,22.0,981.0,855.8,638.44
2016,5,16,12,30,911.0,118.0,2.5,22.0,979.0,887.55,660.01
2016,5,16,12,45,910.5,116.5,2.6,22.0,969.5,915.36,679.36
2016,5,16,13,0,910.0,115.0,2.7,22.0,960.0,940.4,696.95
2016,5,16,13,15,906.5,114.5,2.75,22.0,943.0,960.74,711.1
2016,5,16,13,30,903.0,114.0,2.8,22.0,926.0,977.98,723.33
2016,5,16,13,45,899.0,112.0,2.85,22.0,902.5,990.05,732.3
2016,5,16,14,0,895.0,110.0,2.9,22.0,879.0,998.85,739.29
2016,5,16,14,15,887.5,109.0,2.9,22.0,848.5,1001.97,742.27
2016,5,16,14,30,880.0,108.0,2.9,22.0,818.0,1001.8,743.28
2016,5,16,14,45,867.0,107.5,2.95,22.0,780.5,993.47,739.49
2016,5,16,15,0,854.0,107.0,3.0,22.0,743.0,982.02,733.8
2016,5,16,15,15,841.0,105.0,3.0,21.5,701.5,965.85,726.05
2016,5,16,15,30,828.0,103.0,3.0,21.0,660.0,957.2,723.49
2016,5,16,15,45,804.0,102.5,3.05,21.0,612.5,926.46,704.86
2016,5,16,16,0,780.0,102.0,3.1,21.0,565.0,893.4,684.64
2016,5,16,16,15,757.5,98.5,3.1,20.5,516.5,856.04,662.11
2016,5,16,16,30,735.0,95.0,3.1,20.0,468.0,816.8,637.87
2016,5,16,16,45,700.5,91.5,3.1,19.5,416.5,770.57,608.01
2016,5,16,17,0,666.0,88.0,3.1,19.0,365.0,718.89,573.35
2016,5,16,17,15,624.0,82.5,3.05,18.5,314.5,658.1,530.52
2016,5,16,17,30,582.0,77.0,3.0,18.0,264.0,597.95,486.66
2016,5,16,17,45,520.5,69.5,2.95,17.5,214.5,521.32,428.04
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,447.59,368.8
2016,5,16,18,15,371.5,51.5,2.85,16.5,121.0,355.9,291.81
2016,5,16,18,30,284.0,41.0,2.8,16.0,77.0,268.67,215.47
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.5,165.21,111.41
2016,5,16,19,0,43.0,12.0,2.7,15.0,14.0,34.83,0.0
2016,5,16,19,15,21.5,6.0,2.65,14.5,7.0,5.46,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,14.5,25.5,11.2,0.0
2016,5,17,5,30,253.0,28.0,1.9,15.0,51.0,22.68,12.31
2016,5,17,5,45,358.0,38.5,1.95,15.5,92.5,30.53,20.78
2016,5,17,6,0,463.0,49.0,2.0,16.0,134.0,38.1,27.9
2016,5,17,6,15,530.0,56.0,2.0,16.5,183.0,42.32,31.87
2016,5,17,6,30,597.0,63.0,2.0,17.0,232.0,46.43,35.56
2016,5,17,6,45,645.5,68.5,2.05,17.5,284.0,49.14,37.88
2016,5,17,7,0,694.0,74.0,2.1,18.0,336.0,51.75,40.01
2016,5,17,7,15,727.0,78.0,2.15,18.5,388.5,58.33,45.55
2016,5,17,7,30,760.0,82.0,2.2,19.0,441.0,59.79,46.56
2016,5,17,7,45,785.5,85.0,2.3,20.0,492.0,60.38,46.7
2016,5,17,8,0,811.0,88.0,2.4,21.0,543.0,60.92,46.81
2016,5,17,8,15,829.5,91.0,2.4,21.0,591.0,95.84,51.93
2016,5,17,8,30,848.0,94.0,2.4,21.0,639.0,155.48,86.19
2016,5,17,8,45,862.5,96.5,2.45,21.5,683.5,206.69,122.98
2016,5,17,9,0,877.0,99.0,2.5,22.0,728.0,259.47,165.93
2016,5,17,9,15,888.0,100.5,2.45,22.5,767.5,312.02,210.85
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,365.38,256.7
2016,5,17,9,45,907.5,103.5,2.4,23.5,841.0,418.42,301.79
2016,5,17,10,0,916.0,105.0,2.4,24.0,875.0,471.62,345.88
2016,5,17,10,15,922.0,106.0,2.35,24.0,902.0,523.19,388.09
2016,5,17,10,30,928.0,107.0,2.3,24.0,929.0,574.24,428.67
2016,5,17,10,45,931.5,108.5,2.3,24.5,949.0,623.54,466.08
2016,5,17,11,0,935.0,110.0,2.3,25.0,969.0,671.7,501.5
2016,5,17,11,15,937.0,110.5,2.25,25.0,981.5,716.74,534.47
2016,5,17,11,30,939.0,111.0,2.2,25.0,994.0,760.15,565.48
2016,5,17,11,45,939.0,111.5,2.15,25.0,999.0,800.28,592.15
2016,5,17,12,0,939.0,112.0,2.1,25.0,1004.0,838.31,616.76
2016,5,17,12,15,938.0,112.0,2.05,25.0,1001.5,872.83,638.81
2016,5,17,12,30,937.0,112.0,2.0,25.0,999.0,904.85,659.07
2016,5,17,12,45,935.5,111.0,2.0,25.5,989.0,932.85,675.82
2016,5,17,13,0,934.0,110.0,2.0,26.0,979.0,957.97,690.67
2016,5,17,13,15,930.5,109.5,2.0,26.0,961.0,978.72,704.11
2016,5,17,13,30,927.0,109.0,2.0,26.0,943.0,996.31,715.64
2016,5,17,13,45,920.0,108.5,2.0,26.0,918.0,1007.3,723.12
2016,5,17,14,0,913.0,108.0,2.0,26.0,893.0,1014.92,728.66
2016,5,17,14,15,905.5,106.5,2.05,26.0,862.0,1017.63,731.89
2016,5,17,14,30,898.0,105.0,2.1,26.0,831.0,1016.96,733.18
2016,5,17,14,45,888.5,103.0,2.15,26.0,794.0,1010.44,730.9
2016,5,17,15,0,879.0,101.0,2.2,26.0,757.0,1000.66,726.7
2016,5,17,15,15,866.0,99.0,2.25,25.5,715.0,984.26,719.76
2016,5,17,15,30,853.0,97.0,2.3,25.0,673.0,964.9,710.94
2016,5,17,15,45,836.5,94.5,2.35,25.0,626.5,948.83,702.91
2016,5,17,16,0,820.0,92.0,2.4,25.0,580.0,920.01,686.34
2016,5,17,16,15,798.5,88.5,2.4,24.5,530.5,882.84,664.93
2016,5,17,16,30,777.0,85.0,2.4,24.0,481.0,843.69,641.82
2016,5,17,16,45,746.5,81.5,2.45,23.5,429.0,794.77,611.69
2016,5,17,17,0,716.0,78.0,2.5,23.0,377.0,744.88,579.98
2016,5,17,17,15,676.5,73.0,2.4,22.0,325.5,689.88,543.6
2016,5,17,17,30,637.0,68.0,2.3,21.0,274.0,630.83,502.74
2016,5,17,17,45,576.5,62.0,2.25,20.5,223.5,555.14,446.66
2016,5,17,18,0,516.0,56.0,2.2,20.0,173.0,482.3,390.23
2016,5,17,18,15,431.0,47.0,2.15,19.0,128.0,392.06,317.1
2016,5,17,18,30,346.0,38.0,2.1,18.0,83.0,308.05,244.97
2016,5,17,18,45,215.5,25.5,2.05,17.5,49.5,199.44,137.39
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,59.2,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.3,14.0,24.5,11.81,0.0
2016,5,18,5,30,213.0,30.0,1.3,14.0,49.0,23.43,13.19
2016,5,18,5,45,312.0,42.0,1.35,14.5,89.5,33.49,23.49
2016,5,18,6,0,411.0,54.0,1.4,15.0,130.0,42.21,31.68
2016,5,18,6,15,477.5,62.0,1.3,15.5,177.5,47.03,36.2
2016,5,18,6,30,544.0,70.0,1.2,16.0,225.0,51.7,40.39
2016,5,18,6,45,591.0,76.5,1.15,16.5,275.5,54.88,43.12
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,57.93,45.61
2016,5,18,7,15,671.5,88.0,1.0,17.5,376.5,59.63,46.87
2016,5,18,7,30,705.0,93.0,0.9,18.0,427.0,61.22,47.99
2016,5,18,7,45,731.0,97.0,0.85,18.5,476.5,68.59,54.08
2016,5,18,8,0,757.0,101.0,0.8,19.0,526.0,69.45,54.5
2016,5,18,8,15,776.0,104.0,0.8,19.5,572.5,103.74,59.3
2016,5,18,8,30,795.0,107.0,0.8,20.0,619.0,151.24,84.68
2016,5,18,8,45,808.0,110.5,0.85,20.5,662.0,200.53,120.2
2016,5,18,9,0,821.0,114.0,0.9,21.0,705.0,251.39,161.31
2016,5,18,9,15,832.5,116.5,1.0,21.5,743.0,302.51,204.54
2016,5,18,9,30,844.0,119.0,1.1,22.0,781.0,361.36,253.78
2016,5,18,9,45,856.0,118.5,1.2,22.5,814.5,411.52,295.96
2016,5,18,10,0,868.0,118.0,1.3,23.0,848.0,462.17,337.64
2016,5,18,10,15,874.5,119.0,1.4,23.0,875.0,511.64,378.12
2016,5,18,10,30,881.0,120.0,1.5,23.0,902.0,560.71,417.31
2016,5,18,10,45,882.5,123.0,1.6,23.0,921.0,607.87,454.15
2016,5,18,11,0,884.0,126.0,1.7,23.0,940.0,653.83,489.29
2016,5,18,11,15,887.0,126.5,1.75,23.0,952.5,697.45,521.75
2016,5,18,11,30,890.0,127.0,1.8,23.0,965.0,739.65,552.56
2016,5,18,11,45,891.0,127.5,1.85,23.5,970.5,778.78,578.84
2016,5,18,12,0,892.0,128.0,1.9,24.0,976.0,816.03,602.72
2016,5,18,12,15,891.5,127.5,1.95,24.0,974.0,849.15,624.88
2016,5,18,12,30,891.0,127.0,2.0,24.0,972.0,879.95,645.49
2016,5,18,12,45,889.0,127.0,2.05,24.0,962.0,907.38,663.91
2016,5,18,13,0,887.0,127.0,2.1,24.0,952.0,932.11,680.62
2016,5,18,13,15,883.5,126.0,2.15,23.5,935.5,951.67,695.39
2016,5,18,13,30,880.0,125.0,2.2,23.0,919.0,968.18,708.39
2016,5,18,13,45,875.0,123.5,2.3,23.0,895.0,979.65,717.43
2016,5,18,14,0,870.0,122.0,2.4,23.0,871.0,987.92,724.57
2016,5,18,14,15,862.0,120.5,2.45,22.5,841.0,990.01,728.74
2016,5,18,14,30,854.0,119.0,2.5,22.0,811.0,988.88,731.01
2016,5,18,14,45,841.0,118.5,2.55,22.0,774.0,980.68,727.38
2016,5,18,15,0,828.0,118.0,2.6,22.0,737.0,980.34,729.13
2016,5,18,15,15,814.5,115.5,2.6,21.5,696.0,963.43,720.85
2016,5,18,15,30,801.0,113.0,2.6,21.0,655.0,943.61,710.79
2016,5,18,15,45,783.5,110.0,2.65,20.5,609.5,916.56,696.22
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,887.03,679.83
2016,5,18,16,15,743.5,103.0,2.7,19.5,516.0,849.34,657.08
2016,5,18,16,30,721.0,99.0,2.7,19.0,468.0,815.09,636.44
2016,5,18,16,45,697.5,92.5,2.7,19.0,418.5,770.24,606.51
2016,5,18,17,0,674.0,86.0,2.7,19.0,369.0,724.25,575.14
2016,5,18,17,15,634.0,80.5,2.7,18.5,318.5,664.89,533.96
2016,5,18,17,30,594.0,75.0,2.7,18.0,268.0,606.07,491.69
2016,5,18,17,45,540.0,67.5,2.75,17.5,219.5,534.79,438.0
2016,5,18,18,0,486.0,60.0,2.8,17.0,171.0,465.9,383.6
2016,5,18,18,15,401.5,50.5,2.8,16.5,127.0,376.36,308.78
2016,5,18,18,30,317.0,41.0,2.8,16.0,83.0,292.88,235.8
2016,5,18,18,45,192.5,27.5,2.85,15.5,49.5,185.86,131.74
2016,5,18,19,0,68.0,14.0,2.9,15.0,16.0,50.72,0.0
2016,5,18,19,15,34.0,7.0,2.95,14.5,8.0,23.89,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,17.5,3.95,11.0,25.5,13.77,0.0
2016,5,19,5,30,175.0,35.0,4.1,11.0,51.0,27.29,16.68
2016,5,19,5,45,281.0,47.5,4.35,11.5,92.0,36.56,26.48
2016,5,19,6,0,387.0,60.0,4.6,12.0,133.0,45.59,35.05
2016,5,19,6,15,457.0,69.0,4.6,12.0,181.0,52.87,41.92
2016,5,19,6,30,527.0,78.0,4.6,12.0,229.0,58.12,46.79
2016,5,19,6,45,438.5,104.5,4.7,12.5,247.0,74.59,61.42
2016,5,19,7,0,350.0,131.0,4.8,13.0,265.0,90.66,75.46
2016,5,19,7,15,496.5,116.5,4.6,13.5,336.0,79.82,65.5
2016,5,19,7,30,643.0,102.0,4.4,14.0,407.0,66.85,53.73
2016,5,19,7,45,406.5,174.5,4.25,14.5,375.0,112.43,93.27
2016,5,19,8,0,170.0,247.0,4.1,15.0,343.0,171.49,143.47
2016,5,19,8,15,495.5,179.0,4.0,15.5,492.0,136.24,94.1
2016,5,19,8,30,821.0,111.0,3.9,16.0,641.0,158.18,90.88
2016,5,19,8,45,610.5,201.0,3.8,16.5,610.0,227.52,153.33
2016,5,19,9,0,400.0,291.0,3.7,17.0,579.0,290.89,213.15
2016,5,19,9,15,643.0,204.0,3.55,17.0,696.0,310.33,222.76
2016,5,19,9,30,886.0,117.0,3.4,17.0,813.0,374.52,271.4
2016,5,19,9,45,886.5,123.0,3.25,17.5,845.0,427.21,317.3
2016,5,19,10,0,887.0,129.0,3.1,18.0,877.0,479.32,361.47
2016,5,19,10,15,893.5,130.5,3.15,18.0,904.0,530.21,404.46
2016,5,19,10,30,900.0,132.0,3.2,18.0,931.0,580.68,446.04
2016,5,19,10,45,905.5,132.0,3.25,18.5,951.5,628.82,483.98
2016,5,19,11,0,911.0,132.0,3.3,19.0,972.0,676.04,520.18
2016,5,19,11,15,913.5,132.5,3.35,19.0,985.0,720.56,554.51
2016,5,19,11,30,916.0,133.0,3.4,19.0,998.0,763.57,587.08
2016,5,19,11,45,918.0,133.0,3.45,19.0,1003.5,804.13,616.53
2016,5,19,12,0,920.0,133.0,3.5,19.0,1009.0,842.81,643.56
2016,5,19,12,15,919.5,132.5,3.55,19.0,1007.0,876.99,667.34
2016,5,19,12,30,919.0,132.0,3.6,19.0,1005.0,908.76,689.45
2016,5,19,12,45,924.5,127.0,3.7,19.0,997.0,939.15,710.91
2016,5,19,13,0,930.0,122.0,3.8,19.0,989.0,966.9,730.61
2016,5,19,13,15,926.0,121.5,3.95,19.0,971.5,987.33,745.73
2016,5,19,13,30,922.0,121.0,4.1,19.0,954.0,1004.6,758.87
2016,5,19,13,45,915.5,120.5,4.25,19.0,929.0,1016.23,768.32
2016,5,19,14,0,909.0,120.0,4.4,19.0,904.0,1024.52,775.67
2016,5,19,14,15,901.0,118.5,4.5,18.5,872.5,1026.96,780.8
2016,5,19,14,30,893.0,117.0,4.6,18.0,841.0,1026.03,783.83
2016,5,19,14,45,629.0,217.0,4.7,18.0,715.5,895.05,694.31
2016,5,19,15,0,365.0,317.0,4.8,18.0,590.0,720.53,563.67
2016,5,19,15,15,450.0,266.0,4.9,17.5,584.0,769.26,605.96
2016,5,19,15,30,535.0,215.0,5.0,17.0,578.0,796.66,632.07
2016,5,19,15,45,661.5,163.0,5.1,16.5,580.5,866.29,687.91
2016,5,19,16,0,788.0,111.0,5.2,16.0,583.0,913.41,725.93
2016,5,19,16,15,590.0,147.5,5.25,15.5,484.5,764.14,618.31
2016,5,19,16,30,392.0,184.0,5.3,15.0,386.0,606.77,497.68
2016,5,19,16,45,469.0,147.0,5.4,14.5,363.5,624.53,517.43
2016,5,19,17,0,546.0,110.0,5.5,14.0,341.0,643.35,535.83
2016,5,19,17,15,492.0,107.0,5.4,13.5,294.5,571.5,480.4
2016,5,19,17,30,438.0,104.0,5.3,13.0,248.0,510.63,431.94
2016,5,19,17,45,392.5,91.0,5.25,13.0,203.0,445.71,377.98
2016,5,19,18,0,347.0,78.0,5.2,13.0,158.0,383.15,324.25
2016,5,19,18,15,282.0,63.0,5.2,12.5,117.5,307.15,257.96
2016,5,19,18,30,217.0,48.0,5.2,12.0,77.0,236.15,193.84
2016,5,19,18,45,108.5,32.0,5.25,12.0,46.5,128.81,92.89
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.29,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,17.0,4.5,10.0,27.0,13.37,0.0
2016,5,20,5,30,212.0,34.0,4.5,10.0,54.0,26.54,16.3
2016,5,20,5,45,319.0,45.5,4.55,10.5,96.0,35.08,25.33
2016,5,20,6,0,426.0,57.0,4.6,11.0,138.0,44.74,34.46
2016,5,20,6,15,494.5,65.0,4.6,11.5,187.0,49.48,38.98
2016,5,20,6,30,563.0,73.0,4.6,12.0,236.0,54.07,43.16
2016,5,20,6,45,614.5,78.5,4.7,12.5,288.0,56.43,45.18
2016,5,20,7,0,666.0,84.0,4.8,13.0,340.0,58.71,47.04
2016,5,20,7,15,700.0,88.5,4.75,13.0,391.5,60.06,48.09
2016,5,20,7,30,734.0,93.0,4.7,13.0,443.0,61.32,49.05
2016,5,20,7,45,759.5,97.0,4.7,13.5,493.5,68.71,55.29
2016,5,20,8,0,785.0,101.0,4.7,14.0,544.0,69.59,55.76
2016,5,20,8,15,804.0,104.0,4.65,14.0,592.0,107.92,62.35
2016,5,20,8,30,823.0,107.0,4.6,14.0,640.0,156.85,90.33
2016,5,20,8,45,834.5,111.0,4.6,14.0,683.0,207.67,129.15
2016,5,20,9,0,846.0,115.0,4.6,14.0,726.0,259.9,173.92
2016,5,20,9,15,857.5,117.5,4.6,14.0,765.0,319.65,226.78
2016,5,20,9,30,869.0,120.0,4.6,14.0,804.0,372.31,274.46
2016,5,20,9,45,880.5,120.0,4.6,14.5,838.5,423.87,320.38
2016,5,20,10,0,892.0,120.0,4.6,15.0,873.0,475.87,365.68
2016,5,20,10,15,898.5,121.5,4.6,15.0,900.0,526.85,409.8
2016,5,20,10,30,905.0,123.0,4.6,15.0,927.0,577.4,452.48
2016,5,20,10,45,906.5,125.5,4.65,15.0,946.5,625.24,492.21
2016,5,20,11,0,908.0,128.0,4.7,15.0,966.0,671.84,530.08
2016,5,20,11,15,910.5,128.5,4.7,15.0,979.0,716.11,565.24
2016,5,20,11,30,913.0,129.0,4.7,15.0,992.0,758.89,598.58
2016,5,20,11,45,912.5,130.5,4.75,15.0,997.0,798.59,628.39
2016,5,20,12,0,912.0,132.0,4.8,15.0,1002.0,836.3,655.79
2016,5,20,12,15,911.5,132.0,4.8,15.0,999.5,870.57,680.32
2016,5,20,12,30,911.0,132.0,4.8,15.0,997.0,902.49,703.1
2016,5,20,12,45,905.0,134.0,4.85,15.0,986.0,928.86,722.28
2016,5,20,13,0,899.0,136.0,4.9,15.0,975.0,952.35,739.5
2016,5,20,13,15,895.0,135.0,4.9,15.0,957.5,971.9,753.64
2016,5,20,13,30,891.0,134.0,4.9,15.0,940.0,988.35,765.71
2016,5,20,13,45,882.5,134.0,4.9,15.0,915.0,998.3,773.34
2016,5,20,14,0,874.0,134.0,4.9,15.0,890.0,1004.98,778.86
2016,5,20,14,15,865.5,132.5,4.9,15.0,858.5,1006.87,781.19
2016,5,20,14,30,857.0,131.0,4.9,15.0,827.0,1005.52,781.41
2016,5,20,14,45,844.5,129.5,4.9,15.0,790.0,1008.31,784.74
2016,5,20,15,0,832.0,128.0,4.9,15.0,753.0,996.72,778.04
2016,5,20,15,15,818.0,125.0,4.85,14.5,711.0,978.84,768.16
2016,5,20,15,30,804.0,122.0,4.8,14.0,669.0,958.02,756.24
2016,5,20,15,45,785.5,118.5,4.8,14.0,622.5,929.45,737.69
2016,5,20,16,0,767.0,115.0,4.8,14.0,576.0,898.38,717.29
2016,5,20,16,15,743.0,111.5,4.7,13.5,527.0,865.69,696.2
2016,5,20,16,30,719.0,108.0,4.6,13.0,478.0,825.8,669.49
2016,5,20,16,45,689.0,102.5,4.55,13.0,427.0,776.54,634.36
2016,5,20,17,0,659.0,97.0,4.5,13.0,376.0,726.43,597.97
2016,5,20,17,15,616.5,91.0,4.4,12.5,325.0,664.66,552.44
2016,5,20,17,30,574.0,85.0,4.3,12.0,274.0,603.48,505.96
2016,5,20,17,45,511.5,77.5,4.25,12.0,224.0,525.98,443.88
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,451.2,381.1
2016,5,20,18,15,362.5,59.0,4.05,11.5,129.5,357.2,300.29
2016,5,20,18,30,276.0,48.0,3.9,11.0,85.0,274.46,226.25
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.0,175.33,130.18
2016,5,20,19,0,46.0,17.0,3.7,11.0,19.0,56.9,0.0
2016,5,20,19,15,23.0,8.5,3.6,11.0,9.5,19.63,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,12.33,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,24.44,14.66
2016,5,21,5,45,7.5,47.0,2.2,11.5,48.5,40.13,29.71
2016,5,21,6,0,15.0,66.0,2.3,12.0,69.0,55.66,44.06
2016,5,21,6,15,25.5,87.0,2.35,12.0,94.0,70.52,57.72
2016,5,21,6,30,36.0,108.0,2.4,12.0,119.0,86.26,71.93
2016,5,21,6,45,45.5,128.5,2.45,12.5,144.5,101.4,85.18
2016,5,21,7,0,55.0,149.0,2.5,13.0,170.0,116.25,97.9
2016,5,21,7,15,75.0,174.0,2.6,13.0,207.5,133.57,112.75
2016,5,21,7,30,95.0,199.0,2.7,13.0,245.0,150.47,127.03
2016,5,21,7,45,149.0,222.0,2.8,13.0,302.5,157.07,132.29
2016,5,21,8,0,203.0,245.0,2.9,13.0,360.0,170.79,143.64
2016,5,21,8,15,186.5,269.5,2.95,13.0,382.0,197.86,153.58
2016,5,21,8,30,170.0,294.0,3.0,13.0,404.0,226.19,174.14
2016,5,21,8,45,116.0,304.5,3.1,13.5,382.0,238.87,185.5
2016,5,21,9,0,62.0,315.0,3.2,14.0,360.0,256.04,201.02
2016,5,21,9,15,166.0,339.5,3.15,14.0,468.5,298.24,230.91
2016,5,21,9,30,270.0,364.0,3.1,14.0,577.0,352.31,271.33
2016,5,21,9,45,527.0,267.0,3.1,14.0,705.0,392.92,300.55
2016,5,21,10,0,784.0,170.0,3.1,14.0,833.0,464.02,356.47
2016,5,21,10,15,791.5,172.0,3.05,14.0,859.5,511.86,396.92
2016,5,21,10,30,799.0,174.0,3.0,14.0,886.0,559.67,436.39
2016,5,21,10,45,804.5,175.5,3.0,14.0,905.5,605.71,473.68
2016,5,21,11,0,810.0,177.0,3.0,14.0,925.0,651.15,509.64
2016,5,21,11,15,613.0,288.5,2.95,14.0,859.0,650.89,507.68
2016,5,21,11,30,416.0,400.0,2.9,14.0,793.0,638.6,495.62
2016,5,21,11,45,370.0,425.5,2.9,14.0,776.5,651.71,504.88
2016,5,21,12,0,324.0,451.0,2.9,14.0,760.0,659.95,510.13
2016,5,21,12,15,323.5,453.0,2.9,14.0,761.0,681.66,526.21
2016,5,21,12,30,323.0,455.0,2.9,14.0,762.0,702.53,541.49
2016,5,21,12,45,335.0,443.0,2.9,14.0,758.5,720.41,555.11
2016,5,21,13,0,347.0,431.0,2.9,14.0,755.0,737.24,568.01
2016,5,21,13,15,420.0,393.5,2.9,14.0,779.0,793.7,610.76
2016,5,21,13,30,493.0,356.0,2.9,14.0,803.0,843.83,648.54
2016,5,21,13,45,487.0,343.5,2.9,14.0,775.5,841.21,647.21
2016,5,21,14,0,481.0,331.0,2.9,14.0,748.0,835.98,644.56
2016,5,21,14,15,518.5,304.0,2.9,14.0,738.5,856.39,661.29
2016,5,21,14,30,556.0,277.0,2.9,14.0,729.0,874.22,676.1
2016,5,21,14,45,661.0,215.0,2.9,14.0,729.0,925.55,715.76
2016,5,21,15,0,766.0,153.0,2.9,14.0,729.0,958.76,739.76
2016,5,21,15,15,571.0,214.0,2.9,14.0,630.0,839.01,656.09
2016,5,21,15,30,376.0,275.0,2.9,14.0,531.0,689.38,545.08
2016,5,21,15,45,299.0,269.0,2.9,14.0,464.0,607.78,485.01
2016,5,21,16,0,222.0,263.0,2.9,14.0,397.0,508.5,409.66
2016,5,21,16,15,222.0,239.5,2.9,14.0,364.0,481.31,390.76
2016,5,21,16,30,222.0,216.0,2.9,14.0,331.0,452.91,370.27
2016,5,21,16,45,424.5,159.0,2.95,14.0,350.0,599.7,491.06
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,705.23,574.34
2016,5,21,17,15,586.0,95.0,2.95,13.5,319.0,644.38,529.42
2016,5,21,17,30,545.0,88.0,2.9,13.0,269.0,584.1,484.63
2016,5,21,17,45,491.5,79.0,2.9,13.0,221.0,512.73,428.56
2016,5,21,18,0,438.0,70.0,2.9,13.0,173.0,443.63,371.37
2016,5,21,18,15,357.0,58.5,2.7,12.5,129.5,352.76,294.26
2016,5,21,18,30,276.0,47.0,2.5,12.0,86.0,272.84,223.58
2016,5,21,18,45,171.0,32.0,2.35,12.0,53.0,180.08,134.64
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,68.22,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,24.85,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,18.0,1.7,11.0,28.0,14.14,0.0
2016,5,22,5,30,200.0,36.0,1.8,11.0,56.0,28.04,17.78
2016,5,22,5,45,295.0,48.5,1.95,11.5,96.5,37.28,27.24
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,46.26,35.73
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,53.88,42.88
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,59.48,48.03
2016,5,22,6,45,560.5,89.5,2.1,12.5,281.5,64.67,52.56
2016,5,22,7,0,599.0,99.0,2.1,13.0,331.0,69.55,56.67
2016,5,22,7,15,322.5,143.5,2.05,13.0,270.5,103.46,86.41
2016,5,22,7,30,46.0,188.0,2.0,13.0,210.0,143.65,121.06
2016,5,22,7,45,45.5,207.5,2.0,13.5,231.0,156.88,131.7
2016,5,22,8,0,45.0,227.0,2.0,14.0,252.0,169.76,141.96
2016,5,22,8,15,160.0,254.0,1.95,14.0,356.0,188.09,145.41
2016,5,22,8,30,275.0,281.0,1.9,14.0,460.0,219.33,163.05
2016,5,22,8,45,214.0,309.5,1.9,14.5,454.5,258.17,195.16
2016,5,22,9,0,153.0,338.0,1.9,15.0,449.0,279.88,214.44
2016,5,22,9,15,478.0,243.0,1.9,15.0,615.5,298.29,219.18
2016,5,22,9,30,803.0,148.0,1.9,15.0,782.0,367.24,268.33
2016,5,22,9,45,825.5,142.5,1.95,15.5,818.0,416.19,310.41
2016,5,22,10,0,848.0,137.0,2.0,16.0,854.0,471.21,356.3
2016,5,22,10,15,854.5,138.5,2.05,16.0,880.5,520.06,397.31
2016,5,22,10,30,861.0,140.0,2.1,16.0,907.0,568.54,437.02
2016,5,22,10,45,861.5,143.5,2.15,16.0,925.5,614.53,473.87
2016,5,22,11,0,862.0,147.0,2.2,16.0,944.0,659.29,508.92
2016,5,22,11,15,864.5,147.5,2.25,16.0,956.5,701.71,541.56
2016,5,22,11,30,867.0,148.0,2.3,16.0,969.0,742.74,572.56
2016,5,22,11,45,866.5,149.5,2.4,16.0,973.5,780.81,601.05
2016,5,22,12,0,866.0,151.0,2.5,16.0,978.0,817.03,626.73
2016,5,22,12,15,865.5,150.5,2.55,16.0,976.0,849.59,649.45
2016,5,22,12,30,865.0,150.0,2.6,16.0,974.0,879.93,670.63
2016,5,22,12,45,863.5,149.0,2.7,16.0,964.5,906.57,689.68
2016,5,22,13,0,862.0,148.0,2.8,16.0,955.0,930.59,707.01
2016,5,22,13,15,559.5,294.0,2.85,16.0,814.5,828.72,633.76
2016,5,22,13,30,257.0,440.0,2.9,16.0,674.0,691.69,529.28
2016,5,22,13,45,295.5,417.0,2.95,16.0,678.5,717.77,551.13
2016,5,22,14,0,334.0,394.0,3.0,16.0,683.0,742.91,571.22
2016,5,22,14,15,277.0,392.0,3.05,16.0,626.0,694.31,535.81
2016,5,22,14,30,220.0,390.0,3.1,16.0,569.0,626.78,486.8
2016,5,22,14,45,138.0,358.5,3.15,16.0,469.0,516.6,404.47
2016,5,22,15,0,56.0,327.0,3.2,16.0,369.0,386.71,304.63
2016,5,22,15,15,309.0,266.5,3.2,15.5,479.5,611.3,485.99
2016,5,22,15,30,562.0,206.0,3.2,15.0,590.0,813.76,641.94
2016,5,22,15,45,652.5,162.5,3.25,15.0,579.0,858.04,674.62
2016,5,22,16,0,743.0,119.0,3.3,15.0,568.0,886.65,696.97
2016,5,22,16,15,720.0,114.5,3.3,14.5,520.0,848.64,672.72
2016,5,22,16,30,697.0,110.0,3.3,14.0,472.0,808.92,647.35
2016,5,22,16,45,632.5,108.0,3.3,14.0,410.5,733.52,593.63
2016,5,22,17,0,568.0,106.0,3.3,14.0,349.0,659.05,539.42
2016,5,22,17,15,517.0,103.0,3.2,13.5,302.0,596.16,493.22
2016,5,22,17,30,466.0,100.0,3.1,13.0,255.0,528.82,441.75
2016,5,22,17,45,426.5,87.0,3.05,13.0,210.0,467.29,392.15
2016,5,22,18,0,387.0,74.0,3.0,13.0,165.0,407.51,342.11
2016,5,22,18,15,321.0,60.5,2.8,12.5,124.0,330.79,276.35
2016,5,22,18,30,255.0,47.0,2.6,12.0,83.0,259.06,212.64
2016,5,22,18,45,127.5,33.5,2.45,12.0,51.5,141.48,106.08
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,20.99,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
