Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,102.5,17.0,2.2,11.5,27.5,13.33,0.0
2016,5,23,5,30,205.0,34.0,2.3,12.0,55.0,26.45,16.47
2016,5,23,5,45,293.5,47.0,2.4,12.5,95.0,36.09,26.1
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,45.44,34.87
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,52.45,41.43
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,57.67,46.22
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.0,61.35,49.39
2016,5,23,7,0,601.0,93.0,2.6,14.0,326.0,64.84,52.28
2016,5,23,7,15,635.5,98.5,2.55,14.0,376.0,66.57,53.65
2016,5,23,7,30,670.0,104.0,2.5,14.0,426.0,68.18,54.88
2016,5,23,7,45,693.0,110.0,2.5,14.5,474.5,69.88,56.07
2016,5,23,8,0,716.0,116.0,2.5,15.0,523.0,71.39,57.08
2016,5,23,8,15,736.0,119.5,2.5,15.0,569.0,111.07,65.18
2016,5,23,8,30,756.0,123.0,2.5,15.0,615.0,164.43,98.33
2016,5,23,8,45,531.0,220.5,2.5,15.5,577.5,232.74,161.16
2016,5,23,9,0,306.0,318.0,2.5,16.0,540.0,290.17,216.4
2016,5,23,9,15,283.0,342.5,2.5,16.0,556.5,321.91,243.26
2016,5,23,9,30,260.0,367.0,2.5,16.0,573.0,351.8,268.45
2016,5,23,9,45,552.5,248.5,2.5,16.5,709.0,387.76,292.82
2016,5,23,10,0,845.0,130.0,2.5,17.0,845.0,465.64,352.41
2016,5,23,10,15,851.5,131.5,2.5,17.0,871.5,514.2,393.1
2016,5,23,10,30,858.0,133.0,2.5,17.0,898.0,562.41,432.58
2016,5,23,10,45,863.0,133.5,2.55,17.0,918.0,608.44,469.65
2016,5,23,11,0,868.0,134.0,2.6,17.0,938.0,653.6,505.19
2016,5,23,11,15,870.5,135.0,2.6,17.0,950.5,696.45,538.03
2016,5,23,11,30,873.0,136.0,2.6,17.0,963.0,737.91,569.16
2016,5,23,11,45,875.5,135.5,2.65,17.0,968.5,776.6,597.45
2016,5,23,12,0,878.0,135.0,2.7,17.0,974.0,813.58,623.34
2016,5,23,12,15,877.5,135.0,2.7,17.0,972.0,846.63,646.06
2016,5,23,12,30,877.0,135.0,2.7,17.0,970.0,877.45,667.17
2016,5,23,12,45,852.0,149.5,2.75,17.0,954.5,897.21,681.06
2016,5,23,13,0,827.0,164.0,2.8,17.0,939.0,923.88,699.84
2016,5,23,13,15,823.0,162.5,2.8,17.0,922.0,942.5,712.72
2016,5,23,13,30,819.0,161.0,2.8,17.0,905.0,958.14,723.72
2016,5,23,13,45,820.0,155.0,2.85,17.0,883.5,970.97,733.39
2016,5,23,14,0,821.0,149.0,2.9,17.0,862.0,980.68,741.1
2016,5,23,14,15,813.0,147.0,2.9,17.0,832.0,982.58,743.27
2016,5,23,14,30,805.0,145.0,2.9,17.0,802.0,981.3,743.51
2016,5,23,14,45,800.5,139.0,2.95,17.0,768.0,976.01,741.63
2016,5,23,15,0,796.0,133.0,3.0,17.0,734.0,967.54,737.74
2016,5,23,15,15,782.0,130.0,3.0,17.0,693.5,949.89,727.28
2016,5,23,15,30,768.0,127.0,3.0,17.0,653.0,929.42,714.99
2016,5,23,15,45,754.5,122.0,3.05,17.0,609.0,904.48,700.0
2016,5,23,16,0,741.0,117.0,3.1,17.0,565.0,877.01,683.16
2016,5,23,16,15,718.0,112.5,3.1,16.5,517.5,844.64,663.61
2016,5,23,16,30,695.0,108.0,3.1,16.0,470.0,804.97,638.49
2016,5,23,16,45,668.5,102.0,3.15,16.0,421.0,758.83,607.23
2016,5,23,17,0,642.0,96.0,3.2,16.0,372.0,711.75,574.58
2016,5,23,17,15,602.0,89.5,3.2,15.5,322.0,651.99,532.16
2016,5,23,17,30,562.0,83.0,3.2,15.0,272.0,592.77,488.71
2016,5,23,17,45,510.5,75.0,3.2,15.0,224.0,523.68,434.85
2016,5,23,18,0,459.0,67.0,3.2,15.0,176.0,456.74,380.18
2016,5,23,18,15,380.0,56.5,3.1,14.5,132.5,370.36,307.38
2016,5,23,18,30,301.0,46.0,3.0,14.0,89.0,287.54,235.07
2016,5,23,18,45,194.5,32.0,2.9,13.5,55.5,193.67,147.33
2016,5,23,19,0,88.0,18.0,2.8,13.0,22.0,92.68,0.0
2016,5,23,19,15,44.0,9.0,2.75,12.5,11.0,31.1,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.5,2.6,12.0,29.0,13.73,0.0
2016,5,24,5,30,222.0,35.0,2.7,12.0,58.0,27.25,17.22
2016,5,24,5,45,317.5,46.5,2.85,12.5,99.0,35.74,25.82
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,45.25,34.7
2016,5,24,6,15,327.5,83.5,3.0,13.0,160.5,61.61,49.6
2016,5,24,6,30,242.0,109.0,3.0,13.0,181.0,81.46,67.41
2016,5,24,6,45,268.5,125.5,3.0,13.5,219.0,92.37,76.9
2016,5,24,7,0,295.0,142.0,3.0,14.0,257.0,102.86,85.81
2016,5,24,7,15,185.0,170.0,3.0,14.0,245.5,125.91,105.69
2016,5,24,7,30,75.0,198.0,3.0,14.0,234.0,149.88,126.07
2016,5,24,7,45,136.5,222.5,3.0,14.5,297.5,157.29,131.73
2016,5,24,8,0,198.0,247.0,3.0,15.0,361.0,171.86,143.45
2016,5,24,8,15,176.5,271.5,3.0,15.0,379.0,199.62,153.82
2016,5,24,8,30,155.0,296.0,3.0,15.0,397.0,226.76,173.8
2016,5,24,8,45,482.0,209.5,3.0,15.0,553.5,218.03,151.89
2016,5,24,9,0,809.0,123.0,3.0,15.0,710.0,261.76,175.91
2016,5,24,9,15,821.0,125.5,2.95,15.0,748.5,312.15,220.58
2016,5,24,9,30,833.0,128.0,2.9,15.0,787.0,363.64,266.44
2016,5,24,9,45,840.0,131.0,2.9,15.5,819.5,419.98,315.05
2016,5,24,10,0,847.0,134.0,2.9,16.0,852.0,470.08,357.77
2016,5,24,10,15,854.0,135.5,2.9,16.0,879.0,518.99,399.16
2016,5,24,10,30,861.0,137.0,2.9,16.0,906.0,567.58,439.23
2016,5,24,10,45,642.5,261.0,2.95,16.5,842.5,579.46,448.21
2016,5,24,11,0,424.0,385.0,3.0,17.0,779.0,579.41,446.16
2016,5,24,11,15,225.5,377.5,3.0,17.0,588.0,470.62,364.43
2016,5,24,11,30,27.0,370.0,3.0,17.0,397.0,341.96,264.35
2016,5,24,11,45,457.5,252.5,3.0,17.0,691.0,571.6,447.38
2016,5,24,12,0,888.0,135.0,3.0,17.0,985.0,821.81,632.6
2016,5,24,12,15,887.5,135.0,3.0,17.0,983.0,855.19,653.92
2016,5,24,12,30,887.0,135.0,3.0,17.0,981.0,886.31,675.33
2016,5,24,12,45,612.0,286.5,3.05,17.0,867.5,826.88,631.35
2016,5,24,13,0,337.0,438.0,3.1,17.0,754.0,735.08,559.93
2016,5,24,13,15,192.0,418.0,3.1,17.0,597.5,585.87,450.69
2016,5,24,13,30,47.0,398.0,3.1,17.0,441.0,424.98,328.34
2016,5,24,13,45,107.0,413.0,3.15,17.0,507.5,517.51,400.53
2016,5,24,14,0,167.0,428.0,3.2,17.0,574.0,599.34,462.68
2016,5,24,14,15,172.0,411.5,3.2,17.0,557.0,594.79,459.91
2016,5,24,14,30,177.0,395.0,3.2,17.0,540.0,589.19,456.93
2016,5,24,14,45,186.5,375.5,3.25,17.0,522.0,583.74,454.48
2016,5,24,15,0,196.0,356.0,3.3,17.0,504.0,577.12,451.21
2016,5,24,15,15,135.5,329.0,3.3,16.5,429.0,490.91,386.79
2016,5,24,15,30,75.0,302.0,3.3,16.0,354.0,385.7,306.36
2016,5,24,15,45,39.0,239.5,3.3,16.0,267.0,282.24,225.39
2016,5,24,16,0,3.0,177.0,3.3,16.0,180.0,167.47,132.73
2016,5,24,16,15,5.0,173.0,3.3,15.5,176.5,166.81,133.16
2016,5,24,16,30,7.0,169.0,3.3,15.0,173.0,166.44,133.64
2016,5,24,16,45,31.5,169.5,3.35,15.0,183.5,205.75,167.44
2016,5,24,17,0,56.0,170.0,3.4,15.0,194.0,232.28,190.57
2016,5,24,17,15,49.0,149.0,3.4,14.5,168.0,203.54,167.47
2016,5,24,17,30,42.0,128.0,3.4,14.0,142.0,174.77,143.97
2016,5,24,17,45,34.0,107.0,3.4,14.0,117.0,145.17,118.97
2016,5,24,18,0,26.0,86.0,3.4,14.0,92.0,115.5,93.45
2016,5,24,18,15,13.5,66.5,3.3,13.5,69.5,76.86,59.99
2016,5,24,18,30,1.0,47.0,3.2,13.0,47.0,47.78,34.45
2016,5,24,18,45,0.5,29.5,3.1,13.0,29.5,28.69,17.09
2016,5,24,19,0,0.0,12.0,3.0,13.0,12.0,10.56,0.0
2016,5,24,19,15,0.0,6.0,2.95,12.5,6.0,5.46,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.71,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,27.23,17.29
2016,5,25,5,45,312.5,47.0,2.55,12.5,98.5,36.09,26.15
2016,5,25,6,0,403.0,59.0,2.7,13.0,139.0,46.02,35.41
2016,5,25,6,15,466.5,67.5,2.7,13.0,186.0,51.1,40.24
2016,5,25,6,30,530.0,76.0,2.7,13.0,233.0,55.99,44.72
2016,5,25,6,45,265.0,69.5,2.75,13.5,148.0,48.77,38.16
2016,5,25,7,0,0.0,63.0,2.8,14.0,63.0,55.66,44.14
2016,5,25,7,15,0.0,82.0,2.8,14.0,82.0,72.39,58.79
2016,5,25,7,30,0.0,101.0,2.8,14.0,101.0,88.15,72.41
2016,5,25,7,45,0.0,106.0,2.85,14.5,106.0,92.57,75.87
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,96.94,79.24
2016,5,25,8,15,0.0,127.0,2.9,15.0,127.0,110.28,86.43
2016,5,25,8,30,0.0,143.0,2.9,15.0,143.0,123.68,97.16
2016,5,25,8,45,1.0,157.5,2.95,15.0,158.5,136.11,106.98
2016,5,25,9,0,2.0,172.0,3.0,15.0,174.0,148.73,116.92
2016,5,25,9,15,5.5,197.5,3.0,15.0,202.0,171.1,134.58
2016,5,25,9,30,9.0,223.0,3.0,15.0,230.0,193.97,152.55
2016,5,25,9,45,8.5,218.5,3.0,15.5,226.0,191.56,150.12
2016,5,25,10,0,8.0,214.0,3.0,16.0,222.0,188.87,147.55
2016,5,25,10,15,10.0,235.0,3.0,16.0,244.5,208.46,162.91
2016,5,25,10,30,12.0,256.0,3.0,16.0,267.0,228.42,178.47
2016,5,25,10,45,35.5,339.5,3.0,16.5,372.0,307.64,239.69
2016,5,25,11,0,59.0,423.0,3.0,17.0,477.0,394.79,305.42
2016,5,25,11,15,57.0,427.0,3.0,17.0,480.5,404.13,312.09
2016,5,25,11,30,55.0,431.0,3.0,17.0,484.0,413.31,318.93
2016,5,25,11,45,147.5,453.5,3.05,17.0,595.0,509.64,392.84
2016,5,25,12,0,240.0,476.0,3.1,17.0,706.0,614.52,471.27
2016,5,25,12,15,574.5,295.5,3.15,17.0,844.0,750.76,578.25
2016,5,25,12,30,909.0,115.0,3.2,17.0,982.0,887.56,678.36
2016,5,25,12,45,902.5,117.5,3.25,17.5,971.5,913.47,694.36
2016,5,25,13,0,896.0,120.0,3.3,18.0,961.0,936.51,709.3
2016,5,25,13,15,893.0,119.0,3.35,18.0,944.5,956.5,723.54
2016,5,25,13,30,890.0,118.0,3.4,18.0,928.0,973.47,735.86
2016,5,25,13,45,888.0,115.0,3.5,18.0,905.5,986.3,745.86
2016,5,25,14,0,886.0,112.0,3.6,18.0,883.0,995.93,753.85
2016,5,25,14,15,879.0,111.0,3.65,18.0,853.5,999.5,757.54
2016,5,25,14,30,872.0,110.0,3.7,18.0,824.0,999.84,759.24
2016,5,25,14,45,864.5,107.0,3.75,18.0,789.0,994.3,757.08
2016,5,25,15,0,857.0,104.0,3.8,18.0,754.0,985.57,752.91
2016,5,25,15,15,845.5,102.0,3.85,17.5,713.5,970.9,746.18
2016,5,25,15,30,834.0,100.0,3.9,17.0,673.0,953.34,737.51
2016,5,25,15,45,818.0,98.0,3.95,17.0,628.0,938.89,729.68
2016,5,25,16,0,802.0,96.0,4.0,17.0,583.0,911.61,712.75
2016,5,25,16,15,781.5,92.5,4.0,16.5,535.5,875.85,690.74
2016,5,25,16,30,761.0,89.0,4.0,16.0,488.0,838.14,667.01
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.5,790.47,634.45
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,746.83,604.26
2016,5,25,17,15,661.0,79.0,4.1,15.5,336.5,689.08,563.37
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,631.68,521.39
2016,5,25,17,45,561.0,69.0,4.1,14.5,236.0,556.31,463.46
2016,5,25,18,0,499.0,64.0,4.1,14.0,186.0,483.68,405.31
2016,5,25,18,15,419.5,55.0,4.0,13.5,141.0,397.16,332.05
2016,5,25,18,30,340.0,46.0,3.9,13.0,96.0,315.98,260.52
2016,5,25,18,45,215.5,33.0,3.8,13.0,60.5,207.77,161.14
2016,5,25,19,0,91.0,20.0,3.7,13.0,25.0,99.17,10.07
2016,5,25,19,15,45.5,10.0,3.65,12.5,12.5,32.89,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,28.5,15.27,0.0
2016,5,26,5,30,176.0,39.0,1.9,12.0,57.0,30.27,19.94
2016,5,26,5,45,266.0,52.5,1.95,12.5,97.0,40.18,29.77
2016,5,26,6,0,356.0,66.0,2.0,13.0,137.0,49.79,38.77
2016,5,26,6,15,422.0,76.0,1.9,13.0,184.0,56.42,44.99
2016,5,26,6,30,488.0,86.0,1.8,13.0,231.0,64.04,51.91
2016,5,26,6,45,254.5,113.5,1.75,13.5,190.0,84.33,69.77
2016,5,26,7,0,21.0,141.0,1.7,14.0,149.0,116.28,97.47
2016,5,26,7,15,34.5,166.0,1.6,14.5,181.5,128.67,107.66
2016,5,26,7,30,48.0,191.0,1.5,15.0,214.0,145.63,121.61
2016,5,26,7,45,40.0,205.0,1.4,15.5,226.0,155.5,129.29
2016,5,26,8,0,32.0,219.0,1.3,16.0,238.0,165.09,136.64
2016,5,26,8,15,43.5,246.5,1.25,16.0,274.0,188.49,147.53
2016,5,26,8,30,55.0,274.0,1.2,16.0,310.0,213.72,165.99
2016,5,26,8,45,98.5,307.0,1.15,16.5,376.5,249.47,191.1
2016,5,26,9,0,142.0,340.0,1.1,17.0,443.0,279.75,212.14
2016,5,26,9,15,153.5,360.0,1.05,17.0,477.0,309.23,234.56
2016,5,26,9,30,165.0,380.0,1.0,17.0,511.0,340.31,258.2
2016,5,26,9,45,488.5,267.0,1.0,17.5,677.0,380.81,284.22
2016,5,26,10,0,812.0,154.0,1.0,18.0,843.0,467.05,347.62
2016,5,26,10,15,819.5,155.5,1.0,18.5,869.5,515.56,385.79
2016,5,26,10,30,827.0,157.0,1.0,19.0,896.0,563.97,422.92
2016,5,26,10,45,834.0,157.0,1.05,19.5,916.5,610.6,458.03
2016,5,26,11,0,841.0,157.0,1.1,20.0,937.0,656.68,491.76
2016,5,26,11,15,844.0,157.5,1.15,20.0,950.0,699.75,523.5
2016,5,26,11,30,847.0,158.0,1.2,20.0,963.0,741.57,553.77
2016,5,26,11,45,850.5,157.0,1.3,20.5,969.0,776.28,578.35
2016,5,26,12,0,854.0,156.0,1.4,21.0,975.0,813.02,602.52
2016,5,26,12,15,631.5,282.0,1.55,21.0,887.0,786.1,582.36
2016,5,26,12,30,409.0,408.0,1.7,21.0,799.0,737.84,546.01
2016,5,26,12,45,640.5,274.0,1.85,21.0,879.5,841.07,624.51
2016,5,26,13,0,872.0,140.0,2.0,21.0,960.0,933.51,688.83
2016,5,26,13,15,868.5,139.0,2.15,21.0,943.5,952.94,702.65
2016,5,26,13,30,865.0,138.0,2.3,21.0,927.0,969.41,715.39
2016,5,26,13,45,858.0,137.5,2.45,21.0,903.5,979.95,724.36
2016,5,26,14,0,851.0,137.0,2.6,21.0,880.0,987.35,731.41
2016,5,26,14,15,843.5,135.5,2.7,20.5,850.0,990.1,736.46
2016,5,26,14,30,836.0,134.0,2.8,20.0,820.0,1001.1,747.2
2016,5,26,14,45,825.0,132.5,2.9,20.0,784.5,994.25,744.68
2016,5,26,15,0,814.0,131.0,3.0,20.0,749.0,984.27,740.33
2016,5,26,15,15,801.0,128.0,3.05,19.5,708.5,967.59,732.51
2016,5,26,15,30,788.0,125.0,3.1,19.0,668.0,948.01,722.78
2016,5,26,15,45,771.0,121.5,3.2,19.0,623.5,921.21,707.02
2016,5,26,16,0,754.0,118.0,3.3,19.0,579.0,891.93,689.43
2016,5,26,16,15,732.0,114.0,3.35,18.5,531.0,860.99,671.43
2016,5,26,16,30,710.0,110.0,3.4,18.0,483.0,822.65,647.79
2016,5,26,16,45,679.5,105.5,3.45,17.5,433.0,774.48,616.45
2016,5,26,17,0,649.0,101.0,3.5,17.0,383.0,725.5,583.7
2016,5,26,17,15,609.0,95.0,3.45,16.5,333.0,666.11,541.62
2016,5,26,17,30,569.0,89.0,3.4,16.0,283.0,607.14,498.51
2016,5,26,17,45,511.5,81.0,3.4,15.5,234.0,532.93,441.81
2016,5,26,18,0,454.0,73.0,3.4,15.0,185.0,461.12,384.06
2016,5,26,18,15,374.0,62.5,3.3,14.5,140.0,371.27,308.7
2016,5,26,18,30,294.0,52.0,3.2,14.0,95.0,292.31,239.66
2016,5,26,18,45,184.5,36.5,3.1,13.5,60.0,194.64,150.89
2016,5,26,19,0,75.0,21.0,3.0,13.0,25.0,81.98,15.23
2016,5,26,19,15,37.5,10.5,2.95,12.5,12.5,29.21,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,89.5,19.5,1.0,11.5,29.5,15.26,0.49
2016,5,27,5,30,179.0,39.0,1.0,12.0,59.0,30.26,20.02
2016,5,27,5,45,274.5,52.5,1.05,12.5,100.0,40.18,29.82
2016,5,27,6,0,370.0,66.0,1.1,13.0,141.0,49.82,38.83
2016,5,27,6,15,435.5,75.5,1.15,13.5,188.0,56.08,44.62
2016,5,27,6,30,501.0,85.0,1.2,14.0,235.0,63.19,50.95
2016,5,27,6,45,553.0,91.5,1.25,14.5,285.5,65.87,53.18
2016,5,27,7,0,605.0,98.0,1.3,15.0,336.0,68.45,55.23
2016,5,27,7,15,640.0,103.5,1.3,15.5,386.0,70.03,56.33
2016,5,27,7,30,675.0,109.0,1.3,16.0,436.0,71.5,57.31
2016,5,27,7,45,706.5,111.5,1.3,16.5,486.5,70.78,56.36
2016,5,27,8,0,738.0,114.0,1.3,17.0,537.0,70.09,55.46
2016,5,27,8,15,758.0,117.5,1.25,17.5,583.5,122.16,71.54
2016,5,27,8,30,778.0,121.0,1.2,18.0,630.0,168.89,99.13
2016,5,27,8,45,797.5,121.5,1.2,18.5,674.0,215.85,134.06
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,265.07,174.44
2016,5,27,9,15,829.0,124.0,1.15,19.5,756.0,315.39,217.25
2016,5,27,9,30,841.0,126.0,1.1,20.0,794.0,366.79,260.81
2016,5,27,9,45,859.0,122.5,1.05,20.5,829.5,422.99,306.91
2016,5,27,10,0,877.0,119.0,1.0,21.0,865.0,473.82,347.87
2016,5,27,10,15,883.0,120.5,0.95,21.5,891.5,523.45,386.68
2016,5,27,10,30,889.0,122.0,0.9,22.0,918.0,572.63,423.7
2016,5,27,10,45,895.5,121.5,0.9,22.5,938.5,619.93,458.5
2016,5,27,11,0,902.0,121.0,0.9,23.0,959.0,666.41,491.61
2016,5,27,11,15,905.0,121.5,0.95,23.0,972.0,710.36,523.53
2016,5,27,11,30,908.0,122.0,1.0,23.0,985.0,752.87,553.84
2016,5,27,11,45,910.0,122.0,1.1,23.5,991.0,792.64,580.1
2016,5,27,12,0,912.0,122.0,1.2,24.0,997.0,830.57,604.53
2016,5,27,12,15,911.5,122.0,1.35,24.0,995.0,864.47,628.05
2016,5,27,12,30,911.0,122.0,1.5,24.0,993.0,896.05,650.09
2016,5,27,12,45,904.5,124.5,1.65,24.0,982.5,922.13,668.62
2016,5,27,13,0,898.0,127.0,1.8,24.0,972.0,945.35,685.41
2016,5,27,13,15,894.5,126.0,1.9,24.0,955.5,965.08,699.46
2016,5,27,13,30,891.0,125.0,2.0,24.0,939.0,981.78,711.69
2016,5,27,13,45,884.0,125.0,2.15,24.0,914.5,992.98,721.11
2016,5,27,14,0,877.0,125.0,2.3,24.0,890.0,1000.98,728.62
2016,5,27,14,15,869.5,123.5,2.35,24.0,860.5,1003.74,731.81
2016,5,27,14,30,862.0,122.0,2.4,24.0,831.0,1003.29,733.1
2016,5,27,14,45,850.5,121.0,2.5,24.0,794.5,996.19,730.76
2016,5,27,15,0,839.0,120.0,2.6,24.0,758.0,997.07,733.77
2016,5,27,15,15,826.0,118.0,2.6,23.5,717.5,981.34,726.39
2016,5,27,15,30,813.0,116.0,2.6,23.0,677.0,962.7,717.27
2016,5,27,15,45,793.0,114.0,2.65,23.0,631.0,934.41,700.77
2016,5,27,16,0,773.0,112.0,2.7,23.0,585.0,903.7,682.56
2016,5,27,16,15,751.0,108.5,2.7,22.5,537.0,867.11,661.03
2016,5,27,16,30,729.0,105.0,2.7,22.0,489.0,834.32,641.82
2016,5,27,16,45,696.0,101.5,2.75,21.5,438.0,784.74,610.58
2016,5,27,17,0,663.0,98.0,2.8,21.0,387.0,734.45,578.03
2016,5,27,17,15,623.5,92.0,2.75,20.5,336.5,675.13,537.23
2016,5,27,17,30,584.0,86.0,2.7,20.0,286.0,616.2,495.37
2016,5,27,17,45,526.5,79.0,2.65,19.5,237.0,542.75,440.69
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,471.64,385.11
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,381.9,312.31
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,303.35,245.51
2016,5,27,18,45,204.0,36.0,2.35,16.5,62.5,205.53,158.3
2016,5,27,19,0,95.0,21.0,2.3,16.0,27.0,104.38,28.67
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.5,34.5,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,14.5,30.5,14.48,0.65
2016,5,28,5,30,229.0,37.0,1.5,15.0,61.0,28.76,18.53
2016,5,28,5,45,319.0,48.5,1.55,15.5,102.0,37.21,26.85
2016,5,28,6,0,409.0,60.0,1.6,16.0,143.0,46.74,35.64
2016,5,28,6,15,472.0,69.0,1.65,16.0,190.5,52.22,40.76
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,57.48,45.5
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,60.41,47.96
2016,5,28,7,0,627.0,91.0,1.8,17.0,338.0,63.21,50.2
2016,5,28,7,15,660.5,96.5,1.75,17.5,388.5,65.03,51.53
2016,5,28,7,30,694.0,102.0,1.7,18.0,439.0,66.71,52.7
2016,5,28,7,45,720.0,106.0,1.65,18.5,488.5,67.18,52.81
2016,5,28,8,0,746.0,110.0,1.6,19.0,538.0,76.02,60.1
2016,5,28,8,15,765.5,113.5,1.55,19.5,584.5,120.47,69.14
2016,5,28,8,30,785.0,117.0,1.5,20.0,631.0,167.5,96.99
2016,5,28,8,45,800.5,120.0,1.45,21.0,674.5,215.93,132.89
2016,5,28,9,0,816.0,123.0,1.4,22.0,718.0,266.21,173.61
2016,5,28,9,15,827.5,125.0,1.3,22.0,756.5,316.3,216.23
2016,5,28,9,30,839.0,127.0,1.2,22.0,795.0,367.42,259.65
2016,5,28,9,45,847.5,129.5,1.2,22.5,827.5,424.13,306.13
2016,5,28,10,0,856.0,132.0,1.2,23.0,860.0,474.71,346.92
2016,5,28,10,15,862.5,133.5,1.2,23.5,887.0,523.63,385.31
2016,5,28,10,30,869.0,135.0,1.2,24.0,914.0,572.18,422.15
2016,5,28,10,45,873.5,136.5,1.2,24.5,934.0,619.03,456.59
2016,5,28,11,0,878.0,138.0,1.2,25.0,954.0,664.97,489.3
2016,5,28,11,15,881.0,138.5,1.25,25.0,967.0,708.07,520.59
2016,5,28,11,30,884.0,139.0,1.3,25.0,980.0,749.8,550.35
2016,5,28,11,45,885.0,139.5,1.4,25.0,985.5,788.53,577.46
2016,5,28,12,0,886.0,140.0,1.5,25.0,991.0,825.46,602.38
2016,5,28,12,15,886.0,140.0,1.6,25.0,989.5,859.2,625.16
2016,5,28,12,30,886.0,140.0,1.7,25.0,988.0,890.76,646.54
2016,5,28,12,45,874.0,146.0,1.8,25.0,976.0,914.68,663.01
2016,5,28,13,0,862.0,152.0,1.9,25.0,964.0,935.65,677.71
2016,5,28,13,15,858.0,151.0,1.95,24.5,947.5,954.66,692.06
2016,5,28,13,30,854.0,150.0,2.0,24.0,931.0,970.73,704.67
2016,5,28,13,45,848.5,148.5,2.1,24.0,907.5,993.04,720.67
2016,5,28,14,0,843.0,147.0,2.2,24.0,884.0,1001.4,727.74
2016,5,28,14,15,835.0,145.0,2.25,24.0,854.0,1003.53,730.53
2016,5,28,14,30,827.0,143.0,2.3,24.0,824.0,1002.43,731.44
2016,5,28,14,45,817.5,140.0,2.35,24.0,788.5,995.55,728.76
2016,5,28,15,0,808.0,137.0,2.4,24.0,753.0,985.53,724.19
2016,5,28,15,15,794.0,134.5,2.4,23.5,712.0,968.53,716.06
2016,5,28,15,30,780.0,132.0,2.4,23.0,671.0,948.67,706.12
2016,5,28,15,45,763.0,128.0,2.45,23.0,626.0,921.46,690.37
2016,5,28,16,0,746.0,124.0,2.5,23.0,581.0,898.01,677.1
2016,5,28,16,15,723.5,119.5,2.5,22.5,533.0,860.55,654.96
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,821.35,631.31
2016,5,28,16,45,672.5,109.5,2.5,21.5,435.5,773.97,601.36
2016,5,28,17,0,644.0,104.0,2.5,21.0,386.0,725.69,570.01
2016,5,28,17,15,603.5,97.5,2.4,20.5,335.5,665.39,528.31
2016,5,28,17,30,563.0,91.0,2.3,20.0,285.0,605.54,485.67
2016,5,28,17,45,509.5,82.5,2.25,19.5,236.5,534.01,432.66
2016,5,28,18,0,456.0,74.0,2.2,19.0,188.0,464.63,378.51
2016,5,28,18,15,378.5,63.0,2.1,18.0,143.0,375.49,306.5
2016,5,28,18,30,301.0,52.0,2.0,17.0,98.0,296.99,240.1
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,203.02,156.74
2016,5,28,19,0,94.0,22.0,1.8,16.0,27.0,95.13,32.01
2016,5,28,19,15,47.0,11.0,1.8,15.5,13.5,34.74,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,1.65,12.5,31.5,14.87,1.37
2016,5,29,5,30,228.0,38.0,1.6,13.0,63.0,29.53,19.41
2016,5,29,5,45,322.0,49.5,1.55,13.5,104.5,37.97,27.76
2016,5,29,6,0,416.0,61.0,1.5,14.0,146.0,47.6,36.71
2016,5,29,6,15,480.5,69.5,1.4,14.5,194.0,52.63,41.39
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,57.48,45.7
2016,5,29,6,45,324.0,118.5,1.25,15.5,220.5,83.3,68.31
2016,5,29,7,0,103.0,159.0,1.2,16.0,199.0,117.79,97.94
2016,5,29,7,15,403.5,130.5,1.15,16.5,321.5,87.97,71.62
2016,5,29,7,30,704.0,102.0,1.1,17.0,444.0,66.76,52.92
2016,5,29,7,45,729.5,106.0,1.05,17.5,494.0,67.23,53.07
2016,5,29,8,0,755.0,110.0,1.0,18.0,544.0,76.84,61.03
2016,5,29,8,15,774.5,113.5,1.0,18.0,590.5,121.72,69.99
2016,5,29,8,30,794.0,117.0,1.0,18.0,637.0,169.2,98.5
2016,5,29,8,45,808.5,120.0,1.0,18.5,680.5,217.9,135.09
2016,5,29,9,0,823.0,123.0,1.0,19.0,724.0,268.34,176.57
2016,5,29,9,15,834.5,125.0,1.05,19.5,762.5,318.76,219.56
2016,5,29,9,30,846.0,127.0,1.1,20.0,801.0,370.21,263.35
2016,5,29,9,45,853.5,130.0,1.15,20.5,833.5,427.21,310.51
2016,5,29,10,0,861.0,133.0,1.2,21.0,866.0,477.99,351.93
2016,5,29,10,15,867.5,134.0,1.25,21.0,892.5,526.77,391.52
2016,5,29,10,30,874.0,135.0,1.3,21.0,919.0,575.16,429.78
2016,5,29,10,45,876.0,137.5,1.4,21.0,938.0,621.52,465.95
2016,5,29,11,0,878.0,140.0,1.5,21.0,957.0,666.76,500.5
2016,5,29,11,15,880.5,141.0,1.55,21.0,970.0,709.91,532.52
2016,5,29,11,30,883.0,142.0,1.6,21.0,983.0,751.67,562.93
2016,5,29,11,45,882.5,143.5,1.7,21.5,987.5,790.07,589.29
2016,5,29,12,0,882.0,145.0,1.8,22.0,992.0,826.6,613.19
2016,5,29,12,15,881.5,145.0,1.85,22.0,990.5,859.88,635.51
2016,5,29,12,30,881.0,145.0,1.9,22.0,989.0,890.96,656.36
2016,5,29,12,45,871.0,149.5,1.95,22.0,977.0,915.24,672.75
2016,5,29,13,0,861.0,154.0,2.0,22.0,965.0,936.66,687.38
2016,5,29,13,15,857.5,153.0,2.05,22.0,948.5,956.16,700.86
2016,5,29,13,30,854.0,152.0,2.1,22.0,932.0,972.75,712.55
2016,5,29,13,45,850.5,149.0,2.15,22.0,909.5,995.65,728.48
2016,5,29,14,0,847.0,146.0,2.2,22.0,887.0,1004.44,735.31
2016,5,29,14,15,839.0,144.0,2.25,22.0,857.0,1006.61,738.15
2016,5,29,14,30,831.0,142.0,2.3,22.0,827.0,1005.55,739.08
2016,5,29,14,45,600.0,231.5,2.35,22.0,715.0,883.23,659.13
2016,5,29,15,0,369.0,321.0,2.4,22.0,603.0,729.5,550.28
2016,5,29,15,15,578.5,225.0,2.4,21.5,639.0,853.68,645.86
2016,5,29,15,30,788.0,129.0,2.4,21.0,675.0,953.52,715.93
2016,5,29,15,45,773.0,124.5,2.45,21.0,630.5,927.63,699.77
2016,5,29,16,0,758.0,120.0,2.5,21.0,586.0,899.2,683.03
2016,5,29,16,15,405.5,167.0,2.5,20.5,414.0,606.32,476.07
2016,5,29,16,30,53.0,214.0,2.5,20.0,242.0,275.43,217.82
2016,5,29,16,45,37.5,186.5,2.55,20.0,205.5,231.36,184.24
2016,5,29,17,0,22.0,159.0,2.6,20.0,169.0,173.81,138.2
2016,5,29,17,15,17.0,140.0,2.6,19.5,147.0,151.0,120.23
2016,5,29,17,30,12.0,121.0,2.6,19.0,125.0,128.31,101.92
2016,5,29,17,45,241.0,97.0,2.65,18.5,158.0,320.03,265.29
2016,5,29,18,0,470.0,73.0,2.7,18.0,191.0,474.43,390.39
2016,5,29,18,15,391.5,62.5,2.6,17.0,146.0,384.09,315.67
2016,5,29,18,30,313.0,52.0,2.5,16.0,101.0,304.99,248.31
2016,5,29,18,45,205.5,37.5,2.45,15.5,65.0,208.61,162.68
2016,5,29,19,0,98.0,23.0,2.4,15.0,29.0,99.65,39.57
2016,5,29,19,15,49.0,11.5,2.4,14.5,14.5,36.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,12.5,32.5,14.48,1.61
2016,5,30,5,30,252.0,37.0,0.8,13.0,65.0,28.78,18.85
2016,5,30,5,45,347.5,47.5,0.8,13.5,107.0,37.72,27.59
2016,5,30,6,0,443.0,58.0,0.8,14.0,149.0,44.99,34.44
2016,5,30,6,15,506.0,66.0,0.75,14.5,197.0,49.74,38.84
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,54.31,42.91
2016,5,30,6,45,286.0,102.0,0.7,15.5,188.0,71.4,57.85
2016,5,30,7,0,3.0,130.0,0.7,16.0,131.0,108.51,89.84
2016,5,30,7,15,20.0,158.5,0.7,16.5,168.0,130.33,107.99
2016,5,30,7,30,37.0,187.0,0.7,17.0,205.0,143.27,118.3
2016,5,30,7,45,36.5,205.5,0.75,17.5,225.0,155.87,128.25
2016,5,30,8,0,36.0,224.0,0.8,18.0,245.0,168.44,138.03
2016,5,30,8,15,107.0,261.0,0.8,18.5,330.0,190.89,145.52
2016,5,30,8,30,178.0,298.0,0.8,19.0,415.0,232.11,172.7
2016,5,30,8,45,512.0,204.0,0.85,19.5,572.0,222.28,150.04
2016,5,30,9,0,846.0,110.0,0.9,20.0,729.0,272.68,178.26
2016,5,30,9,15,480.5,243.5,0.95,20.0,599.0,302.75,217.28
2016,5,30,9,30,115.0,377.0,1.0,20.0,469.0,322.48,243.17
2016,5,30,9,45,500.5,247.0,1.1,20.5,670.5,372.23,275.15
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,477.47,351.91
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,527.03,391.05
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,576.13,429.03
2016,5,30,10,45,505.5,289.0,1.4,22.5,744.5,526.78,393.59
2016,5,30,11,0,113.0,459.0,1.5,23.0,564.0,452.71,336.75
2016,5,30,11,15,117.0,461.0,1.55,23.0,571.5,469.04,349.32
2016,5,30,11,30,121.0,463.0,1.6,23.0,579.0,485.62,361.44
2016,5,30,11,45,279.5,433.5,1.7,23.0,702.5,591.33,439.85
2016,5,30,12,0,438.0,404.0,1.8,23.0,826.0,710.81,525.51
2016,5,30,12,15,457.0,384.5,1.85,23.0,824.0,734.45,542.08
2016,5,30,12,30,476.0,365.0,1.9,23.0,822.0,757.22,558.87
2016,5,30,12,45,688.0,246.0,1.95,23.0,898.5,857.72,632.74
2016,5,30,13,0,900.0,127.0,2.0,23.0,975.0,947.59,692.43
2016,5,30,13,15,607.5,277.5,2.05,23.0,846.0,860.04,632.72
2016,5,30,13,30,315.0,428.0,2.1,23.0,717.0,734.92,541.9
2016,5,30,13,45,599.0,275.0,2.2,23.0,806.0,885.05,654.07
2016,5,30,14,0,883.0,122.0,2.3,23.0,895.0,1004.36,734.66
2016,5,30,14,15,875.5,120.5,2.35,23.0,865.0,1007.16,736.71
2016,5,30,14,30,868.0,119.0,2.4,23.0,835.0,1006.74,738.03
2016,5,30,14,45,644.5,209.5,2.5,23.0,728.5,905.06,673.11
2016,5,30,15,0,421.0,300.0,2.6,23.0,622.0,775.56,582.29
2016,5,30,15,15,413.5,286.0,2.6,22.5,587.5,755.87,572.13
2016,5,30,15,30,406.0,272.0,2.6,22.0,553.0,734.21,559.65
2016,5,30,15,45,348.5,265.5,2.65,22.0,495.5,652.4,502.45
2016,5,30,16,0,291.0,259.0,2.7,22.0,438.0,588.81,457.09
2016,5,30,16,15,236.5,243.0,2.65,21.5,381.0,517.43,405.54
2016,5,30,16,30,182.0,227.0,2.6,21.0,324.0,428.95,339.91
2016,5,30,16,45,92.0,184.5,2.6,21.0,233.5,278.12,222.12
2016,5,30,17,0,2.0,142.0,2.6,21.0,143.0,136.96,106.99
2016,5,30,17,15,1.0,124.5,2.5,20.5,125.0,119.49,93.45
2016,5,30,17,30,0.0,107.0,2.4,20.0,107.0,101.95,79.4
2016,5,30,17,45,0.0,89.0,2.35,19.5,89.0,84.5,65.18
2016,5,30,18,0,0.0,71.0,2.3,19.0,71.0,66.78,50.45
2016,5,30,18,15,0.0,54.5,2.15,18.0,54.5,50.51,36.76
2016,5,30,18,30,0.0,38.0,2.0,17.0,38.0,33.82,22.51
2016,5,30,18,45,0.0,24.5,1.95,16.5,24.5,21.59,11.73
2016,5,30,19,0,0.0,11.0,1.9,16.0,11.0,9.67,0.0
2016,5,30,19,15,0.0,5.5,1.9,15.5,5.5,5.0,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,13.0,33.0,14.48,1.93
2016,5,31,5,30,264.0,37.0,1.5,13.0,66.0,28.79,18.87
2016,5,31,5,45,356.0,47.5,1.5,13.5,108.5,37.7,27.56
2016,5,31,6,0,448.0,58.0,1.5,14.0,151.0,44.97,34.4
2016,5,31,6,15,511.5,65.5,1.45,14.5,199.0,49.31,38.44
2016,5,31,6,30,575.0,73.0,1.4,15.0,247.0,53.5,42.17
2016,5,31,6,45,306.5,111.0,1.35,15.5,206.0,77.83,63.51
2016,5,31,7,0,38.0,149.0,1.3,16.0,165.0,116.56,96.89
2016,5,31,7,15,39.5,169.0,1.3,16.5,187.0,130.7,108.47
2016,5,31,7,30,41.0,189.0,1.3,17.0,209.0,144.52,119.63
2016,5,31,7,45,45.0,211.0,1.3,18.0,235.5,159.21,131.09
2016,5,31,8,0,49.0,233.0,1.3,19.0,262.0,173.93,142.36
2016,5,31,8,15,39.0,242.5,1.25,19.5,266.5,186.35,143.88
2016,5,31,8,30,29.0,252.0,1.2,20.0,271.0,197.45,151.82
2016,5,31,8,45,46.0,285.5,1.2,20.5,318.5,227.61,173.71
2016,5,31,9,0,63.0,319.0,1.2,21.0,366.0,260.18,197.3
2016,5,31,9,15,80.0,345.5,1.2,21.0,408.0,290.59,219.64
2016,5,31,9,30,97.0,372.0,1.2,21.0,450.0,323.31,243.79
2016,5,31,9,45,495.5,244.0,1.25,21.5,664.0,368.37,271.78
2016,5,31,10,0,894.0,116.0,1.3,22.0,878.0,480.49,353.14
2016,5,31,10,15,596.0,269.5,1.35,22.5,784.0,492.5,365.29
2016,5,31,10,30,298.0,423.0,1.4,23.0,690.0,492.56,365.53
2016,5,31,10,45,220.0,444.0,1.45,23.5,644.0,491.16,364.29
2016,5,31,11,0,142.0,465.0,1.5,24.0,598.0,475.47,352.19
2016,5,31,11,15,249.0,449.0,1.55,24.0,685.5,543.98,402.81
2016,5,31,11,30,356.0,433.0,1.6,24.0,773.0,625.87,461.64
2016,5,31,11,45,640.0,277.5,1.65,24.0,892.5,728.32,538.19
2016,5,31,12,0,924.0,122.0,1.7,24.0,1012.0,840.62,617.39
2016,5,31,12,15,924.0,122.0,1.75,24.0,1010.5,875.3,639.55
2016,5,31,12,30,924.0,122.0,1.8,24.0,1009.0,907.68,660.94
2016,5,31,12,45,610.0,287.0,1.9,24.5,870.5,826.04,604.18
2016,5,31,13,0,296.0,452.0,2.0,25.0,732.0,710.98,519.31
2016,5,31,13,15,341.0,424.0,2.05,25.0,741.0,741.17,542.95
2016,5,31,13,30,386.0,396.0,2.1,25.0,750.0,770.78,565.03
2016,5,31,13,45,326.5,407.0,2.2,25.0,701.0,737.6,542.15
2016,5,31,14,0,267.0,418.0,2.3,25.0,652.0,701.77,517.59
2016,5,31,14,15,584.0,264.0,2.3,24.5,753.0,884.99,653.1
2016,5,31,14,30,901.0,110.0,2.3,24.0,854.0,1030.28,750.51
2016,5,31,14,45,669.0,201.5,2.35,24.0,741.0,921.23,679.64
2016,5,31,15,0,437.0,293.0,2.4,24.0,628.0,784.25,585.01
2016,5,31,15,15,372.0,296.5,2.4,24.0,571.0,708.57,533.97
2016,5,31,15,30,307.0,300.0,2.4,24.0,514.0,650.24,493.09
2016,5,31,15,45,250.0,287.0,2.45,24.0,454.0,580.87,444.11
2016,5,31,16,0,193.0,274.0,2.5,24.0,394.0,493.09,380.74
2016,5,31,16,15,168.5,252.0,2.45,23.5,350.5,445.18,346.85
2016,5,31,16,30,144.0,230.0,2.4,23.0,307.0,397.25,312.0
2016,5,31,16,45,439.0,157.0,2.4,22.5,358.5,612.42,483.24
2016,5,31,17,0,734.0,84.0,2.4,22.0,410.0,775.57,604.15
2016,5,31,17,15,697.5,79.5,2.3,21.5,358.5,723.51,567.53
2016,5,31,17,30,661.0,75.0,2.2,21.0,307.0,666.85,528.26
2016,5,31,17,45,610.0,69.0,2.15,20.5,256.0,597.35,478.13
2016,5,31,18,0,559.0,63.0,2.1,20.0,205.0,529.79,427.31
2016,5,31,18,15,483.0,55.0,2.05,19.0,158.5,444.42,360.31
2016,5,31,18,30,407.0,47.0,2.0,18.0,112.0,363.94,293.32
2016,5,31,18,45,289.5,35.5,1.95,17.5,73.5,259.66,202.49
2016,5,31,19,0,172.0,24.0,1.9,17.0,35.0,156.44,77.83
2016,5,31,19,15,86.0,12.0,1.95,16.5,17.5,56.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,8.19,0.0
2016,6,1,5,15,161.0,23.5,2.35,13.0,40.0,18.48,4.38
2016,6,1,5,30,290.0,38.0,2.4,13.0,70.0,31.1,20.84
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.0,38.64,28.37
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,45.89,35.21
2016,6,1,6,15,534.5,66.5,2.55,14.5,205.5,50.22,39.23
2016,6,1,6,30,598.0,74.0,2.5,15.0,255.0,54.4,42.95
2016,6,1,6,45,299.0,95.0,2.5,15.5,185.5,66.54,53.56
2016,6,1,7,0,0.0,116.0,2.5,16.0,116.0,98.3,81.14
2016,6,1,7,15,0.0,111.0,2.5,16.0,111.0,95.46,78.39
2016,6,1,7,30,0.0,106.0,2.5,16.0,106.0,92.18,75.28
2016,6,1,7,45,0.0,134.0,2.5,16.5,134.0,114.56,94.16
2016,6,1,8,0,0.0,162.0,2.5,17.0,162.0,136.44,112.29
2016,6,1,8,15,2.0,172.5,2.45,17.5,174.0,145.92,114.34
2016,6,1,8,30,4.0,183.0,2.4,18.0,186.0,155.6,121.44
2016,6,1,8,45,5.0,190.0,2.4,18.5,193.5,162.61,126.41
2016,6,1,9,0,6.0,197.0,2.4,19.0,201.0,169.68,131.44
2016,6,1,9,15,9.0,220.0,2.35,19.0,226.5,190.12,147.2
2016,6,1,9,30,12.0,243.0,2.3,19.0,252.0,211.05,163.24
2016,6,1,9,45,32.5,309.0,2.3,19.5,336.0,263.38,202.82
2016,6,1,10,0,53.0,375.0,2.3,20.0,420.0,326.04,249.63
2016,6,1,10,15,39.0,356.5,2.3,20.0,390.5,312.28,239.06
2016,6,1,10,30,25.0,338.0,2.3,20.0,361.0,295.99,226.7
2016,6,1,10,45,25.5,347.5,2.3,20.5,371.5,308.31,235.53
2016,6,1,11,0,26.0,357.0,2.3,21.0,382.0,320.9,244.41
2016,6,1,11,15,31.5,379.0,2.3,21.0,409.5,347.49,264.24
2016,6,1,11,30,37.0,401.0,2.3,21.0,437.0,375.19,284.75
2016,6,1,11,45,33.5,392.5,2.3,21.5,425.0,370.99,280.93
2016,6,1,12,0,30.0,384.0,2.3,22.0,413.0,366.14,276.79
2016,6,1,12,15,30.5,382.5,2.3,22.0,412.0,370.23,279.92
2016,6,1,12,30,31.0,381.0,2.3,22.0,411.0,374.18,282.94
2016,6,1,12,45,69.5,423.5,2.35,22.0,489.5,452.72,341.73
2016,6,1,13,0,108.0,466.0,2.4,22.0,568.0,534.87,401.77
2016,6,1,13,15,107.5,457.0,2.4,21.5,557.5,533.54,401.5
2016,6,1,13,30,107.0,448.0,2.4,21.0,547.0,531.53,401.29
2016,6,1,13,45,125.5,439.5,2.45,21.0,552.5,561.79,424.18
2016,6,1,14,0,144.0,431.0,2.5,21.0,558.0,579.26,437.87
2016,6,1,14,15,116.5,409.0,2.45,21.0,509.5,536.4,406.74
2016,6,1,14,30,89.0,387.0,2.4,21.0,461.0,474.9,362.16
2016,6,1,14,45,58.5,340.5,2.4,21.0,388.5,398.83,306.14
2016,6,1,15,0,28.0,294.0,2.4,21.0,316.0,321.57,247.94
2016,6,1,15,15,33.5,287.5,2.4,20.5,312.5,323.3,250.83
2016,6,1,15,30,39.0,281.0,2.4,20.0,309.0,325.06,253.5
2016,6,1,15,45,27.5,248.0,2.4,20.0,267.0,279.78,218.88
2016,6,1,16,0,16.0,215.0,2.4,20.0,225.0,218.94,171.65
2016,6,1,16,15,14.0,198.0,2.35,19.5,206.5,201.14,158.46
2016,6,1,16,30,12.0,181.0,2.3,19.0,188.0,183.3,144.95
2016,6,1,16,45,9.0,164.5,2.3,19.0,169.5,165.09,130.66
2016,6,1,17,0,6.0,148.0,2.3,19.0,151.0,146.94,116.26
2016,6,1,17,15,3.0,130.0,2.25,18.5,131.5,127.18,100.54
2016,6,1,17,30,0.0,112.0,2.2,18.0,112.0,107.46,84.56
2016,6,1,17,45,0.0,93.5,2.2,17.5,93.5,89.51,69.88
2016,6,1,18,0,0.0,75.0,2.2,17.0,75.0,71.27,54.65
2016,6,1,18,15,0.0,58.0,2.1,16.5,58.0,54.49,40.36
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,37.24,25.51
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,23.8,13.69
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,11.43,0.85
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,5.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
