Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,9.0,1.7,12.0,10.0,8.19,0.0
2016,6,2,5,15,164.5,23.5,1.65,12.5,40.5,18.47,4.73
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,31.07,20.86
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.0,38.17,27.99
2016,6,2,6,0,486.0,58.0,1.6,14.0,159.0,45.04,34.47
2016,6,2,6,15,548.5,65.0,1.5,14.5,208.5,49.0,38.17
2016,6,2,6,30,611.0,72.0,1.4,15.0,258.0,52.84,41.58
2016,6,2,6,45,305.5,97.0,1.35,15.5,190.0,67.96,54.81
2016,6,2,7,0,0.0,122.0,1.3,16.0,122.0,102.74,84.93
2016,6,2,7,15,0.0,132.0,1.2,16.5,132.0,111.29,91.8
2016,6,2,7,30,0.0,142.0,1.1,17.0,142.0,119.74,98.51
2016,6,2,7,45,8.5,172.5,1.05,17.5,177.5,143.09,117.73
2016,6,2,8,0,17.0,203.0,1.0,18.0,213.0,166.1,136.26
2016,6,2,8,15,17.0,216.0,0.95,18.5,227.0,178.83,139.03
2016,6,2,8,30,17.0,229.0,0.9,19.0,241.0,191.53,148.07
2016,6,2,8,45,33.5,269.0,0.85,19.5,293.5,214.86,164.67
2016,6,2,9,0,50.0,309.0,0.8,20.0,346.0,250.85,190.87
2016,6,2,9,15,37.0,303.0,0.75,20.5,331.0,250.0,189.91
2016,6,2,9,30,24.0,297.0,0.7,21.0,316.0,257.23,195.14
2016,6,2,9,45,461.5,210.0,0.7,21.5,603.5,331.19,243.84
2016,6,2,10,0,899.0,123.0,0.7,22.0,891.0,488.23,355.8
2016,6,2,10,15,619.5,266.0,0.7,22.0,803.0,501.39,368.42
2016,6,2,10,30,340.0,409.0,0.7,22.0,715.0,504.61,371.53
2016,6,2,10,45,209.5,426.0,0.75,22.5,616.0,471.44,348.03
2016,6,2,11,0,79.0,443.0,0.8,23.0,517.0,423.31,312.74
2016,6,2,11,15,501.5,286.0,0.85,23.5,764.0,579.69,429.65
2016,6,2,11,30,924.0,129.0,0.9,24.0,1011.0,770.77,563.71
2016,6,2,11,45,925.0,129.0,0.95,24.5,1016.0,810.41,587.17
2016,6,2,12,0,926.0,129.0,1.0,25.0,1021.0,848.16,610.49
2016,6,2,12,15,545.0,307.0,1.05,25.0,832.0,738.79,534.81
2016,6,2,12,30,164.0,485.0,1.1,25.0,643.0,588.85,426.75
2016,6,2,12,45,305.0,438.0,1.2,25.5,727.5,689.3,499.79
2016,6,2,13,0,446.0,391.0,1.3,26.0,812.0,797.16,573.64
2016,6,2,13,15,320.0,423.5,1.4,26.0,723.5,720.92,521.01
2016,6,2,13,30,194.0,456.0,1.5,26.0,635.0,634.99,461.93
2016,6,2,13,45,555.0,286.0,1.6,26.0,777.5,850.55,618.29
2016,6,2,14,0,916.0,116.0,1.7,26.0,920.0,1031.02,735.96
2016,6,2,14,15,908.5,114.5,1.75,26.0,889.5,1034.09,737.38
2016,6,2,14,30,901.0,113.0,1.8,26.0,859.0,1033.83,738.96
2016,6,2,14,45,573.5,234.0,1.9,26.0,701.5,859.57,628.29
2016,6,2,15,0,246.0,355.0,2.0,26.0,544.0,643.74,476.78
2016,6,2,15,15,253.5,333.0,2.05,25.5,518.5,631.29,472.51
2016,6,2,15,30,261.0,311.0,2.1,25.0,493.0,617.16,465.5
2016,6,2,15,45,227.0,293.0,2.15,25.0,444.0,546.36,416.18
2016,6,2,16,0,193.0,275.0,2.2,25.0,395.0,494.13,379.28
2016,6,2,16,15,141.5,251.0,2.2,24.5,335.0,418.05,323.83
2016,6,2,16,30,90.0,227.0,2.2,24.0,275.0,325.37,254.3
2016,6,2,16,45,69.5,200.5,2.25,23.5,235.5,277.31,218.32
2016,6,2,17,0,49.0,174.0,2.3,23.0,196.0,229.55,181.5
2016,6,2,17,15,43.0,153.5,2.25,22.0,171.5,202.46,161.08
2016,6,2,17,30,37.0,133.0,2.2,21.0,147.0,175.32,140.04
2016,6,2,17,45,299.0,98.0,2.2,20.5,177.5,384.6,314.62
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,532.21,431.09
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.0,447.76,363.35
2016,6,2,18,30,412.0,47.0,2.0,18.0,114.0,368.12,297.08
2016,6,2,18,45,299.0,35.5,1.95,17.5,75.5,266.21,208.72
2016,6,2,19,0,186.0,24.0,1.9,17.0,37.0,165.75,93.07
2016,6,2,19,15,93.0,12.0,1.9,16.5,18.5,60.37,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,3,5,15,179.5,23.0,1.1,14.5,41.0,18.09,4.7
2016,6,3,5,30,310.0,36.0,1.1,15.0,71.0,29.19,19.12
2016,6,3,5,45,400.5,45.5,1.1,15.5,114.0,35.92,25.81
2016,6,3,6,0,491.0,55.0,1.1,16.0,157.0,42.43,31.91
2016,6,3,6,15,551.0,61.5,1.0,16.5,205.5,46.09,35.3
2016,6,3,6,30,611.0,68.0,0.9,17.0,254.0,49.65,38.44
2016,6,3,6,45,653.5,73.5,0.85,17.5,305.0,52.21,40.58
2016,6,3,7,0,696.0,79.0,0.8,18.0,356.0,54.66,42.53
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.0,61.48,48.23
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,62.79,49.08
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,63.22,49.07
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,68.15,52.88
2016,6,3,8,15,821.5,96.0,0.55,21.5,604.5,114.92,61.18
2016,6,3,8,30,839.0,99.0,0.5,22.0,651.0,164.04,90.55
2016,6,3,8,45,852.5,101.0,0.5,23.0,694.5,222.75,134.18
2016,6,3,9,0,866.0,103.0,0.5,24.0,738.0,273.72,174.9
2016,6,3,9,15,876.5,105.0,0.45,24.5,776.0,325.15,217.35
2016,6,3,9,30,887.0,107.0,0.4,25.0,814.0,377.37,260.08
2016,6,3,9,45,901.0,105.0,0.4,26.0,849.0,428.57,300.76
2016,6,3,10,0,915.0,103.0,0.4,27.0,884.0,480.42,340.55
2016,6,3,10,15,920.5,104.0,0.55,27.5,910.5,530.9,379.98
2016,6,3,10,30,926.0,105.0,0.7,28.0,937.0,580.85,417.98
2016,6,3,10,45,698.0,242.0,0.85,28.5,877.0,598.52,430.88
2016,6,3,11,0,470.0,379.0,1.0,29.0,817.0,604.29,433.66
2016,6,3,11,15,702.5,244.0,1.1,29.0,909.5,677.09,488.1
2016,6,3,11,30,935.0,109.0,1.2,29.0,1002.0,762.22,550.03
2016,6,3,11,45,934.5,110.0,1.35,29.0,1007.0,801.67,576.23
2016,6,3,12,0,934.0,111.0,1.5,29.0,1012.0,839.1,601.52
2016,6,3,12,15,679.0,258.0,1.6,29.0,912.5,804.36,577.55
2016,6,3,12,30,424.0,405.0,1.7,29.0,813.0,747.74,535.78
2016,6,3,12,45,665.5,265.5,1.8,29.0,898.5,855.55,614.46
2016,6,3,13,0,907.0,126.0,1.9,29.0,984.0,953.15,678.64
2016,6,3,13,15,903.5,125.0,1.95,28.5,967.5,973.14,692.57
2016,6,3,13,30,900.0,124.0,2.0,28.0,951.0,990.08,705.53
2016,6,3,13,45,895.0,122.5,2.05,28.0,927.5,1001.96,714.07
2016,6,3,14,0,890.0,121.0,2.1,28.0,904.0,1010.62,720.76
2016,6,3,14,15,883.0,119.5,2.1,28.0,874.5,1014.07,723.76
2016,6,3,14,30,876.0,118.0,2.1,28.0,845.0,1014.27,724.91
2016,6,3,14,45,688.5,193.0,2.15,28.0,749.5,931.93,674.08
2016,6,3,15,0,501.0,268.0,2.2,28.0,654.0,821.85,601.2
2016,6,3,15,15,472.0,263.0,2.15,27.5,611.0,789.76,582.3
2016,6,3,15,30,443.0,258.0,2.1,27.0,568.0,755.98,561.32
2016,6,3,15,45,624.0,180.5,2.1,27.0,586.0,853.31,632.75
2016,6,3,16,0,805.0,103.0,2.1,27.0,604.0,926.38,682.03
2016,6,3,16,15,785.0,99.5,2.05,26.5,555.5,891.35,660.91
2016,6,3,16,30,765.0,96.0,2.0,26.0,507.0,854.29,639.24
2016,6,3,16,45,738.5,92.0,2.0,26.0,457.0,808.94,610.76
2016,6,3,17,0,712.0,88.0,2.0,26.0,407.0,767.55,584.49
2016,6,3,17,15,676.0,83.0,1.9,25.0,356.0,711.19,548.39
2016,6,3,17,30,640.0,78.0,1.8,24.0,305.0,654.97,511.16
2016,6,3,17,45,589.5,72.0,1.7,23.5,255.5,586.53,462.43
2016,6,3,18,0,539.0,66.0,1.6,23.0,206.0,519.98,413.12
2016,6,3,18,15,466.0,57.5,1.55,22.0,159.5,436.7,348.94
2016,6,3,18,30,393.0,49.0,1.5,21.0,113.0,358.07,284.89
2016,6,3,18,45,285.5,37.0,1.45,20.5,75.0,259.66,201.08
2016,6,3,19,0,178.0,25.0,1.4,20.0,37.0,163.61,94.41
2016,6,3,19,15,89.0,12.5,1.4,19.5,18.5,58.79,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.46,0.0
2016,6,4,5,15,14.0,22.0,0.9,16.0,23.5,19.07,5.43
2016,6,4,5,30,28.0,38.0,0.8,16.0,41.0,32.15,21.56
2016,6,4,5,45,47.5,57.5,0.75,16.5,66.0,47.52,35.78
2016,6,4,6,0,67.0,77.0,0.7,17.0,91.0,60.85,47.87
2016,6,4,6,15,80.5,98.0,0.7,17.0,119.5,76.04,61.45
2016,6,4,6,30,94.0,119.0,0.7,17.0,148.0,90.84,74.42
2016,6,4,6,45,105.5,140.0,0.7,17.5,178.0,105.21,86.6
2016,6,4,7,0,117.0,161.0,0.7,18.0,208.0,119.17,98.14
2016,6,4,7,15,58.5,135.0,0.75,18.0,158.5,109.05,89.19
2016,6,4,7,30,0.0,109.0,0.8,18.0,109.0,94.56,76.56
2016,6,4,7,45,43.0,178.5,0.85,18.5,203.5,139.4,114.16
2016,6,4,8,0,86.0,248.0,0.9,19.0,298.0,183.29,149.9
2016,6,4,8,15,107.0,273.0,0.95,19.0,340.5,209.23,159.61
2016,6,4,8,30,128.0,298.0,1.0,19.0,383.0,226.79,170.79
2016,6,4,8,45,203.5,312.5,1.05,19.5,457.5,261.23,193.29
2016,6,4,9,0,279.0,327.0,1.1,20.0,532.0,292.79,214.52
2016,6,4,9,15,186.0,349.0,1.1,20.0,489.0,312.31,233.33
2016,6,4,9,30,93.0,371.0,1.1,20.0,446.0,321.48,243.1
2016,6,4,9,45,77.0,377.5,1.1,20.5,441.0,329.69,249.22
2016,6,4,10,0,61.0,384.0,1.1,21.0,436.0,336.07,253.69
2016,6,4,10,15,49.0,378.5,1.15,21.0,421.0,333.69,252.12
2016,6,4,10,30,37.0,373.0,1.2,21.0,406.0,329.59,249.16
2016,6,4,10,45,128.5,417.5,1.25,21.0,537.0,417.93,314.81
2016,6,4,11,0,220.0,462.0,1.3,21.0,668.0,521.81,389.91
2016,6,4,11,15,287.5,448.0,1.3,21.0,721.0,568.71,423.68
2016,6,4,11,30,355.0,434.0,1.3,21.0,774.0,625.7,464.62
2016,6,4,11,45,287.5,458.5,1.35,21.5,735.0,617.94,457.38
2016,6,4,12,0,220.0,483.0,1.4,22.0,696.0,604.51,446.44
2016,6,4,12,15,189.5,484.0,1.4,22.0,667.5,595.72,440.1
2016,6,4,12,30,159.0,485.0,1.4,22.0,639.0,584.38,431.84
2016,6,4,12,45,87.5,392.0,1.4,22.5,477.0,439.04,328.01
2016,6,4,13,0,16.0,299.0,1.4,23.0,315.0,284.44,213.78
2016,6,4,13,15,87.5,378.5,1.4,23.0,460.0,438.25,329.43
2016,6,4,13,30,159.0,458.0,1.4,23.0,605.0,603.38,446.34
2016,6,4,13,45,157.0,445.5,1.45,23.5,587.5,598.18,441.35
2016,6,4,14,0,155.0,433.0,1.5,24.0,570.0,591.88,437.11
2016,6,4,14,15,136.5,415.5,1.5,24.0,532.5,562.85,417.22
2016,6,4,14,30,118.0,398.0,1.5,24.0,495.0,532.46,396.35
2016,6,4,14,45,134.0,381.5,1.5,24.0,488.0,536.71,400.97
2016,6,4,15,0,150.0,365.0,1.5,24.0,481.0,540.12,404.82
2016,6,4,15,15,196.0,340.0,1.5,24.0,483.0,562.97,423.56
2016,6,4,15,30,242.0,315.0,1.5,24.0,485.0,602.77,453.79
2016,6,4,15,45,169.0,294.5,1.55,24.0,409.5,490.91,373.62
2016,6,4,16,0,96.0,274.0,1.6,24.0,334.0,380.28,292.34
2016,6,4,16,15,66.5,241.5,1.6,23.5,281.5,316.78,245.72
2016,6,4,16,30,37.0,209.0,1.6,23.0,229.0,253.55,197.7
2016,6,4,16,45,19.0,175.5,1.65,22.5,186.0,186.03,145.44
2016,6,4,17,0,1.0,142.0,1.7,22.0,143.0,135.61,105.35
2016,6,4,17,15,0.5,124.5,1.7,21.5,125.0,118.56,92.15
2016,6,4,17,30,0.0,107.0,1.7,21.0,107.0,101.4,78.54
2016,6,4,17,45,0.0,89.5,1.7,20.5,89.5,84.5,64.89
2016,6,4,18,0,0.0,72.0,1.7,20.0,72.0,67.37,50.75
2016,6,4,18,15,0.0,56.0,1.65,19.0,56.0,51.7,37.66
2016,6,4,18,30,0.0,40.0,1.6,18.0,40.0,35.68,24.05
2016,6,4,18,45,0.0,26.5,1.55,17.5,26.5,23.36,13.31
2016,6,4,19,0,0.0,13.0,1.5,17.0,13.0,11.43,1.65
2016,6,4,19,15,0.0,6.5,1.55,16.5,6.5,5.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,13.0,10.0,8.19,0.0
2016,6,5,5,15,173.0,22.5,1.65,13.5,40.0,17.67,4.88
2016,6,5,5,30,293.0,36.0,1.7,14.0,70.0,29.1,19.16
2016,6,5,5,45,381.5,46.0,1.8,14.5,112.5,36.27,26.22
2016,6,5,6,0,470.0,56.0,1.9,15.0,155.0,43.17,32.68
2016,6,5,6,15,235.0,59.0,1.85,15.0,108.5,42.97,32.73
2016,6,5,6,30,0.0,62.0,1.8,15.0,62.0,54.79,43.31
2016,6,5,6,45,0.0,75.0,1.8,15.5,75.0,65.85,52.95
2016,6,5,7,0,0.0,88.0,1.8,16.0,88.0,76.81,62.33
2016,6,5,7,15,0.0,115.5,1.8,16.5,115.5,98.94,81.23
2016,6,5,7,30,0.0,143.0,1.8,17.0,143.0,120.5,99.31
2016,6,5,7,45,10.0,175.0,1.8,17.5,180.5,144.91,119.48
2016,6,5,8,0,20.0,207.0,1.8,18.0,218.0,169.0,139.04
2016,6,5,8,15,18.0,217.5,1.85,18.5,228.5,180.03,140.42
2016,6,5,8,30,16.0,228.0,1.9,19.0,239.0,190.74,148.12
2016,6,5,8,45,23.5,257.0,2.0,19.5,274.0,216.45,167.3
2016,6,5,9,0,31.0,286.0,2.1,20.0,309.0,231.33,177.93
2016,6,5,9,15,54.5,325.0,2.15,20.0,368.0,269.97,206.82
2016,6,5,9,30,78.0,364.0,2.2,20.0,427.0,311.77,238.09
2016,6,5,9,45,184.5,380.5,2.3,20.5,536.5,363.66,275.37
2016,6,5,10,0,291.0,397.0,2.4,21.0,646.0,427.42,322.23
2016,6,5,10,15,603.5,254.5,2.4,21.0,790.5,484.92,365.94
2016,6,5,10,30,916.0,112.0,2.4,21.0,935.0,580.92,439.7
2016,6,5,10,45,686.5,246.5,2.45,21.0,871.5,595.23,450.61
2016,6,5,11,0,457.0,381.0,2.5,21.0,808.0,597.51,450.94
2016,6,5,11,15,407.0,407.0,2.5,21.0,791.5,612.49,461.84
2016,6,5,11,30,357.0,433.0,2.5,21.0,775.0,626.19,471.19
2016,6,5,11,45,643.0,275.0,2.5,21.5,894.0,728.06,548.82
2016,6,5,12,0,929.0,117.0,2.5,22.0,1013.0,840.13,628.54
2016,6,5,12,15,929.0,117.0,2.45,22.0,1012.0,874.87,650.62
2016,6,5,12,30,929.0,117.0,2.4,22.0,1011.0,907.33,671.67
2016,6,5,12,45,663.0,262.0,2.4,22.0,897.0,849.92,631.55
2016,6,5,13,0,397.0,407.0,2.4,22.0,783.0,759.73,564.03
2016,6,5,13,15,408.5,389.5,2.4,22.0,770.5,779.32,579.09
2016,6,5,13,30,420.0,372.0,2.4,22.0,758.0,789.98,587.35
2016,6,5,13,45,438.5,359.0,2.4,22.0,753.5,809.84,602.05
2016,6,5,14,0,457.0,346.0,2.4,22.0,749.0,827.98,615.54
2016,6,5,14,15,395.0,358.5,2.45,22.0,698.5,775.86,579.77
2016,6,5,14,30,333.0,371.0,2.5,22.0,648.0,735.65,551.9
2016,6,5,14,45,212.5,363.0,2.55,22.0,537.0,595.31,451.77
2016,6,5,15,0,92.0,355.0,2.6,22.0,426.0,452.46,346.11
2016,6,5,15,15,135.0,339.5,2.65,22.0,437.5,501.2,385.08
2016,6,5,15,30,178.0,324.0,2.7,22.0,449.0,530.66,409.02
2016,6,5,15,45,142.0,300.0,2.75,22.0,396.0,470.72,364.87
2016,6,5,16,0,106.0,276.0,2.8,22.0,343.0,392.27,306.46
2016,6,5,16,15,56.5,224.5,2.8,21.5,260.0,286.81,225.68
2016,6,5,16,30,7.0,173.0,2.8,21.0,177.0,169.79,132.76
2016,6,5,16,45,4.5,158.0,2.85,20.5,161.0,153.6,120.56
2016,6,5,17,0,2.0,143.0,2.9,20.0,145.0,137.51,108.04
2016,6,5,17,15,15.5,137.0,2.85,19.5,143.0,145.38,115.62
2016,6,5,17,30,29.0,131.0,2.8,19.0,141.0,165.47,133.06
2016,6,5,17,45,21.5,111.5,2.8,18.5,118.5,127.63,101.97
2016,6,5,18,0,14.0,92.0,2.8,18.0,96.0,102.25,80.75
2016,6,5,18,15,212.5,70.0,2.7,17.5,106.5,252.98,209.34
2016,6,5,18,30,411.0,48.0,2.6,17.0,117.0,369.8,302.05
2016,6,5,18,45,304.5,36.5,2.55,16.5,78.5,271.64,215.68
2016,6,5,19,0,198.0,25.0,2.5,16.0,40.0,176.4,111.16
2016,6,5,19,15,99.0,12.5,2.5,15.5,20.0,64.33,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,14.0,11.0,8.19,0.0
2016,6,6,5,15,170.5,22.0,2.5,14.0,39.5,17.27,4.75
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.14,18.34
2016,6,6,5,45,371.0,44.5,2.5,14.5,109.0,34.89,25.0
2016,6,6,6,0,456.0,54.0,2.5,15.0,150.0,41.38,31.1
2016,6,6,6,15,513.5,61.0,2.45,15.0,196.0,45.46,34.94
2016,6,6,6,30,571.0,68.0,2.4,15.0,242.0,49.38,38.5
2016,6,6,6,45,285.5,88.0,2.4,15.5,175.0,61.51,49.12
2016,6,6,7,0,0.0,108.0,2.4,16.0,108.0,92.34,75.93
2016,6,6,7,15,0.0,128.5,2.4,16.5,128.5,108.73,89.73
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,124.91,103.15
2016,6,6,7,45,11.0,179.5,2.4,17.5,186.0,148.1,122.31
2016,6,6,8,0,22.0,210.0,2.4,18.0,223.0,171.11,140.98
2016,6,6,8,15,27.5,233.5,2.4,18.0,251.0,180.33,140.76
2016,6,6,8,30,33.0,257.0,2.4,18.0,279.0,201.34,156.54
2016,6,6,8,45,28.0,263.5,2.45,18.5,283.0,210.38,163.13
2016,6,6,9,0,23.0,270.0,2.5,19.0,287.0,229.6,177.84
2016,6,6,9,15,30.0,297.5,2.5,19.0,321.0,244.29,188.75
2016,6,6,9,30,37.0,325.0,2.5,19.0,355.0,271.18,209.21
2016,6,6,9,45,46.5,352.0,2.55,19.5,391.0,299.94,230.56
2016,6,6,10,0,56.0,379.0,2.6,20.0,427.0,330.25,252.95
2016,6,6,10,15,62.0,397.5,2.6,20.0,452.5,354.13,270.83
2016,6,6,10,30,68.0,416.0,2.6,20.0,478.0,378.99,289.39
2016,6,6,10,45,69.5,427.0,2.65,20.5,491.0,396.42,301.81
2016,6,6,11,0,71.0,438.0,2.7,21.0,504.0,414.18,314.41
2016,6,6,11,15,147.5,457.5,2.65,21.0,597.5,486.3,368.4
2016,6,6,11,30,224.0,477.0,2.6,21.0,691.0,569.86,429.62
2016,6,6,11,45,556.0,298.5,2.6,21.0,834.5,681.95,517.05
2016,6,6,12,0,888.0,120.0,2.6,21.0,978.0,810.22,611.52
2016,6,6,12,15,473.5,281.5,2.6,21.0,739.5,656.68,498.15
2016,6,6,12,30,59.0,443.0,2.6,21.0,501.0,454.65,342.88
2016,6,6,12,45,151.5,455.5,2.6,21.0,600.5,562.54,424.73
2016,6,6,13,0,244.0,468.0,2.6,21.0,700.0,678.09,508.37
2016,6,6,13,15,554.5,297.5,2.6,21.0,811.5,827.95,621.33
2016,6,6,13,30,865.0,127.0,2.6,21.0,923.0,959.51,712.63
2016,6,6,13,45,483.5,276.0,2.6,21.0,719.0,770.72,580.37
2016,6,6,14,0,102.0,425.0,2.6,21.0,515.0,516.12,390.31
2016,6,6,14,15,119.5,413.5,2.6,20.5,515.5,543.62,413.54
2016,6,6,14,30,137.0,402.0,2.6,20.0,516.0,555.59,424.18
2016,6,6,14,45,202.5,377.5,2.65,20.0,538.0,601.02,460.3
2016,6,6,15,0,268.0,353.0,2.7,20.0,560.0,663.36,507.86
2016,6,6,15,15,183.5,336.0,2.7,19.5,474.0,545.74,422.19
2016,6,6,15,30,99.0,319.0,2.7,19.0,388.0,427.6,333.99
2016,6,6,15,45,101.5,298.0,2.75,19.0,365.0,409.84,322.28
2016,6,6,16,0,104.0,277.0,2.8,19.0,342.0,391.41,309.49
2016,6,6,16,15,83.0,249.5,2.85,18.5,299.0,341.96,272.27
2016,6,6,16,30,62.0,222.0,2.9,18.0,256.0,292.51,234.34
2016,6,6,16,45,33.5,184.5,2.95,18.0,203.0,224.1,179.69
2016,6,6,17,0,5.0,147.0,3.0,18.0,150.0,144.48,114.63
2016,6,6,17,15,2.5,130.0,3.0,17.5,131.5,126.24,100.18
2016,6,6,17,30,0.0,113.0,3.0,17.0,113.0,108.03,85.41
2016,6,6,17,45,0.0,95.0,3.0,17.0,95.0,90.65,71.01
2016,6,6,18,0,0.0,77.0,3.0,17.0,77.0,73.03,56.16
2016,6,6,18,15,0.0,59.5,2.95,16.5,59.5,55.67,41.41
2016,6,6,18,30,0.0,42.0,2.9,16.0,42.0,37.88,26.13
2016,6,6,18,45,0.0,28.0,2.9,15.5,28.0,24.68,14.58
2016,6,6,19,0,0.0,14.0,2.9,15.0,14.0,12.31,2.68
2016,6,6,19,15,0.0,7.0,2.9,14.5,7.0,6.37,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,10.0,9.1,0.0
2016,6,7,5,15,147.0,24.0,2.4,14.0,39.0,18.82,5.81
2016,6,7,5,30,256.0,38.0,2.4,14.0,68.0,29.5,19.51
2016,6,7,5,45,347.0,48.0,2.45,14.5,109.5,37.93,27.67
2016,6,7,6,0,438.0,58.0,2.5,15.0,151.0,44.75,34.07
2016,6,7,6,15,498.0,66.0,2.45,15.0,198.0,49.5,38.53
2016,6,7,6,30,558.0,74.0,2.4,15.0,245.0,54.06,42.66
2016,6,7,6,45,279.0,77.0,2.35,15.5,162.5,53.84,42.34
2016,6,7,7,0,0.0,80.0,2.3,16.0,80.0,70.41,56.73
2016,6,7,7,15,1.0,116.5,2.25,16.0,117.0,99.71,82.1
2016,6,7,7,30,2.0,153.0,2.2,16.0,154.0,127.84,106.06
2016,6,7,7,45,12.0,181.5,2.15,16.5,189.0,149.52,123.93
2016,6,7,8,0,22.0,210.0,2.1,17.0,224.0,171.12,141.45
2016,6,7,8,15,39.5,244.0,2.1,17.5,269.5,187.62,146.36
2016,6,7,8,30,57.0,278.0,2.1,18.0,315.0,217.34,168.01
2016,6,7,8,45,37.0,265.5,2.15,18.5,290.5,213.27,164.84
2016,6,7,9,0,17.0,253.0,2.2,19.0,266.0,215.5,166.89
2016,6,7,9,15,17.5,264.0,2.25,19.0,277.5,226.84,175.5
2016,6,7,9,30,18.0,275.0,2.3,19.0,289.0,238.24,184.14
2016,6,7,9,45,17.0,279.0,2.35,19.5,293.5,243.62,187.78
2016,6,7,10,0,16.0,283.0,2.4,20.0,298.0,248.78,191.26
2016,6,7,10,15,28.5,332.5,2.45,20.0,359.0,288.84,221.72
2016,6,7,10,30,41.0,382.0,2.5,20.0,420.0,338.59,259.17
2016,6,7,10,45,36.5,380.0,2.6,20.0,414.5,340.39,260.37
2016,6,7,11,0,32.0,378.0,2.7,20.0,409.0,341.54,261.24
2016,6,7,11,15,72.0,426.0,2.75,20.0,495.5,413.1,315.29
2016,6,7,11,30,112.0,474.0,2.8,20.0,582.0,489.43,371.84
2016,6,7,11,45,92.0,466.0,2.85,20.0,555.0,477.73,362.78
2016,6,7,12,0,72.0,458.0,2.9,20.0,528.0,463.94,352.5
2016,6,7,12,15,187.5,459.5,2.9,20.0,640.5,572.12,434.38
2016,6,7,12,30,303.0,461.0,2.9,20.0,753.0,690.24,520.77
2016,6,7,12,45,210.5,466.0,2.95,20.5,668.5,624.34,470.84
2016,6,7,13,0,118.0,471.0,3.0,21.0,584.0,557.52,420.44
2016,6,7,13,15,241.0,440.5,3.0,20.5,665.0,663.04,501.18
2016,6,7,13,30,364.0,410.0,3.0,20.0,746.0,763.09,575.84
2016,6,7,13,45,371.5,392.0,3.05,20.0,727.5,765.5,578.21
2016,6,7,14,0,379.0,374.0,3.1,20.0,709.0,766.03,580.07
2016,6,7,14,15,286.5,388.0,3.1,20.0,636.5,698.76,530.92
2016,6,7,14,30,194.0,402.0,3.1,20.0,564.0,612.62,467.89
2016,6,7,14,45,204.5,382.5,3.15,20.0,546.5,608.41,466.92
2016,6,7,15,0,215.0,363.0,3.2,20.0,529.0,602.98,464.64
2016,6,7,15,15,203.5,343.5,3.2,19.5,494.0,574.22,445.38
2016,6,7,15,30,192.0,324.0,3.2,19.0,459.0,544.43,425.26
2016,6,7,15,45,170.0,302.5,3.2,19.0,416.0,501.08,393.64
2016,6,7,16,0,148.0,281.0,3.2,19.0,373.0,457.24,361.27
2016,6,7,16,15,97.5,248.5,3.15,18.5,307.5,354.47,282.65
2016,6,7,16,30,47.0,216.0,3.1,18.0,242.0,271.02,216.85
2016,6,7,16,45,73.0,201.0,3.1,18.0,236.5,280.43,226.36
2016,6,7,17,0,99.0,186.0,3.1,18.0,231.0,288.47,234.47
2016,6,7,17,15,49.5,130.0,3.1,17.5,152.5,177.43,144.0
2016,6,7,17,30,0.0,74.0,3.1,17.0,74.0,65.88,50.09
2016,6,7,17,45,0.0,62.0,3.1,17.0,62.0,54.78,40.87
2016,6,7,18,0,0.0,50.0,3.1,17.0,50.0,44.13,31.83
2016,6,7,18,15,0.0,39.0,3.0,16.5,39.0,34.39,23.5
2016,6,7,18,30,0.0,28.0,2.9,16.0,28.0,24.66,15.07
2016,6,7,18,45,0.0,18.5,2.85,15.5,18.5,16.27,7.71
2016,6,7,19,0,0.0,9.0,2.8,15.0,9.0,7.9,0.0
2016,6,7,19,15,0.0,4.5,2.8,14.5,4.5,4.09,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,2.85,12.5,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,2.9,13.0,5.0,4.55,0.0
2016,6,8,5,15,0.0,17.5,2.95,13.0,17.5,15.42,3.84
2016,6,8,5,30,0.0,30.0,3.0,13.0,30.0,26.36,16.92
2016,6,8,5,45,0.0,47.0,3.15,13.5,47.0,40.57,30.1
2016,6,8,6,0,0.0,64.0,3.3,14.0,64.0,54.65,42.97
2016,6,8,6,15,1.5,83.0,3.35,14.0,83.5,70.1,56.98
2016,6,8,6,30,3.0,102.0,3.4,14.0,103.0,85.43,70.67
2016,6,8,6,45,8.0,120.0,3.5,14.5,123.5,99.95,83.26
2016,6,8,7,0,13.0,138.0,3.6,15.0,144.0,114.38,95.52
2016,6,8,7,15,17.0,157.5,3.65,15.0,166.0,129.74,108.58
2016,6,8,7,30,21.0,177.0,3.7,15.0,188.0,144.95,121.35
2016,6,8,7,45,15.5,183.5,3.75,15.5,192.0,150.96,125.85
2016,6,8,8,0,10.0,190.0,3.8,16.0,196.0,157.0,130.35
2016,6,8,8,15,49.0,240.5,3.8,16.0,272.5,186.14,146.17
2016,6,8,8,30,88.0,291.0,3.8,16.0,349.0,228.95,177.88
2016,6,8,8,45,88.0,311.5,3.85,16.5,373.0,251.55,194.9
2016,6,8,9,0,88.0,332.0,3.9,17.0,397.0,274.44,212.46
2016,6,8,9,15,92.5,352.5,3.9,17.0,424.0,298.89,231.54
2016,6,8,9,30,97.0,373.0,3.9,17.0,451.0,324.13,251.25
2016,6,8,9,45,479.5,249.5,3.9,17.0,657.0,366.39,279.05
2016,6,8,10,0,862.0,126.0,3.9,17.0,863.0,474.28,361.75
2016,6,8,10,15,651.5,244.0,3.9,17.0,811.0,499.84,385.37
2016,6,8,10,30,441.0,362.0,3.9,17.0,759.0,516.89,399.67
2016,6,8,10,45,461.0,370.0,3.9,17.5,793.0,562.49,434.44
2016,6,8,11,0,481.0,378.0,3.9,18.0,827.0,609.74,469.64
2016,6,8,11,15,681.0,258.0,3.95,18.0,904.0,673.23,520.93
2016,6,8,11,30,881.0,138.0,4.0,18.0,981.0,746.67,579.55
2016,6,8,11,45,880.0,140.0,4.05,18.0,986.0,784.84,607.5
2016,6,8,12,0,879.0,142.0,4.1,18.0,991.0,821.16,633.27
2016,6,8,12,15,878.5,142.0,4.1,18.0,989.5,854.26,656.45
2016,6,8,12,30,878.0,142.0,4.1,18.0,988.0,885.22,678.06
2016,6,8,12,45,859.0,152.5,4.1,18.0,974.0,906.73,693.06
2016,6,8,13,0,840.0,163.0,4.1,18.0,960.0,935.52,713.21
2016,6,8,13,15,836.0,162.0,4.05,18.0,944.5,955.07,726.65
2016,6,8,13,30,832.0,161.0,4.0,18.0,929.0,971.66,738.16
2016,6,8,13,45,834.0,155.0,4.0,18.0,908.0,985.97,748.52
2016,6,8,14,0,836.0,149.0,4.0,18.0,887.0,997.19,756.89
2016,6,8,14,15,828.0,147.5,3.95,17.5,858.0,1000.1,760.86
2016,6,8,14,30,820.0,146.0,3.9,17.0,829.0,999.83,762.87
2016,6,8,14,45,818.0,139.0,3.85,17.0,796.5,996.45,761.45
2016,6,8,15,0,816.0,132.0,3.8,17.0,764.0,989.83,757.98
2016,6,8,15,15,629.5,196.0,3.8,16.5,668.5,881.46,685.07
2016,6,8,15,30,443.0,260.0,3.8,16.0,573.0,758.45,595.75
2016,6,8,15,45,458.5,236.5,3.8,16.0,541.5,746.66,590.28
2016,6,8,16,0,474.0,213.0,3.8,16.0,510.0,732.06,582.05
2016,6,8,16,15,505.0,184.5,3.8,16.0,478.5,723.46,578.74
2016,6,8,16,30,536.0,156.0,3.8,16.0,447.0,710.86,572.03
2016,6,8,16,45,516.0,144.5,3.8,16.0,402.5,668.69,542.02
2016,6,8,17,0,496.0,133.0,3.8,16.0,358.0,625.66,511.01
2016,6,8,17,15,455.0,122.0,3.75,15.5,309.5,564.71,465.67
2016,6,8,17,30,414.0,111.0,3.7,15.0,261.0,504.83,419.82
2016,6,8,17,45,371.0,101.0,3.7,15.0,220.0,446.21,372.8
2016,6,8,18,0,328.0,91.0,3.7,15.0,179.0,389.76,326.05
2016,6,8,18,15,284.5,75.0,3.55,14.5,140.0,327.46,273.53
2016,6,8,18,30,241.0,59.0,3.4,14.0,101.0,267.92,221.62
2016,6,8,18,45,176.0,43.5,3.3,14.0,68.5,198.8,159.46
2016,6,8,19,0,111.0,28.0,3.2,14.0,36.0,119.26,79.24
2016,6,8,19,15,55.5,14.0,3.15,14.0,18.0,42.59,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,40.0,10.0,3.1,13.0,11.0,9.1,0.0
2016,6,9,5,15,154.0,24.5,3.25,13.0,40.5,19.22,6.25
2016,6,9,5,30,268.0,39.0,3.4,13.0,70.0,30.31,20.29
2016,6,9,5,45,357.0,49.5,3.6,13.5,112.0,39.3,28.98
2016,6,9,6,0,446.0,60.0,3.8,14.0,154.0,46.51,35.77
2016,6,9,6,15,223.0,68.5,3.8,14.0,115.5,49.8,38.94
2016,6,9,6,30,0.0,77.0,3.8,14.0,77.0,66.72,54.09
2016,6,9,6,45,0.0,92.5,3.8,14.5,92.5,79.59,65.32
2016,6,9,7,0,0.0,108.0,3.8,15.0,108.0,92.35,76.25
2016,6,9,7,15,8.0,140.0,3.75,15.0,144.0,117.24,97.74
2016,6,9,7,30,16.0,172.0,3.7,15.0,180.0,141.45,118.35
2016,6,9,7,45,37.5,205.5,3.7,15.5,226.5,155.97,130.15
2016,6,9,8,0,59.0,239.0,3.7,16.0,273.0,177.96,148.14
2016,6,9,8,15,79.5,266.5,3.65,16.5,317.0,203.74,158.98
2016,6,9,8,30,100.0,294.0,3.6,17.0,361.0,232.18,179.17
2016,6,9,8,45,101.0,315.0,3.55,17.5,386.0,255.95,196.95
2016,6,9,9,0,102.0,336.0,3.5,18.0,411.0,280.13,215.37
2016,6,9,9,15,110.5,357.5,3.45,18.0,442.5,307.16,236.24
2016,6,9,9,30,119.0,379.0,3.4,18.0,474.0,325.27,250.3
2016,6,9,9,45,78.5,366.5,3.4,18.0,430.5,322.42,249.19
2016,6,9,10,0,38.0,354.0,3.4,18.0,387.0,304.06,235.6
2016,6,9,10,15,48.0,379.5,3.35,18.0,422.5,333.82,258.34
2016,6,9,10,30,58.0,405.0,3.3,18.0,458.0,365.17,282.04
2016,6,9,10,45,91.5,434.0,3.3,18.5,519.0,414.44,318.8
2016,6,9,11,0,125.0,463.0,3.3,19.0,580.0,462.73,354.43
2016,6,9,11,15,103.5,461.5,3.3,19.0,559.5,463.01,354.26
2016,6,9,11,30,82.0,460.0,3.3,19.0,539.0,456.27,348.98
2016,6,9,11,45,86.0,459.0,3.35,19.0,542.0,467.08,357.3
2016,6,9,12,0,90.0,458.0,3.4,19.0,545.0,477.96,365.62
2016,6,9,12,15,276.5,431.0,3.45,19.0,698.0,622.72,476.46
2016,6,9,12,30,463.0,404.0,3.5,19.0,851.0,779.19,591.7
2016,6,9,12,45,688.0,260.5,3.55,19.0,917.0,869.92,661.48
2016,6,9,13,0,913.0,117.0,3.6,19.0,983.0,949.55,717.48
2016,6,9,13,15,909.5,116.0,3.65,19.0,967.0,969.6,731.24
2016,6,9,13,30,906.0,115.0,3.7,19.0,951.0,986.61,743.5
2016,6,9,13,45,596.0,265.5,3.75,19.0,810.0,872.51,664.11
2016,6,9,14,0,286.0,416.0,3.8,19.0,669.0,717.52,547.06
2016,6,9,14,15,586.0,262.0,3.8,19.0,758.5,884.92,676.61
2016,6,9,14,30,886.0,108.0,3.8,19.0,848.0,1013.94,766.95
2016,6,9,14,45,878.0,106.0,3.85,19.0,813.0,1009.43,764.4
2016,6,9,15,0,870.0,104.0,3.9,19.0,778.0,1001.76,760.93
2016,6,9,15,15,858.5,102.0,3.95,18.5,738.0,987.5,754.52
2016,6,9,15,30,847.0,100.0,4.0,18.0,698.0,970.31,746.17
2016,6,9,15,45,831.5,97.5,4.05,18.0,653.5,945.82,731.32
2016,6,9,16,0,816.0,95.0,4.1,18.0,609.0,928.94,721.86
2016,6,9,16,15,797.0,92.5,4.1,17.5,561.5,896.08,702.03
2016,6,9,16,30,778.0,90.0,4.1,17.0,514.0,861.16,680.55
2016,6,9,16,45,752.5,86.5,4.15,17.0,464.0,817.24,651.08
2016,6,9,17,0,727.0,83.0,4.2,17.0,414.0,772.05,620.15
2016,6,9,17,15,693.5,78.5,4.2,16.5,364.0,722.5,586.11
2016,6,9,17,30,660.0,74.0,4.2,16.0,314.0,668.58,547.61
2016,6,9,17,45,612.5,68.5,4.2,15.5,264.5,602.54,498.27
2016,6,9,18,0,565.0,63.0,4.2,15.0,215.0,538.19,448.24
2016,6,9,18,15,498.0,55.5,4.1,14.5,169.0,459.39,383.76
2016,6,9,18,30,431.0,48.0,4.0,14.0,123.0,384.74,319.18
2016,6,9,18,45,330.0,37.5,3.95,14.0,84.0,289.95,234.78
2016,6,9,19,0,229.0,27.0,3.9,14.0,45.0,202.9,140.22
2016,6,9,19,15,114.5,13.5,3.85,13.5,22.5,73.98,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,3.4,13.0,13.0,10.01,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.5,43.0,17.81,5.39
2016,6,10,5,30,343.0,33.0,3.7,14.0,73.0,26.41,16.88
2016,6,10,5,45,423.0,42.0,3.85,14.5,115.0,32.82,23.19
2016,6,10,6,0,503.0,51.0,4.0,15.0,157.0,39.0,28.98
2016,6,10,6,15,559.5,57.0,4.05,15.0,204.5,42.42,32.22
2016,6,10,6,30,616.0,63.0,4.1,15.0,252.0,45.73,35.24
2016,6,10,6,45,651.5,69.0,4.2,15.5,301.0,48.79,37.85
2016,6,10,7,0,687.0,75.0,4.3,16.0,350.0,51.68,40.23
2016,6,10,7,15,717.0,79.0,4.3,16.0,400.0,58.27,45.89
2016,6,10,7,30,747.0,83.0,4.3,16.0,450.0,59.68,46.97
2016,6,10,7,45,767.0,87.0,4.3,16.5,498.0,60.91,47.78
2016,6,10,8,0,787.0,91.0,4.3,17.0,546.0,67.54,53.27
2016,6,10,8,15,805.0,94.0,4.3,17.5,592.5,113.21,61.33
2016,6,10,8,30,823.0,97.0,4.3,18.0,639.0,161.27,91.23
2016,6,10,8,45,833.0,101.0,4.3,18.5,681.5,219.7,136.88
2016,6,10,9,0,843.0,105.0,4.3,19.0,724.0,270.04,179.56
2016,6,10,9,15,854.5,107.0,4.25,19.0,762.5,320.35,224.03
2016,6,10,9,30,866.0,109.0,4.2,19.0,801.0,371.57,269.49
2016,6,10,9,45,877.5,109.5,4.2,19.0,835.0,422.42,314.27
2016,6,10,10,0,889.0,110.0,4.2,19.0,869.0,473.76,358.63
2016,6,10,10,15,895.5,111.0,4.2,19.0,897.0,523.36,400.7
2016,6,10,10,30,902.0,112.0,4.2,19.0,925.0,572.57,441.43
2016,6,10,10,45,907.0,113.0,4.25,19.0,945.5,620.34,480.15
2016,6,10,11,0,912.0,114.0,4.3,19.0,966.0,667.2,517.39
2016,6,10,11,15,915.0,115.0,4.3,19.0,980.5,711.65,551.85
2016,6,10,11,30,918.0,116.0,4.3,19.0,995.0,754.69,584.58
2016,6,10,11,45,693.0,260.5,4.3,19.5,926.5,752.38,577.78
2016,6,10,12,0,468.0,405.0,4.3,20.0,858.0,733.67,558.39
2016,6,10,12,15,457.5,404.5,4.3,20.0,847.0,750.44,570.85
2016,6,10,12,30,447.0,404.0,4.3,20.0,836.0,765.29,581.64
2016,6,10,12,45,438.5,399.5,4.3,20.0,820.0,776.28,589.77
2016,6,10,13,0,430.0,395.0,4.3,20.0,804.0,785.08,596.36
2016,6,10,13,15,352.0,419.0,4.3,19.5,750.5,745.43,567.89
2016,6,10,13,30,274.0,443.0,4.3,19.0,697.0,709.43,541.66
2016,6,10,13,45,243.5,437.5,4.3,19.0,658.5,686.76,525.41
2016,6,10,14,0,213.0,432.0,4.3,19.0,620.0,647.33,497.07
2016,6,10,14,15,234.0,412.5,4.3,19.0,613.5,656.14,505.27
2016,6,10,14,30,255.0,393.0,4.3,19.0,607.0,680.56,524.36
2016,6,10,14,45,228.0,379.0,4.3,19.0,564.5,627.96,486.48
2016,6,10,15,0,201.0,365.0,4.3,19.0,522.0,590.87,459.7
2016,6,10,15,15,155.5,344.0,4.3,18.5,461.5,526.39,412.39
2016,6,10,15,30,110.0,323.0,4.3,18.0,401.0,442.77,349.69
2016,6,10,15,45,115.0,302.0,4.3,18.0,379.0,445.99,353.55
2016,6,10,16,0,120.0,281.0,4.3,18.0,357.0,429.74,342.34
2016,6,10,16,15,130.5,258.5,4.3,17.5,335.0,415.97,333.93
2016,6,10,16,30,141.0,236.0,4.3,17.0,313.0,400.97,324.44
2016,6,10,16,45,260.0,197.5,4.3,17.0,322.5,481.37,392.53
2016,6,10,17,0,379.0,159.0,4.3,17.0,332.0,554.33,453.45
2016,6,10,17,15,377.5,138.5,4.25,16.5,293.5,519.37,427.98
2016,6,10,17,30,376.0,118.0,4.2,16.0,255.0,482.83,401.04
2016,6,10,17,45,332.0,107.5,4.2,16.0,215.0,424.14,353.66
2016,6,10,18,0,288.0,97.0,4.2,16.0,175.0,352.12,294.47
2016,6,10,18,15,340.5,75.5,4.0,15.5,149.0,368.45,307.31
2016,6,10,18,30,393.0,54.0,3.8,15.0,123.0,366.11,302.75
2016,6,10,18,45,287.0,42.0,3.65,14.5,84.0,266.27,215.08
2016,6,10,19,0,181.0,30.0,3.5,14.0,45.0,178.74,124.42
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.5,62.5,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,5.0,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,46.0,10.0,1.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,161.5,24.0,1.95,12.5,41.0,18.83,6.09
2016,6,11,5,30,277.0,38.0,2.0,13.0,71.0,29.54,19.66
2016,6,11,5,45,367.5,48.5,2.1,14.0,113.0,38.42,28.17
2016,6,11,6,0,458.0,59.0,2.2,15.0,155.0,45.68,34.9
2016,6,11,6,15,517.5,66.5,2.2,15.5,203.0,50.0,38.89
2016,6,11,6,30,577.0,74.0,2.2,16.0,251.0,54.17,42.57
2016,6,11,6,45,621.0,79.5,2.2,16.5,301.0,56.51,44.52
2016,6,11,7,0,665.0,85.0,2.2,17.0,351.0,58.77,46.29
2016,6,11,7,15,696.0,89.5,2.15,17.5,401.0,60.09,47.21
2016,6,11,7,30,727.0,94.0,2.1,18.0,451.0,61.31,48.01
2016,6,11,7,45,752.0,97.0,2.1,18.5,500.0,67.99,53.5
2016,6,11,8,0,777.0,100.0,2.1,19.0,549.0,73.54,57.97
2016,6,11,8,15,794.5,103.5,2.0,19.5,595.5,119.0,65.82
2016,6,11,8,30,812.0,107.0,1.9,20.0,642.0,166.83,95.11
2016,6,11,8,45,647.5,182.0,1.85,20.5,626.5,228.9,150.0
2016,6,11,9,0,483.0,257.0,1.8,21.0,611.0,283.26,200.09
2016,6,11,9,15,465.0,280.5,1.7,21.5,636.0,324.22,233.86
2016,6,11,9,30,447.0,304.0,1.6,22.0,661.0,363.79,266.08
2016,6,11,9,45,257.5,346.5,1.55,22.5,554.0,357.85,266.45
2016,6,11,10,0,68.0,389.0,1.5,23.0,447.0,342.49,257.15
2016,6,11,10,15,61.5,395.5,1.4,23.5,449.5,352.18,263.71
2016,6,11,10,30,55.0,402.0,1.3,24.0,452.0,361.17,269.45
2016,6,11,10,45,92.5,433.0,1.25,24.5,519.0,414.09,307.11
2016,6,11,11,0,130.0,464.0,1.2,25.0,586.0,466.39,343.51
2016,6,11,11,15,213.0,461.5,1.2,25.0,664.5,532.69,390.91
2016,6,11,11,30,296.0,459.0,1.2,25.0,743.0,603.0,440.43
2016,6,11,11,45,373.0,433.0,1.2,25.5,793.0,659.53,479.17
2016,6,11,12,0,450.0,407.0,1.2,26.0,843.0,720.9,520.61
2016,6,11,12,15,676.5,268.0,1.3,26.0,922.0,809.38,585.42
2016,6,11,12,30,903.0,129.0,1.4,26.0,1001.0,894.53,643.19
2016,6,11,12,45,909.5,123.5,1.55,26.0,995.0,924.91,663.69
2016,6,11,13,0,916.0,118.0,1.7,26.0,989.0,952.81,683.27
2016,6,11,13,15,913.5,117.5,1.85,26.0,973.5,974.43,698.93
2016,6,11,13,30,911.0,117.0,2.0,26.0,958.0,993.06,712.83
2016,6,11,13,45,905.0,117.0,2.2,26.0,935.5,1005.74,723.63
2016,6,11,14,0,899.0,117.0,2.4,26.0,913.0,1015.22,732.49
2016,6,11,14,15,893.0,115.5,2.5,25.5,884.0,1019.93,738.81
2016,6,11,14,30,887.0,114.0,2.6,25.0,855.0,1021.4,743.24
2016,6,11,14,45,875.5,113.5,2.75,25.0,819.5,1015.23,741.88
2016,6,11,15,0,864.0,113.0,2.9,25.0,784.0,1005.94,738.6
2016,6,11,15,15,852.5,111.0,2.95,24.5,744.0,991.96,732.87
2016,6,11,15,30,841.0,109.0,3.0,24.0,704.0,985.8,732.4
2016,6,11,15,45,821.5,108.5,3.05,24.0,658.5,959.96,717.4
2016,6,11,16,0,802.0,108.0,3.1,24.0,613.0,931.63,700.79
2016,6,11,16,15,782.0,104.5,3.05,23.5,565.5,896.96,680.34
2016,6,11,16,30,762.0,101.0,3.0,23.0,518.0,860.24,658.25
2016,6,11,16,45,732.0,98.0,3.0,22.5,467.5,818.44,632.53
2016,6,11,17,0,702.0,95.0,3.0,22.0,417.0,770.86,602.07
2016,6,11,17,15,667.0,89.5,2.95,21.0,366.5,715.11,565.65
2016,6,11,17,30,632.0,84.0,2.9,20.0,316.0,659.38,527.95
2016,6,11,17,45,582.0,77.5,2.85,19.5,266.0,590.87,477.99
2016,6,11,18,0,532.0,71.0,2.8,19.0,216.0,524.14,427.41
2016,6,11,18,15,463.5,62.5,2.75,18.5,169.5,443.94,363.21
2016,6,11,18,30,395.0,54.0,2.7,18.0,123.0,367.83,299.31
2016,6,11,18,45,295.5,41.5,2.65,17.5,84.0,270.86,215.99
2016,6,11,19,0,196.0,29.0,2.6,17.0,45.0,186.19,129.57
2016,6,11,19,15,98.0,14.5,2.55,16.5,22.5,66.18,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
