Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,29.0,11.0,2.1,13.0,11.0,10.01,0.0
2016,6,12,5,15,136.5,26.0,2.2,13.0,40.5,20.39,7.03
2016,6,12,5,30,244.0,41.0,2.3,13.0,70.0,31.82,21.6
2016,6,12,5,45,334.5,52.5,2.4,13.5,112.0,40.2,29.79
2016,6,12,6,0,425.0,64.0,2.5,14.0,154.0,49.99,38.86
2016,6,12,6,15,487.0,72.5,2.45,14.5,201.5,54.95,43.44
2016,6,12,6,30,549.0,81.0,2.4,15.0,249.0,59.71,47.66
2016,6,12,6,45,599.5,85.5,2.35,15.5,299.5,61.04,48.7
2016,6,12,7,0,650.0,90.0,2.3,16.0,350.0,62.37,49.66
2016,6,12,7,15,682.0,95.0,2.25,16.0,400.5,63.89,50.83
2016,6,12,7,30,714.0,100.0,2.2,16.0,451.0,65.29,51.88
2016,6,12,7,45,454.5,175.5,2.15,16.5,407.5,112.61,92.5
2016,6,12,8,0,195.0,251.0,2.1,17.0,364.0,175.94,145.6
2016,6,12,8,15,275.5,258.5,2.05,17.5,432.5,190.09,140.57
2016,6,12,8,30,356.0,266.0,2.0,18.0,501.0,223.7,160.3
2016,6,12,8,45,596.5,191.0,1.95,18.5,615.0,226.35,151.21
2016,6,12,9,0,837.0,116.0,1.9,19.0,729.0,267.88,176.79
2016,6,12,9,15,848.0,118.0,1.9,19.0,767.5,325.75,226.41
2016,6,12,9,30,859.0,120.0,1.9,19.0,806.0,376.55,270.67
2016,6,12,9,45,873.5,118.0,1.9,19.5,840.5,426.48,313.13
2016,6,12,10,0,888.0,116.0,1.9,20.0,875.0,477.15,355.13
2016,6,12,10,15,893.5,117.0,1.95,20.0,901.5,526.26,395.76
2016,6,12,10,30,899.0,118.0,2.0,20.0,928.0,574.9,434.97
2016,6,12,10,45,902.5,119.0,2.1,20.5,948.0,621.72,471.2
2016,6,12,11,0,906.0,120.0,2.2,21.0,968.0,667.5,505.72
2016,6,12,11,15,908.5,121.0,2.25,21.0,981.0,711.44,538.79
2016,6,12,11,30,911.0,122.0,2.3,21.0,994.0,753.95,570.19
2016,6,12,11,45,910.5,123.0,2.4,21.0,999.0,792.65,597.54
2016,6,12,12,0,910.0,124.0,2.5,21.0,1004.0,829.43,623.02
2016,6,12,12,15,909.0,124.0,2.55,21.0,1002.5,862.9,645.83
2016,6,12,12,30,908.0,124.0,2.6,21.0,1001.0,894.11,667.08
2016,6,12,12,45,901.5,126.5,2.65,21.0,990.5,920.29,684.95
2016,6,12,13,0,895.0,129.0,2.7,21.0,980.0,943.68,701.04
2016,6,12,13,15,891.5,128.0,2.7,21.0,964.0,963.68,714.53
2016,6,12,13,30,888.0,127.0,2.7,21.0,948.0,980.7,726.14
2016,6,12,13,45,614.0,266.0,2.7,21.0,827.0,890.05,664.51
2016,6,12,14,0,340.0,405.0,2.7,21.0,706.0,759.01,568.24
2016,6,12,14,15,392.5,364.5,2.65,21.0,701.0,779.07,585.68
2016,6,12,14,30,445.0,324.0,2.6,21.0,696.0,813.02,611.19
2016,6,12,14,45,644.0,221.5,2.6,21.0,735.0,917.76,689.09
2016,6,12,15,0,843.0,119.0,2.6,21.0,774.0,991.47,738.7
2016,6,12,15,15,831.0,116.5,2.55,20.5,734.0,987.67,737.86
2016,6,12,15,30,819.0,114.0,2.5,20.0,694.0,969.94,728.61
2016,6,12,15,45,804.0,111.0,2.45,20.0,650.0,945.85,713.88
2016,6,12,16,0,789.0,108.0,2.4,20.0,606.0,919.2,697.46
2016,6,12,16,15,769.0,104.5,2.35,19.5,558.5,884.77,676.96
2016,6,12,16,30,749.0,101.0,2.3,19.0,511.0,848.35,654.87
2016,6,12,16,45,723.0,96.5,2.3,19.0,462.0,808.56,629.24
2016,6,12,17,0,697.0,92.0,2.3,19.0,413.0,762.83,598.89
2016,6,12,17,15,662.0,87.0,2.25,18.5,362.5,707.9,561.89
2016,6,12,17,30,627.0,82.0,2.2,18.0,312.0,653.03,523.81
2016,6,12,17,45,580.5,75.5,2.2,18.0,263.5,587.51,475.55
2016,6,12,18,0,534.0,69.0,2.2,18.0,215.0,523.57,426.67
2016,6,12,18,15,467.0,60.5,2.15,17.5,169.0,444.46,363.73
2016,6,12,18,30,400.0,52.0,2.1,17.0,123.0,369.45,300.94
2016,6,12,18,45,304.0,40.5,2.05,16.5,84.5,277.61,221.86
2016,6,12,19,0,208.0,29.0,2.0,16.0,46.0,193.31,136.3
2016,6,12,19,15,104.0,14.5,2.05,15.5,23.0,90.24,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,6,13,5,15,163.5,24.5,2.8,12.5,41.0,19.23,6.29
2016,6,13,5,30,277.0,38.0,2.8,13.0,70.0,29.54,19.64
2016,6,13,5,45,369.0,47.5,2.85,13.5,112.0,37.54,27.44
2016,6,13,6,0,461.0,57.0,2.9,14.0,154.0,43.97,33.52
2016,6,13,6,15,230.5,52.5,2.9,14.0,101.0,38.24,28.64
2016,6,13,6,30,0.0,48.0,2.9,14.0,48.0,42.35,32.38
2016,6,13,6,45,0.0,58.0,2.95,14.5,58.0,51.22,40.18
2016,6,13,7,0,0.0,68.0,3.0,15.0,68.0,60.11,47.86
2016,6,13,7,15,2.0,112.0,3.0,15.0,113.0,96.27,79.46
2016,6,13,7,30,4.0,156.0,3.0,15.0,158.0,130.0,108.43
2016,6,13,7,45,35.5,199.0,3.05,15.5,219.5,152.04,126.72
2016,6,13,8,0,67.0,242.0,3.1,16.0,281.0,179.67,149.48
2016,6,13,8,15,43.5,239.0,3.15,16.0,265.0,184.74,145.07
2016,6,13,8,30,20.0,236.0,3.2,16.0,249.0,196.97,155.09
2016,6,13,8,45,43.0,278.5,3.25,16.5,309.0,222.68,173.82
2016,6,13,9,0,66.0,321.0,3.3,17.0,369.0,262.19,203.48
2016,6,13,9,15,68.5,340.0,3.3,17.0,392.5,283.7,220.14
2016,6,13,9,30,71.0,359.0,3.3,17.0,416.0,305.75,237.25
2016,6,13,9,45,67.5,372.5,3.3,17.5,428.5,322.22,249.62
2016,6,13,10,0,64.0,386.0,3.3,18.0,441.0,338.46,261.66
2016,6,13,10,15,78.5,408.5,3.4,18.0,477.5,369.85,285.63
2016,6,13,10,30,93.0,431.0,3.5,18.0,514.0,403.18,310.98
2016,6,13,10,45,122.5,448.5,3.6,18.0,561.0,437.13,336.92
2016,6,13,11,0,152.0,466.0,3.7,18.0,608.0,481.38,370.52
2016,6,13,11,15,144.5,472.5,3.8,18.0,609.5,495.34,381.01
2016,6,13,11,30,137.0,479.0,3.9,18.0,611.0,508.71,391.07
2016,6,13,11,45,296.5,442.0,4.0,18.0,729.0,609.27,469.04
2016,6,13,12,0,456.0,405.0,4.1,18.0,847.0,723.39,555.26
2016,6,13,12,15,689.0,261.5,4.15,18.0,927.5,813.36,625.98
2016,6,13,12,30,922.0,118.0,4.2,18.0,1008.0,900.43,689.43
2016,6,13,12,45,920.0,118.0,4.3,18.5,999.5,928.63,707.81
2016,6,13,13,0,918.0,118.0,4.4,19.0,991.0,954.14,724.78
2016,6,13,13,15,914.5,117.0,4.45,19.0,975.0,974.45,739.42
2016,6,13,13,30,911.0,116.0,4.5,19.0,959.0,991.72,752.1
2016,6,13,13,45,903.5,117.0,4.55,19.0,935.5,1003.99,761.5
2016,6,13,14,0,896.0,118.0,4.6,19.0,912.0,1013.07,768.9
2016,6,13,14,15,889.0,116.5,4.6,18.5,882.5,1016.86,773.89
2016,6,13,14,30,882.0,115.0,4.6,18.0,853.0,1017.41,776.86
2016,6,13,14,45,870.0,115.0,4.7,18.0,817.5,1011.35,774.83
2016,6,13,15,0,858.0,115.0,4.8,18.0,782.0,1002.22,770.8
2016,6,13,15,15,846.0,112.5,4.8,17.5,741.5,987.32,763.49
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,980.28,761.83
2016,6,13,15,45,825.5,104.5,4.85,17.0,658.5,959.45,749.37
2016,6,13,16,0,817.0,99.0,4.9,17.0,616.0,935.77,734.95
2016,6,13,16,15,798.0,96.0,4.9,16.5,568.0,902.44,714.52
2016,6,13,16,30,779.0,93.0,4.9,16.0,520.0,867.03,692.34
2016,6,13,16,45,760.5,87.0,4.9,16.0,471.5,826.5,664.69
2016,6,13,17,0,742.0,81.0,4.9,16.0,423.0,784.33,635.38
2016,6,13,17,15,709.0,77.0,4.9,15.5,372.5,730.81,597.93
2016,6,13,17,30,676.0,73.0,4.9,15.0,322.0,681.95,563.0
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.0,614.35,510.96
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,548.57,458.59
2016,6,13,18,15,509.0,56.5,4.8,14.5,175.5,469.99,394.2
2016,6,13,18,30,443.0,49.0,4.7,14.0,129.0,395.42,329.47
2016,6,13,18,45,334.0,39.0,4.65,14.0,89.0,295.29,240.61
2016,6,13,19,0,225.0,29.0,4.6,14.0,49.0,203.19,146.67
2016,6,13,19,15,112.5,14.5,4.6,13.5,24.5,95.12,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,48.0,11.0,3.7,12.0,12.0,10.01,0.0
2016,6,14,5,15,167.5,24.5,3.7,12.0,41.5,19.24,6.24
2016,6,14,5,30,287.0,38.0,3.7,12.0,71.0,30.92,20.89
2016,6,14,5,45,389.5,46.0,3.75,12.5,114.5,36.26,26.43
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,41.52,31.47
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,45.23,34.94
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,48.82,38.14
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,49.6,38.73
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,55.34,43.64
2016,6,14,7,15,734.0,77.0,3.85,15.5,405.0,56.91,44.79
2016,6,14,7,30,763.0,81.0,3.8,16.0,455.0,58.39,45.84
2016,6,14,7,45,786.5,83.0,3.75,16.5,504.0,58.31,45.52
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,63.05,49.38
2016,6,14,8,15,826.5,87.5,3.65,17.0,599.0,118.97,65.78
2016,6,14,8,30,843.0,90.0,3.6,17.0,645.0,167.14,95.53
2016,6,14,8,45,854.5,92.5,3.55,17.5,687.5,216.41,133.64
2016,6,14,9,0,866.0,95.0,3.5,18.0,730.0,266.98,176.55
2016,6,14,9,15,876.0,97.0,3.5,18.0,768.0,317.89,221.73
2016,6,14,9,30,886.0,99.0,3.5,18.0,806.0,369.56,267.79
2016,6,14,9,45,886.5,104.5,3.5,18.0,837.0,420.77,313.15
2016,6,14,10,0,887.0,110.0,3.5,18.0,868.0,471.46,357.1
2016,6,14,10,15,893.0,111.0,3.55,18.0,895.0,520.68,398.94
2016,6,14,10,30,899.0,112.0,3.6,18.0,922.0,569.49,439.41
2016,6,14,10,45,903.5,113.0,3.65,18.5,942.0,616.81,476.9
2016,6,14,11,0,908.0,114.0,3.7,19.0,962.0,663.2,512.66
2016,6,14,11,15,910.5,114.5,3.75,18.5,975.5,706.76,547.51
2016,6,14,11,30,913.0,115.0,3.8,18.0,989.0,748.87,580.79
2016,6,14,11,45,914.0,115.0,3.9,18.0,995.0,787.86,609.02
2016,6,14,12,0,915.0,115.0,4.0,18.0,1001.0,825.0,635.51
2016,6,14,12,15,915.0,115.0,4.1,18.0,1000.0,859.33,659.95
2016,6,14,12,30,915.0,115.0,4.2,18.0,999.0,891.45,682.81
2016,6,14,12,45,915.5,113.0,4.35,18.0,991.0,919.77,703.32
2016,6,14,13,0,916.0,111.0,4.5,18.0,983.0,945.47,722.49
2016,6,14,13,15,913.0,110.5,4.55,17.5,967.5,966.55,739.2
2016,6,14,13,30,910.0,110.0,4.6,17.0,952.0,984.64,754.02
2016,6,14,13,45,904.5,110.0,4.65,17.0,929.5,997.74,764.08
2016,6,14,14,0,899.0,110.0,4.7,17.0,907.0,1007.67,772.12
2016,6,14,14,15,892.5,108.5,4.7,16.5,878.5,1011.85,777.41
2016,6,14,14,30,886.0,107.0,4.7,16.0,850.0,1012.78,780.64
2016,6,14,14,45,880.0,104.0,4.7,16.0,816.0,1009.37,779.5
2016,6,14,15,0,874.0,101.0,4.7,16.0,782.0,1002.74,776.3
2016,6,14,15,15,863.5,99.5,4.7,16.0,742.5,990.19,769.09
2016,6,14,15,30,853.0,98.0,4.7,16.0,703.0,974.7,759.95
2016,6,14,15,45,840.0,95.0,4.75,16.0,659.5,952.17,746.29
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,927.0,730.75
2016,6,14,16,15,809.0,89.5,4.8,16.0,569.0,905.1,717.14
2016,6,14,16,30,791.0,87.0,4.8,16.0,522.0,871.06,694.58
2016,6,14,16,45,687.5,99.0,4.85,16.0,451.5,779.9,629.5
2016,6,14,17,0,584.0,111.0,4.9,16.0,381.0,686.96,561.45
2016,6,14,17,15,630.0,92.0,4.9,15.5,351.5,687.5,565.07
2016,6,14,17,30,676.0,73.0,4.9,15.0,322.0,682.3,563.47
2016,6,14,17,45,627.0,68.0,4.9,14.5,272.5,615.22,512.61
2016,6,14,18,0,578.0,63.0,4.9,14.0,223.0,549.88,461.39
2016,6,14,18,15,512.0,56.0,4.8,13.5,176.5,471.84,397.3
2016,6,14,18,30,446.0,49.0,4.7,13.0,130.0,397.78,332.77
2016,6,14,18,45,335.5,39.5,4.6,13.0,90.0,297.07,243.11
2016,6,14,19,0,225.0,30.0,4.5,13.0,50.0,204.98,149.59
2016,6,14,19,15,112.5,15.0,4.45,12.5,25.0,96.33,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,11.82,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,42.5,19.62,6.39
2016,6,15,5,30,304.0,37.0,3.9,12.0,72.0,30.03,20.12
2016,6,15,5,45,398.5,45.5,4.0,12.5,115.0,35.86,26.06
2016,6,15,6,0,493.0,54.0,4.1,13.0,158.0,41.54,31.48
2016,6,15,6,15,551.0,60.5,4.15,13.5,205.5,45.25,34.95
2016,6,15,6,30,609.0,67.0,4.2,14.0,253.0,48.84,38.16
2016,6,15,6,45,655.5,70.5,4.3,14.5,303.5,49.98,39.06
2016,6,15,7,0,702.0,74.0,4.4,15.0,354.0,56.13,44.34
2016,6,15,7,15,731.0,78.0,4.45,15.0,404.0,57.66,45.55
2016,6,15,7,30,760.0,82.0,4.5,15.0,454.0,59.11,46.67
2016,6,15,7,45,785.0,83.5,4.55,15.5,503.5,58.66,46.01
2016,6,15,8,0,810.0,85.0,4.6,16.0,553.0,62.7,49.28
2016,6,15,8,15,826.5,87.5,4.6,16.0,599.0,118.6,65.9
2016,6,15,8,30,843.0,90.0,4.6,16.0,645.0,166.74,95.73
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.0,215.46,133.52
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,265.76,176.53
2016,6,15,9,15,882.0,94.0,4.8,17.0,769.5,316.93,222.43
2016,6,15,9,30,892.0,96.0,4.8,17.0,808.0,368.86,269.31
2016,6,15,9,45,894.5,100.0,4.85,17.0,839.0,420.01,315.32
2016,6,15,10,0,897.0,104.0,4.9,17.0,870.0,470.81,360.18
2016,6,15,10,15,903.0,105.0,4.9,17.0,897.5,520.46,403.04
2016,6,15,10,30,909.0,106.0,4.9,17.0,925.0,569.69,444.51
2016,6,15,10,45,914.0,106.5,4.95,17.0,945.5,617.32,483.93
2016,6,15,11,0,919.0,107.0,5.0,17.0,966.0,664.03,521.79
2016,6,15,11,15,922.0,107.5,5.0,17.0,980.0,708.32,556.87
2016,6,15,11,30,925.0,108.0,5.0,17.0,994.0,751.18,590.2
2016,6,15,11,45,927.5,107.5,5.05,17.5,1000.5,791.25,618.27
2016,6,15,12,0,930.0,107.0,5.1,18.0,1007.0,829.53,644.69
2016,6,15,12,15,930.0,107.0,5.05,18.0,1006.5,864.25,669.08
2016,6,15,12,30,930.0,107.0,5.0,18.0,1006.0,896.71,691.75
2016,6,15,12,45,918.0,113.5,4.95,18.0,994.5,922.11,709.36
2016,6,15,13,0,906.0,120.0,4.9,18.0,983.0,944.52,724.88
2016,6,15,13,15,678.0,247.0,4.85,17.5,887.0,894.88,690.76
2016,6,15,13,30,450.0,374.0,4.8,17.0,791.0,818.92,631.55
2016,6,15,13,45,438.0,366.5,4.8,17.0,764.0,815.27,629.97
2016,6,15,14,0,426.0,359.0,4.8,17.0,737.0,809.16,626.26
2016,6,15,14,15,656.5,233.5,4.7,17.0,794.5,926.01,717.16
2016,6,15,14,30,887.0,108.0,4.6,17.0,852.0,1014.81,778.73
2016,6,15,14,45,884.5,103.0,4.6,17.0,819.0,1012.78,777.91
2016,6,15,15,0,882.0,98.0,4.6,17.0,786.0,1007.44,775.62
2016,6,15,15,15,871.5,96.5,4.55,16.5,746.0,994.84,769.47
2016,6,15,15,30,861.0,95.0,4.5,16.0,706.0,979.28,761.38
2016,6,15,15,45,852.5,90.5,4.45,16.0,663.0,959.29,748.79
2016,6,15,16,0,844.0,86.0,4.4,16.0,620.0,936.45,734.24
2016,6,15,16,15,826.0,83.0,4.3,15.5,573.0,903.68,713.56
2016,6,15,16,30,808.0,80.0,4.2,15.0,526.0,878.29,698.3
2016,6,15,16,45,786.5,76.5,4.15,15.0,476.5,837.49,670.52
2016,6,15,17,0,765.0,73.0,4.1,15.0,427.0,795.18,641.3
2016,6,15,17,15,734.0,69.5,3.95,14.5,376.5,743.48,605.15
2016,6,15,17,30,703.0,66.0,3.8,14.0,326.0,691.39,567.75
2016,6,15,17,45,660.5,61.0,3.65,14.0,276.5,628.17,519.43
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,570.88,474.19
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,494.94,412.68
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,422.85,351.06
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,329.57,268.35
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,245.03,179.82
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,116.7,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.2,13.0,12.0,10.91,0.0
2016,6,16,5,15,143.0,24.0,1.2,13.0,41.0,18.82,5.76
2016,6,16,5,30,286.0,36.0,1.2,13.0,70.0,29.08,19.25
2016,6,16,5,45,372.5,45.5,1.3,13.5,111.0,35.8,25.94
2016,6,16,6,0,459.0,55.0,1.4,14.0,152.0,42.28,32.05
2016,6,16,6,15,517.5,62.0,1.3,14.0,198.5,46.34,35.89
2016,6,16,6,30,576.0,69.0,1.2,14.0,245.0,50.25,39.45
2016,6,16,6,45,303.5,108.0,1.2,14.5,202.5,75.65,61.84
2016,6,16,7,0,31.0,147.0,1.2,15.0,160.0,115.3,96.16
2016,6,16,7,15,65.0,175.5,1.15,15.0,206.5,134.86,112.64
2016,6,16,7,30,99.0,204.0,1.1,15.0,253.0,153.85,128.42
2016,6,16,7,45,75.0,219.0,1.1,15.5,258.0,164.14,136.39
2016,6,16,8,0,51.0,234.0,1.1,16.0,263.0,174.68,144.5
2016,6,16,8,15,93.0,265.5,1.1,16.5,324.5,203.66,157.44
2016,6,16,8,30,135.0,297.0,1.1,17.0,386.0,226.59,171.83
2016,6,16,8,45,82.5,290.5,1.1,17.5,346.0,236.96,181.21
2016,6,16,9,0,30.0,284.0,1.1,18.0,306.0,229.48,176.96
2016,6,16,9,15,162.5,322.0,1.15,18.0,451.0,287.43,217.35
2016,6,16,9,30,295.0,360.0,1.2,18.0,596.0,359.39,269.29
2016,6,16,9,45,287.0,379.0,1.3,18.5,616.5,390.57,293.7
2016,6,16,10,0,279.0,398.0,1.4,19.0,637.0,421.32,317.51
2016,6,16,10,15,590.5,250.5,1.5,19.0,776.0,472.96,357.07
2016,6,16,10,30,902.0,103.0,1.6,19.0,915.0,563.14,426.76
2016,6,16,10,45,907.0,103.0,1.7,19.5,935.5,610.01,462.82
2016,6,16,11,0,912.0,103.0,1.8,20.0,956.0,655.97,497.56
2016,6,16,11,15,914.5,103.5,1.9,20.0,969.0,699.58,530.77
2016,6,16,11,30,917.0,104.0,2.0,20.0,982.0,741.73,562.34
2016,6,16,11,45,919.5,103.0,2.1,20.0,988.5,781.01,589.74
2016,6,16,12,0,922.0,102.0,2.2,20.0,995.0,818.49,615.76
2016,6,16,12,15,921.5,102.0,2.25,20.0,994.0,852.45,638.91
2016,6,16,12,30,921.0,102.0,2.3,20.0,993.0,884.13,660.48
2016,6,16,12,45,918.5,102.5,2.4,20.5,984.0,912.05,678.68
2016,6,16,13,0,916.0,103.0,2.5,21.0,975.0,937.29,695.09
2016,6,16,13,15,913.0,102.0,2.55,20.5,959.5,957.77,710.64
2016,6,16,13,30,910.0,101.0,2.6,20.0,944.0,975.23,724.38
2016,6,16,13,45,908.5,98.5,2.65,20.0,922.5,989.52,734.79
2016,6,16,14,0,907.0,96.0,2.7,20.0,901.0,1000.65,743.26
2016,6,16,14,15,900.5,95.0,2.7,20.0,872.5,1005.2,747.07
2016,6,16,14,30,894.0,94.0,2.7,20.0,844.0,1006.52,748.96
2016,6,16,14,45,696.5,183.5,2.75,20.0,753.0,929.65,699.11
2016,6,16,15,0,499.0,273.0,2.8,20.0,662.0,825.2,626.38
2016,6,16,15,15,464.5,270.5,2.75,19.5,618.0,790.62,604.59
2016,6,16,15,30,430.0,268.0,2.7,19.0,574.0,754.42,580.78
2016,6,16,15,45,301.0,276.0,2.7,19.0,484.0,617.84,481.23
2016,6,16,16,0,172.0,284.0,2.7,19.0,394.0,483.56,380.06
2016,6,16,16,15,487.5,180.0,2.6,18.5,456.0,702.34,554.13
2016,6,16,16,30,803.0,76.0,2.5,18.0,518.0,859.28,668.23
2016,6,16,16,45,781.0,72.5,2.45,18.0,469.5,827.45,645.94
2016,6,16,17,0,759.0,69.0,2.4,18.0,421.0,784.85,617.41
2016,6,16,17,15,729.0,65.5,2.3,17.5,371.5,734.21,583.29
2016,6,16,17,30,699.0,62.0,2.2,17.0,322.0,683.18,547.96
2016,6,16,17,45,658.0,57.5,2.1,17.0,273.0,622.02,502.76
2016,6,16,18,0,617.0,53.0,2.0,17.0,224.0,561.91,456.81
2016,6,16,18,15,556.0,47.5,1.8,16.5,178.0,492.37,401.92
2016,6,16,18,30,495.0,42.0,1.6,16.0,132.0,422.4,343.7
2016,6,16,18,45,401.0,33.5,1.45,16.0,92.5,331.54,265.1
2016,6,16,19,0,307.0,25.0,1.3,16.0,53.0,249.17,180.77
2016,6,16,19,15,153.5,12.5,1.2,15.5,26.5,118.63,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,1.5,14.0,5.0,4.55,0.0
2016,6,17,5,15,0.0,17.0,1.55,14.5,17.0,14.97,3.26
2016,6,17,5,30,0.0,29.0,1.6,15.0,29.0,25.54,16.05
2016,6,17,5,45,0.0,45.5,1.7,15.5,45.5,39.38,28.82
2016,6,17,6,0,0.0,62.0,1.8,16.0,62.0,53.1,41.26
2016,6,17,6,15,0.0,80.5,1.8,16.0,80.5,68.2,54.84
2016,6,17,6,30,0.0,99.0,1.8,16.0,99.0,83.18,68.11
2016,6,17,6,45,3.5,116.5,1.8,16.5,118.0,97.36,80.28
2016,6,17,7,0,7.0,134.0,1.8,17.0,137.0,111.43,92.11
2016,6,17,7,15,3.5,119.0,1.8,17.0,120.5,101.59,83.32
2016,6,17,7,30,0.0,104.0,1.8,17.0,104.0,90.59,73.57
2016,6,17,7,45,4.0,145.0,1.85,17.5,147.5,122.91,100.88
2016,6,17,8,0,8.0,186.0,1.9,18.0,191.0,153.98,126.55
2016,6,17,8,15,8.5,196.5,1.95,18.0,202.5,164.15,128.41
2016,6,17,8,30,9.0,207.0,2.0,18.0,214.0,174.3,136.03
2016,6,17,8,45,78.0,274.0,2.05,18.5,331.5,225.47,172.76
2016,6,17,9,0,147.0,341.0,2.1,19.0,449.0,281.81,213.25
2016,6,17,9,15,127.0,357.5,2.15,19.0,454.5,300.44,228.56
2016,6,17,9,30,107.0,374.0,2.2,19.0,460.0,327.35,250.04
2016,6,17,9,45,82.5,376.5,2.3,19.5,444.5,330.36,252.63
2016,6,17,10,0,58.0,379.0,2.4,20.0,429.0,330.47,252.75
2016,6,17,10,15,83.0,407.5,2.45,20.0,481.0,370.88,283.13
2016,6,17,10,30,108.0,436.0,2.5,20.0,533.0,414.42,315.61
2016,6,17,10,45,108.0,446.5,2.55,20.5,546.0,432.83,328.66
2016,6,17,11,0,108.0,457.0,2.6,21.0,559.0,451.34,341.76
2016,6,17,11,15,94.5,457.5,2.65,21.0,547.0,452.9,342.85
2016,6,17,11,30,81.0,458.0,2.7,21.0,535.0,453.08,342.92
2016,6,17,11,45,62.5,440.0,2.75,21.0,500.5,432.47,327.67
2016,6,17,12,0,44.0,422.0,2.8,21.0,466.0,409.54,310.64
2016,6,17,12,15,38.5,408.0,2.8,21.0,446.0,398.7,302.71
2016,6,17,12,30,33.0,394.0,2.8,21.0,426.0,386.83,293.95
2016,6,17,12,45,27.5,369.5,2.85,21.0,396.0,364.24,277.3
2016,6,17,13,0,22.0,345.0,2.9,21.0,366.0,331.85,253.25
2016,6,17,13,15,15.0,273.0,2.9,20.5,287.5,260.76,199.98
2016,6,17,13,30,8.0,201.0,2.9,20.0,209.0,188.79,144.89
2016,6,17,13,45,6.0,184.5,2.9,20.0,190.5,172.15,132.09
2016,6,17,14,0,4.0,168.0,2.9,20.0,172.0,155.31,118.95
2016,6,17,14,15,7.5,204.5,2.9,20.0,211.5,193.05,148.91
2016,6,17,14,30,11.0,241.0,2.9,20.0,251.0,231.8,179.38
2016,6,17,14,45,5.5,153.0,2.95,20.0,158.0,143.53,110.16
2016,6,17,15,0,0.0,65.0,3.0,20.0,65.0,57.69,41.38
2016,6,17,15,15,0.5,115.0,3.05,19.5,116.0,103.34,78.62
2016,6,17,15,30,1.0,165.0,3.1,19.0,167.0,151.3,117.51
2016,6,17,15,45,0.5,149.5,3.2,19.0,150.5,136.32,105.7
2016,6,17,16,0,0.0,134.0,3.3,19.0,134.0,121.3,93.87
2016,6,17,16,15,0.0,95.0,3.4,18.5,95.0,84.36,64.18
2016,6,17,16,30,0.0,56.0,3.5,18.0,56.0,49.51,35.7
2016,6,17,16,45,0.0,59.5,3.6,17.5,59.5,52.59,38.5
2016,6,17,17,0,0.0,63.0,3.7,17.0,63.0,55.68,41.31
2016,6,17,17,15,0.0,65.0,3.7,16.5,65.0,57.44,43.02
2016,6,17,17,30,0.0,67.0,3.7,16.0,67.0,59.22,44.73
2016,6,17,17,45,0.0,57.0,3.7,16.0,57.0,50.34,37.27
2016,6,17,18,0,0.0,47.0,3.7,16.0,47.0,41.47,29.72
2016,6,17,18,15,0.0,37.0,3.5,15.5,37.0,32.61,22.14
2016,6,17,18,30,0.0,27.0,3.3,15.0,27.0,23.77,14.47
2016,6,17,18,45,0.0,19.0,3.15,14.5,19.0,16.71,8.25
2016,6,17,19,0,0.0,11.0,3.0,14.0,11.0,9.66,1.71
2016,6,17,19,15,0.0,5.5,2.85,14.0,5.5,4.82,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,1.7,13.0,13.0,9.1,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,43.5,16.53,4.08
2016,6,18,5,30,369.0,31.0,1.8,13.0,74.0,24.74,15.5
2016,6,18,5,45,454.5,39.0,1.85,13.5,117.0,30.41,21.17
2016,6,18,6,0,540.0,47.0,1.9,14.0,160.0,35.9,26.36
2016,6,18,6,15,597.0,52.5,1.9,14.5,208.5,39.1,29.36
2016,6,18,6,30,654.0,58.0,1.9,15.0,257.0,46.14,35.62
2016,6,18,6,45,694.0,62.5,1.9,15.5,308.0,48.55,37.66
2016,6,18,7,0,734.0,67.0,1.9,16.0,359.0,50.89,39.55
2016,6,18,7,15,763.0,70.5,1.85,16.5,410.0,52.29,40.58
2016,6,18,7,30,792.0,74.0,1.8,17.0,461.0,53.62,41.51
2016,6,18,7,45,814.5,76.5,1.75,17.5,511.0,54.12,41.71
2016,6,18,8,0,837.0,79.0,1.7,18.0,561.0,67.6,53.11
2016,6,18,8,15,854.0,81.5,1.6,18.0,609.0,114.89,61.81
2016,6,18,8,30,871.0,84.0,1.5,18.0,657.0,164.37,91.59
2016,6,18,8,45,884.5,86.0,1.45,18.5,701.0,214.96,129.88
2016,6,18,9,0,898.0,88.0,1.4,19.0,745.0,267.05,173.18
2016,6,18,9,15,908.5,89.5,1.35,19.5,784.5,319.27,218.1
2016,6,18,9,30,919.0,91.0,1.3,20.0,824.0,372.31,263.57
2016,6,18,9,45,923.0,94.5,1.3,20.5,857.0,425.0,308.15
2016,6,18,10,0,927.0,98.0,1.3,21.0,890.0,477.48,351.26
2016,6,18,10,15,933.0,99.5,1.3,21.0,918.0,528.96,392.99
2016,6,18,10,30,939.0,101.0,1.3,21.0,946.0,579.99,433.14
2016,6,18,10,45,945.0,101.0,1.3,21.5,967.5,629.18,469.94
2016,6,18,11,0,951.0,101.0,1.3,22.0,989.0,677.5,504.92
2016,6,18,11,15,953.5,101.5,1.35,22.0,1003.0,722.83,538.26
2016,6,18,11,30,956.0,102.0,1.4,22.0,1017.0,766.63,569.79
2016,6,18,11,45,958.0,101.5,1.5,22.5,1024.0,807.52,596.46
2016,6,18,12,0,960.0,101.0,1.6,23.0,1031.0,846.51,621.66
2016,6,18,12,15,960.0,101.0,1.65,23.0,1030.0,882.25,645.24
2016,6,18,12,30,960.0,101.0,1.7,23.0,1029.0,915.64,667.25
2016,6,18,12,45,961.0,99.5,1.8,23.0,1021.5,945.99,687.89
2016,6,18,13,0,962.0,98.0,1.9,23.0,1014.0,973.63,706.85
2016,6,18,13,15,959.5,97.5,1.9,23.0,998.5,996.12,721.35
2016,6,18,13,30,957.0,97.0,1.9,23.0,983.0,1015.49,733.97
2016,6,18,13,45,952.5,96.0,1.95,23.0,960.5,1029.22,743.77
2016,6,18,14,0,948.0,95.0,2.0,23.0,938.0,1039.61,751.65
2016,6,18,14,15,942.5,94.0,2.0,23.0,909.0,1045.67,756.3
2016,6,18,14,30,937.0,93.0,2.0,23.0,880.0,1048.37,759.01
2016,6,18,14,45,928.0,92.5,2.05,23.0,845.0,1044.77,758.55
2016,6,18,15,0,919.0,92.0,2.1,23.0,810.0,1037.91,756.21
2016,6,18,15,15,909.0,90.5,2.1,22.5,769.5,1025.71,751.4
2016,6,18,15,30,899.0,89.0,2.1,22.0,729.0,1010.42,744.73
2016,6,18,15,45,883.0,88.0,2.15,22.0,684.0,986.84,731.86
2016,6,18,16,0,867.0,87.0,2.2,22.0,639.0,960.64,717.27
2016,6,18,16,15,849.5,84.5,2.2,21.5,590.5,928.73,699.58
2016,6,18,16,30,832.0,82.0,2.2,21.0,542.0,904.17,686.69
2016,6,18,16,45,808.0,79.0,2.25,21.0,491.5,861.29,660.07
2016,6,18,17,0,784.0,76.0,2.3,21.0,441.0,816.94,631.99
2016,6,18,17,15,753.0,72.0,2.3,20.5,389.5,764.09,597.87
2016,6,18,17,30,722.0,68.0,2.3,20.0,338.0,710.78,562.31
2016,6,18,17,45,679.0,63.0,2.3,19.5,287.0,646.5,517.14
2016,6,18,18,0,636.0,58.0,2.3,19.0,236.0,588.41,474.68
2016,6,18,18,15,572.5,52.0,2.3,18.5,187.5,511.32,415.25
2016,6,18,18,30,509.0,46.0,2.3,18.0,139.0,438.0,355.25
2016,6,18,18,45,412.0,37.0,2.35,17.5,97.5,343.76,274.95
2016,6,18,19,0,315.0,28.0,2.4,17.0,56.0,258.01,189.12
2016,6,18,19,15,157.5,14.0,2.4,16.5,28.0,123.91,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.2,14.0,13.0,9.1,0.0
2016,6,19,5,15,244.0,21.0,1.15,14.5,44.5,17.01,4.13
2016,6,19,5,30,383.0,32.0,1.1,15.0,76.0,25.69,16.15
2016,6,19,5,45,469.5,39.5,1.1,16.0,119.5,30.9,21.37
2016,6,19,6,0,556.0,47.0,1.1,17.0,163.0,35.98,26.1
2016,6,19,6,15,611.5,53.0,1.1,17.5,212.0,39.58,29.42
2016,6,19,6,30,667.0,59.0,1.1,18.0,261.0,47.08,36.02
2016,6,19,6,45,705.5,63.0,1.1,18.5,312.0,49.05,37.63
2016,6,19,7,0,744.0,67.0,1.1,19.0,363.0,50.98,39.15
2016,6,19,7,15,771.5,70.5,1.1,19.5,413.5,52.38,40.15
2016,6,19,7,30,799.0,74.0,1.1,20.0,464.0,53.71,41.07
2016,6,19,7,45,819.0,76.5,1.15,20.5,513.0,54.19,41.25
2016,6,19,8,0,839.0,79.0,1.2,21.0,562.0,67.03,51.97
2016,6,19,8,15,855.0,81.5,1.15,21.5,609.0,114.34,60.62
2016,6,19,8,30,871.0,84.0,1.1,22.0,656.0,163.73,89.58
2016,6,19,8,45,882.0,86.5,1.1,22.5,699.0,214.23,127.15
2016,6,19,9,0,893.0,89.0,1.1,23.0,742.0,265.99,169.47
2016,6,19,9,15,902.5,90.5,1.1,23.5,780.5,317.69,213.2
2016,6,19,9,30,912.0,92.0,1.1,24.0,819.0,370.1,257.44
2016,6,19,9,45,925.5,90.0,1.1,24.5,854.0,421.9,300.39
2016,6,19,10,0,939.0,88.0,1.1,25.0,889.0,474.33,342.65
2016,6,19,10,15,944.5,88.5,1.15,25.0,916.5,525.29,383.6
2016,6,19,10,30,950.0,89.0,1.2,25.0,944.0,575.72,423.03
2016,6,19,10,45,952.0,91.5,1.25,25.5,964.5,625.01,459.66
2016,6,19,11,0,954.0,94.0,1.3,26.0,985.0,673.09,494.32
2016,6,19,11,15,956.0,94.5,1.4,26.0,998.5,718.14,527.46
2016,6,19,11,30,958.0,95.0,1.5,26.0,1012.0,761.62,558.7
2016,6,19,11,45,953.5,99.0,1.65,26.0,1017.0,801.49,585.96
2016,6,19,12,0,949.0,103.0,1.8,26.0,1022.0,839.1,611.67
2016,6,19,12,15,949.0,103.0,1.9,26.0,1021.0,874.52,635.43
2016,6,19,12,30,949.0,103.0,2.0,26.0,1020.0,907.63,657.66
2016,6,19,12,45,938.0,109.0,2.15,26.0,1009.0,934.11,676.14
2016,6,19,13,0,927.0,115.0,2.3,26.0,998.0,957.57,692.78
2016,6,19,13,15,924.0,114.5,2.4,25.5,982.5,979.2,709.24
2016,6,19,13,30,921.0,114.0,2.5,25.0,967.0,997.81,723.93
2016,6,19,13,45,922.0,109.5,2.6,25.0,946.5,1013.16,735.26
2016,6,19,14,0,923.0,105.0,2.7,25.0,926.0,1025.27,744.65
2016,6,19,14,15,917.0,104.0,2.75,25.0,897.5,1030.84,749.52
2016,6,19,14,30,911.0,103.0,2.8,25.0,869.0,1033.12,752.46
2016,6,19,14,45,906.0,100.0,2.85,25.0,835.0,1030.93,752.7
2016,6,19,15,0,901.0,97.0,2.9,25.0,801.0,1025.46,750.97
2016,6,19,15,15,891.0,95.0,2.9,24.5,761.0,1012.88,745.77
2016,6,19,15,30,881.0,93.0,2.9,24.0,721.0,997.25,738.69
2016,6,19,15,45,868.0,91.0,2.95,24.0,677.0,975.73,726.76
2016,6,19,16,0,855.0,89.0,3.0,24.0,633.0,951.53,713.04
2016,6,19,16,15,838.0,86.0,3.0,23.5,585.5,919.75,695.1
2016,6,19,16,30,821.0,83.0,3.0,23.0,538.0,895.35,682.06
2016,6,19,16,45,798.0,80.0,3.0,22.5,488.5,853.67,656.7
2016,6,19,17,0,775.0,77.0,3.0,22.0,439.0,810.5,629.84
2016,6,19,17,15,538.5,105.0,2.9,21.5,342.5,626.06,498.05
2016,6,19,17,30,302.0,133.0,2.8,21.0,246.0,424.22,343.46
2016,6,19,17,45,464.0,96.5,2.75,20.5,240.5,516.24,419.8
2016,6,19,18,0,626.0,60.0,2.7,20.0,235.0,583.92,471.94
2016,6,19,18,15,563.0,53.5,2.55,19.5,187.5,506.84,411.08
2016,6,19,18,30,500.0,47.0,2.4,19.0,140.0,433.47,350.64
2016,6,19,18,45,405.0,38.0,2.3,18.5,98.5,340.79,271.62
2016,6,19,19,0,310.0,29.0,2.2,18.0,57.0,256.32,187.64
2016,6,19,19,15,155.0,14.5,2.2,17.5,28.5,123.59,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,98.0,11.0,2.5,12.0,13.0,10.01,0.0
2016,6,20,5,15,243.0,22.0,2.5,12.5,45.0,17.96,4.51
2016,6,20,5,30,388.0,33.0,2.5,13.0,77.0,26.63,17.06
2016,6,20,5,45,482.5,40.0,2.55,13.5,122.0,31.39,22.01
2016,6,20,6,0,577.0,47.0,2.6,14.0,167.0,36.08,26.5
2016,6,20,6,15,633.0,52.5,2.5,14.5,217.0,42.92,32.75
2016,6,20,6,30,689.0,58.0,2.4,15.0,267.0,46.37,35.82
2016,6,20,6,45,731.0,61.5,2.35,16.0,319.0,48.02,37.1
2016,6,20,7,0,773.0,65.0,2.3,17.0,371.0,49.65,38.3
2016,6,20,7,15,800.0,68.0,2.3,17.5,423.0,50.76,39.07
2016,6,20,7,30,827.0,71.0,2.3,18.0,475.0,51.82,39.77
2016,6,20,7,45,848.0,73.5,2.35,18.5,525.5,61.55,47.97
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,64.77,50.46
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,113.17,59.58
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,163.63,89.37
2016,6,20,8,45,912.0,82.0,2.4,20.5,715.0,215.4,128.42
2016,6,20,9,0,924.0,84.0,2.4,21.0,759.0,268.54,172.66
2016,6,20,9,15,933.0,85.5,2.4,21.5,798.0,321.66,218.61
2016,6,20,9,30,942.0,87.0,2.4,22.0,837.0,375.44,265.17
2016,6,20,9,45,938.0,94.5,2.4,22.5,868.0,429.28,311.2
2016,6,20,10,0,934.0,102.0,2.4,23.0,899.0,482.13,355.14
2016,6,20,10,15,939.5,103.0,2.45,23.0,926.5,533.39,397.41
2016,6,20,10,30,945.0,104.0,2.5,23.0,954.0,584.15,438.18
2016,6,20,10,45,949.0,104.5,2.55,23.0,974.5,632.94,476.48
2016,6,20,11,0,953.0,105.0,2.6,23.0,995.0,680.69,513.09
2016,6,20,11,15,955.0,105.5,2.65,23.0,1008.5,725.87,547.05
2016,6,20,11,30,957.0,106.0,2.7,23.0,1022.0,769.48,579.22
2016,6,20,11,45,959.0,105.5,2.75,23.5,1028.5,810.54,606.14
2016,6,20,12,0,961.0,105.0,2.8,24.0,1035.0,849.7,631.41
2016,6,20,12,15,960.0,105.0,2.85,23.5,1033.5,884.79,656.29
2016,6,20,12,30,959.0,105.0,2.9,23.0,1032.0,917.48,679.61
2016,6,20,12,45,959.5,103.0,3.0,23.0,1024.0,947.07,699.96
2016,6,20,13,0,960.0,101.0,3.1,23.0,1016.0,973.91,718.55
2016,6,20,13,15,957.0,100.5,3.15,23.0,1000.0,996.04,733.72
2016,6,20,13,30,954.0,100.0,3.2,23.0,984.0,1015.05,746.95
2016,6,20,13,45,948.5,99.5,3.25,23.0,960.5,1028.43,756.63
2016,6,20,14,0,943.0,99.0,3.3,23.0,937.0,1038.49,764.31
2016,6,20,14,15,936.5,98.0,3.35,22.5,908.0,1043.68,770.46
2016,6,20,14,30,930.0,97.0,3.4,22.0,879.0,1045.52,774.61
2016,6,20,14,45,919.5,96.5,3.45,22.0,843.0,1040.56,772.94
2016,6,20,15,0,909.0,96.0,3.5,22.0,807.0,1032.36,769.31
2016,6,20,15,15,898.5,94.5,3.5,21.5,767.0,1019.85,764.04
2016,6,20,15,30,888.0,93.0,3.5,21.0,727.0,1004.3,756.83
2016,6,20,15,45,872.0,92.0,3.5,21.0,682.0,980.99,742.97
2016,6,20,16,0,856.0,91.0,3.5,21.0,637.0,955.08,727.39
2016,6,20,16,15,838.5,88.0,3.45,20.5,589.0,932.72,715.27
2016,6,20,16,30,821.0,85.0,3.4,20.0,541.0,898.13,694.47
2016,6,20,16,45,613.5,121.0,3.35,20.0,443.5,740.96,583.95
2016,6,20,17,0,406.0,157.0,3.3,20.0,346.0,577.26,462.4
2016,6,20,17,15,269.0,152.5,3.15,19.5,272.0,426.53,346.41
2016,6,20,17,30,132.0,148.0,3.0,19.0,198.0,287.06,234.08
2016,6,20,17,45,120.5,128.0,2.95,18.5,168.0,252.46,207.0
2016,6,20,18,0,109.0,108.0,2.9,18.0,138.0,218.02,178.94
2016,6,20,18,15,95.0,87.5,2.85,17.5,110.0,181.12,148.0
2016,6,20,18,30,81.0,67.0,2.8,17.0,82.0,144.32,116.35
2016,6,20,18,45,58.5,48.5,2.8,16.5,57.5,105.32,82.04
2016,6,20,19,0,36.0,30.0,2.8,16.0,33.0,66.28,45.43
2016,6,20,19,15,18.0,15.0,2.85,16.0,16.5,30.04,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,6,21,5,15,227.0,22.0,1.9,13.5,43.5,17.97,4.2
2016,6,21,5,30,366.0,33.0,1.9,14.0,74.0,26.62,16.95
2016,6,21,5,45,459.0,40.0,1.9,14.5,118.0,31.35,21.88
2016,6,21,6,0,552.0,47.0,1.9,15.0,162.0,36.01,26.33
2016,6,21,6,15,608.0,52.5,1.8,15.5,210.5,39.21,29.32
2016,6,21,6,30,664.0,58.0,1.7,16.0,259.0,46.26,35.59
2016,6,21,6,45,707.0,61.5,1.65,16.5,310.5,47.89,36.92
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,49.51,38.19
2016,6,21,7,15,777.5,68.0,1.6,17.5,412.5,50.6,38.94
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,51.65,39.63
2016,6,21,7,45,827.0,73.0,1.6,19.0,513.0,61.02,47.41
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,63.14,48.86
2016,6,21,8,15,864.5,77.5,1.6,20.5,610.0,110.83,58.27
2016,6,21,8,30,880.0,80.0,1.6,21.0,657.0,160.57,87.35
2016,6,21,8,45,892.0,81.5,1.6,22.0,700.0,210.93,124.68
2016,6,21,9,0,904.0,83.0,1.6,23.0,743.0,262.64,166.91
2016,6,21,9,15,913.0,84.5,1.6,23.5,781.5,314.7,211.31
2016,6,21,9,30,922.0,86.0,1.6,24.0,820.0,367.42,256.27
2016,6,21,9,45,924.5,90.0,1.6,24.5,852.0,420.06,300.48
2016,6,21,10,0,927.0,94.0,1.6,25.0,884.0,472.33,343.16
2016,6,21,10,15,932.0,95.0,1.65,25.0,911.5,522.94,384.23
2016,6,21,10,30,937.0,96.0,1.7,25.0,939.0,572.99,423.78
2016,6,21,10,45,939.5,97.5,1.75,25.5,959.0,621.26,460.1
2016,6,21,11,0,942.0,99.0,1.8,26.0,979.0,668.38,494.53
2016,6,21,11,15,944.0,99.5,1.85,26.0,992.5,713.02,527.35
2016,6,21,11,30,946.0,100.0,1.9,26.0,1006.0,756.12,558.42
2016,6,21,11,45,946.0,101.5,2.0,26.5,1012.0,796.87,584.82
2016,6,21,12,0,946.0,103.0,2.1,27.0,1018.0,835.66,609.71
2016,6,21,12,15,945.5,102.5,2.2,27.0,1017.0,870.19,632.88
2016,6,21,12,30,945.0,102.0,2.3,27.0,1016.0,902.37,654.52
2016,6,21,12,45,939.5,104.5,2.4,27.0,1006.5,930.4,673.48
2016,6,21,13,0,934.0,107.0,2.5,27.0,997.0,955.61,690.69
2016,6,21,13,15,930.5,106.0,2.6,26.5,981.0,976.35,706.52
2016,6,21,13,30,927.0,105.0,2.7,26.0,965.0,994.01,720.54
2016,6,21,13,45,922.5,104.0,2.85,26.0,942.5,1007.54,731.09
2016,6,21,14,0,918.0,103.0,3.0,26.0,920.0,1017.84,739.7
2016,6,21,14,15,912.0,102.0,3.05,25.5,891.5,1023.4,746.0
2016,6,21,14,30,906.0,101.0,3.1,25.0,863.0,1025.69,750.38
2016,6,21,14,45,898.0,99.5,3.2,25.0,828.5,1022.17,750.09
2016,6,21,15,0,890.0,98.0,3.3,25.0,794.0,1015.45,747.85
2016,6,21,15,15,879.5,96.0,3.35,24.5,754.5,1002.51,742.69
2016,6,21,15,30,869.0,94.0,3.4,24.0,715.0,986.55,735.62
2016,6,21,15,45,855.5,92.0,3.45,24.0,671.0,964.76,723.23
2016,6,21,16,0,842.0,90.0,3.5,24.0,627.0,940.33,709.07
