Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,824.5,87.5,3.5,23.0,580.0,918.81,699.26
2016,6,21,16,30,807.0,85.0,3.5,22.0,533.0,885.16,680.81
2016,6,21,16,45,784.0,81.5,3.5,21.5,483.5,843.22,654.87
2016,6,21,17,0,761.0,78.0,3.5,21.0,434.0,799.82,627.35
2016,6,21,17,15,730.5,74.5,3.45,20.5,383.5,748.74,593.26
2016,6,21,17,30,700.0,71.0,3.4,20.0,333.0,697.19,557.81
2016,6,21,17,45,656.5,66.0,3.4,19.5,283.0,638.17,515.57
2016,6,21,18,0,613.0,61.0,3.4,19.0,233.0,575.99,469.1
2016,6,21,18,15,550.5,54.5,3.3,18.0,186.0,499.73,409.89
2016,6,21,18,30,488.0,48.0,3.2,17.0,139.0,427.13,349.92
2016,6,21,18,45,391.5,39.0,3.1,16.5,98.0,333.86,269.34
2016,6,21,19,0,295.0,30.0,3.0,16.0,57.0,248.81,185.02
2016,6,21,19,15,147.5,15.0,3.0,15.5,28.5,120.75,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,3.6,12.0,13.0,10.01,0.0
2016,6,22,5,15,232.0,22.0,3.65,12.5,44.0,18.0,3.93
2016,6,22,5,30,376.0,33.0,3.7,13.0,75.0,26.67,17.02
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,32.26,22.74
2016,6,22,6,0,551.0,49.0,3.8,14.0,163.0,37.7,27.91
2016,6,22,6,15,608.0,54.5,3.8,14.5,212.0,40.83,30.86
2016,6,22,6,30,665.0,60.0,3.8,15.0,261.0,48.0,37.26
2016,6,22,6,45,704.0,64.5,3.8,15.5,312.0,50.34,39.23
2016,6,22,7,0,743.0,69.0,3.8,16.0,363.0,52.61,41.07
2016,6,22,7,15,771.0,72.5,3.75,16.0,414.0,53.95,42.12
2016,6,22,7,30,799.0,76.0,3.7,16.0,465.0,55.22,43.09
2016,6,22,7,45,821.0,78.5,3.65,16.5,515.0,55.66,43.23
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,66.27,52.19
2016,6,22,8,15,859.0,83.0,3.55,17.5,612.0,113.43,61.66
2016,6,22,8,30,875.0,85.0,3.5,18.0,659.0,162.67,90.65
2016,6,22,8,45,889.0,86.0,3.5,18.5,702.5,212.81,128.59
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,264.49,172.0
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,316.69,218.13
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,369.59,265.19
2016,6,22,9,45,930.0,91.0,3.35,19.5,857.5,422.08,310.86
2016,6,22,10,0,938.0,92.0,3.3,20.0,891.0,474.72,355.52
2016,6,22,10,15,943.5,93.0,3.3,20.0,918.5,526.1,398.79
2016,6,22,10,30,949.0,94.0,3.3,20.0,946.0,576.98,440.53
2016,6,22,10,45,953.0,94.5,3.3,20.5,967.0,625.88,478.79
2016,6,22,11,0,957.0,95.0,3.3,21.0,988.0,673.72,515.14
2016,6,22,11,15,959.5,95.5,3.3,21.0,1002.0,719.34,549.89
2016,6,22,11,30,962.0,96.0,3.3,21.0,1016.0,763.41,582.67
2016,6,22,11,45,709.5,251.0,3.35,21.0,932.5,751.67,570.46
2016,6,22,12,0,457.0,406.0,3.4,21.0,849.0,721.81,544.39
2016,6,22,12,15,466.0,404.5,3.4,21.0,855.5,753.51,567.56
2016,6,22,12,30,475.0,403.0,3.4,21.0,862.0,784.58,589.7
2016,6,22,12,45,710.5,254.5,3.4,21.0,935.0,879.95,662.73
2016,6,22,13,0,946.0,106.0,3.4,21.0,1008.0,965.13,721.0
2016,6,22,13,15,943.5,105.5,3.4,21.0,993.0,987.59,735.75
2016,6,22,13,30,941.0,105.0,3.4,21.0,978.0,1007.01,749.04
2016,6,22,13,45,936.0,105.0,3.45,21.0,955.5,1021.36,759.46
2016,6,22,14,0,931.0,105.0,3.5,21.0,933.0,1032.48,767.9
2016,6,22,14,15,925.0,104.0,3.5,21.0,904.5,1038.27,772.58
2016,6,22,14,30,919.0,103.0,3.5,21.0,876.0,1040.75,775.26
2016,6,22,14,45,911.0,101.0,3.5,21.0,841.0,1036.82,773.85
2016,6,22,15,0,903.0,99.0,3.5,21.0,806.0,1029.62,770.45
2016,6,22,15,15,892.5,97.5,3.5,20.5,766.0,1017.29,765.25
2016,6,22,15,30,882.0,96.0,3.5,20.0,726.0,1001.92,758.1
2016,6,22,15,45,869.5,93.0,3.55,20.0,681.5,979.88,745.4
2016,6,22,16,0,857.0,90.0,3.6,20.0,637.0,955.09,730.82
2016,6,22,16,15,839.0,87.5,3.6,19.5,589.0,923.06,712.19
2016,6,22,16,30,821.0,85.0,3.6,19.0,541.0,898.52,698.66
2016,6,22,16,45,797.5,81.5,3.65,18.5,490.5,855.83,672.16
2016,6,22,17,0,774.0,78.0,3.7,18.0,440.0,811.66,644.07
2016,6,22,17,15,743.0,74.0,3.7,17.5,389.0,759.17,608.79
2016,6,22,17,30,712.0,70.0,3.7,17.0,338.0,706.21,572.07
2016,6,22,17,45,666.5,65.5,3.75,17.0,287.0,645.73,527.35
2016,6,22,18,0,621.0,61.0,3.8,17.0,236.0,582.36,478.64
2016,6,22,18,15,557.5,54.5,3.8,16.5,188.0,505.06,417.44
2016,6,22,18,30,494.0,48.0,3.8,16.0,140.0,431.47,355.68
2016,6,22,18,45,394.0,39.0,3.8,15.5,98.5,335.67,272.53
2016,6,22,19,0,294.0,30.0,3.8,15.0,57.0,248.4,186.18
2016,6,22,19,15,147.0,15.0,3.8,14.5,28.5,120.71,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,9.1,0.0
2016,6,23,5,15,248.5,21.0,3.4,12.5,44.0,17.12,3.11
2016,6,23,5,30,395.0,32.0,3.4,13.0,76.0,25.83,16.28
2016,6,23,5,45,487.5,38.5,3.45,13.5,120.5,30.19,20.92
2016,6,23,6,0,580.0,45.0,3.5,14.0,165.0,37.66,27.88
2016,6,23,6,15,635.5,50.5,3.5,14.5,214.5,41.26,31.24
2016,6,23,6,30,691.0,56.0,3.5,15.0,264.0,44.77,34.39
2016,6,23,6,45,732.5,59.0,3.55,15.5,316.0,46.08,35.46
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,47.41,36.48
2016,6,23,7,15,801.0,65.5,3.5,16.5,419.5,48.98,37.67
2016,6,23,7,30,828.0,69.0,3.4,17.0,471.0,58.68,45.94
2016,6,23,7,45,849.5,71.0,3.35,17.5,521.0,59.89,46.73
2016,6,23,8,0,871.0,73.0,3.3,18.0,571.0,61.01,47.43
2016,6,23,8,15,885.5,75.0,3.25,18.5,618.0,108.79,57.11
2016,6,23,8,30,900.0,77.0,3.2,19.0,665.0,159.1,86.45
2016,6,23,8,45,911.5,78.0,3.15,19.5,708.5,210.01,124.81
2016,6,23,9,0,923.0,79.0,3.1,20.0,752.0,262.22,168.57
2016,6,23,9,15,930.5,80.5,3.05,20.0,790.0,314.83,214.95
2016,6,23,9,30,938.0,82.0,3.0,20.0,828.0,367.95,262.07
2016,6,23,9,45,937.5,86.5,3.0,20.5,859.0,420.66,307.93
2016,6,23,10,0,937.0,91.0,3.0,21.0,890.0,472.7,352.06
2016,6,23,10,15,941.0,92.0,3.05,21.0,916.0,523.33,394.64
2016,6,23,10,30,945.0,93.0,3.1,21.0,942.0,573.3,435.61
2016,6,23,10,45,947.5,93.5,3.2,21.5,961.5,621.17,473.25
2016,6,23,11,0,950.0,94.0,3.3,22.0,981.0,667.85,508.97
2016,6,23,11,15,951.0,94.5,3.4,22.0,993.5,712.18,543.12
2016,6,23,11,30,952.0,95.0,3.5,22.0,1006.0,754.85,575.34
2016,6,23,11,45,953.0,94.0,3.6,22.0,1011.5,794.45,603.1
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,832.05,629.38
2016,6,23,12,15,953.5,93.0,3.8,22.0,1016.0,867.18,653.87
2016,6,23,12,30,953.0,93.0,3.9,22.0,1015.0,899.95,676.72
2016,6,23,12,45,949.0,94.5,4.0,22.0,1006.0,928.51,696.7
2016,6,23,13,0,945.0,96.0,4.1,22.0,997.0,954.26,714.84
2016,6,23,13,15,942.5,95.5,4.1,21.5,982.0,976.51,731.52
2016,6,23,13,30,940.0,95.0,4.1,21.0,967.0,995.71,746.28
2016,6,23,13,45,938.0,93.0,4.2,21.0,945.5,1010.71,757.53
2016,6,23,14,0,936.0,91.0,4.3,21.0,924.0,1022.47,766.75
2016,6,23,14,15,930.5,90.0,4.35,21.0,895.5,1028.54,771.99
2016,6,23,14,30,925.0,89.0,4.4,21.0,867.0,1031.29,775.18
2016,6,23,14,45,919.5,86.5,4.45,21.0,833.0,1029.06,775.16
2016,6,23,15,0,914.0,84.0,4.5,21.0,799.0,1023.52,773.28
2016,6,23,15,15,903.5,82.5,4.5,20.5,759.0,1010.87,767.75
2016,6,23,15,30,893.0,81.0,4.5,20.0,719.0,995.16,760.24
2016,6,23,15,45,880.5,78.5,4.5,20.0,675.0,973.31,747.05
2016,6,23,16,0,868.0,76.0,4.5,20.0,631.0,948.7,731.98
2016,6,23,16,15,850.5,74.0,4.5,19.5,583.5,917.33,713.51
2016,6,23,16,30,833.0,72.0,4.5,19.0,536.0,883.81,693.29
2016,6,23,16,45,810.0,69.5,4.5,19.0,486.0,842.67,665.91
2016,6,23,17,0,787.0,67.0,4.5,19.0,436.0,808.99,643.61
2016,6,23,17,15,757.5,64.0,4.4,18.5,385.5,758.79,609.14
2016,6,23,17,30,728.0,61.0,4.3,18.0,335.0,708.09,573.44
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,645.08,527.3
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,583.17,480.21
2016,6,23,18,15,582.0,47.5,4.05,16.5,187.0,508.48,420.64
2016,6,23,18,30,522.0,42.0,3.9,16.0,140.0,442.65,365.21
2016,6,23,18,45,424.0,34.5,3.8,16.0,99.0,349.16,283.15
2016,6,23,19,0,326.0,27.0,3.7,16.0,58.0,264.21,197.8
2016,6,23,19,15,163.0,13.5,3.65,15.5,29.0,127.32,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,9.1,0.0
2016,6,24,5,15,245.5,20.5,3.1,12.5,43.0,16.68,2.49
2016,6,24,5,30,393.0,31.0,3.1,13.0,74.0,24.95,15.5
2016,6,24,5,45,479.5,38.5,3.15,13.5,118.0,30.2,20.92
2016,6,24,6,0,566.0,46.0,3.2,14.0,162.0,35.32,25.8
2016,6,24,6,15,315.0,80.0,3.1,14.5,147.5,58.85,46.88
2016,6,24,6,30,64.0,114.0,3.0,15.0,133.0,90.56,74.91
2016,6,24,6,45,70.0,134.5,2.9,15.5,159.0,105.58,87.85
2016,6,24,7,0,76.0,155.0,2.8,16.0,185.0,120.32,100.29
2016,6,24,7,15,80.5,177.5,2.65,16.5,213.0,135.93,113.24
2016,6,24,7,30,85.0,200.0,2.5,17.0,241.0,151.17,125.63
2016,6,24,7,45,98.0,224.0,2.35,17.5,276.0,166.96,138.27
2016,6,24,8,0,111.0,248.0,2.2,18.0,311.0,171.5,141.28
2016,6,24,8,15,182.5,266.5,2.1,18.5,381.0,197.41,149.49
2016,6,24,8,30,254.0,285.0,2.0,19.0,451.0,220.12,161.39
2016,6,24,8,45,234.5,309.5,1.95,19.5,471.0,261.82,193.46
2016,6,24,9,0,215.0,334.0,1.9,20.0,491.0,290.75,216.32
2016,6,24,9,15,190.0,356.0,1.85,20.5,500.0,315.08,235.95
2016,6,24,9,30,165.0,378.0,1.8,21.0,509.0,337.24,253.54
2016,6,24,9,45,552.0,236.5,1.8,21.5,701.5,375.68,276.91
2016,6,24,10,0,939.0,95.0,1.8,22.0,894.0,475.74,350.16
2016,6,24,10,15,944.0,96.0,1.8,22.0,921.5,527.01,391.89
2016,6,24,10,30,949.0,97.0,1.8,22.0,949.0,577.72,432.28
2016,6,24,10,45,952.5,97.5,1.85,22.5,970.0,626.42,469.46
2016,6,24,11,0,956.0,98.0,1.9,23.0,991.0,674.03,504.75
2016,6,24,11,15,958.5,98.5,1.95,23.0,1004.5,719.7,538.73
2016,6,24,11,30,961.0,99.0,2.0,23.0,1018.0,763.84,570.93
2016,6,24,11,45,961.5,99.5,2.15,23.5,1024.5,804.8,598.19
2016,6,24,12,0,962.0,100.0,2.3,24.0,1031.0,843.78,623.91
2016,6,24,12,15,962.0,100.0,2.4,24.0,1030.5,879.78,648.34
2016,6,24,12,30,962.0,100.0,2.5,24.0,1030.0,913.44,671.2
2016,6,24,12,45,952.5,105.0,2.6,24.0,1019.5,940.87,689.98
2016,6,24,13,0,943.0,110.0,2.7,24.0,1009.0,965.29,706.89
2016,6,24,13,15,940.0,109.5,2.8,24.0,993.5,987.41,722.38
2016,6,24,13,30,937.0,109.0,2.9,24.0,978.0,1006.46,735.99
2016,6,24,13,45,932.5,108.0,3.0,24.0,956.0,1020.41,746.41
2016,6,24,14,0,928.0,107.0,3.1,24.0,934.0,1031.09,754.88
2016,6,24,14,15,922.5,106.0,3.1,24.0,905.5,1037.49,759.87
2016,6,24,14,30,917.0,105.0,3.1,24.0,877.0,1040.59,762.88
2016,6,24,14,45,908.5,103.5,3.15,24.0,842.0,1036.84,762.05
2016,6,24,15,0,900.0,102.0,3.2,24.0,807.0,1029.84,759.27
2016,6,24,15,15,889.5,100.5,3.15,23.5,767.0,1017.67,753.88
2016,6,24,15,30,879.0,99.0,3.1,23.0,727.0,1002.46,746.6
2016,6,24,15,45,864.5,97.0,3.1,23.0,682.5,979.81,733.39
2016,6,24,16,0,850.0,95.0,3.1,23.0,638.0,954.49,718.45
2016,6,24,16,15,832.0,92.0,3.1,22.5,590.0,932.1,706.84
2016,6,24,16,30,814.0,89.0,3.1,22.0,542.0,897.33,686.55
2016,6,24,16,45,790.0,86.0,3.1,21.5,492.0,855.04,660.71
2016,6,24,17,0,766.0,83.0,3.1,21.0,442.0,811.27,633.29
2016,6,24,17,15,734.0,78.5,3.05,20.5,390.5,757.51,597.59
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,708.21,564.16
2016,6,24,17,45,656.5,69.0,3.0,19.5,288.0,643.06,517.73
2016,6,24,18,0,611.0,64.0,3.0,19.0,237.0,579.29,470.43
2016,6,24,18,15,546.0,57.0,2.9,18.0,189.0,500.53,409.62
2016,6,24,18,30,481.0,50.0,2.8,17.0,141.0,425.56,348.0
2016,6,24,18,45,380.5,40.5,2.7,16.5,99.0,329.18,265.32
2016,6,24,19,0,280.0,31.0,2.6,16.0,57.0,241.33,180.08
2016,6,24,19,15,140.0,15.5,2.6,15.5,28.5,117.92,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,9.0,1.4,13.0,11.0,8.19,0.0
2016,6,25,5,15,215.0,21.0,1.4,13.5,41.5,17.15,2.23
2016,6,25,5,30,357.0,33.0,1.4,14.0,72.0,26.75,16.93
2016,6,25,5,45,449.0,41.0,1.4,15.0,115.5,32.32,22.65
2016,6,25,6,0,541.0,49.0,1.4,16.0,159.0,37.76,27.75
2016,6,25,6,15,599.0,55.0,1.35,16.5,208.0,41.28,31.02
2016,6,25,6,30,657.0,61.0,1.3,17.0,257.0,44.7,34.06
2016,6,25,6,45,698.5,65.0,1.3,17.5,308.5,50.81,39.35
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,52.69,40.82
2016,6,25,7,15,769.0,72.5,1.3,18.5,411.5,54.03,41.77
2016,6,25,7,30,798.0,76.0,1.3,19.0,463.0,55.3,42.64
2016,6,25,7,45,820.5,79.0,1.35,19.5,513.0,56.09,43.08
2016,6,25,8,0,843.0,82.0,1.4,20.0,563.0,66.69,51.91
2016,6,25,8,15,859.5,84.0,1.45,20.5,610.5,111.47,60.18
2016,6,25,8,30,876.0,86.0,1.5,21.0,658.0,160.78,88.03
2016,6,25,8,45,889.0,88.0,1.55,22.0,702.0,211.51,125.12
2016,6,25,9,0,902.0,90.0,1.6,23.0,746.0,263.71,167.43
2016,6,25,9,15,911.5,91.5,1.65,23.0,785.5,315.9,212.26
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,368.82,258.0
2016,6,25,9,45,923.0,97.5,1.75,23.5,857.0,421.7,302.76
2016,6,25,10,0,925.0,102.0,1.8,24.0,889.0,474.19,346.04
2016,6,25,10,15,930.5,103.0,1.9,24.0,916.5,525.1,387.81
2016,6,25,10,30,936.0,104.0,2.0,24.0,944.0,575.52,428.17
2016,6,25,10,45,939.5,105.5,2.1,24.5,965.0,624.5,465.58
2016,6,25,11,0,943.0,107.0,2.2,25.0,986.0,672.44,501.21
2016,6,25,11,15,945.5,107.5,2.25,25.0,1000.0,717.69,534.81
2016,6,25,11,30,948.0,108.0,2.3,25.0,1014.0,761.44,566.67
2016,6,25,11,45,948.5,108.5,2.4,25.0,1020.5,802.06,594.7
2016,6,25,12,0,949.0,109.0,2.5,25.0,1027.0,840.74,620.97
2016,6,25,12,15,948.5,109.0,2.55,25.0,1026.5,876.09,644.58
2016,6,25,12,30,948.0,109.0,2.6,25.0,1026.0,909.12,666.59
2016,6,25,12,45,949.0,107.5,2.7,25.0,1018.5,939.58,687.33
2016,6,25,13,0,950.0,106.0,2.8,25.0,1011.0,967.39,706.36
2016,6,25,13,15,947.0,105.0,2.85,25.0,996.0,989.15,721.11
2016,6,25,13,30,944.0,104.0,2.9,25.0,981.0,1007.79,733.96
2016,6,25,13,45,939.5,103.5,2.95,25.0,958.5,1022.3,744.27
2016,6,25,14,0,935.0,103.0,3.0,25.0,936.0,1033.54,752.63
2016,6,25,14,15,929.0,102.0,3.05,24.5,907.0,1039.48,759.21
2016,6,25,14,30,923.0,101.0,3.1,24.0,878.0,1042.09,763.84
2016,6,25,14,45,915.5,99.5,3.15,24.0,843.5,1039.34,763.65
2016,6,25,15,0,908.0,98.0,3.2,24.0,809.0,1033.31,761.51
2016,6,25,15,15,897.5,96.0,3.2,24.0,769.0,1020.5,754.64
2016,6,25,15,30,887.0,94.0,3.2,24.0,729.0,1004.61,745.89
2016,6,25,15,45,874.0,91.5,3.25,24.0,684.5,982.7,733.61
2016,6,25,16,0,861.0,89.0,3.3,24.0,640.0,958.05,719.5
2016,6,25,16,15,843.5,86.5,3.25,23.5,592.0,926.52,701.33
2016,6,25,16,30,826.0,84.0,3.2,23.0,544.0,902.41,688.12
2016,6,25,16,45,803.5,80.5,3.2,22.5,494.0,860.61,662.65
2016,6,25,17,0,781.0,77.0,3.2,22.0,444.0,817.26,635.64
2016,6,25,17,15,750.5,73.5,3.15,21.5,392.5,765.7,601.71
2016,6,25,17,30,720.0,70.0,3.1,21.0,341.0,713.61,566.39
2016,6,25,17,45,677.0,65.0,3.05,20.5,290.0,649.42,520.69
2016,6,25,18,0,634.0,60.0,3.0,20.0,239.0,591.64,478.04
2016,6,25,18,15,570.5,53.5,2.85,19.0,191.0,513.82,418.22
2016,6,25,18,30,507.0,47.0,2.7,18.0,143.0,439.74,357.88
2016,6,25,18,45,409.0,38.5,2.6,17.5,101.0,345.24,277.07
2016,6,25,19,0,311.0,30.0,2.5,17.0,59.0,259.0,192.8
2016,6,25,19,15,155.5,15.0,2.55,16.5,29.5,125.87,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,1.9,13.5,35.0,12.61,0.0
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,25.85,16.12
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,31.89,22.29
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,37.74,27.83
2016,6,26,6,15,266.0,75.5,1.8,15.5,130.0,55.36,43.61
2016,6,26,6,30,9.0,102.0,1.7,16.0,105.0,85.14,69.83
2016,6,26,6,45,14.0,120.5,1.6,16.5,126.0,100.01,82.59
2016,6,26,7,0,19.0,139.0,1.5,17.0,147.0,114.78,95.0
2016,6,26,7,15,28.0,161.5,1.45,17.5,174.5,125.75,103.9
2016,6,26,7,30,37.0,184.0,1.4,18.0,202.0,141.23,116.49
2016,6,26,7,45,150.0,210.5,1.4,19.0,294.5,150.66,123.54
2016,6,26,8,0,263.0,237.0,1.4,20.0,387.0,155.89,126.98
2016,6,26,8,15,558.5,162.0,1.4,20.5,515.5,129.53,83.56
2016,6,26,8,30,854.0,87.0,1.4,21.0,644.0,158.05,86.83
2016,6,26,8,45,866.5,89.0,1.45,21.5,687.0,207.56,123.17
2016,6,26,9,0,879.0,91.0,1.5,22.0,730.0,258.49,164.79
2016,6,26,9,15,560.0,230.0,1.55,22.5,645.5,309.23,218.11
2016,6,26,9,30,241.0,369.0,1.6,23.0,561.0,344.72,255.04
2016,6,26,9,45,579.0,231.5,1.7,23.5,717.5,380.79,277.73
2016,6,26,10,0,917.0,94.0,1.8,24.0,874.0,463.84,338.88
2016,6,26,10,15,922.0,95.5,1.85,24.5,901.0,514.43,379.39
2016,6,26,10,30,927.0,97.0,1.9,25.0,928.0,564.51,418.45
2016,6,26,10,45,928.5,98.5,2.0,25.5,948.0,611.88,454.63
2016,6,26,11,0,930.0,100.0,2.1,26.0,968.0,658.03,488.94
2016,6,26,11,15,932.0,100.5,2.15,26.0,981.5,702.32,521.8
2016,6,26,11,30,934.0,101.0,2.2,26.0,995.0,745.09,552.93
2016,6,26,11,45,933.0,102.5,2.3,26.5,1000.5,784.81,579.06
2016,6,26,12,0,932.0,104.0,2.4,27.0,1006.0,822.54,603.43
2016,6,26,12,15,931.5,104.0,2.5,27.0,1005.0,857.23,626.85
2016,6,26,12,30,931.0,104.0,2.6,27.0,1004.0,889.63,648.75
2016,6,26,12,45,919.0,110.5,2.75,27.0,993.0,915.47,666.75
2016,6,26,13,0,907.0,117.0,2.9,27.0,982.0,938.32,682.89
2016,6,26,13,15,904.0,116.0,2.95,26.5,967.0,959.35,698.57
2016,6,26,13,30,901.0,115.0,3.0,26.0,952.0,977.4,712.45
2016,6,26,13,45,896.5,114.0,3.1,26.0,930.0,990.95,722.54
2016,6,26,14,0,892.0,113.0,3.2,26.0,908.0,1001.34,730.73
2016,6,26,14,15,885.5,112.0,3.25,26.0,880.0,1006.58,735.33
2016,6,26,14,30,879.0,111.0,3.3,26.0,852.0,1008.61,738.03
2016,6,26,14,45,870.0,109.5,3.4,26.0,817.5,1004.42,737.18
2016,6,26,15,0,861.0,108.0,3.5,26.0,783.0,997.1,734.43
2016,6,26,15,15,850.0,106.0,3.5,25.5,744.0,984.16,728.81
2016,6,26,15,30,839.0,104.0,3.5,25.0,705.0,968.3,721.33
2016,6,26,15,45,824.0,102.0,3.55,25.0,661.5,956.14,715.35
2016,6,26,16,0,809.0,100.0,3.6,25.0,618.0,930.91,700.52
2016,6,26,16,15,791.0,97.0,3.55,24.5,571.0,899.13,681.96
2016,6,26,16,30,773.0,94.0,3.5,24.0,524.0,865.23,661.74
2016,6,26,16,45,749.0,90.0,3.5,23.5,475.5,822.66,635.37
2016,6,26,17,0,725.0,86.0,3.5,23.0,427.0,778.71,607.46
2016,6,26,17,15,693.0,81.5,3.4,22.5,377.0,730.96,575.61
2016,6,26,17,30,661.0,77.0,3.3,22.0,327.0,678.51,539.4
2016,6,26,17,45,619.5,71.0,3.25,21.5,278.0,616.6,494.98
2016,6,26,18,0,578.0,65.0,3.2,21.0,229.0,555.85,449.71
2016,6,26,18,15,515.0,58.0,3.05,20.0,182.5,479.77,390.87
2016,6,26,18,30,452.0,51.0,2.9,19.0,136.0,407.33,331.17
2016,6,26,18,45,362.0,40.5,2.8,18.5,96.0,317.66,254.4
2016,6,26,19,0,272.0,30.0,2.7,18.0,56.0,235.87,174.99
2016,6,26,19,15,136.0,15.0,2.7,17.5,28.0,115.22,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,12.19,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,24.98,15.25
2016,6,27,5,45,432.0,39.5,2.1,15.5,110.0,31.05,21.44
2016,6,27,6,0,518.0,48.0,2.1,16.0,152.0,36.92,26.97
2016,6,27,6,15,575.5,54.0,2.0,16.5,200.0,40.45,30.26
2016,6,27,6,30,633.0,60.0,1.9,17.0,248.0,43.87,33.32
2016,6,27,6,45,672.0,64.5,1.8,17.5,297.5,50.31,38.91
2016,6,27,7,0,711.0,69.0,1.7,18.0,347.0,52.55,40.7
2016,6,27,7,15,740.5,73.0,1.65,18.5,397.5,54.25,41.97
2016,6,27,7,30,770.0,77.0,1.6,19.0,448.0,55.86,43.13
2016,6,27,7,45,791.0,80.5,1.6,20.0,497.0,56.94,43.72
2016,6,27,8,0,812.0,84.0,1.6,21.0,546.0,57.92,44.22
2016,6,27,8,15,829.0,86.5,1.65,21.5,593.0,109.39,59.92
2016,6,27,8,30,846.0,89.0,1.7,22.0,640.0,157.53,86.62
2016,6,27,8,45,859.0,91.0,1.75,23.0,683.0,206.74,122.23
2016,6,27,9,0,872.0,93.0,1.8,24.0,726.0,257.4,163.08
2016,6,27,9,15,882.5,94.5,1.85,24.5,765.0,308.34,206.26
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,360.12,250.35
2016,6,27,9,45,889.5,104.0,1.95,25.5,834.0,412.17,294.26
2016,6,27,10,0,886.0,112.0,2.0,26.0,864.0,463.33,336.32
2016,6,27,10,15,892.0,113.0,2.05,26.5,892.0,512.68,375.77
2016,6,27,10,30,898.0,114.0,2.1,27.0,920.0,561.64,413.74
2016,6,27,10,45,902.5,115.0,2.2,27.5,941.0,609.17,449.77
2016,6,27,11,0,907.0,116.0,2.3,28.0,962.0,655.81,484.18
2016,6,27,11,15,910.0,117.0,2.4,28.0,976.0,700.38,517.3
2016,6,27,11,30,913.0,118.0,2.5,28.0,990.0,743.6,548.86
2016,6,27,11,45,914.5,118.0,2.6,28.0,997.0,783.37,576.6
2016,6,27,12,0,916.0,118.0,2.7,28.0,1004.0,821.37,602.28
2016,6,27,12,15,916.0,118.0,2.8,28.0,1003.5,856.21,625.8
2016,6,27,12,30,916.0,118.0,2.9,28.0,1003.0,888.87,647.85
2016,6,27,12,45,919.5,114.5,3.0,28.0,997.0,919.05,668.28
2016,6,27,13,0,923.0,111.0,3.1,28.0,991.0,946.7,687.1
2016,6,27,13,15,920.0,110.5,3.15,28.0,976.0,968.5,701.82
2016,6,27,13,30,917.0,110.0,3.2,28.0,961.0,987.3,714.7
2016,6,27,13,45,913.0,108.5,3.3,28.0,939.0,1001.04,724.82
2016,6,27,14,0,909.0,107.0,3.4,28.0,917.0,1011.57,733.02
2016,6,27,14,15,903.0,106.0,3.45,27.5,889.0,1017.4,739.44
2016,6,27,14,30,897.0,105.0,3.5,27.0,861.0,1019.99,743.94
2016,6,27,14,45,889.5,103.0,3.6,27.0,827.0,1016.75,743.7
2016,6,27,15,0,882.0,101.0,3.7,27.0,793.0,1010.3,741.51
2016,6,27,15,15,871.5,99.0,3.75,26.5,753.5,997.71,736.51
2016,6,27,15,30,861.0,97.0,3.8,26.0,714.0,982.12,729.6
2016,6,27,15,45,849.0,94.0,3.85,26.0,670.5,960.99,717.59
2016,6,27,16,0,837.0,91.0,3.9,26.0,627.0,937.15,703.76
2016,6,27,16,15,819.5,88.5,3.9,25.5,580.0,915.97,692.8
2016,6,27,16,30,802.0,86.0,3.9,25.0,533.0,882.61,673.28
2016,6,27,16,45,781.5,82.0,3.9,24.5,484.0,842.61,648.83
2016,6,27,17,0,761.0,78.0,3.9,24.0,435.0,801.0,622.75
2016,6,27,17,15,730.5,74.0,3.8,23.5,385.0,749.4,588.32
2016,6,27,17,30,700.0,70.0,3.7,23.0,335.0,697.33,552.6
2016,6,27,17,45,659.5,65.0,3.6,22.5,285.0,640.55,512.11
2016,6,27,18,0,619.0,60.0,3.5,22.0,235.0,580.59,467.56
2016,6,27,18,15,558.0,53.5,3.35,21.0,188.0,505.15,409.64
2016,6,27,18,30,497.0,47.0,3.2,20.0,141.0,433.27,351.09
2016,6,27,18,45,404.0,38.0,3.1,19.5,99.5,341.73,272.89
2016,6,27,19,0,311.0,29.0,3.0,19.0,58.0,258.21,191.25
2016,6,27,19,15,155.5,14.5,2.95,18.5,29.0,125.28,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.5,33.5,12.64,0.0
2016,6,28,5,30,321.0,32.0,2.1,14.0,67.0,25.9,16.04
2016,6,28,5,45,406.5,41.5,2.05,14.5,108.5,32.78,23.04
2016,6,28,6,0,492.0,51.0,2.0,15.0,150.0,39.41,29.29
2016,6,28,6,15,273.0,81.0,1.9,15.5,138.5,59.53,47.27
2016,6,28,6,30,54.0,111.0,1.8,16.0,127.0,88.41,72.69
2016,6,28,6,45,61.5,131.5,1.7,16.5,153.0,103.47,85.61
2016,6,28,7,0,69.0,152.0,1.6,17.0,179.0,118.26,98.02
2016,6,28,7,15,67.5,173.0,1.55,17.5,202.5,132.97,110.11
2016,6,28,7,30,66.0,194.0,1.5,18.0,226.0,147.35,121.7
2016,6,28,7,45,93.0,220.5,1.5,18.5,270.5,164.77,135.67
2016,6,28,8,0,120.0,247.0,1.5,19.0,315.0,171.01,140.11
2016,6,28,8,15,153.5,269.5,1.5,19.5,364.5,196.1,148.74
2016,6,28,8,30,187.0,292.0,1.5,20.0,414.0,226.57,168.39
2016,6,28,8,45,218.0,309.5,1.55,21.0,461.0,257.64,189.44
2016,6,28,9,0,249.0,327.0,1.6,22.0,508.0,281.23,205.74
2016,6,28,9,15,197.5,351.5,1.65,22.5,500.0,312.92,231.96
2016,6,28,9,30,146.0,376.0,1.7,23.0,492.0,328.73,245.49
2016,6,28,9,45,526.0,239.0,1.75,23.5,681.5,368.48,269.52
2016,6,28,10,0,906.0,102.0,1.8,24.0,871.0,463.34,338.41
2016,6,28,10,15,912.0,103.5,1.85,24.0,899.0,513.98,379.59
2016,6,28,10,30,918.0,105.0,1.9,24.0,927.0,564.23,419.64
2016,6,28,10,45,922.0,106.0,2.0,24.5,948.0,612.36,456.5
2016,6,28,11,0,926.0,107.0,2.1,25.0,969.0,659.51,491.63
2016,6,28,11,15,928.5,107.5,2.15,25.0,983.5,704.12,524.83
2016,6,28,11,30,931.0,108.0,2.2,25.0,998.0,747.27,556.32
2016,6,28,11,45,932.0,108.5,2.3,25.0,1005.0,787.7,584.44
2016,6,28,12,0,933.0,109.0,2.4,25.0,1012.0,826.27,610.69
2016,6,28,12,15,933.5,109.0,2.45,25.0,1011.5,861.99,634.58
2016,6,28,12,30,934.0,109.0,2.5,25.0,1011.0,895.5,656.95
2016,6,28,12,45,924.5,114.0,2.6,25.0,1001.5,922.43,675.37
2016,6,28,13,0,915.0,119.0,2.7,25.0,992.0,946.45,691.99
2016,6,28,13,15,912.5,118.5,2.75,25.0,977.0,968.75,707.16
2016,6,28,13,30,910.0,118.0,2.8,25.0,962.0,988.1,720.49
2016,6,28,13,45,682.0,234.5,2.85,25.0,858.5,921.26,677.45
2016,6,28,14,0,454.0,351.0,2.9,25.0,755.0,826.4,609.32
2016,6,28,14,15,673.5,231.0,2.95,24.5,809.5,938.03,693.61
2016,6,28,14,30,893.0,111.0,3.0,24.0,864.0,1022.23,750.94
2016,6,28,14,45,675.5,201.0,3.05,24.0,757.0,926.3,688.23
2016,6,28,15,0,458.0,291.0,3.1,24.0,650.0,802.35,601.59
2016,6,28,15,15,659.0,196.5,3.1,23.5,684.0,911.64,684.47
2016,6,28,15,30,860.0,102.0,3.1,23.0,718.0,986.89,737.14
2016,6,28,15,45,848.5,98.5,3.1,23.0,674.5,965.83,724.1
2016,6,28,16,0,837.0,95.0,3.1,23.0,631.0,952.16,716.95
2016,6,28,16,15,819.0,92.5,3.05,22.5,584.0,920.59,698.58
2016,6,28,16,30,801.0,90.0,3.0,22.0,537.0,886.81,678.62
2016,6,28,16,45,779.5,86.0,3.0,21.5,487.5,845.96,653.73
2016,6,28,17,0,758.0,82.0,3.0,21.0,438.0,803.54,627.21
2016,6,28,17,15,727.0,77.5,2.95,20.5,387.0,750.95,592.32
2016,6,28,17,30,696.0,73.0,2.9,20.0,336.0,697.88,556.08
2016,6,28,17,45,654.5,68.0,2.9,19.5,286.0,640.89,515.76
2016,6,28,18,0,613.0,63.0,2.9,19.0,236.0,580.29,470.89
2016,6,28,18,15,550.0,56.0,2.85,18.0,188.5,502.9,411.37
2016,6,28,18,30,487.0,49.0,2.8,17.0,141.0,429.16,351.0
2016,6,28,18,45,391.0,39.5,2.75,16.5,99.5,335.38,270.48
2016,6,28,19,0,295.0,30.0,2.7,16.0,58.0,249.84,186.91
2016,6,28,19,15,147.5,15.0,2.8,15.5,29.0,121.69,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,2.65,12.5,34.0,13.12,0.0
2016,6,29,5,30,327.0,33.0,2.6,13.0,68.0,26.89,16.88
2016,6,29,5,45,421.5,42.0,2.6,13.5,111.0,33.32,23.58
2016,6,29,6,0,516.0,51.0,2.6,14.0,154.0,39.55,29.51
2016,6,29,6,15,258.0,59.0,2.55,14.0,110.5,43.3,33.12
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,58.65,46.92
2016,6,29,6,45,0.0,81.0,2.5,14.5,81.0,70.44,57.25
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,82.13,67.31
2016,6,29,7,15,0.0,100.0,2.45,15.5,100.0,86.74,71.0
2016,6,29,7,30,0.0,105.0,2.4,16.0,105.0,91.27,74.56
2016,6,29,7,45,0.0,128.5,2.4,16.5,128.5,110.18,90.47
2016,6,29,8,0,0.0,152.0,2.4,17.0,152.0,128.74,105.81
2016,6,29,8,15,5.0,179.0,2.4,17.5,182.5,150.57,118.1
2016,6,29,8,30,10.0,206.0,2.4,18.0,213.0,173.16,135.32
2016,6,29,8,45,9.0,209.5,2.4,18.5,216.5,177.87,138.42
2016,6,29,9,0,8.0,213.0,2.4,19.0,220.0,182.27,141.35
2016,6,29,9,15,9.0,222.5,2.4,19.0,230.0,191.66,148.45
2016,6,29,9,30,10.0,232.0,2.4,19.0,240.0,201.18,155.64
2016,6,29,9,45,14.5,265.0,2.45,19.5,277.5,230.91,178.2
2016,6,29,10,0,19.0,298.0,2.5,20.0,315.0,261.36,201.03
2016,6,29,10,15,21.0,314.5,2.55,20.0,333.5,278.19,213.69
2016,6,29,10,30,23.0,331.0,2.6,20.0,352.0,295.4,226.65
2016,6,29,10,45,34.0,367.5,2.65,20.5,399.0,327.48,250.39
2016,6,29,11,0,45.0,404.0,2.7,21.0,446.0,368.77,280.75
2016,6,29,11,15,42.5,405.0,2.7,21.0,445.0,374.28,284.63
2016,6,29,11,30,40.0,406.0,2.7,21.0,444.0,379.5,288.42
2016,6,29,11,45,72.0,441.0,2.75,21.0,510.5,438.98,333.03
2016,6,29,12,0,104.0,476.0,2.8,21.0,577.0,502.07,379.54
2016,6,29,12,15,81.0,459.0,2.85,21.0,537.5,477.67,361.27
2016,6,29,12,30,58.0,442.0,2.9,21.0,498.0,450.76,341.42
2016,6,29,12,45,98.5,459.0,2.95,21.0,553.5,508.76,385.26
2016,6,29,13,0,139.0,476.0,3.0,21.0,609.0,578.11,436.33
2016,6,29,13,15,152.0,469.0,3.0,21.0,612.0,594.06,448.15
2016,6,29,13,30,165.0,462.0,3.0,21.0,615.0,609.72,460.11
2016,6,29,13,45,145.5,448.5,3.05,21.0,581.0,587.03,443.98
2016,6,29,14,0,126.0,435.0,3.1,21.0,547.0,562.65,426.73
2016,6,29,14,15,161.5,420.5,3.1,20.5,559.5,590.39,449.61
2016,6,29,14,30,197.0,406.0,3.1,20.0,572.0,617.77,472.04
2016,6,29,14,45,266.0,373.5,3.1,20.0,588.0,675.93,516.69
2016,6,29,15,0,335.0,341.0,3.1,20.0,604.0,715.84,548.13
2016,6,29,15,15,347.5,318.0,3.1,19.5,579.0,707.23,544.62
2016,6,29,15,30,360.0,295.0,3.1,19.0,554.0,696.55,540.0
2016,6,29,15,45,265.5,291.0,3.1,19.0,475.5,599.94,468.5
2016,6,29,16,0,171.0,287.0,3.1,19.0,397.0,485.8,382.57
2016,6,29,16,15,212.0,259.5,3.1,18.5,385.5,494.74,393.39
2016,6,29,16,30,253.0,232.0,3.1,18.0,374.0,519.3,415.24
2016,6,29,16,45,201.0,213.5,3.1,18.0,319.5,429.7,346.52
2016,6,29,17,0,149.0,195.0,3.1,18.0,265.0,360.18,292.06
2016,6,29,17,15,259.0,159.5,3.1,17.5,264.5,427.51,350.26
2016,6,29,17,30,369.0,124.0,3.1,17.0,264.0,487.18,401.0
2016,6,29,17,45,334.5,112.0,3.15,16.5,224.5,434.33,359.58
2016,6,29,18,0,300.0,100.0,3.2,16.0,185.0,366.96,305.89
2016,6,29,18,15,266.5,83.0,3.15,15.5,147.5,312.35,260.49
2016,6,29,18,30,233.0,66.0,3.1,15.0,110.0,259.52,214.94
2016,6,29,18,45,181.0,49.5,3.1,14.5,77.5,197.61,160.19
2016,6,29,19,0,129.0,33.0,3.1,14.0,45.0,139.25,103.43
2016,6,29,19,15,64.5,16.5,3.1,13.5,22.5,65.3,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.0,1.75,12.5,31.0,14.14,0.0
2016,6,30,5,30,250.0,36.0,1.7,13.0,62.0,28.1,17.83
2016,6,30,5,45,342.0,47.0,1.7,13.5,103.0,37.71,27.41
2016,6,30,6,0,434.0,58.0,1.7,14.0,144.0,45.45,34.73
2016,6,30,6,15,217.0,73.5,1.6,14.5,116.5,56.99,45.2
2016,6,30,6,30,0.0,89.0,1.5,15.0,89.0,75.5,61.61
2016,6,30,6,45,1.0,107.5,1.4,15.5,108.0,90.46,74.58
2016,6,30,7,0,2.0,126.0,1.3,16.0,127.0,105.3,87.16
2016,6,30,7,15,15.5,152.0,1.25,16.5,159.5,125.39,104.01
2016,6,30,7,30,29.0,178.0,1.2,17.0,192.0,137.37,113.63
2016,6,30,7,45,62.5,210.5,1.2,17.5,245.0,158.67,130.98
2016,6,30,8,0,96.0,243.0,1.2,18.0,298.0,179.17,147.34
2016,6,30,8,15,94.5,264.5,1.15,18.5,322.5,200.43,154.27
2016,6,30,8,30,93.0,286.0,1.1,19.0,347.0,223.44,170.12
2016,6,30,8,45,80.0,301.0,1.1,19.5,356.0,240.8,182.97
2016,6,30,9,0,67.0,316.0,1.1,20.0,365.0,256.84,195.16
2016,6,30,9,15,219.5,325.5,1.15,20.5,497.0,301.32,223.59
2016,6,30,9,30,372.0,335.0,1.2,21.0,629.0,361.77,265.64
2016,6,30,9,45,634.0,226.0,1.25,21.5,752.5,394.09,287.2
2016,6,30,10,0,896.0,117.0,1.3,22.0,876.0,468.26,342.47
2016,6,30,10,15,549.0,278.0,1.4,22.0,747.5,469.28,348.84
2016,6,30,10,30,202.0,439.0,1.5,22.0,619.0,455.45,340.21
2016,6,30,10,45,559.0,280.5,1.6,22.5,797.0,537.53,402.82
2016,6,30,11,0,916.0,122.0,1.7,23.0,975.0,663.46,496.07
2016,6,30,11,15,919.0,122.5,1.8,23.0,989.0,708.23,529.01
2016,6,30,11,30,922.0,123.0,1.9,23.0,1003.0,751.62,561.04
2016,6,30,11,45,922.5,124.0,2.05,23.0,1010.0,792.06,590.11
2016,6,30,12,0,923.0,125.0,2.2,23.0,1017.0,830.65,616.87
2016,6,30,12,15,923.0,124.5,2.3,23.0,1016.5,865.58,640.72
2016,6,30,12,30,923.0,124.0,2.4,23.0,1016.0,898.29,663.09
2016,6,30,12,45,914.0,128.5,2.5,23.0,1005.5,925.22,681.64
2016,6,30,13,0,905.0,133.0,2.6,23.0,995.0,949.28,698.4
2016,6,30,13,15,901.5,132.0,2.65,23.0,980.0,970.37,712.86
2016,6,30,13,30,898.0,131.0,2.7,23.0,965.0,988.46,725.47
2016,6,30,13,45,894.0,129.5,2.75,23.0,943.0,1002.51,735.56
2016,6,30,14,0,890.0,128.0,2.8,23.0,921.0,1013.39,743.76
2016,6,30,14,15,883.0,126.5,2.85,23.0,892.0,1018.11,748.09
2016,6,30,14,30,876.0,125.0,2.9,23.0,863.0,1019.59,750.5
2016,6,30,14,45,868.5,122.0,2.95,23.0,828.5,1015.77,749.61
2016,6,30,15,0,861.0,119.0,3.0,23.0,794.0,1008.74,746.78
2016,6,30,15,15,848.5,117.0,3.0,23.0,754.0,994.69,739.01
2016,6,30,15,30,836.0,115.0,3.0,23.0,714.0,988.68,736.76
2016,6,30,15,45,594.0,186.0,3.05,23.0,598.0,831.92,632.22
2016,6,30,16,0,352.0,257.0,3.1,23.0,482.0,645.88,497.85
2016,6,30,16,15,560.0,179.0,3.1,22.5,506.0,771.68,597.32
2016,6,30,16,30,768.0,101.0,3.1,22.0,530.0,869.36,668.38
2016,6,30,16,45,743.0,97.0,3.1,22.0,480.5,826.06,639.2
2016,6,30,17,0,718.0,93.0,3.1,22.0,431.0,786.75,613.53
2016,6,30,17,15,684.0,88.0,3.05,21.5,380.0,732.38,577.2
2016,6,30,17,30,650.0,83.0,3.0,21.0,329.0,677.88,539.76
2016,6,30,17,45,604.0,77.0,2.95,20.5,279.0,612.69,492.88
2016,6,30,18,0,558.0,71.0,2.9,20.0,229.0,548.89,445.22
2016,6,30,18,15,492.0,63.0,2.8,19.0,182.0,469.88,383.82
2016,6,30,18,30,426.0,55.0,2.7,18.0,135.0,394.65,321.8
2016,6,30,18,45,328.0,44.0,2.65,17.5,95.0,300.02,240.95
2016,6,30,19,0,230.0,33.0,2.6,17.0,55.0,213.95,158.75
2016,6,30,19,15,115.0,16.5,2.7,16.5,27.5,102.62,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.0,18.0,2.3,13.0,30.0,14.14,0.0
2016,7,1,5,30,234.0,36.0,2.3,13.0,60.0,28.09,17.72
2016,7,1,5,45,328.5,47.0,2.35,13.5,100.5,36.21,26.07
2016,7,1,6,0,423.0,58.0,2.4,14.0,141.0,45.49,34.74
2016,7,1,6,15,487.0,66.0,2.35,14.0,188.0,50.21,39.26
2016,7,1,6,30,551.0,74.0,2.3,14.0,235.0,54.78,43.46
2016,7,1,6,45,279.5,102.0,2.25,14.5,184.0,76.79,62.88
2016,7,1,7,0,8.0,130.0,2.2,15.0,133.0,108.16,90.11
2016,7,1,7,15,6.5,142.0,2.1,15.5,144.5,118.22,98.36
2016,7,1,7,30,5.0,154.0,2.0,16.0,156.0,128.17,106.4
2016,7,1,7,45,7.0,169.0,1.95,16.5,173.0,140.21,116.08
2016,7,1,8,0,9.0,184.0,1.9,17.0,190.0,152.13,125.54
2016,7,1,8,15,13.0,205.0,1.85,17.0,213.5,169.78,133.44
2016,7,1,8,30,17.0,226.0,1.8,17.0,237.0,188.37,147.48
2016,7,1,8,45,14.0,227.0,1.8,17.5,236.5,191.71,149.49
2016,7,1,9,0,11.0,228.0,1.8,18.0,236.0,194.36,151.09
2016,7,1,9,15,19.5,265.5,1.85,18.5,281.0,227.58,176.24
2016,7,1,9,30,28.0,303.0,1.9,19.0,326.0,250.97,193.48
2016,7,1,9,45,52.5,346.5,1.95,19.5,391.0,296.04,226.98
2016,7,1,10,0,77.0,390.0,2.0,20.0,456.0,344.43,262.67
2016,7,1,10,15,70.0,398.5,2.0,20.0,459.5,356.01,271.28
2016,7,1,10,30,63.0,407.0,2.0,20.0,463.0,366.9,279.4
2016,7,1,10,45,67.5,421.0,2.05,20.0,483.0,387.91,295.08
2016,7,1,11,0,72.0,435.0,2.1,20.0,503.0,409.64,311.18
2016,7,1,11,15,80.0,447.5,2.15,20.0,523.5,433.17,328.62
2016,7,1,11,30,88.0,460.0,2.2,20.0,544.0,457.69,346.73
2016,7,1,11,45,116.0,472.5,2.25,20.5,584.5,497.36,375.49
2016,7,1,12,0,144.0,485.0,2.3,21.0,625.0,541.65,407.21
