Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,222.5,473.0,2.35,21.0,689.0,607.84,456.34
2016,7,1,12,30,301.0,461.0,2.4,21.0,753.0,682.38,510.59
2016,7,1,12,45,258.5,467.5,2.45,21.0,716.5,669.37,500.55
2016,7,1,13,0,216.0,474.0,2.5,21.0,680.0,645.4,483.43
2016,7,1,13,15,199.0,467.5,2.55,21.0,655.5,635.87,477.15
2016,7,1,13,30,182.0,461.0,2.6,21.0,631.0,624.57,469.48
2016,7,1,13,45,258.5,435.0,2.65,21.0,669.5,695.33,522.37
2016,7,1,14,0,335.0,409.0,2.7,21.0,708.0,755.12,566.71
2016,7,1,14,15,234.0,407.5,2.7,20.5,613.5,664.03,501.68
2016,7,1,14,30,133.0,406.0,2.7,20.0,519.0,553.57,421.9
2016,7,1,14,45,110.0,383.0,2.75,20.0,473.5,511.97,392.5
2016,7,1,15,0,87.0,360.0,2.8,20.0,428.0,451.19,348.18
2016,7,1,15,15,173.0,340.5,2.8,19.5,467.0,538.75,417.87
2016,7,1,15,30,259.0,321.0,2.8,19.0,506.0,625.34,485.17
2016,7,1,15,45,218.0,304.0,2.8,19.0,453.5,549.2,429.22
2016,7,1,16,0,177.0,287.0,2.8,19.0,401.0,491.67,386.75
2016,7,1,16,15,246.0,254.0,2.8,18.5,399.0,539.47,427.16
2016,7,1,16,30,315.0,221.0,2.8,18.0,397.0,564.25,450.01
2016,7,1,16,45,178.0,201.0,2.8,18.0,298.5,392.91,316.79
2016,7,1,17,0,41.0,181.0,2.8,18.0,200.0,229.13,184.06
2016,7,1,17,15,55.5,164.0,2.75,17.5,187.0,224.55,182.29
2016,7,1,17,30,70.0,147.0,2.7,17.0,174.0,218.96,179.08
2016,7,1,17,45,60.5,126.5,2.7,17.0,147.5,188.15,153.8
2016,7,1,18,0,51.0,106.0,2.7,17.0,121.0,157.46,128.17
2016,7,1,18,15,234.5,80.0,2.65,16.5,127.0,284.76,236.91
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,388.17,319.72
2016,7,1,18,45,320.0,43.0,2.55,15.5,93.0,293.96,237.8
2016,7,1,19,0,222.0,32.0,2.5,15.0,53.0,207.5,154.86
2016,7,1,19,15,111.0,16.0,2.5,14.5,26.5,99.43,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.5,29.0,13.36,0.0
2016,7,2,5,30,241.0,34.0,2.2,13.0,58.0,26.55,16.35
2016,7,2,5,45,336.0,44.5,2.25,13.5,99.0,35.54,25.46
2016,7,2,6,0,431.0,55.0,2.3,14.0,140.0,42.92,32.46
2016,7,2,6,15,494.5,63.0,2.3,14.0,186.5,47.77,37.08
2016,7,2,6,30,558.0,71.0,2.3,14.0,233.0,52.44,41.37
2016,7,2,6,45,285.5,102.0,2.3,14.5,186.0,71.87,58.52
2016,7,2,7,0,13.0,133.0,2.3,15.0,139.0,110.27,91.98
2016,7,2,7,15,9.0,143.5,2.3,15.5,148.0,119.26,99.29
2016,7,2,7,30,5.0,154.0,2.3,16.0,157.0,128.14,106.41
2016,7,2,7,45,382.5,128.0,2.3,16.5,344.0,82.56,66.59
2016,7,2,8,0,760.0,102.0,2.3,17.0,531.0,70.2,55.6
2016,7,2,8,15,779.0,105.0,2.3,17.0,577.5,104.33,60.53
2016,7,2,8,30,798.0,108.0,2.3,17.0,624.0,150.79,85.73
2016,7,2,8,45,559.0,208.5,2.3,17.5,582.0,223.09,150.96
2016,7,2,9,0,320.0,309.0,2.3,18.0,540.0,282.8,208.1
2016,7,2,9,15,585.5,213.5,2.3,18.5,664.5,297.19,211.71
2016,7,2,9,30,851.0,118.0,2.3,19.0,789.0,357.4,255.03
2016,7,2,9,45,564.5,256.0,2.3,19.5,709.0,391.79,290.96
2016,7,2,10,0,278.0,394.0,2.3,20.0,629.0,412.32,311.52
2016,7,2,10,15,246.0,415.0,2.3,20.0,628.0,432.96,328.15
2016,7,2,10,30,214.0,436.0,2.3,20.0,627.0,458.78,347.86
2016,7,2,10,45,329.5,407.0,2.35,20.0,709.0,511.96,388.4
2016,7,2,11,0,445.0,378.0,2.4,20.0,791.0,577.67,438.09
2016,7,2,11,15,383.5,414.5,2.4,20.0,775.0,597.44,451.86
2016,7,2,11,30,322.0,451.0,2.4,20.0,759.0,608.13,458.87
2016,7,2,11,45,263.5,467.0,2.45,20.5,720.5,599.87,451.65
2016,7,2,12,0,205.0,483.0,2.5,21.0,682.0,587.03,440.96
2016,7,2,12,15,160.5,481.0,2.5,21.0,637.0,564.29,424.15
2016,7,2,12,30,116.0,479.0,2.5,21.0,592.0,537.96,404.56
2016,7,2,12,45,88.0,458.0,2.55,21.0,543.5,498.28,375.93
2016,7,2,13,0,60.0,437.0,2.6,21.0,495.0,460.77,348.51
2016,7,2,13,15,120.5,449.0,2.6,21.0,562.0,545.18,411.9
2016,7,2,13,30,181.0,461.0,2.6,21.0,629.0,623.47,469.28
2016,7,2,13,45,292.5,415.5,2.65,21.0,679.5,708.42,532.76
2016,7,2,14,0,404.0,370.0,2.7,21.0,730.0,795.15,596.41
2016,7,2,14,15,284.5,389.0,2.7,20.5,638.5,694.69,524.72
2016,7,2,14,30,165.0,408.0,2.7,20.0,547.0,587.65,447.34
2016,7,2,14,45,121.0,381.5,2.7,20.0,481.5,521.35,399.45
2016,7,2,15,0,77.0,355.0,2.7,20.0,416.0,435.6,335.99
2016,7,2,15,15,146.0,341.5,2.7,19.5,449.0,512.74,397.59
2016,7,2,15,30,215.0,328.0,2.7,19.0,482.0,570.71,443.94
2016,7,2,15,45,187.0,308.0,2.7,19.0,436.0,523.2,408.94
2016,7,2,16,0,159.0,288.0,2.7,19.0,390.0,475.29,373.74
2016,7,2,16,15,124.5,262.5,2.65,18.5,339.0,414.34,328.4
2016,7,2,16,30,90.0,237.0,2.6,18.0,288.0,335.83,268.5
2016,7,2,16,45,79.5,213.0,2.6,18.0,255.0,300.16,241.34
2016,7,2,17,0,69.0,189.0,2.6,18.0,222.0,264.36,213.46
2016,7,2,17,15,50.5,164.0,2.55,17.5,187.0,220.26,178.43
2016,7,2,17,30,32.0,139.0,2.5,17.0,152.0,176.58,143.0
2016,7,2,17,45,25.0,119.5,2.5,16.5,128.5,150.09,121.46
2016,7,2,18,0,18.0,100.0,2.5,16.0,105.0,113.47,90.95
2016,7,2,18,15,9.0,80.5,2.45,15.5,83.0,87.07,68.41
2016,7,2,18,30,0.0,61.0,2.4,15.0,61.0,60.78,45.65
2016,7,2,18,45,0.0,42.5,2.35,15.0,42.5,41.54,28.84
2016,7,2,19,0,0.0,24.0,2.3,15.0,24.0,21.16,10.65
2016,7,2,19,15,0.0,12.0,2.3,14.5,12.0,10.56,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.5,29.0,12.98,0.0
2016,7,3,5,30,259.0,33.0,2.2,13.0,58.0,27.03,16.64
2016,7,3,5,45,353.5,43.0,2.3,13.5,99.0,34.29,24.35
2016,7,3,6,0,448.0,53.0,2.4,14.0,140.0,41.29,31.01
2016,7,3,6,15,510.5,61.0,2.4,14.0,187.5,46.22,35.69
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,50.96,40.05
2016,7,3,6,45,286.5,81.0,2.4,14.5,164.0,57.14,45.46
2016,7,3,7,0,0.0,93.0,2.4,15.0,93.0,80.49,65.9
2016,7,3,7,15,0.0,107.5,2.35,15.5,107.5,92.5,76.06
2016,7,3,7,30,0.0,122.0,2.3,16.0,122.0,104.41,85.97
2016,7,3,7,45,3.5,150.5,2.25,16.5,152.5,126.7,104.65
2016,7,3,8,0,7.0,179.0,2.2,17.0,183.0,148.49,122.58
2016,7,3,8,15,14.0,206.0,2.2,17.0,215.5,170.37,134.05
2016,7,3,8,30,21.0,233.0,2.2,17.0,248.0,193.6,151.69
2016,7,3,8,45,21.0,246.0,2.2,17.5,261.0,206.64,161.19
2016,7,3,9,0,21.0,259.0,2.2,18.0,274.0,219.68,170.77
2016,7,3,9,15,33.0,294.5,2.2,18.0,320.0,241.01,186.73
2016,7,3,9,30,45.0,330.0,2.2,18.0,366.0,274.9,212.49
2016,7,3,9,45,38.5,333.5,2.25,18.5,365.0,281.39,217.09
2016,7,3,10,0,32.0,337.0,2.3,19.0,364.0,286.98,220.99
2016,7,3,10,15,38.5,360.5,2.3,19.0,394.5,312.85,240.55
2016,7,3,10,30,45.0,384.0,2.3,19.0,425.0,339.9,260.84
2016,7,3,10,45,164.0,413.5,2.35,19.5,565.5,430.23,328.62
2016,7,3,11,0,283.0,443.0,2.4,20.0,706.0,533.28,404.45
2016,7,3,11,15,239.0,459.5,2.45,20.0,684.0,542.63,410.68
2016,7,3,11,30,195.0,476.0,2.5,20.0,662.0,542.61,410.38
2016,7,3,11,45,295.5,445.5,2.55,20.5,729.5,605.28,457.14
2016,7,3,12,0,396.0,415.0,2.6,21.0,797.0,677.0,509.35
2016,7,3,12,15,336.5,441.5,2.6,21.0,766.0,674.33,506.02
2016,7,3,12,30,277.0,468.0,2.6,21.0,735.0,667.78,500.24
2016,7,3,12,45,337.0,437.5,2.65,21.0,760.0,709.91,532.13
2016,7,3,13,0,397.0,407.0,2.7,21.0,785.0,752.95,564.22
2016,7,3,13,15,263.5,432.5,2.7,21.0,681.5,671.27,504.05
2016,7,3,13,30,130.0,458.0,2.7,21.0,578.0,572.07,430.79
2016,7,3,13,45,115.5,442.5,2.75,21.0,547.5,551.59,416.96
2016,7,3,14,0,101.0,427.0,2.8,21.0,517.0,514.91,390.97
2016,7,3,14,15,139.5,417.0,2.8,20.5,537.0,564.55,429.7
2016,7,3,14,30,178.0,407.0,2.8,20.0,557.0,599.51,457.46
2016,7,3,14,45,153.5,388.5,2.8,20.0,514.0,561.56,429.98
2016,7,3,15,0,129.0,370.0,2.8,20.0,471.0,522.4,401.76
2016,7,3,15,15,123.0,349.5,2.75,19.5,442.0,498.65,385.9
2016,7,3,15,30,117.0,329.0,2.7,19.0,413.0,474.02,369.15
2016,7,3,15,45,87.5,298.5,2.7,19.0,359.0,395.15,310.02
2016,7,3,16,0,58.0,268.0,2.7,19.0,305.0,334.54,263.7
2016,7,3,16,15,42.0,237.0,2.7,18.5,263.0,286.37,227.12
2016,7,3,16,30,26.0,206.0,2.7,18.0,221.0,222.29,177.03
2016,7,3,16,45,18.0,182.5,2.7,18.0,192.5,191.72,152.88
2016,7,3,17,0,10.0,159.0,2.7,18.0,164.0,161.25,128.39
2016,7,3,17,15,5.0,130.0,2.65,17.5,132.5,127.43,101.11
2016,7,3,17,30,0.0,101.0,2.6,17.0,101.0,93.75,73.42
2016,7,3,17,45,0.0,85.5,2.6,16.5,85.5,78.96,61.31
2016,7,3,18,0,0.0,70.0,2.6,16.0,70.0,64.03,48.84
2016,7,3,18,15,214.5,61.5,2.55,15.5,101.5,259.84,217.43
2016,7,3,18,30,429.0,53.0,2.5,15.0,133.0,394.71,326.19
2016,7,3,18,45,337.0,42.0,2.5,14.5,93.0,303.94,246.65
2016,7,3,19,0,245.0,31.0,2.5,14.0,53.0,221.23,165.34
2016,7,3,19,15,122.5,15.5,2.5,13.5,26.5,104.73,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.5,29.5,11.94,0.0
2016,7,4,5,30,291.0,30.0,2.4,13.0,59.0,24.34,14.32
2016,7,4,5,45,388.5,39.0,2.55,13.5,100.5,30.85,21.32
2016,7,4,6,0,486.0,48.0,2.7,14.0,142.0,37.16,27.34
2016,7,4,6,15,547.0,55.0,2.65,14.0,189.5,41.46,31.45
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,45.62,35.29
2016,7,4,6,45,304.0,78.0,2.6,14.5,165.5,55.18,43.73
2016,7,4,7,0,0.0,94.0,2.6,15.0,94.0,81.25,66.57
2016,7,4,7,15,20.0,138.0,2.55,15.5,147.5,115.33,95.97
2016,7,4,7,30,40.0,182.0,2.5,16.0,201.0,139.71,116.42
2016,7,4,7,45,28.0,189.0,2.45,16.5,203.0,145.37,120.59
2016,7,4,8,0,16.0,196.0,2.4,17.0,205.0,160.5,132.76
2016,7,4,8,15,27.5,226.0,2.35,17.0,243.5,173.43,136.17
2016,7,4,8,30,39.0,256.0,2.3,17.0,282.0,198.85,155.15
2016,7,4,8,45,52.0,284.5,2.3,17.5,321.0,225.29,174.57
2016,7,4,9,0,65.0,313.0,2.3,18.0,360.0,253.64,195.54
2016,7,4,9,15,150.5,339.5,2.3,18.0,456.0,290.86,221.4
2016,7,4,9,30,236.0,366.0,2.3,18.0,552.0,348.23,263.7
2016,7,4,9,45,241.5,382.5,2.35,18.5,580.0,369.48,280.4
2016,7,4,10,0,247.0,399.0,2.4,19.0,608.0,402.04,305.55
2016,7,4,10,15,220.5,418.0,2.4,19.0,609.5,431.14,328.3
2016,7,4,10,30,194.0,437.0,2.4,19.0,611.0,448.52,341.79
2016,7,4,10,45,284.0,421.0,2.45,19.5,682.0,496.03,377.44
2016,7,4,11,0,374.0,405.0,2.5,20.0,753.0,558.87,424.03
2016,7,4,11,15,218.0,422.0,2.5,20.0,626.0,498.91,379.1
2016,7,4,11,30,62.0,439.0,2.5,20.0,499.0,421.75,320.3
2016,7,4,11,45,92.5,459.5,2.55,20.5,549.0,469.1,355.5
2016,7,4,12,0,123.0,480.0,2.6,21.0,599.0,520.51,392.65
2016,7,4,12,15,83.0,448.5,2.6,21.0,529.0,469.32,354.7
2016,7,4,12,30,43.0,417.0,2.6,21.0,459.0,414.9,314.29
2016,7,4,12,45,59.5,434.0,2.65,21.0,491.5,450.89,341.62
2016,7,4,13,0,76.0,451.0,2.7,21.0,524.0,488.29,369.44
2016,7,4,13,15,98.0,453.5,2.7,21.0,545.5,518.03,391.78
2016,7,4,13,30,120.0,456.0,2.7,21.0,567.0,560.52,423.14
2016,7,4,13,45,160.0,445.5,2.7,21.0,590.5,597.44,451.1
2016,7,4,14,0,200.0,435.0,2.7,21.0,614.0,634.7,479.23
2016,7,4,14,15,271.5,403.5,2.7,20.5,637.5,696.68,526.64
2016,7,4,14,30,343.0,372.0,2.7,20.0,661.0,743.55,563.31
2016,7,4,14,45,607.0,239.0,2.7,20.0,724.5,896.17,677.51
2016,7,4,15,0,871.0,106.0,2.7,20.0,788.0,1003.74,750.59
2016,7,4,15,15,630.5,196.0,2.7,19.5,676.5,881.87,669.92
2016,7,4,15,30,390.0,286.0,2.7,19.0,565.0,715.99,551.71
2016,7,4,15,45,281.0,286.5,2.75,19.0,481.0,609.96,475.03
2016,7,4,16,0,172.0,287.0,2.8,19.0,397.0,486.81,382.63
2016,7,4,16,15,120.5,259.5,2.75,18.5,334.0,406.9,322.74
2016,7,4,16,30,69.0,232.0,2.7,18.0,271.0,309.98,247.65
2016,7,4,16,45,60.5,208.5,2.7,18.0,240.0,277.14,222.59
2016,7,4,17,0,52.0,185.0,2.7,18.0,209.0,244.14,196.8
2016,7,4,17,15,31.0,157.0,2.7,17.5,171.0,194.42,156.85
2016,7,4,17,30,10.0,129.0,2.7,17.0,133.0,133.66,106.89
2016,7,4,17,45,5.0,110.5,2.7,16.5,112.5,111.66,88.86
2016,7,4,18,0,0.0,92.0,2.7,16.0,92.0,89.78,70.51
2016,7,4,18,15,224.5,71.0,2.65,15.5,113.0,264.25,221.24
2016,7,4,18,30,449.0,50.0,2.6,15.0,134.0,404.94,334.72
2016,7,4,18,45,355.0,40.0,2.55,15.0,94.0,313.34,253.8
2016,7,4,19,0,261.0,30.0,2.5,15.0,54.0,229.91,170.86
2016,7,4,19,15,130.5,15.0,2.5,14.5,27.0,111.86,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,131.5,16.0,2.65,13.0,28.5,12.6,0.0
2016,7,5,5,30,263.0,32.0,2.7,13.0,57.0,26.24,15.73
2016,7,5,5,45,360.5,41.5,2.75,13.5,98.0,33.09,23.24
2016,7,5,6,0,458.0,51.0,2.8,14.0,139.0,39.72,29.58
2016,7,5,6,15,229.0,45.5,2.75,14.0,89.5,33.48,24.33
2016,7,5,6,30,0.0,40.0,2.7,14.0,40.0,35.26,26.03
2016,7,5,6,45,0.0,48.5,2.65,14.5,48.5,42.79,32.7
2016,7,5,7,0,0.0,57.0,2.6,15.0,57.0,50.33,39.27
2016,7,5,7,15,0.0,77.5,2.55,15.5,77.5,68.56,55.13
2016,7,5,7,30,0.0,98.0,2.5,16.0,98.0,85.62,69.71
2016,7,5,7,45,0.0,128.0,2.45,16.5,128.5,109.69,90.11
2016,7,5,8,0,0.0,158.0,2.4,17.0,159.0,133.08,109.57
2016,7,5,8,15,0.0,154.5,2.35,17.0,155.0,131.59,103.12
2016,7,5,8,30,0.0,151.0,2.3,17.0,151.0,129.83,101.38
2016,7,5,8,45,3.5,177.0,2.3,17.5,180.0,151.69,118.36
2016,7,5,9,0,7.0,203.0,2.3,18.0,209.0,174.02,135.47
2016,7,5,9,15,10.5,230.0,2.35,18.0,239.0,197.65,153.74
2016,7,5,9,30,14.0,257.0,2.4,18.0,269.0,221.85,172.38
2016,7,5,9,45,21.0,291.5,2.45,18.5,309.5,253.78,196.49
2016,7,5,10,0,28.0,326.0,2.5,19.0,350.0,276.97,213.65
2016,7,5,10,15,36.0,353.5,2.55,19.0,385.5,306.2,235.8
2016,7,5,10,30,44.0,381.0,2.6,19.0,421.0,336.84,258.93
2016,7,5,10,45,109.5,421.0,2.65,19.5,522.5,404.79,309.78
2016,7,5,11,0,175.0,461.0,2.7,20.0,624.0,486.54,370.02
2016,7,5,11,15,124.0,455.0,2.75,20.0,571.5,463.52,352.52
2016,7,5,11,30,73.0,449.0,2.8,20.0,519.0,437.54,332.85
2016,7,5,11,45,257.5,426.0,2.85,20.0,674.0,560.43,427.0
2016,7,5,12,0,442.0,403.0,2.9,20.0,829.0,701.89,531.4
2016,7,5,12,15,280.5,441.0,2.95,19.5,711.5,627.9,476.17
2016,7,5,12,30,119.0,479.0,3.0,19.0,594.0,539.98,410.29
2016,7,5,12,45,101.0,467.0,3.05,19.0,564.0,517.65,394.49
2016,7,5,13,0,83.0,455.0,3.1,19.0,534.0,498.29,380.34
2016,7,5,13,15,86.0,449.5,3.1,19.0,530.5,502.97,384.3
2016,7,5,13,30,89.0,444.0,3.1,19.0,527.0,507.31,387.94
2016,7,5,13,45,497.5,278.5,3.1,19.0,723.5,781.12,598.36
2016,7,5,14,0,906.0,113.0,3.1,19.0,920.0,1012.08,759.19
2016,7,5,14,15,496.5,253.0,3.1,19.0,693.5,778.07,594.59
2016,7,5,14,30,87.0,393.0,3.1,19.0,467.0,476.87,366.42
2016,7,5,14,45,64.0,358.0,3.15,19.0,411.0,421.21,326.35
2016,7,5,15,0,41.0,323.0,3.2,19.0,355.0,364.37,283.49
2016,7,5,15,15,63.0,322.0,3.2,18.5,368.5,389.31,304.77
2016,7,5,15,30,85.0,321.0,3.2,18.0,382.0,414.41,325.96
2016,7,5,15,45,54.0,278.0,3.25,18.0,316.0,338.41,267.31
2016,7,5,16,0,23.0,235.0,3.3,18.0,250.0,245.77,194.55
2016,7,5,16,15,12.5,200.0,3.35,17.5,208.5,200.81,159.4
2016,7,5,16,30,2.0,165.0,3.4,17.0,167.0,156.02,123.54
2016,7,5,16,45,5.5,161.0,3.45,17.0,164.0,156.94,124.95
2016,7,5,17,0,9.0,157.0,3.5,17.0,161.0,158.19,126.55
2016,7,5,17,15,4.5,124.0,3.55,16.5,126.0,120.47,95.81
2016,7,5,17,30,0.0,91.0,3.6,16.0,91.0,83.1,64.81
2016,7,5,17,45,0.0,77.5,3.65,15.5,77.5,70.35,54.31
2016,7,5,18,0,0.0,64.0,3.7,15.0,64.0,57.51,43.51
2016,7,5,18,15,237.0,57.0,3.65,14.5,101.5,269.58,227.38
2016,7,5,18,30,474.0,50.0,3.6,14.0,139.0,422.1,351.29
2016,7,5,18,45,368.0,40.5,3.55,14.0,97.0,322.28,262.79
2016,7,5,19,0,262.0,31.0,3.5,14.0,55.0,231.41,172.51
2016,7,5,19,15,131.0,15.5,3.45,13.5,27.5,112.62,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.5,27.5,12.21,0.0
2016,7,6,5,30,254.0,31.0,2.7,13.0,55.0,25.36,14.87
2016,7,6,5,45,352.5,40.5,2.7,13.5,95.5,32.24,22.48
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,38.89,28.84
2016,7,6,6,15,514.0,57.0,2.55,14.0,182.5,43.09,32.89
2016,7,6,6,30,577.0,64.0,2.4,14.0,229.0,47.16,36.66
2016,7,6,6,45,291.0,95.0,2.3,14.5,178.5,67.15,54.36
2016,7,6,7,0,5.0,126.0,2.2,15.0,128.0,105.05,87.45
2016,7,6,7,15,2.5,121.0,2.1,15.0,122.0,102.67,85.07
2016,7,6,7,30,0.0,116.0,2.0,15.0,116.0,99.74,82.24
2016,7,6,7,45,0.5,139.5,1.9,15.5,140.0,118.41,97.92
2016,7,6,8,0,1.0,163.0,1.8,16.0,164.0,136.75,113.02
2016,7,6,8,15,3.0,174.5,1.75,16.5,176.5,146.76,115.46
2016,7,6,8,30,5.0,186.0,1.7,17.0,189.0,157.29,123.2
2016,7,6,8,45,5.5,191.0,1.7,17.5,194.5,162.83,126.99
2016,7,6,9,0,6.0,196.0,1.7,18.0,200.0,168.29,130.75
2016,7,6,9,15,12.0,235.0,1.75,18.0,244.5,201.87,156.77
2016,7,6,9,30,18.0,274.0,1.8,18.0,289.0,236.22,183.11
2016,7,6,9,45,17.0,276.0,1.85,18.5,290.5,240.12,185.54
2016,7,6,10,0,16.0,278.0,1.9,19.0,292.0,243.74,187.85
2016,7,6,10,15,15.0,278.0,1.95,19.0,291.5,245.5,189.09
2016,7,6,10,30,14.0,278.0,2.0,19.0,291.0,247.02,190.15
2016,7,6,10,45,20.0,317.0,2.15,19.5,336.0,284.64,218.54
2016,7,6,11,0,26.0,356.0,2.3,20.0,381.0,317.97,243.26
2016,7,6,11,15,20.5,326.0,2.4,20.0,346.0,297.43,227.64
2016,7,6,11,30,15.0,296.0,2.5,20.0,311.0,270.24,207.03
2016,7,6,11,45,24.5,346.5,2.65,20.0,370.5,322.48,246.98
2016,7,6,12,0,34.0,397.0,2.8,20.0,430.0,378.24,288.89
2016,7,6,12,15,31.5,388.0,2.9,20.0,418.5,373.65,285.38
2016,7,6,12,30,29.0,379.0,3.0,20.0,407.0,368.45,281.67
2016,7,6,12,45,24.0,352.5,3.15,20.0,375.5,344.3,263.76
2016,7,6,13,0,19.0,326.0,3.3,20.0,344.0,311.18,238.95
2016,7,6,13,15,32.0,363.0,3.4,19.5,393.0,369.64,284.4
2016,7,6,13,30,45.0,400.0,3.5,19.0,442.0,422.28,324.96
2016,7,6,13,45,71.0,412.5,3.6,19.0,477.0,464.87,357.88
2016,7,6,14,0,97.0,425.0,3.7,19.0,512.0,508.77,391.67
2016,7,6,14,15,67.0,384.5,3.7,19.0,443.5,442.87,342.18
2016,7,6,14,30,37.0,344.0,3.7,19.0,375.0,375.12,290.84
2016,7,6,14,45,22.0,273.0,3.75,19.0,291.0,274.78,214.18
2016,7,6,15,0,7.0,202.0,3.8,19.0,207.0,191.76,149.18
2016,7,6,15,15,11.5,223.5,3.8,18.5,232.0,218.05,170.93
2016,7,6,15,30,16.0,245.0,3.8,18.0,257.0,245.39,193.4
2016,7,6,15,45,48.0,261.5,3.8,18.0,293.0,313.73,248.91
2016,7,6,16,0,80.0,278.0,3.8,18.0,329.0,367.89,292.81
2016,7,6,16,15,173.0,253.5,3.75,17.5,353.5,450.13,361.25
2016,7,6,16,30,266.0,229.0,3.7,17.0,378.0,528.04,425.48
2016,7,6,16,45,246.0,209.0,3.7,17.0,336.5,483.66,391.86
2016,7,6,17,0,226.0,189.0,3.7,17.0,295.0,439.06,358.09
2016,7,6,17,15,451.0,130.0,3.7,16.5,310.5,575.09,472.32
2016,7,6,17,30,676.0,71.0,3.7,16.0,326.0,683.75,558.32
2016,7,6,17,45,634.5,65.5,3.7,15.5,276.5,622.08,511.99
2016,7,6,18,0,593.0,60.0,3.7,15.0,227.0,561.59,465.75
2016,7,6,18,15,530.5,53.5,3.6,14.5,180.5,486.06,405.04
2016,7,6,18,30,468.0,47.0,3.5,14.0,134.0,414.23,343.93
2016,7,6,18,45,373.5,37.5,3.45,14.0,94.0,322.27,262.74
2016,7,6,19,0,279.0,28.0,3.4,14.0,54.0,238.66,177.4
2016,7,6,19,15,139.5,14.0,3.35,13.5,27.0,114.97,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.1,13.0,27.5,11.16,0.0
2016,7,7,5,30,298.0,28.0,3.1,13.0,55.0,22.71,12.57
2016,7,7,5,45,392.5,36.5,3.1,13.5,95.5,28.84,19.49
2016,7,7,6,0,487.0,45.0,3.1,14.0,136.0,34.78,25.19
2016,7,7,6,15,547.5,51.0,3.0,14.0,183.0,38.37,28.68
2016,7,7,6,30,608.0,57.0,2.9,14.0,230.0,41.87,31.93
2016,7,7,6,45,304.0,66.0,2.85,14.5,152.5,46.91,36.37
2016,7,7,7,0,0.0,75.0,2.8,15.0,75.0,66.12,53.25
2016,7,7,7,15,0.0,86.0,2.8,15.5,86.0,75.49,61.21
2016,7,7,7,30,0.0,97.0,2.8,16.0,97.0,84.79,69.0
2016,7,7,7,45,3.0,136.0,2.8,16.5,137.5,115.77,95.38
2016,7,7,8,0,6.0,175.0,2.8,17.0,178.0,145.48,120.19
2016,7,7,8,15,52.0,229.0,2.8,17.0,262.0,175.77,137.76
2016,7,7,8,30,98.0,283.0,2.8,17.0,346.0,220.06,169.97
2016,7,7,8,45,72.0,289.5,2.85,17.5,337.5,230.71,178.22
2016,7,7,9,0,46.0,296.0,2.9,18.0,329.0,238.18,184.56
2016,7,7,9,15,42.0,307.5,2.95,18.0,339.0,251.54,195.03
2016,7,7,9,30,38.0,319.0,3.0,18.0,349.0,264.48,205.13
2016,7,7,9,45,35.5,328.5,3.1,18.0,357.5,276.17,214.21
2016,7,7,10,0,33.0,338.0,3.2,18.0,366.0,287.63,223.05
2016,7,7,10,15,42.0,364.0,3.25,18.0,401.0,316.55,245.16
2016,7,7,10,30,51.0,390.0,3.3,18.0,436.0,346.97,268.29
2016,7,7,10,45,62.5,412.0,3.35,18.5,469.5,377.21,290.69
2016,7,7,11,0,74.0,434.0,3.4,19.0,503.0,409.1,314.16
2016,7,7,11,15,99.5,453.0,3.4,19.0,547.5,449.3,344.44
2016,7,7,11,30,125.0,472.0,3.4,19.0,592.0,489.81,374.79
2016,7,7,11,45,132.5,469.0,3.4,19.0,596.5,505.36,386.43
2016,7,7,12,0,140.0,466.0,3.4,19.0,601.0,521.13,398.35
2016,7,7,12,15,194.0,470.0,3.4,19.0,657.0,580.66,443.19
2016,7,7,12,30,248.0,474.0,3.4,19.0,713.0,647.58,492.61
2016,7,7,12,45,186.5,473.0,3.4,19.0,652.0,604.2,459.94
2016,7,7,13,0,125.0,472.0,3.4,19.0,591.0,560.52,427.12
2016,7,7,13,15,227.0,452.0,3.35,19.0,663.5,645.79,492.37
2016,7,7,13,30,329.0,432.0,3.3,19.0,736.0,745.46,565.74
2016,7,7,13,45,611.0,270.0,3.3,19.0,819.0,884.4,671.56
2016,7,7,14,0,893.0,108.0,3.3,19.0,902.0,993.42,747.31
2016,7,7,14,15,621.5,241.0,3.3,19.0,785.0,894.31,679.03
2016,7,7,14,30,350.0,374.0,3.3,19.0,668.0,752.28,573.3
2016,7,7,14,45,312.5,365.0,3.3,19.0,620.0,712.7,546.31
2016,7,7,15,0,275.0,356.0,3.3,19.0,572.0,671.46,517.09
2016,7,7,15,15,322.0,324.0,3.3,18.5,564.0,687.9,533.14
2016,7,7,15,30,369.0,292.0,3.3,18.0,556.0,701.74,547.09
2016,7,7,15,45,595.0,191.5,3.35,18.0,586.0,838.38,653.12
2016,7,7,16,0,821.0,91.0,3.4,18.0,616.0,921.11,712.55
2016,7,7,16,15,562.0,156.5,3.45,17.5,503.5,755.82,597.02
2016,7,7,16,30,303.0,222.0,3.5,17.0,391.0,554.3,444.67
2016,7,7,16,45,241.0,207.5,3.6,17.0,334.0,477.23,386.49
2016,7,7,17,0,179.0,193.0,3.7,17.0,277.0,384.82,314.19
2016,7,7,17,15,101.0,164.0,3.75,16.5,210.0,280.18,229.81
2016,7,7,17,30,23.0,135.0,3.8,16.0,143.0,151.75,122.88
2016,7,7,17,45,17.5,116.0,3.9,15.5,121.5,128.52,103.88
2016,7,7,18,0,12.0,97.0,4.0,15.0,100.0,105.41,84.42
2016,7,7,18,15,243.5,71.5,3.9,14.5,117.0,295.69,248.61
2016,7,7,18,30,475.0,46.0,3.8,14.0,134.0,417.71,347.91
2016,7,7,18,45,382.0,37.0,3.75,13.5,94.0,327.1,267.28
2016,7,7,19,0,289.0,28.0,3.7,13.0,54.0,244.66,181.93
2016,7,7,19,15,144.5,14.0,3.6,13.0,27.0,117.49,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,3.1,13.0,27.0,9.88,0.0
2016,7,8,5,30,314.0,25.0,3.1,13.0,54.0,20.06,10.3
2016,7,8,5,45,408.0,33.0,3.15,13.5,94.0,25.88,16.89
2016,7,8,6,0,502.0,41.0,3.2,14.0,134.0,31.53,22.31
2016,7,8,6,15,560.5,46.5,3.15,14.5,180.0,34.88,25.5
2016,7,8,6,30,619.0,52.0,3.1,15.0,226.0,41.61,31.56
2016,7,8,6,45,318.5,92.5,3.05,15.5,183.0,65.64,52.82
2016,7,8,7,0,18.0,133.0,3.0,16.0,140.0,109.98,91.46
2016,7,8,7,15,109.5,162.0,2.9,16.0,213.0,120.21,100.03
2016,7,8,7,30,201.0,191.0,2.8,16.0,286.0,138.97,115.86
2016,7,8,7,45,169.5,216.0,2.75,16.5,302.5,153.73,127.82
2016,7,8,8,0,138.0,241.0,2.7,17.0,319.0,167.82,139.05
2016,7,8,8,15,101.0,256.0,2.65,17.5,315.5,193.36,150.52
2016,7,8,8,30,64.0,271.0,2.6,18.0,312.0,209.47,162.18
2016,7,8,8,45,461.0,176.0,2.6,18.5,503.0,181.91,121.97
2016,7,8,9,0,858.0,81.0,2.6,19.0,694.0,232.73,146.86
2016,7,8,9,15,578.5,215.5,2.6,19.0,639.0,291.53,206.96
2016,7,8,9,30,299.0,350.0,2.6,19.0,584.0,344.56,258.53
2016,7,8,9,45,179.5,362.0,2.6,19.5,504.5,341.68,259.74
2016,7,8,10,0,60.0,374.0,2.6,20.0,425.0,324.63,248.51
2016,7,8,10,15,74.5,397.5,2.65,20.0,463.0,356.05,272.31
2016,7,8,10,30,89.0,421.0,2.7,20.0,501.0,389.45,297.37
2016,7,8,10,45,106.0,438.5,2.8,20.5,535.5,421.62,320.93
2016,7,8,11,0,123.0,456.0,2.9,21.0,570.0,450.46,341.94
2016,7,8,11,15,110.0,459.5,2.95,21.0,562.5,461.15,349.73
2016,7,8,11,30,97.0,463.0,3.0,21.0,555.0,465.26,352.69
2016,7,8,11,45,150.5,472.0,3.05,21.5,616.5,520.81,393.73
2016,7,8,12,0,204.0,481.0,3.1,22.0,678.0,582.98,438.79
2016,7,8,12,15,251.5,470.5,3.15,22.0,713.0,629.31,473.02
2016,7,8,12,30,299.0,460.0,3.2,22.0,748.0,677.65,508.57
2016,7,8,12,45,258.5,465.5,3.25,22.0,713.5,665.72,499.46
2016,7,8,13,0,218.0,471.0,3.3,22.0,679.0,642.97,483.04
2016,7,8,13,15,169.5,463.0,3.35,22.0,623.0,603.12,454.19
2016,7,8,13,30,121.0,455.0,3.4,22.0,567.0,560.06,422.67
2016,7,8,13,45,166.5,444.0,3.45,22.0,594.5,601.75,454.96
2016,7,8,14,0,212.0,433.0,3.5,22.0,622.0,643.95,487.07
2016,7,8,14,15,164.5,417.5,3.5,21.5,561.5,589.48,448.08
2016,7,8,14,30,117.0,402.0,3.5,21.0,501.0,532.96,407.35
2016,7,8,14,45,171.5,383.5,3.55,21.0,521.5,573.97,440.44
2016,7,8,15,0,226.0,365.0,3.6,21.0,542.0,614.21,472.4
2016,7,8,15,15,245.0,341.5,3.6,21.0,524.5,630.3,485.46
2016,7,8,15,30,264.0,318.0,3.6,21.0,507.0,626.71,484.76
2016,7,8,15,45,546.0,200.0,3.65,21.0,559.0,791.67,614.1
2016,7,8,16,0,828.0,82.0,3.7,21.0,611.0,916.79,703.66
2016,7,8,16,15,468.5,160.5,3.65,20.5,455.5,661.4,521.67
2016,7,8,16,30,109.0,239.0,3.6,20.0,300.0,356.48,283.46
2016,7,8,16,45,60.0,199.0,3.55,20.0,232.5,265.13,211.9
2016,7,8,17,0,11.0,159.0,3.5,20.0,165.0,162.31,128.35
2016,7,8,17,15,9.5,143.0,3.4,19.5,147.5,146.06,115.85
2016,7,8,17,30,8.0,127.0,3.3,19.0,130.0,129.86,103.01
2016,7,8,17,45,4.0,109.0,3.25,18.5,110.5,109.3,86.22
2016,7,8,18,0,0.0,91.0,3.2,18.0,91.0,88.82,69.16
2016,7,8,18,15,247.0,66.5,3.1,17.5,112.0,291.12,241.91
2016,7,8,18,30,494.0,42.0,3.0,17.0,133.0,425.19,349.15
2016,7,8,18,45,402.5,33.5,2.95,16.5,93.0,335.52,270.31
2016,7,8,19,0,311.0,25.0,2.9,16.0,53.0,254.1,185.65
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.5,120.87,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,2.1,14.5,27.0,9.48,0.0
2016,7,9,5,30,335.0,24.0,2.1,15.0,54.0,19.25,9.4
2016,7,9,5,45,426.0,31.0,2.15,15.5,94.0,24.26,15.32
2016,7,9,6,0,517.0,38.0,2.2,16.0,134.0,31.75,22.3
2016,7,9,6,15,574.5,43.5,2.25,16.5,180.0,35.52,25.84
2016,7,9,6,30,632.0,49.0,2.3,17.0,226.0,39.2,29.16
2016,7,9,6,45,316.0,79.5,2.4,17.5,168.0,56.5,44.36
2016,7,9,7,0,0.0,110.0,2.5,18.0,110.0,93.24,76.23
2016,7,9,7,15,14.0,141.5,2.55,18.0,148.0,117.55,96.97
2016,7,9,7,30,28.0,173.0,2.6,18.0,186.0,133.87,110.61
2016,7,9,7,45,32.0,193.5,2.65,18.5,210.0,147.92,121.93
2016,7,9,8,0,36.0,214.0,2.7,19.0,234.0,161.61,132.8
2016,7,9,8,15,29.0,222.5,2.7,19.5,239.5,170.47,132.73
2016,7,9,8,30,22.0,231.0,2.7,20.0,245.0,191.59,148.59
2016,7,9,8,45,49.0,273.5,2.75,20.5,307.5,216.84,166.39
2016,7,9,9,0,76.0,316.0,2.8,21.0,370.0,256.52,195.43
2016,7,9,9,15,120.0,343.0,2.85,21.0,434.5,283.59,214.66
2016,7,9,9,30,164.0,370.0,2.9,21.0,499.0,326.59,246.71
2016,7,9,9,45,112.0,372.0,3.0,21.0,461.5,324.06,246.56
2016,7,9,10,0,60.0,374.0,3.1,21.0,424.0,324.44,247.95
2016,7,9,10,15,92.0,403.0,3.15,21.0,483.5,367.87,280.63
2016,7,9,10,30,124.0,432.0,3.2,21.0,543.0,407.62,310.45
2016,7,9,10,45,164.5,444.5,3.25,21.5,595.0,451.97,343.14
2016,7,9,11,0,205.0,457.0,3.3,22.0,647.0,500.35,378.57
2016,7,9,11,15,318.0,425.0,3.35,22.0,725.0,560.0,424.02
2016,7,9,11,30,431.0,393.0,3.4,22.0,803.0,631.17,477.61
2016,7,9,11,45,226.0,367.0,3.5,22.0,582.0,486.71,370.89
2016,7,9,12,0,21.0,341.0,3.6,22.0,361.0,317.79,241.63
2016,7,9,12,15,47.0,397.5,3.7,22.0,442.5,394.38,300.16
2016,7,9,12,30,73.0,454.0,3.8,22.0,524.0,473.26,358.81
2016,7,9,12,45,60.5,436.0,3.9,22.0,493.5,453.19,343.81
2016,7,9,13,0,48.0,418.0,4.0,22.0,463.0,431.48,327.87
2016,7,9,13,15,127.5,437.0,4.05,21.5,555.5,539.24,410.6
2016,7,9,13,30,207.0,456.0,4.1,21.0,648.0,642.12,488.06
2016,7,9,13,45,284.5,423.5,4.2,21.0,680.5,707.48,537.51
2016,7,9,14,0,362.0,391.0,4.3,21.0,713.0,761.66,579.1
2016,7,9,14,15,400.0,359.0,4.35,20.5,704.5,790.28,602.36
2016,7,9,14,30,438.0,327.0,4.4,20.0,696.0,805.36,616.77
2016,7,9,14,45,394.0,331.0,4.45,20.0,652.5,773.0,593.85
2016,7,9,15,0,350.0,335.0,4.5,20.0,609.0,723.47,558.93
2016,7,9,15,15,284.5,330.0,4.5,19.5,545.5,656.94,511.24
2016,7,9,15,30,219.0,325.0,4.5,19.0,482.0,571.16,448.47
2016,7,9,15,45,539.5,200.0,4.55,19.0,553.5,785.15,618.28
2016,7,9,16,0,860.0,75.0,4.6,19.0,625.0,939.16,730.34
2016,7,9,16,15,846.5,73.0,4.6,18.5,579.5,912.19,713.55
2016,7,9,16,30,833.0,71.0,4.6,18.0,534.0,882.87,696.17
2016,7,9,16,45,812.5,69.0,4.6,18.0,485.5,845.01,670.98
2016,7,9,17,0,792.0,67.0,4.6,18.0,437.0,814.48,650.87
2016,7,9,17,15,765.0,64.0,4.55,17.5,387.0,766.54,618.21
2016,7,9,17,30,738.0,61.0,4.5,17.0,337.0,717.86,584.13
2016,7,9,17,45,695.0,57.5,4.45,16.5,287.0,655.27,538.05
2016,7,9,18,0,652.0,54.0,4.4,16.0,237.0,593.64,490.87
2016,7,9,18,15,592.5,48.5,4.25,15.5,189.0,518.81,430.62
2016,7,9,18,30,533.0,43.0,4.1,15.0,141.0,453.28,374.93
2016,7,9,18,45,430.5,35.0,3.95,14.5,98.5,355.59,289.12
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,266.85,195.68
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,126.9,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,3.15,13.5,27.0,10.4,0.0
2016,7,10,5,30,322.0,26.0,3.2,14.0,54.0,21.1,10.68
2016,7,10,5,45,420.5,34.0,3.25,14.5,95.5,26.89,17.63
2016,7,10,6,0,519.0,42.0,3.3,15.0,137.0,32.53,23.05
2016,7,10,6,15,581.0,48.0,3.25,15.0,185.0,36.26,26.65
2016,7,10,6,30,643.0,54.0,3.2,15.0,233.0,43.55,33.28
2016,7,10,6,45,686.0,58.0,3.15,15.5,283.5,45.65,35.1
2016,7,10,7,0,729.0,62.0,3.1,16.0,334.0,47.72,36.8
2016,7,10,7,15,759.0,65.5,3.0,16.5,385.5,49.26,37.98
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,50.74,39.06
2016,7,10,7,45,812.5,71.5,2.85,17.5,487.0,60.07,46.96
2016,7,10,8,0,836.0,74.0,2.8,18.0,537.0,61.54,47.97
2016,7,10,8,15,853.0,76.0,2.75,18.5,585.0,86.64,49.29
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,135.61,71.97
2016,7,10,8,45,884.5,79.5,2.65,19.5,677.5,185.97,106.65
2016,7,10,9,0,899.0,81.0,2.6,20.0,722.0,238.0,148.52
2016,7,10,9,15,909.0,82.5,2.6,20.0,762.0,290.4,193.95
2016,7,10,9,30,919.0,84.0,2.6,20.0,802.0,343.61,240.93
2016,7,10,9,45,925.5,86.0,2.6,20.5,836.5,396.59,287.03
2016,7,10,10,0,932.0,88.0,2.6,21.0,871.0,449.64,332.15
2016,7,10,10,15,938.0,89.0,2.65,21.0,899.5,501.53,375.97
2016,7,10,10,30,944.0,90.0,2.7,21.0,928.0,553.01,418.34
2016,7,10,10,45,947.5,91.5,2.8,21.5,950.0,602.88,457.7
2016,7,10,11,0,951.0,93.0,2.9,22.0,972.0,651.71,495.17
2016,7,10,11,15,954.0,93.5,3.0,22.0,987.0,698.17,530.99
2016,7,10,11,30,957.0,94.0,3.1,22.0,1002.0,743.15,565.03
2016,7,10,11,45,958.5,94.5,3.25,22.5,1009.5,785.41,594.3
2016,7,10,12,0,960.0,95.0,3.4,23.0,1017.0,825.75,621.39
2016,7,10,12,15,960.0,95.0,3.45,23.0,1017.5,862.37,646.47
2016,7,10,12,30,960.0,95.0,3.5,23.0,1018.0,896.64,669.87
2016,7,10,12,45,953.5,98.5,3.6,23.0,1009.5,926.01,690.24
2016,7,10,13,0,947.0,102.0,3.7,23.0,1001.0,952.47,708.71
2016,7,10,13,15,944.5,101.5,3.7,23.0,986.5,975.75,724.5
2016,7,10,13,30,942.0,101.0,3.7,23.0,972.0,995.96,738.3
2016,7,10,13,45,939.5,99.5,3.75,23.0,950.5,1011.99,749.79
2016,7,10,14,0,937.0,98.0,3.8,23.0,929.0,1024.77,759.26
2016,7,10,14,15,931.5,97.0,3.75,23.0,901.0,1031.81,764.38
2016,7,10,14,30,926.0,96.0,3.7,23.0,873.0,1035.5,767.47
2016,7,10,14,45,919.0,94.0,3.7,23.0,839.0,1033.23,767.14
2016,7,10,15,0,912.0,92.0,3.7,23.0,805.0,1027.63,764.79
2016,7,10,15,15,902.5,90.5,3.65,22.5,765.5,1016.83,760.26
2016,7,10,15,30,893.0,89.0,3.6,22.0,726.0,1002.91,753.77
2016,7,10,15,45,880.5,86.5,3.6,22.0,682.0,981.83,741.43
2016,7,10,16,0,868.0,84.0,3.6,22.0,638.0,957.92,727.24
2016,7,10,16,15,851.0,81.5,3.55,21.5,590.0,927.06,709.28
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,893.93,689.59
2016,7,10,16,45,812.0,76.0,3.5,21.0,492.0,862.8,670.04
2016,7,10,17,0,790.0,73.0,3.5,21.0,442.0,820.57,642.23
2016,7,10,17,15,759.5,69.5,3.4,20.5,390.0,768.98,607.76
2016,7,10,17,30,729.0,66.0,3.3,20.0,338.0,716.83,571.91
2016,7,10,17,45,685.5,61.5,3.25,20.0,287.0,652.72,524.95
2016,7,10,18,0,642.0,57.0,3.2,20.0,236.0,594.64,480.87
2016,7,10,18,15,578.5,51.0,3.1,19.0,187.5,517.28,421.24
2016,7,10,18,30,515.0,45.0,3.0,18.0,139.0,443.63,361.06
2016,7,10,18,45,412.0,36.0,2.9,17.5,97.0,344.99,276.17
2016,7,10,19,0,309.0,27.0,2.8,17.0,55.0,255.48,183.32
2016,7,10,19,15,154.5,13.5,2.8,16.5,27.5,121.3,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.5,13.0,1.2,14.5,26.0,11.82,0.0
2016,7,11,5,30,303.0,26.0,1.2,15.0,52.0,21.14,10.44
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,27.35,17.94
2016,7,11,6,0,502.0,43.0,1.4,16.0,134.0,33.38,23.71
2016,7,11,6,15,564.5,49.0,1.4,16.5,181.0,37.05,27.2
2016,7,11,6,30,627.0,55.0,1.4,17.0,228.0,44.39,33.76
2016,7,11,6,45,670.0,59.5,1.4,17.5,278.5,46.85,35.88
2016,7,11,7,0,713.0,64.0,1.4,18.0,329.0,49.25,37.85
2016,7,11,7,15,743.0,67.5,1.4,18.5,379.5,50.71,38.94
2016,7,11,7,30,773.0,71.0,1.4,19.0,430.0,52.11,39.94
2016,7,11,7,45,796.0,73.5,1.4,19.5,479.5,52.68,40.2
2016,7,11,8,0,819.0,76.0,1.4,20.0,529.0,62.73,48.6
2016,7,11,8,15,836.0,78.5,1.45,20.5,576.5,86.16,49.61
2016,7,11,8,30,853.0,81.0,1.5,21.0,624.0,134.64,71.45
2016,7,11,8,45,866.0,83.5,1.55,21.5,668.0,184.66,105.32
2016,7,11,9,0,879.0,86.0,1.6,22.0,712.0,236.21,146.16
2016,7,11,9,15,588.5,217.5,1.65,22.0,647.0,292.6,203.85
2016,7,11,9,30,298.0,349.0,1.7,22.0,582.0,341.85,252.18
2016,7,11,9,45,287.5,369.0,1.8,22.5,602.0,373.27,276.98
2016,7,11,10,0,277.0,389.0,1.9,23.0,622.0,404.03,300.85
2016,7,11,10,15,284.5,402.0,1.95,23.0,648.0,437.35,326.48
2016,7,11,10,30,292.0,415.0,2.0,23.0,674.0,471.62,352.45
2016,7,11,10,45,207.5,435.0,2.05,23.5,621.5,468.06,349.65
2016,7,11,11,0,123.0,455.0,2.1,24.0,569.0,448.97,335.0
2016,7,11,11,15,525.0,280.5,2.15,24.0,777.0,574.83,432.01
2016,7,11,11,30,927.0,106.0,2.2,24.0,985.0,731.54,548.4
2016,7,11,11,45,928.0,106.5,2.3,24.0,992.5,772.44,576.65
2016,7,11,12,0,929.0,107.0,2.4,24.0,1000.0,811.48,603.41
2016,7,11,12,15,929.5,107.0,2.45,24.0,1000.5,847.67,627.78
