Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,930.0,107.0,2.5,24.0,1001.0,881.64,650.61
2016,7,11,12,45,934.0,104.0,2.65,24.0,995.5,913.49,672.8
2016,7,11,13,0,938.0,101.0,2.8,24.0,990.0,942.82,693.37
2016,7,11,13,15,936.0,100.5,2.85,24.0,976.5,966.35,709.39
2016,7,11,13,30,934.0,100.0,2.9,24.0,963.0,986.87,723.55
2016,7,11,13,45,930.5,99.5,3.0,24.0,942.0,1002.84,735.28
2016,7,11,14,0,927.0,99.0,3.1,24.0,921.0,1015.59,745.07
2016,7,11,14,15,922.0,97.5,3.15,23.5,893.5,1022.53,752.28
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,1026.14,757.51
2016,7,11,14,45,911.0,94.5,3.25,23.0,833.0,1025.42,758.61
2016,7,11,15,0,905.0,93.0,3.3,23.0,800.0,1021.42,757.73
2016,7,11,15,15,895.5,91.5,3.3,22.5,761.0,1010.69,753.6
2016,7,11,15,30,886.0,90.0,3.3,22.0,722.0,996.86,747.55
2016,7,11,15,45,875.0,87.0,3.3,22.0,678.5,976.76,735.92
2016,7,11,16,0,864.0,84.0,3.3,22.0,635.0,953.8,722.43
2016,7,11,16,15,847.5,81.5,3.3,21.5,587.5,923.5,705.24
2016,7,11,16,30,831.0,79.0,3.3,21.0,540.0,890.92,686.3
2016,7,11,16,45,810.5,75.5,3.3,21.0,490.0,860.59,667.37
2016,7,11,17,0,790.0,72.0,3.3,21.0,440.0,819.09,640.14
2016,7,11,17,15,759.5,68.5,3.25,20.5,388.5,767.51,605.99
2016,7,11,17,30,729.0,65.0,3.2,20.0,337.0,715.37,570.43
2016,7,11,17,45,687.5,60.5,3.2,19.5,286.5,652.89,525.91
2016,7,11,18,0,646.0,56.0,3.2,19.0,236.0,591.26,480.08
2016,7,11,18,15,583.0,50.0,3.1,18.0,187.0,519.02,424.15
2016,7,11,18,30,520.0,44.0,3.0,17.0,138.0,445.6,363.91
2016,7,11,18,45,420.5,35.5,2.95,16.5,96.0,349.73,280.81
2016,7,11,19,0,321.0,27.0,2.9,16.0,54.0,262.61,187.67
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.0,100.61,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,13.0,26.0,10.91,0.0
2016,7,12,5,30,325.0,24.0,3.2,13.0,52.0,19.41,8.95
2016,7,12,5,45,422.5,32.0,3.25,13.5,92.5,25.27,16.24
2016,7,12,6,0,520.0,40.0,3.3,14.0,133.0,30.97,21.75
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.0,37.91,28.16
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,41.94,31.84
2016,7,12,6,45,322.0,85.5,3.15,15.5,174.0,60.91,48.63
2016,7,12,7,0,0.0,119.0,3.1,16.0,119.0,99.69,82.51
2016,7,12,7,15,31.5,152.0,3.05,16.0,166.5,119.07,99.1
2016,7,12,7,30,63.0,185.0,3.0,16.0,214.0,141.22,117.88
2016,7,12,7,45,60.5,205.0,2.95,16.5,235.5,154.81,128.83
2016,7,12,8,0,58.0,225.0,2.9,17.0,257.0,168.06,139.35
2016,7,12,8,15,199.0,240.5,2.8,17.5,364.5,175.64,135.05
2016,7,12,8,30,340.0,256.0,2.7,18.0,472.0,201.04,145.32
2016,7,12,8,45,340.0,277.0,2.65,18.5,506.0,236.95,170.9
2016,7,12,9,0,340.0,298.0,2.6,19.0,540.0,273.42,199.1
2016,7,12,9,15,626.0,193.0,2.55,19.0,669.0,283.01,198.16
2016,7,12,9,30,912.0,88.0,2.5,19.0,798.0,341.67,240.08
2016,7,12,9,45,921.5,88.5,2.45,19.5,833.5,394.35,285.93
2016,7,12,10,0,931.0,89.0,2.4,20.0,869.0,447.38,331.03
2016,7,12,10,15,937.5,90.0,2.4,20.0,898.0,499.56,375.06
2016,7,12,10,30,944.0,91.0,2.4,20.0,927.0,551.39,417.6
2016,7,12,10,45,948.0,92.5,2.4,20.5,949.5,601.66,456.93
2016,7,12,11,0,952.0,94.0,2.4,21.0,972.0,650.94,494.28
2016,7,12,11,15,955.0,94.5,2.45,21.0,987.0,697.57,529.91
2016,7,12,11,30,958.0,95.0,2.5,21.0,1002.0,742.73,563.72
2016,7,12,11,45,959.5,95.0,2.55,21.0,1010.0,784.73,593.42
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,824.79,620.86
2016,7,12,12,15,961.5,95.0,2.65,21.0,1018.5,861.96,646.19
2016,7,12,12,30,962.0,95.0,2.7,21.0,1019.0,896.81,669.87
2016,7,12,12,45,952.5,100.5,2.8,21.0,1009.0,925.6,689.85
2016,7,12,13,0,943.0,106.0,2.9,21.0,999.0,951.39,707.91
2016,7,12,13,15,940.0,105.5,2.95,21.0,984.5,974.29,723.73
2016,7,12,13,30,937.0,105.0,3.0,21.0,970.0,994.12,737.6
2016,7,12,13,45,933.5,103.5,3.1,21.0,948.5,1009.29,748.94
2016,7,12,14,0,930.0,102.0,3.2,21.0,927.0,1021.18,758.28
2016,7,12,14,15,924.0,101.0,3.2,21.0,898.5,1027.81,763.48
2016,7,12,14,30,918.0,100.0,3.2,21.0,870.0,1031.1,766.66
2016,7,12,14,45,910.5,98.0,3.25,21.0,835.5,1028.46,766.5
2016,7,12,15,0,903.0,96.0,3.3,21.0,801.0,1022.49,764.33
2016,7,12,15,15,892.5,94.5,3.3,21.0,761.0,1010.86,758.11
2016,7,12,15,30,882.0,93.0,3.3,21.0,721.0,996.13,749.98
2016,7,12,15,45,869.0,90.5,3.3,21.0,677.0,974.79,737.47
2016,7,12,16,0,856.0,88.0,3.3,21.0,633.0,950.66,723.12
2016,7,12,16,15,838.5,85.0,3.25,20.5,585.0,919.01,704.56
2016,7,12,16,30,821.0,82.0,3.2,20.0,537.0,894.67,690.98
2016,7,12,16,45,798.5,78.5,3.2,20.0,486.5,853.29,664.15
2016,7,12,17,0,776.0,75.0,3.2,20.0,436.0,810.32,635.83
2016,7,12,17,15,745.0,71.5,3.1,19.5,384.5,758.69,601.2
2016,7,12,17,30,714.0,68.0,3.0,19.0,333.0,706.54,565.2
2016,7,12,17,45,671.0,63.0,2.95,18.5,282.5,642.66,519.25
2016,7,12,18,0,628.0,58.0,2.9,18.0,232.0,585.11,476.23
2016,7,12,18,15,563.5,51.5,2.8,17.5,183.5,506.87,414.65
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,432.46,352.74
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,335.54,268.87
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,247.65,174.91
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,93.67,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,1.75,13.5,25.0,11.37,0.0
2016,7,13,5,30,297.0,25.0,1.7,14.0,50.0,20.35,9.31
2016,7,13,5,45,399.5,34.0,1.65,14.5,91.0,27.04,17.67
2016,7,13,6,0,502.0,43.0,1.6,15.0,132.0,33.51,23.89
2016,7,13,6,15,566.5,49.5,1.45,15.5,180.0,37.58,27.77
2016,7,13,6,30,631.0,56.0,1.3,16.0,228.0,41.54,31.38
2016,7,13,6,45,320.5,91.0,1.2,16.5,179.0,64.86,51.92
2016,7,13,7,0,10.0,126.0,1.1,17.0,130.0,104.7,86.41
2016,7,13,7,15,24.5,151.0,1.0,17.5,162.0,124.04,102.51
2016,7,13,7,30,39.0,176.0,0.9,18.0,194.0,135.57,111.7
2016,7,13,7,45,81.5,206.5,0.85,19.0,250.0,155.81,127.81
2016,7,13,8,0,124.0,237.0,0.8,20.0,306.0,165.42,134.74
2016,7,13,8,15,212.0,250.5,0.75,20.5,380.5,181.09,136.88
2016,7,13,8,30,300.0,264.0,0.7,21.0,455.0,201.67,144.54
2016,7,13,8,45,595.0,176.0,0.7,21.5,587.5,192.82,122.55
2016,7,13,9,0,890.0,88.0,0.7,22.0,720.0,236.78,145.04
2016,7,13,9,15,900.5,89.5,0.75,22.5,760.0,289.03,188.62
2016,7,13,9,30,911.0,91.0,0.8,23.0,800.0,342.15,233.58
2016,7,13,9,45,906.5,99.5,0.85,23.5,831.5,395.91,278.88
2016,7,13,10,0,902.0,108.0,0.9,24.0,863.0,448.7,322.25
2016,7,13,10,15,908.5,109.0,1.0,24.0,891.5,499.69,363.93
2016,7,13,10,30,915.0,110.0,1.1,24.0,920.0,550.35,404.33
2016,7,13,10,45,541.5,284.0,1.25,24.5,766.0,524.88,387.64
2016,7,13,11,0,168.0,458.0,1.4,25.0,612.0,477.65,351.89
2016,7,13,11,15,549.0,286.0,1.5,25.0,803.0,590.04,437.84
2016,7,13,11,30,930.0,114.0,1.6,25.0,994.0,738.26,546.27
2016,7,13,11,45,673.0,259.0,1.7,25.5,899.0,717.97,527.56
2016,7,13,12,0,416.0,404.0,1.8,26.0,804.0,679.07,496.27
2016,7,13,12,15,674.5,259.5,1.9,26.0,907.0,784.26,574.9
2016,7,13,12,30,933.0,115.0,2.0,26.0,1010.0,889.83,647.25
2016,7,13,12,45,935.0,112.0,2.15,26.0,1003.5,920.33,667.63
2016,7,13,13,0,937.0,109.0,2.3,26.0,997.0,948.19,687.08
2016,7,13,13,15,934.5,108.5,2.4,26.0,982.5,971.52,703.2
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,991.82,717.5
2016,7,13,13,45,665.5,239.0,2.6,26.0,846.0,904.48,661.79
2016,7,13,14,0,399.0,370.0,2.7,26.0,724.0,787.83,578.49
2016,7,13,14,15,655.0,237.0,2.75,26.0,795.5,921.6,677.64
2016,7,13,14,30,911.0,104.0,2.8,26.0,867.0,1028.05,747.43
2016,7,13,14,45,903.0,102.5,2.85,26.0,832.5,1025.55,746.44
2016,7,13,15,0,895.0,101.0,2.9,26.0,798.0,1019.77,744.5
2016,7,13,15,15,884.0,99.0,2.95,25.5,758.5,1007.21,739.75
2016,7,13,15,30,873.0,97.0,3.0,25.0,719.0,991.56,733.08
2016,7,13,15,45,859.5,94.5,3.05,25.0,674.5,969.91,721.03
2016,7,13,16,0,846.0,92.0,3.1,25.0,630.0,945.52,707.16
2016,7,13,16,15,828.0,89.0,3.1,24.5,582.0,923.51,695.86
2016,7,13,16,30,810.0,86.0,3.1,24.0,534.0,889.22,675.99
2016,7,13,16,45,786.5,83.0,3.1,24.0,484.0,847.83,649.66
2016,7,13,17,0,763.0,80.0,3.1,24.0,434.0,804.91,621.8
2016,7,13,17,15,731.0,75.5,3.05,23.5,382.5,751.47,586.66
2016,7,13,17,30,699.0,71.0,3.0,23.0,331.0,697.57,550.13
2016,7,13,17,45,654.5,66.0,2.95,22.5,280.0,638.14,508.08
2016,7,13,18,0,610.0,61.0,2.9,22.0,229.0,575.34,461.64
2016,7,13,18,15,544.0,54.0,2.7,21.0,181.0,495.98,400.52
2016,7,13,18,30,478.0,47.0,2.5,20.0,133.0,420.53,338.77
2016,7,13,18,45,375.5,37.5,2.4,19.5,92.0,323.15,255.54
2016,7,13,19,0,273.0,28.0,2.3,19.0,51.0,234.09,161.25
2016,7,13,19,15,136.5,14.0,2.25,18.5,25.5,87.73,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,1.45,14.5,24.5,11.37,0.0
2016,7,14,5,30,297.0,25.0,1.4,15.0,49.0,20.43,8.95
2016,7,14,5,45,402.5,34.0,1.35,15.5,90.5,27.11,17.62
2016,7,14,6,0,508.0,43.0,1.3,16.0,132.0,33.6,23.85
2016,7,14,6,15,573.5,49.0,1.2,16.5,180.5,37.26,27.36
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,44.63,33.98
2016,7,14,6,45,354.0,98.5,1.0,17.5,198.5,70.46,56.61
2016,7,14,7,0,69.0,142.0,0.9,18.0,168.0,111.07,91.52
2016,7,14,7,15,65.5,162.5,0.9,18.5,190.0,125.64,103.44
2016,7,14,7,30,62.0,183.0,0.9,19.0,212.0,139.89,114.92
2016,7,14,7,45,64.5,205.0,0.9,19.5,238.0,154.72,126.68
2016,7,14,8,0,67.0,227.0,0.9,20.0,264.0,169.16,137.93
2016,7,14,8,15,81.5,252.5,0.9,20.5,301.0,188.54,145.07
2016,7,14,8,30,96.0,278.0,0.9,21.0,338.0,214.48,162.19
2016,7,14,8,45,135.0,302.0,0.95,21.5,394.0,233.92,173.99
2016,7,14,9,0,174.0,326.0,1.0,22.0,450.0,268.98,198.44
2016,7,14,9,15,547.5,207.5,1.05,22.5,627.0,272.33,188.27
2016,7,14,9,30,921.0,89.0,1.1,23.0,804.0,342.2,234.04
2016,7,14,9,45,926.5,92.0,1.2,23.5,838.5,395.93,279.56
2016,7,14,10,0,932.0,95.0,1.3,24.0,873.0,449.65,324.18
2016,7,14,10,15,938.5,96.0,1.35,24.0,902.5,502.07,367.14
2016,7,14,10,30,945.0,97.0,1.4,24.0,932.0,554.12,408.66
2016,7,14,10,45,495.0,248.0,1.5,24.5,686.0,467.54,348.57
2016,7,14,11,0,45.0,399.0,1.6,25.0,440.0,362.99,269.82
2016,7,14,11,15,501.5,249.5,1.7,25.0,723.5,529.9,397.68
2016,7,14,11,30,958.0,100.0,1.8,25.0,1007.0,744.91,553.28
2016,7,14,11,45,959.5,100.5,1.9,25.0,1014.5,787.54,581.62
2016,7,14,12,0,961.0,101.0,2.0,25.0,1022.0,828.25,609.13
2016,7,14,12,15,553.5,291.0,2.05,25.0,822.0,713.74,527.28
2016,7,14,12,30,146.0,481.0,2.1,25.0,622.0,562.89,414.33
2016,7,14,12,45,98.0,450.5,2.2,25.0,545.0,498.71,369.79
2016,7,14,13,0,50.0,420.0,2.3,25.0,468.0,434.87,323.74
2016,7,14,13,15,141.5,435.5,2.35,25.0,567.0,550.12,409.33
2016,7,14,13,30,233.0,451.0,2.4,25.0,666.0,660.95,488.87
2016,7,14,13,45,153.5,431.0,2.45,25.0,571.5,575.62,427.45
2016,7,14,14,0,74.0,411.0,2.5,25.0,477.0,471.65,352.39
2016,7,14,14,15,108.5,407.5,2.5,24.5,500.5,523.38,392.34
2016,7,14,14,30,143.0,404.0,2.5,24.0,524.0,560.83,421.3
2016,7,14,14,45,143.5,386.5,2.55,24.0,502.5,549.03,413.73
2016,7,14,15,0,144.0,369.0,2.6,24.0,481.0,536.24,405.74
2016,7,14,15,15,116.5,344.5,2.6,23.5,432.0,486.58,370.73
2016,7,14,15,30,89.0,320.0,2.6,23.0,383.0,417.58,321.02
2016,7,14,15,45,62.0,284.0,2.6,23.0,326.5,353.62,273.39
2016,7,14,16,0,35.0,248.0,2.6,23.0,270.0,289.33,224.46
2016,7,14,16,15,32.0,227.5,2.6,22.5,247.0,266.18,207.81
2016,7,14,16,30,29.0,207.0,2.6,22.0,224.0,242.76,190.57
2016,7,14,16,45,25.0,186.5,2.6,21.5,200.0,203.12,160.18
2016,7,14,17,0,21.0,166.0,2.6,21.0,176.0,179.5,142.06
2016,7,14,17,15,10.5,134.5,2.55,20.5,139.5,137.72,108.55
2016,7,14,17,30,0.0,103.0,2.5,20.0,103.0,96.35,74.7
2016,7,14,17,45,0.0,87.0,2.5,19.5,87.0,81.07,62.34
2016,7,14,18,0,0.0,71.0,2.5,19.0,71.0,65.63,49.55
2016,7,14,18,15,228.0,60.0,2.45,18.5,101.0,268.1,221.58
2016,7,14,18,30,456.0,49.0,2.4,18.0,131.0,407.76,331.92
2016,7,14,18,45,350.0,39.0,2.35,17.5,90.0,308.35,245.38
2016,7,14,19,0,244.0,29.0,2.3,17.0,49.0,216.67,148.13
2016,7,14,19,15,122.0,14.5,2.35,16.5,24.5,80.15,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.0,7.0,6.37,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,12.31,2.96
2016,7,15,5,45,0.0,26.5,2.35,13.5,26.5,23.35,14.49
2016,7,15,6,0,0.0,39.0,2.4,14.0,39.0,34.42,24.74
2016,7,15,6,15,0.0,53.5,2.3,14.5,53.5,46.77,36.0
2016,7,15,6,30,0.0,68.0,2.2,15.0,68.0,59.01,46.98
2016,7,15,6,45,0.0,83.5,2.15,15.5,83.5,71.93,58.35
2016,7,15,7,0,0.0,99.0,2.1,16.0,99.0,84.75,69.4
2016,7,15,7,15,0.0,120.0,2.05,16.0,120.0,101.57,83.88
2016,7,15,7,30,0.0,141.0,2.0,16.0,141.0,118.18,97.96
2016,7,15,7,45,1.5,153.0,1.95,16.5,154.0,128.1,105.92
2016,7,15,8,0,3.0,165.0,1.9,17.0,167.0,137.93,113.7
2016,7,15,8,15,11.0,194.5,1.9,17.5,201.5,160.88,126.45
2016,7,15,8,30,19.0,224.0,1.9,18.0,236.0,185.6,144.97
2016,7,15,8,45,39.0,263.0,1.9,18.5,290.0,207.48,160.47
2016,7,15,9,0,59.0,302.0,1.9,19.0,344.0,242.76,186.43
2016,7,15,9,15,55.0,316.5,1.9,19.0,357.5,259.13,199.03
2016,7,15,9,30,51.0,331.0,1.9,19.0,371.0,275.18,211.42
2016,7,15,9,45,81.5,364.0,1.95,19.5,431.0,315.76,241.3
2016,7,15,10,0,112.0,397.0,2.0,20.0,491.0,351.08,267.14
2016,7,15,10,15,98.0,406.5,2.05,20.0,490.5,371.69,282.91
2016,7,15,10,30,84.0,416.0,2.1,20.0,490.0,381.71,290.58
2016,7,15,10,45,122.0,436.5,2.15,20.5,547.0,420.87,319.36
2016,7,15,11,0,160.0,457.0,2.2,21.0,604.0,471.53,356.24
2016,7,15,11,15,160.5,465.0,2.25,21.0,615.0,492.47,371.58
2016,7,15,11,30,161.0,473.0,2.3,21.0,626.0,513.51,387.05
2016,7,15,11,45,150.0,476.0,2.35,21.5,619.5,522.19,392.61
2016,7,15,12,0,139.0,479.0,2.4,22.0,613.0,529.83,397.39
2016,7,15,12,15,150.0,480.0,2.4,22.0,624.5,552.33,413.87
2016,7,15,12,30,161.0,481.0,2.4,22.0,636.0,575.23,430.51
2016,7,15,12,45,138.5,474.0,2.4,22.0,606.5,562.07,420.78
2016,7,15,13,0,116.0,467.0,2.4,22.0,577.0,546.75,409.68
2016,7,15,13,15,137.5,462.5,2.4,22.0,590.5,572.28,428.93
2016,7,15,13,30,159.0,458.0,2.4,22.0,604.0,598.1,448.13
2016,7,15,13,45,163.0,443.0,2.4,22.0,590.5,596.7,447.74
2016,7,15,14,0,167.0,428.0,2.4,22.0,577.0,594.25,446.85
2016,7,15,14,15,167.0,414.5,2.4,21.5,558.5,588.38,444.31
2016,7,15,14,30,167.0,401.0,2.4,21.0,540.0,581.49,441.1
2016,7,15,14,45,101.5,357.0,2.4,21.0,440.5,457.72,350.5
2016,7,15,15,0,36.0,313.0,2.4,21.0,341.0,348.73,268.32
2016,7,15,15,15,35.5,297.0,2.4,20.5,324.0,334.4,259.03
2016,7,15,15,30,35.0,281.0,2.4,20.0,307.0,319.74,249.02
2016,7,15,15,45,34.0,263.5,2.4,20.0,287.0,302.59,236.54
2016,7,15,16,0,33.0,246.0,2.4,20.0,267.0,285.14,223.76
2016,7,15,16,15,35.5,230.0,2.35,19.5,251.0,272.57,215.22
2016,7,15,16,30,38.0,214.0,2.3,19.0,235.0,259.73,206.35
2016,7,15,16,45,42.5,197.0,2.3,19.0,218.5,247.25,197.41
2016,7,15,17,0,47.0,180.0,2.3,19.0,202.0,234.39,188.04
2016,7,15,17,15,31.5,154.5,2.3,18.5,168.5,192.76,154.89
2016,7,15,17,30,16.0,129.0,2.3,18.0,135.0,139.54,111.54
2016,7,15,17,45,9.5,110.0,2.35,17.5,113.5,115.66,91.98
2016,7,15,18,0,3.0,91.0,2.4,17.0,92.0,91.97,72.12
2016,7,15,18,15,1.5,72.0,2.35,16.5,72.5,71.99,55.19
2016,7,15,18,30,0.0,53.0,2.3,16.0,53.0,51.54,37.6
2016,7,15,18,45,0.0,36.0,2.3,16.0,36.0,34.02,22.27
2016,7,15,19,0,0.0,19.0,2.3,16.0,19.0,16.74,6.07
2016,7,15,19,15,0.0,9.5,2.35,15.5,9.5,8.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,115.0,13.0,2.2,13.5,22.0,11.82,0.0
2016,7,16,5,30,230.0,26.0,2.2,14.0,44.0,21.44,8.76
2016,7,16,5,45,338.5,36.5,2.2,14.5,83.5,29.39,19.53
2016,7,16,6,0,447.0,47.0,2.2,15.0,123.0,37.05,26.92
2016,7,16,6,15,516.5,54.0,2.1,15.0,170.5,41.32,31.09
2016,7,16,6,30,586.0,61.0,2.0,15.0,218.0,45.49,35.0
2016,7,16,6,45,293.0,73.5,1.9,15.5,152.0,52.45,41.14
2016,7,16,7,0,0.0,86.0,1.8,16.0,86.0,74.69,60.6
2016,7,16,7,15,86.0,136.5,1.7,16.5,176.0,103.98,85.81
2016,7,16,7,30,172.0,187.0,1.6,17.0,266.0,136.15,112.94
2016,7,16,7,45,86.0,141.5,1.55,17.5,181.0,107.69,87.98
2016,7,16,8,0,0.0,96.0,1.5,18.0,96.0,84.59,67.79
2016,7,16,8,15,1.0,133.0,1.5,18.5,133.5,114.62,88.85
2016,7,16,8,30,2.0,170.0,1.5,19.0,171.0,144.37,112.19
2016,7,16,8,45,5.5,191.5,1.5,19.5,195.5,162.69,125.97
2016,7,16,9,0,9.0,213.0,1.5,20.0,220.0,181.55,140.05
2016,7,16,9,15,16.5,250.5,1.55,20.0,264.0,214.17,164.9
2016,7,16,9,30,24.0,288.0,1.6,20.0,308.0,247.82,190.34
2016,7,16,9,45,25.0,301.5,1.65,20.5,322.0,251.85,192.77
2016,7,16,10,0,26.0,315.0,1.7,21.0,336.0,266.76,203.64
2016,7,16,10,15,36.0,347.5,1.8,21.0,378.0,300.29,228.85
2016,7,16,10,30,46.0,380.0,1.9,21.0,420.0,335.55,255.18
2016,7,16,10,45,157.5,410.5,2.0,21.5,554.5,420.61,318.24
2016,7,16,11,0,269.0,441.0,2.1,22.0,689.0,518.0,389.27
2016,7,16,11,15,232.5,456.0,2.15,22.0,673.0,531.18,398.36
2016,7,16,11,30,196.0,471.0,2.2,22.0,657.0,535.55,401.38
2016,7,16,11,45,565.5,291.5,2.3,22.0,832.0,664.83,501.65
2016,7,16,12,0,935.0,112.0,2.4,22.0,1007.0,816.09,612.31
2016,7,16,12,15,936.0,112.0,2.4,22.0,1008.0,853.26,636.14
2016,7,16,12,30,937.0,112.0,2.4,22.0,1009.0,888.22,659.33
2016,7,16,12,45,573.0,286.0,2.45,22.0,833.5,776.9,580.59
2016,7,16,13,0,209.0,460.0,2.5,22.0,658.0,623.07,465.33
2016,7,16,13,15,204.0,458.0,2.5,21.5,648.5,628.87,471.64
2016,7,16,13,30,199.0,456.0,2.5,21.0,639.0,633.61,476.18
2016,7,16,13,45,191.0,445.0,2.55,21.0,617.5,625.45,471.02
2016,7,16,14,0,183.0,434.0,2.6,21.0,596.0,615.91,464.97
2016,7,16,14,15,235.0,410.0,2.6,21.0,611.0,650.66,492.18
2016,7,16,14,30,287.0,386.0,2.6,21.0,626.0,701.18,529.84
2016,7,16,14,45,173.5,363.5,2.6,21.0,507.0,554.01,422.82
2016,7,16,15,0,60.0,341.0,2.6,21.0,388.0,403.35,309.96
2016,7,16,15,15,82.0,332.0,2.6,20.5,392.5,419.84,325.17
2016,7,16,15,30,104.0,323.0,2.6,20.0,397.0,436.07,339.52
2016,7,16,15,45,62.0,274.5,2.65,20.0,318.0,342.82,268.42
2016,7,16,16,0,20.0,226.0,2.7,20.0,239.0,233.75,183.29
2016,7,16,16,15,38.5,225.0,2.7,19.5,247.0,269.65,213.53
2016,7,16,16,30,57.0,224.0,2.7,19.0,255.0,289.86,231.14
2016,7,16,16,45,39.0,195.0,2.7,19.0,215.5,241.69,193.03
2016,7,16,17,0,21.0,166.0,2.7,19.0,176.0,179.69,143.29
2016,7,16,17,15,10.5,131.0,2.7,18.5,136.0,133.96,106.36
2016,7,16,17,30,0.0,96.0,2.7,18.0,96.0,88.83,69.07
2016,7,16,17,45,309.0,78.0,2.7,17.5,162.0,368.72,307.67
2016,7,16,18,0,618.0,60.0,2.7,17.0,228.0,579.4,474.61
2016,7,16,18,15,549.5,53.5,2.7,16.5,179.5,498.67,409.22
2016,7,16,18,30,481.0,47.0,2.7,16.0,131.0,421.96,344.93
2016,7,16,18,45,369.0,37.0,2.7,15.5,89.5,317.92,254.59
2016,7,16,19,0,257.0,27.0,2.7,15.0,48.0,220.7,146.93
2016,7,16,19,15,128.5,13.5,2.75,14.5,24.0,82.65,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,12.5,2.95,13.0,22.0,11.37,0.0
2016,7,17,5,30,256.0,25.0,3.0,13.0,44.0,20.62,7.65
2016,7,17,5,45,371.0,34.0,3.05,13.5,84.5,27.27,17.74
2016,7,17,6,0,486.0,43.0,3.1,14.0,125.0,33.74,24.1
2016,7,17,6,15,553.5,49.5,3.05,14.5,173.0,37.79,28.0
2016,7,17,6,30,621.0,56.0,3.0,15.0,221.0,41.73,31.64
2016,7,17,6,45,310.5,71.0,3.0,15.5,153.5,50.82,39.69
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,74.66,60.59
2016,7,17,7,15,0.0,100.5,2.95,16.0,100.5,86.72,70.99
2016,7,17,7,30,0.0,115.0,2.9,16.0,115.0,98.68,81.17
2016,7,17,7,45,0.0,131.0,2.85,16.5,131.0,111.68,91.95
2016,7,17,8,0,0.0,147.0,2.8,17.0,147.0,124.54,102.47
2016,7,17,8,15,2.5,166.5,2.8,17.0,168.0,140.15,110.26
2016,7,17,8,30,5.0,186.0,2.8,17.0,189.0,156.62,123.08
2016,7,17,8,45,10.0,212.0,2.85,17.5,219.0,178.7,139.93
2016,7,17,9,0,15.0,238.0,2.9,18.0,249.0,201.53,157.21
2016,7,17,9,15,15.5,250.0,2.95,18.0,262.0,213.46,166.3
2016,7,17,9,30,16.0,262.0,3.0,18.0,275.0,225.48,175.49
2016,7,17,9,45,16.0,269.5,3.05,18.5,282.5,233.89,181.52
2016,7,17,10,0,16.0,277.0,3.1,19.0,290.0,242.26,187.51
2016,7,17,10,15,19.0,298.0,3.1,19.0,314.0,262.83,203.24
2016,7,17,10,30,22.0,319.0,3.1,19.0,338.0,283.95,219.3
2016,7,17,10,45,22.0,326.5,3.15,19.5,346.5,292.91,225.6
2016,7,17,11,0,22.0,334.0,3.2,20.0,355.0,301.89,231.92
2016,7,17,11,15,20.5,329.0,3.25,20.0,348.5,299.42,229.96
2016,7,17,11,30,19.0,324.0,3.3,20.0,342.0,296.59,227.78
2016,7,17,11,45,23.5,349.0,3.4,20.0,371.5,323.25,248.15
2016,7,17,12,0,28.0,374.0,3.5,20.0,401.0,352.84,270.58
2016,7,17,12,15,27.0,369.5,3.55,19.5,395.5,352.91,271.13
2016,7,17,12,30,26.0,365.0,3.6,19.0,390.0,352.67,271.56
2016,7,17,12,45,46.5,402.0,3.65,19.0,446.5,409.03,314.74
2016,7,17,13,0,67.0,439.0,3.7,19.0,503.0,467.86,359.14
2016,7,17,13,15,42.0,370.5,3.75,19.0,410.5,385.62,297.25
2016,7,17,13,30,17.0,302.0,3.8,19.0,318.0,290.32,224.52
2016,7,17,13,45,17.5,301.0,3.85,19.0,317.5,291.38,225.85
2016,7,17,14,0,18.0,300.0,3.9,19.0,317.0,292.45,226.98
2016,7,17,14,15,47.0,341.5,3.95,19.0,382.0,378.59,294.33
2016,7,17,14,30,76.0,383.0,4.0,19.0,447.0,455.22,353.33
2016,7,17,14,45,47.5,328.5,4.05,19.0,368.0,373.22,290.81
2016,7,17,15,0,19.0,274.0,4.1,19.0,289.0,274.44,214.43
2016,7,17,15,15,55.5,296.5,4.15,18.5,336.5,353.94,278.83
2016,7,17,15,30,92.0,319.0,4.2,18.0,384.0,419.61,331.74
2016,7,17,15,45,65.0,284.5,4.3,18.0,329.0,357.39,283.54
2016,7,17,16,0,38.0,250.0,4.4,18.0,274.0,294.83,234.56
2016,7,17,16,15,63.5,241.5,4.4,17.5,277.5,313.27,251.57
2016,7,17,16,30,89.0,233.0,4.4,17.0,281.0,331.12,267.99
2016,7,17,16,45,103.5,211.5,4.45,17.0,262.5,321.62,261.93
2016,7,17,17,0,118.0,190.0,4.5,17.0,244.0,327.44,267.99
2016,7,17,17,15,85.5,165.0,4.45,16.5,201.5,253.49,208.33
2016,7,17,17,30,53.0,140.0,4.4,16.0,159.0,197.26,161.92
2016,7,17,17,45,45.5,119.5,4.4,15.5,134.0,168.59,138.39
2016,7,17,18,0,38.0,99.0,4.4,15.0,109.0,139.9,114.26
2016,7,17,18,15,250.0,72.5,4.3,14.5,117.5,302.26,253.76
2016,7,17,18,30,462.0,46.0,4.2,14.0,126.0,407.53,338.64
2016,7,17,18,45,349.0,36.5,4.1,14.0,85.5,304.39,245.92
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,207.11,135.3
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,76.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,20.5,10.46,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,18.81,5.85
2016,7,18,5,45,364.0,32.0,3.3,13.5,80.5,25.54,16.19
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,32.06,22.59
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,35.75,26.18
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,39.37,29.52
2016,7,18,6,45,303.5,53.5,3.4,15.5,133.5,36.72,27.15
2016,7,18,7,0,0.0,54.0,3.4,16.0,54.0,47.67,36.78
2016,7,18,7,15,0.0,86.5,3.3,16.0,86.5,75.69,61.36
2016,7,18,7,30,0.0,119.0,3.2,16.0,119.0,101.7,83.84
2016,7,18,7,45,0.0,129.0,3.15,16.5,129.0,110.13,90.64
2016,7,18,8,0,0.0,139.0,3.1,17.0,139.0,118.48,97.31
2016,7,18,8,15,98.5,208.0,3.05,17.0,270.0,151.22,118.28
2016,7,18,8,30,197.0,277.0,3.0,17.0,401.0,208.98,158.41
2016,7,18,8,45,121.0,283.0,3.0,17.5,361.0,219.14,167.23
2016,7,18,9,0,45.0,289.0,3.0,18.0,321.0,231.1,179.21
2016,7,18,9,15,136.5,323.5,3.0,18.0,428.0,271.92,207.59
2016,7,18,9,30,228.0,358.0,3.0,18.0,535.0,333.58,253.06
2016,7,18,9,45,267.5,367.0,3.0,18.5,583.5,361.09,273.94
2016,7,18,10,0,307.0,376.0,3.0,19.0,632.0,403.16,306.22
2016,7,18,10,15,278.5,398.0,3.0,19.0,636.5,428.28,326.73
2016,7,18,10,30,250.0,420.0,3.0,19.0,641.0,451.0,344.8
2016,7,18,10,45,584.5,259.5,3.05,19.5,791.0,522.48,400.67
2016,7,18,11,0,919.0,99.0,3.1,20.0,941.0,628.66,482.9
2016,7,18,11,15,604.0,274.5,3.1,20.0,831.5,612.73,468.78
2016,7,18,11,30,289.0,450.0,3.1,20.0,722.0,578.35,439.3
2016,7,18,11,45,609.0,275.0,3.15,20.0,854.5,681.53,521.46
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,799.42,610.14
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,835.85,634.87
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,870.02,658.56
2016,7,18,12,45,934.5,96.0,3.35,20.0,982.5,901.48,680.36
2016,7,18,13,0,939.0,92.0,3.4,20.0,977.0,930.38,700.42
2016,7,18,13,15,686.5,232.5,3.4,20.0,874.5,875.51,662.86
2016,7,18,13,30,434.0,373.0,3.4,20.0,772.0,793.72,599.67
2016,7,18,13,45,683.0,229.5,3.4,20.0,840.0,909.74,688.64
2016,7,18,14,0,932.0,86.0,3.4,20.0,908.0,1003.15,751.81
2016,7,18,14,15,927.0,85.0,3.4,20.0,880.5,1010.62,756.92
2016,7,18,14,30,922.0,84.0,3.4,20.0,853.0,1014.74,760.68
2016,7,18,14,45,917.0,81.5,3.4,20.0,819.5,1013.83,761.24
2016,7,18,15,0,912.0,79.0,3.4,20.0,786.0,1009.54,759.73
2016,7,18,15,15,902.5,77.5,3.4,20.0,747.0,998.64,753.94
2016,7,18,15,30,893.0,76.0,3.4,20.0,708.0,984.59,746.17
2016,7,18,15,45,882.5,73.5,3.4,20.0,664.5,965.3,734.94
2016,7,18,16,0,872.0,71.0,3.4,20.0,621.0,943.12,721.79
2016,7,18,16,15,856.0,69.0,3.4,19.5,574.0,913.58,704.87
2016,7,18,16,30,840.0,67.0,3.4,19.0,527.0,881.74,686.15
2016,7,18,16,45,819.5,64.0,3.45,19.0,477.5,842.37,660.77
2016,7,18,17,0,799.0,61.0,3.5,19.0,428.0,801.38,633.76
2016,7,18,17,15,770.0,58.0,3.5,18.5,377.0,760.27,606.92
2016,7,18,17,30,741.0,55.0,3.5,18.0,326.0,709.84,572.16
2016,7,18,17,45,700.5,51.0,3.5,17.5,275.5,648.59,527.78
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,588.27,482.09
2016,7,18,18,15,598.0,42.0,3.45,16.5,177.5,512.37,421.54
2016,7,18,18,30,536.0,37.0,3.4,16.0,130.0,439.86,360.68
2016,7,18,18,45,432.5,29.5,3.35,15.5,88.5,341.87,273.89
2016,7,18,19,0,329.0,22.0,3.3,15.0,47.0,255.74,162.3
2016,7,18,19,15,164.5,11.0,3.25,14.5,23.5,99.85,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,153.5,10.5,2.6,12.5,21.0,9.55,0.0
2016,7,19,5,30,307.0,21.0,2.7,13.0,42.0,17.1,4.12
2016,7,19,5,45,415.0,29.0,2.8,13.5,82.5,23.06,14.02
2016,7,19,6,0,523.0,37.0,2.9,14.0,123.0,31.46,22.05
2016,7,19,6,15,587.5,42.5,2.9,14.0,171.0,35.23,25.77
2016,7,19,6,30,652.0,48.0,2.9,14.0,219.0,38.95,29.28
2016,7,19,6,45,326.0,71.0,2.9,14.5,156.5,51.0,40.02
2016,7,19,7,0,0.0,94.0,2.9,15.0,94.0,80.78,66.25
2016,7,19,7,15,0.0,108.5,2.85,15.5,108.5,92.78,76.45
2016,7,19,7,30,0.0,123.0,2.8,16.0,123.0,104.69,86.41
2016,7,19,7,45,4.5,150.0,2.8,16.5,152.5,125.77,104.11
2016,7,19,8,0,9.0,177.0,2.8,17.0,182.0,146.43,121.15
2016,7,19,8,15,8.5,186.5,2.8,17.0,192.0,154.69,122.01
2016,7,19,8,30,8.0,196.0,2.8,17.0,202.0,164.09,129.02
2016,7,19,8,45,11.0,215.5,2.8,17.5,223.5,181.26,141.94
2016,7,19,9,0,14.0,235.0,2.8,18.0,245.0,198.91,155.16
2016,7,19,9,15,13.5,241.5,2.8,18.0,252.0,206.33,160.72
2016,7,19,9,30,13.0,248.0,2.8,18.0,259.0,213.59,166.2
2016,7,19,9,45,41.0,311.5,2.8,18.5,345.5,264.11,204.41
2016,7,19,10,0,69.0,375.0,2.8,19.0,432.0,326.69,251.42
2016,7,19,10,15,114.0,402.5,2.8,19.0,501.0,366.63,281.33
2016,7,19,10,30,159.0,430.0,2.8,19.0,570.0,420.65,322.02
2016,7,19,10,45,256.5,420.5,2.85,19.0,653.0,474.08,362.69
2016,7,19,11,0,354.0,411.0,2.9,19.0,736.0,543.98,415.61
2016,7,19,11,15,303.5,435.0,2.9,19.0,716.5,554.36,423.04
2016,7,19,11,30,253.0,459.0,2.9,19.0,697.0,560.75,427.35
2016,7,19,11,45,330.0,431.5,2.95,19.0,745.0,612.86,467.22
2016,7,19,12,0,407.0,404.0,3.0,19.0,793.0,669.59,509.97
2016,7,19,12,15,675.0,250.5,3.0,19.0,895.0,773.13,590.32
2016,7,19,12,30,943.0,97.0,3.0,19.0,997.0,877.29,664.77
2016,7,19,12,45,936.5,100.0,3.05,19.5,988.5,906.18,682.87
2016,7,19,13,0,930.0,103.0,3.1,20.0,980.0,932.18,699.58
2016,7,19,13,15,927.5,102.5,3.1,20.0,965.5,955.45,715.43
2016,7,19,13,30,925.0,102.0,3.1,20.0,951.0,975.68,729.32
2016,7,19,13,45,925.0,98.5,3.15,20.5,930.5,992.12,739.76
2016,7,19,14,0,925.0,95.0,3.2,21.0,910.0,1005.3,748.13
2016,7,19,14,15,919.0,94.0,3.25,20.5,881.5,1011.94,755.2
2016,7,19,14,30,913.0,93.0,3.3,20.0,853.0,1015.24,760.26
2016,7,19,14,45,908.0,90.0,3.35,20.0,819.5,1013.97,760.99
2016,7,19,15,0,903.0,87.0,3.4,20.0,786.0,1009.33,759.64
2016,7,19,15,15,893.0,85.0,3.45,20.0,746.5,997.56,753.63
2016,7,19,15,30,883.0,83.0,3.5,20.0,707.0,982.65,745.64
2016,7,19,15,45,872.5,80.0,3.55,20.0,663.5,963.02,734.49
2016,7,19,16,0,862.0,77.0,3.6,20.0,620.0,940.5,721.39
2016,7,19,16,15,845.5,74.5,3.6,19.5,572.5,910.15,703.81
2016,7,19,16,30,829.0,72.0,3.6,19.0,525.0,877.52,684.44
2016,7,19,16,45,810.0,68.5,3.6,19.0,475.5,839.25,659.44
2016,7,19,17,0,791.0,65.0,3.6,19.0,426.0,808.12,639.24
2016,7,19,17,15,761.5,61.5,3.55,18.5,375.0,757.4,605.03
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,706.11,569.42
2016,7,19,17,45,693.0,53.5,3.5,17.5,274.0,645.66,525.57
2016,7,19,18,0,654.0,49.0,3.5,17.0,224.0,586.01,480.3
2016,7,19,18,15,591.0,43.5,3.35,16.5,176.0,508.89,418.47
2016,7,19,18,30,528.0,38.0,3.2,16.0,128.0,435.19,356.4
2016,7,19,18,45,426.0,30.0,3.1,15.5,87.0,344.56,274.95
2016,7,19,19,0,324.0,22.0,3.0,15.0,46.0,251.71,153.92
2016,7,19,19,15,162.0,11.0,2.95,14.5,23.0,98.34,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,154.5,10.0,2.45,13.0,20.5,9.1,0.0
2016,7,20,5,30,309.0,20.0,2.5,13.0,41.0,16.26,2.85
2016,7,20,5,45,417.0,28.0,2.6,13.5,81.5,24.24,14.97
2016,7,20,6,0,525.0,36.0,2.7,14.0,122.0,30.6,21.27
2016,7,20,6,15,590.0,41.5,2.7,14.5,169.5,34.41,24.97
2016,7,20,6,30,655.0,47.0,2.7,15.0,217.0,38.16,28.45
2016,7,20,6,45,698.0,51.0,2.7,15.5,268.0,40.49,30.52
2016,7,20,7,0,741.0,55.0,2.7,16.0,319.0,42.78,32.46
2016,7,20,7,15,771.5,58.0,2.6,16.0,370.5,44.16,33.6
2016,7,20,7,30,802.0,61.0,2.5,16.0,422.0,53.04,41.31
2016,7,20,7,45,824.0,63.5,2.45,16.5,472.0,54.76,42.57
2016,7,20,8,0,846.0,66.0,2.4,17.0,522.0,56.37,43.73
2016,7,20,8,15,863.0,68.0,2.35,17.5,570.5,64.87,50.84
2016,7,20,8,30,880.0,70.0,2.3,18.0,619.0,114.49,58.85
2016,7,20,8,45,471.0,185.5,2.25,18.5,482.0,178.43,119.34
2016,7,20,9,0,62.0,301.0,2.2,19.0,345.0,241.33,185.54
2016,7,20,9,15,45.0,297.5,2.2,19.5,330.0,243.03,186.84
2016,7,20,9,30,28.0,294.0,2.2,20.0,315.0,242.06,186.17
2016,7,20,9,45,47.0,333.0,2.25,20.5,371.0,281.24,215.35
2016,7,20,10,0,66.0,372.0,2.3,21.0,427.0,323.16,246.31
2016,7,20,10,15,58.5,378.0,2.3,21.0,428.0,332.24,253.14
2016,7,20,10,30,51.0,384.0,2.3,21.0,429.0,340.45,259.3
2016,7,20,10,45,85.5,416.0,2.35,21.5,494.0,390.63,296.29
2016,7,20,11,0,120.0,448.0,2.4,22.0,559.0,439.7,331.99
2016,7,20,11,15,168.5,456.5,2.45,22.0,614.5,489.58,368.98
2016,7,20,11,30,217.0,465.0,2.5,22.0,670.0,543.85,408.93
2016,7,20,11,45,241.0,464.5,2.6,22.0,693.5,575.71,432.54
2016,7,20,12,0,265.0,464.0,2.7,22.0,717.0,612.12,459.4
2016,7,20,12,15,283.0,459.0,2.75,22.0,729.5,641.11,480.65
2016,7,20,12,30,301.0,454.0,2.8,22.0,742.0,670.44,502.12
2016,7,20,12,45,224.0,462.0,2.85,22.0,675.5,623.99,468.08
2016,7,20,13,0,147.0,470.0,2.9,22.0,609.0,576.63,433.13
2016,7,20,13,15,114.0,452.0,2.95,22.0,558.5,540.19,407.0
2016,7,20,13,30,81.0,434.0,3.0,22.0,508.0,489.09,369.88
2016,7,20,13,45,123.5,433.0,3.1,22.0,543.0,548.5,415.11
2016,7,20,14,0,166.0,432.0,3.2,22.0,578.0,597.06,451.81
2016,7,20,14,15,552.5,258.5,3.25,22.0,722.0,839.66,635.32
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,1031.65,766.91
2016,7,20,14,45,932.0,83.5,3.35,22.0,831.5,1030.03,765.73
2016,7,20,15,0,925.0,82.0,3.4,22.0,797.0,1025.02,764.2
2016,7,20,15,15,915.5,80.5,3.4,21.5,757.5,1014.2,760.03
2016,7,20,15,30,906.0,79.0,3.4,21.0,718.0,1000.18,753.84
2016,7,20,15,45,893.5,77.0,3.45,21.0,673.5,979.52,742.17
2016,7,20,16,0,881.0,75.0,3.5,21.0,629.0,955.98,728.57
2016,7,20,16,15,864.5,73.0,3.5,20.5,581.0,925.93,711.45
2016,7,20,16,30,848.0,71.0,3.5,20.0,533.0,893.56,692.53
2016,7,20,16,45,827.0,68.0,3.55,19.5,482.5,853.67,668.21
2016,7,20,17,0,806.0,65.0,3.6,19.0,432.0,812.16,642.15
2016,7,20,17,15,776.0,61.5,3.6,18.5,380.0,769.42,614.17
2016,7,20,17,30,746.0,58.0,3.6,18.0,328.0,717.27,578.15
2016,7,20,17,45,704.0,54.0,3.6,18.0,277.0,654.64,531.69
2016,7,20,18,0,662.0,50.0,3.6,18.0,226.0,592.94,484.03
2016,7,20,18,15,597.5,44.0,3.5,17.5,177.5,513.76,420.88
2016,7,20,18,30,533.0,38.0,3.4,17.0,129.0,438.14,357.45
2016,7,20,18,45,426.5,30.0,3.35,16.5,87.0,344.69,273.62
2016,7,20,19,0,320.0,22.0,3.3,16.0,45.0,248.19,144.58
2016,7,20,19,15,160.0,11.0,3.3,15.5,22.5,97.11,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,9.1,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,16.32,1.94
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,22.74,13.62
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,31.6,22.12
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,35.36,25.79
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,39.08,29.25
2016,7,21,6,45,698.5,52.0,3.3,15.5,267.5,41.36,31.29
2016,7,21,7,0,742.0,56.0,3.3,16.0,318.0,43.62,33.2
2016,7,21,7,15,772.0,59.0,3.2,16.5,369.5,44.97,34.23
2016,7,21,7,30,802.0,62.0,3.1,17.0,421.0,53.76,41.77
2016,7,21,7,45,824.5,64.5,3.05,17.5,471.5,55.47,43.02
2016,7,21,8,0,847.0,67.0,3.0,18.0,522.0,57.08,44.17
2016,7,21,8,15,863.5,69.0,2.95,18.0,570.0,63.77,49.79
2016,7,21,8,30,880.0,71.0,2.9,18.0,618.0,113.43,58.55
2016,7,21,8,45,893.5,72.0,2.85,18.5,662.5,164.11,90.04
2016,7,21,9,0,907.0,73.0,2.8,19.0,707.0,216.36,130.67
