Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,917.0,74.5,2.8,19.5,747.5,269.58,176.07
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,323.64,223.48
2016,7,21,9,45,932.5,78.5,2.8,20.5,822.5,377.59,270.82
2016,7,21,10,0,938.0,81.0,2.8,21.0,857.0,431.51,317.21
2016,7,21,10,15,944.0,82.0,2.85,21.0,886.0,484.26,362.25
2016,7,21,10,30,950.0,83.0,2.9,21.0,915.0,536.58,405.8
2016,7,21,10,45,955.5,83.0,2.95,21.0,938.0,587.2,446.97
2016,7,21,11,0,961.0,83.0,3.0,21.0,961.0,636.91,486.4
2016,7,21,11,15,964.5,83.5,3.1,21.0,977.0,684.67,523.65
2016,7,21,11,30,968.0,84.0,3.2,21.0,993.0,730.96,559.06
2016,7,21,11,45,970.0,84.0,3.3,21.5,1001.5,774.08,589.28
2016,7,21,12,0,972.0,84.0,3.4,22.0,1010.0,815.25,616.89
2016,7,21,12,15,973.0,84.0,3.45,22.0,1010.5,853.49,643.24
2016,7,21,12,30,974.0,84.0,3.5,22.0,1011.0,889.36,667.88
2016,7,21,12,45,965.5,89.0,3.6,22.0,1002.5,919.26,688.7
2016,7,21,13,0,957.0,94.0,3.7,22.0,994.0,946.11,707.54
2016,7,21,13,15,954.5,93.5,3.7,21.5,979.5,969.92,725.17
2016,7,21,13,30,952.0,93.0,3.7,21.0,965.0,990.61,740.84
2016,7,21,13,45,952.0,90.5,3.75,21.0,945.0,1008.41,753.61
2016,7,21,14,0,952.0,88.0,3.8,21.0,925.0,1022.9,764.31
2016,7,21,14,15,947.0,87.0,3.8,21.0,896.5,1030.75,770.38
2016,7,21,14,30,942.0,86.0,3.8,21.0,868.0,1035.16,774.35
2016,7,21,14,45,938.5,82.5,3.8,21.0,834.5,1034.82,775.33
2016,7,21,15,0,935.0,79.0,3.8,21.0,801.0,1030.98,774.16
2016,7,21,15,15,925.5,77.5,3.75,20.5,761.0,1020.08,769.53
2016,7,21,15,30,916.0,76.0,3.7,20.0,721.0,1005.94,762.87
2016,7,21,15,45,906.0,73.5,3.7,20.0,677.0,986.96,751.9
2016,7,21,16,0,896.0,71.0,3.7,20.0,633.0,964.99,738.94
2016,7,21,16,15,879.5,68.5,3.65,19.5,584.5,933.97,720.75
2016,7,21,16,30,863.0,66.0,3.6,19.0,536.0,900.55,700.73
2016,7,21,16,45,842.5,63.5,3.6,19.0,485.0,861.33,675.26
2016,7,21,17,0,822.0,61.0,3.6,19.0,434.0,820.43,648.16
2016,7,21,17,15,792.5,58.0,3.55,18.5,382.0,769.74,614.17
2016,7,21,17,30,763.0,55.0,3.5,18.0,330.0,726.7,584.83
2016,7,21,17,45,720.5,51.0,3.45,17.5,278.0,663.14,538.59
2016,7,21,18,0,678.0,47.0,3.4,17.0,226.0,600.58,491.07
2016,7,21,18,15,614.0,42.0,3.3,16.5,177.5,522.59,428.75
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,448.04,365.99
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,344.91,274.07
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,251.63,138.96
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,99.22,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,10.0,2.15,12.5,19.0,9.1,0.0
2016,7,22,5,30,301.0,20.0,2.2,13.0,38.0,16.39,0.85
2016,7,22,5,45,412.5,28.0,2.25,14.0,79.0,22.37,13.2
2016,7,22,6,0,524.0,36.0,2.3,15.0,120.0,30.73,21.25
2016,7,22,6,15,591.5,42.0,2.2,15.0,168.5,34.98,25.41
2016,7,22,6,30,659.0,48.0,2.1,15.0,217.0,39.15,29.33
2016,7,22,6,45,349.5,89.5,2.05,15.5,181.0,64.48,51.79
2016,7,22,7,0,40.0,131.0,2.0,16.0,145.0,103.39,85.75
2016,7,22,7,15,97.0,157.0,1.95,16.5,198.5,116.59,96.77
2016,7,22,7,30,154.0,183.0,1.9,17.0,252.0,133.44,110.74
2016,7,22,7,45,108.0,201.0,1.85,18.0,252.0,144.32,119.15
2016,7,22,8,0,62.0,219.0,1.8,19.0,252.0,164.03,134.8
2016,7,22,8,15,69.5,242.5,1.8,19.5,283.0,179.72,147.11
2016,7,22,8,30,77.0,266.0,1.8,20.0,314.0,203.11,155.82
2016,7,22,8,45,150.5,290.5,1.8,20.5,392.5,225.44,168.56
2016,7,22,9,0,224.0,315.0,1.8,21.0,471.0,267.07,196.72
2016,7,22,9,15,580.5,197.5,1.8,21.0,634.0,264.65,182.43
2016,7,22,9,30,937.0,80.0,1.8,21.0,797.0,327.88,224.29
2016,7,22,9,45,936.0,86.0,1.85,21.5,830.5,382.92,272.0
2016,7,22,10,0,935.0,92.0,1.9,22.0,864.0,437.31,318.22
2016,7,22,10,15,511.5,252.5,1.95,22.5,677.5,416.37,310.55
2016,7,22,10,30,88.0,413.0,2.0,23.0,491.0,379.93,285.57
2016,7,22,10,45,145.0,431.0,2.05,23.5,563.0,427.38,320.38
2016,7,22,11,0,202.0,449.0,2.1,24.0,635.0,488.08,364.14
2016,7,22,11,15,199.5,457.5,2.2,24.0,643.5,509.42,379.75
2016,7,22,11,30,197.0,466.0,2.3,24.0,652.0,530.53,395.28
2016,7,22,11,45,124.5,445.5,2.4,24.0,563.5,477.2,356.56
2016,7,22,12,0,52.0,425.0,2.5,24.0,475.0,415.08,310.78
2016,7,22,12,15,84.0,447.5,2.6,24.0,528.0,467.17,349.8
2016,7,22,12,30,116.0,470.0,2.7,24.0,581.0,526.96,393.47
2016,7,22,12,45,100.0,459.5,2.8,24.0,554.5,508.02,379.79
2016,7,22,13,0,84.0,449.0,2.9,24.0,528.0,492.16,368.59
2016,7,22,13,15,170.0,445.5,2.95,24.0,602.0,584.92,437.92
2016,7,22,13,30,256.0,442.0,3.0,24.0,676.0,683.68,509.58
2016,7,22,13,45,601.0,268.5,3.1,24.0,800.5,867.73,646.95
2016,7,22,14,0,946.0,95.0,3.2,24.0,925.0,1023.85,752.91
2016,7,22,14,15,940.0,94.0,3.2,23.5,896.5,1030.83,758.47
2016,7,22,14,30,934.0,93.0,3.2,23.0,868.0,1034.38,763.29
2016,7,22,14,45,926.0,91.5,3.25,23.0,833.0,1031.97,763.32
2016,7,22,15,0,918.0,90.0,3.3,23.0,798.0,1026.17,761.3
2016,7,22,15,15,907.5,88.5,3.3,22.5,757.5,1014.57,756.67
2016,7,22,15,30,897.0,87.0,3.3,22.0,717.0,999.79,750.04
2016,7,22,15,45,883.0,85.0,3.3,22.0,672.0,977.94,737.28
2016,7,22,16,0,869.0,83.0,3.3,22.0,627.0,953.26,722.67
2016,7,22,16,15,851.5,80.5,3.3,21.5,578.5,922.01,704.86
2016,7,22,16,30,834.0,78.0,3.3,21.0,530.0,888.48,685.26
2016,7,22,16,45,809.0,75.5,3.3,21.0,479.0,855.28,664.29
2016,7,22,17,0,784.0,73.0,3.3,21.0,428.0,811.14,635.1
2016,7,22,17,15,752.0,69.0,3.25,20.5,376.0,757.8,599.5
2016,7,22,17,30,720.0,65.0,3.2,20.0,324.0,703.98,562.39
2016,7,22,17,45,670.5,61.0,3.15,19.5,272.0,636.07,513.13
2016,7,22,18,0,621.0,57.0,3.1,19.0,220.0,575.33,467.2
2016,7,22,18,15,550.5,50.0,3.0,18.5,171.0,492.65,401.5
2016,7,22,18,30,480.0,43.0,2.9,18.0,122.0,414.33,335.4
2016,7,22,18,45,361.5,33.5,2.85,17.5,81.0,307.61,241.47
2016,7,22,19,0,243.0,24.0,2.8,17.0,40.0,202.24,102.0
2016,7,22,19,15,121.5,12.0,2.8,16.5,20.0,76.82,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.0,1.55,14.5,17.5,9.1,0.0
2016,7,23,5,30,237.0,20.0,1.5,15.0,35.0,16.39,0.0
2016,7,23,5,45,357.0,29.5,1.45,15.5,74.5,23.67,14.11
2016,7,23,6,0,477.0,39.0,1.4,16.0,114.0,30.71,21.12
2016,7,23,6,15,548.0,46.0,1.4,16.5,161.5,35.29,25.51
2016,7,23,6,30,619.0,53.0,1.4,17.0,209.0,39.74,29.6
2016,7,23,6,45,667.5,57.5,1.4,17.5,260.5,45.9,35.05
2016,7,23,7,0,716.0,62.0,1.4,18.0,312.0,48.37,37.11
2016,7,23,7,15,749.0,65.5,1.4,18.5,364.0,49.88,38.27
2016,7,23,7,30,782.0,69.0,1.4,19.0,416.0,51.36,39.35
2016,7,23,7,45,807.0,71.5,1.4,20.0,467.5,51.99,39.58
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,61.73,47.62
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,64.96,50.09
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,114.56,59.95
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,165.51,90.09
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,218.07,129.31
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,271.0,173.0
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,324.82,218.76
2016,7,23,9,45,924.5,87.0,1.8,25.5,822.5,378.3,264.36
2016,7,23,10,0,933.0,88.0,1.9,26.0,858.0,432.04,309.38
2016,7,23,10,15,939.0,89.5,1.95,26.0,887.0,485.12,353.34
2016,7,23,10,30,945.0,91.0,2.0,26.0,916.0,537.81,395.83
2016,7,23,10,45,947.5,93.0,2.15,26.5,938.0,588.4,435.23
2016,7,23,11,0,950.0,95.0,2.3,27.0,960.0,637.86,472.7
2016,7,23,11,15,953.0,95.5,2.4,27.0,975.5,685.1,508.4
2016,7,23,11,30,956.0,96.0,2.5,27.0,991.0,730.84,542.32
2016,7,23,11,45,955.5,97.5,2.6,27.0,998.5,773.28,572.68
2016,7,23,12,0,955.0,99.0,2.7,27.0,1006.0,813.66,600.1
2016,7,23,12,15,955.5,99.0,2.75,27.0,1006.5,851.28,625.26
2016,7,23,12,30,956.0,99.0,2.8,27.0,1007.0,886.54,648.77
2016,7,23,12,45,952.5,100.5,2.85,27.0,999.5,917.26,669.24
2016,7,23,13,0,949.0,102.0,2.9,27.0,992.0,945.14,687.88
2016,7,23,13,15,946.5,101.5,2.95,26.5,977.5,969.01,705.36
2016,7,23,13,30,944.0,101.0,3.0,26.0,963.0,989.78,720.99
2016,7,23,13,45,940.5,100.0,3.05,26.0,941.5,1005.88,732.32
2016,7,23,14,0,937.0,99.0,3.1,26.0,920.0,1018.68,741.66
2016,7,23,14,15,931.0,97.5,3.1,26.0,891.5,1025.13,746.65
2016,7,23,14,30,925.0,96.0,3.1,26.0,863.0,1028.15,749.61
2016,7,23,14,45,917.5,95.0,3.15,26.0,828.5,1026.84,750.36
2016,7,23,15,0,910.0,94.0,3.2,26.0,794.0,1022.18,749.12
2016,7,23,15,15,899.5,92.0,3.2,25.5,754.0,1010.12,744.24
2016,7,23,15,30,889.0,90.0,3.2,25.0,714.0,994.87,737.41
2016,7,23,15,45,875.5,88.0,3.25,24.5,669.0,973.65,727.03
2016,7,23,16,0,862.0,86.0,3.3,24.0,624.0,949.62,714.74
2016,7,23,16,15,844.0,83.5,3.25,23.5,575.5,918.07,696.5
2016,7,23,16,30,826.0,81.0,3.2,23.0,527.0,893.77,683.14
2016,7,23,16,45,801.5,78.0,3.2,23.0,476.0,851.14,655.72
2016,7,23,17,0,777.0,75.0,3.2,23.0,425.0,806.97,626.82
2016,7,23,17,15,744.0,71.0,3.15,22.0,373.0,752.96,592.14
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,698.51,555.84
2016,7,23,17,45,662.0,62.5,3.05,20.5,269.0,635.78,510.62
2016,7,23,18,0,613.0,58.0,3.0,20.0,217.0,570.18,461.11
2016,7,23,18,15,541.0,51.0,2.95,19.0,168.5,486.74,395.9
2016,7,23,18,30,469.0,44.0,2.9,18.0,120.0,407.72,329.82
2016,7,23,18,45,348.0,33.5,2.85,17.5,79.5,298.76,233.73
2016,7,23,19,0,227.0,23.0,2.8,17.0,39.0,190.57,86.69
2016,7,23,19,15,113.5,11.5,2.85,16.5,19.5,71.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,1.65,14.5,16.0,9.55,0.0
2016,7,24,5,30,195.0,21.0,1.6,15.0,32.0,17.38,0.0
2016,7,24,5,45,315.0,31.5,1.55,15.5,70.5,25.5,15.51
2016,7,24,6,0,435.0,42.0,1.5,16.0,109.0,33.31,23.35
2016,7,24,6,15,510.0,49.5,1.4,16.5,156.5,38.16,28.01
2016,7,24,6,30,585.0,57.0,1.3,17.0,204.0,42.87,32.36
2016,7,24,6,45,635.5,62.5,1.2,17.5,255.0,45.74,34.91
2016,7,24,7,0,686.0,68.0,1.1,18.0,306.0,53.19,41.35
2016,7,24,7,15,394.5,124.5,1.05,18.5,266.5,86.02,69.7
2016,7,24,7,30,103.0,181.0,1.0,19.0,227.0,131.79,108.37
2016,7,24,7,45,127.5,204.5,1.0,19.5,268.5,146.41,119.96
2016,7,24,8,0,152.0,228.0,1.0,20.0,310.0,160.51,131.02
2016,7,24,8,15,499.5,158.0,1.0,20.5,460.0,99.67,79.53
2016,7,24,8,30,847.0,88.0,1.0,21.0,610.0,117.5,63.71
2016,7,24,8,45,581.5,192.0,1.05,21.5,562.5,189.94,122.26
2016,7,24,9,0,316.0,296.0,1.1,22.0,515.0,258.94,185.27
2016,7,24,9,15,608.5,195.5,1.15,22.5,649.0,267.33,181.46
2016,7,24,9,30,901.0,95.0,1.2,23.0,783.0,325.64,220.51
2016,7,24,9,45,624.0,228.0,1.3,23.5,715.0,368.73,264.16
2016,7,24,10,0,347.0,361.0,1.4,24.0,647.0,404.63,297.52
2016,7,24,10,15,227.5,390.5,1.5,24.0,581.0,406.28,301.53
2016,7,24,10,30,108.0,420.0,1.6,24.0,515.0,394.41,294.15
2016,7,24,10,45,202.5,424.5,1.7,24.5,607.0,452.82,336.75
2016,7,24,11,0,297.0,429.0,1.8,25.0,699.0,521.97,386.57
2016,7,24,11,15,264.5,445.0,1.85,25.0,688.5,535.6,396.24
2016,7,24,11,30,232.0,461.0,1.9,25.0,678.0,549.53,406.09
2016,7,24,11,45,234.5,465.0,2.0,25.0,686.0,571.68,422.35
2016,7,24,12,0,237.0,469.0,2.1,25.0,694.0,593.7,438.38
2016,7,24,12,15,294.0,450.5,2.2,25.0,730.0,641.3,473.38
2016,7,24,12,30,351.0,432.0,2.3,25.0,766.0,690.94,509.49
2016,7,24,12,45,326.5,438.5,2.4,25.0,746.5,695.54,512.66
2016,7,24,13,0,302.0,445.0,2.5,25.0,727.0,697.86,514.55
2016,7,24,13,15,237.5,449.0,2.55,25.0,669.0,649.56,480.51
2016,7,24,13,30,173.0,453.0,2.6,25.0,611.0,605.41,448.96
2016,7,24,13,45,314.5,397.5,2.7,25.0,676.5,707.4,525.43
2016,7,24,14,0,456.0,342.0,2.8,25.0,742.0,812.81,601.86
2016,7,24,14,15,410.0,351.0,2.85,24.5,701.5,788.82,585.83
2016,7,24,14,30,364.0,360.0,2.9,24.0,661.0,748.73,559.78
2016,7,24,14,45,631.0,228.0,2.95,24.0,723.5,903.2,674.8
2016,7,24,15,0,898.0,96.0,3.0,24.0,786.0,1011.9,747.77
2016,7,24,15,15,648.0,186.0,3.0,23.5,670.5,883.33,663.53
2016,7,24,15,30,398.0,276.0,3.0,23.0,555.0,710.51,541.93
2016,7,24,15,45,389.5,258.0,3.0,23.0,516.0,682.42,524.65
2016,7,24,16,0,381.0,240.0,3.0,23.0,477.0,652.67,505.0
2016,7,24,16,15,278.0,235.5,2.95,22.5,401.0,547.78,428.13
2016,7,24,16,30,175.0,231.0,2.9,22.0,325.0,427.64,337.68
2016,7,24,16,45,142.5,208.0,2.9,21.5,279.5,370.95,295.55
2016,7,24,17,0,110.0,185.0,2.9,21.0,234.0,314.93,252.57
2016,7,24,17,15,103.5,163.5,2.9,20.5,205.0,284.18,229.48
2016,7,24,17,30,97.0,142.0,2.9,20.0,176.0,253.15,205.51
2016,7,24,17,45,343.0,100.0,2.9,19.5,193.0,425.01,349.28
2016,7,24,18,0,589.0,58.0,2.9,19.0,210.0,551.56,449.43
2016,7,24,18,15,516.5,51.0,2.9,18.5,162.5,468.74,382.4
2016,7,24,18,30,444.0,44.0,2.9,18.0,115.0,390.41,315.82
2016,7,24,18,45,326.0,33.0,2.9,17.5,75.5,283.99,221.36
2016,7,24,19,0,208.0,22.0,2.9,17.0,36.0,177.11,69.74
2016,7,24,19,15,104.0,11.0,2.9,16.5,18.0,66.19,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,12.5,15.0,9.1,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,30.0,16.51,0.0
2016,7,25,5,45,307.0,31.0,2.0,13.5,68.5,25.11,15.21
2016,7,25,6,0,429.0,42.0,2.0,14.0,107.0,33.39,23.59
2016,7,25,6,15,504.5,49.5,1.9,14.5,154.5,38.22,28.29
2016,7,25,6,30,580.0,57.0,1.8,15.0,202.0,42.93,32.67
2016,7,25,6,45,320.5,94.5,1.75,15.5,177.5,68.12,55.01
2016,7,25,7,0,61.0,132.0,1.7,16.0,153.0,103.88,86.17
2016,7,25,7,15,189.0,147.0,1.65,16.5,227.0,111.03,91.95
2016,7,25,7,30,317.0,162.0,1.6,17.0,301.0,115.08,94.97
2016,7,25,7,45,559.5,123.5,1.55,17.5,406.0,81.12,65.23
2016,7,25,8,0,802.0,85.0,1.5,18.0,511.0,60.11,46.79
2016,7,25,8,15,551.0,170.0,1.5,18.5,475.5,107.69,87.29
2016,7,25,8,30,300.0,255.0,1.5,19.0,440.0,187.21,137.35
2016,7,25,8,45,206.0,285.0,1.5,19.5,416.5,227.13,168.2
2016,7,25,9,0,112.0,315.0,1.5,20.0,393.0,257.03,194.17
2016,7,25,9,15,122.0,336.5,1.5,20.0,426.0,273.91,206.64
2016,7,25,9,30,132.0,358.0,1.5,20.0,459.0,303.09,228.86
2016,7,25,9,45,124.0,374.5,1.55,20.5,473.0,324.54,245.3
2016,7,25,10,0,116.0,391.0,1.6,21.0,487.0,345.42,261.06
2016,7,25,10,15,112.0,405.0,1.6,21.5,500.5,365.78,275.99
2016,7,25,10,30,108.0,419.0,1.6,22.0,514.0,393.41,295.95
2016,7,25,10,45,141.0,434.5,1.65,22.5,561.5,426.98,320.19
2016,7,25,11,0,174.0,450.0,1.7,23.0,609.0,471.52,352.18
2016,7,25,11,15,132.5,450.5,1.75,23.0,572.5,460.93,344.37
2016,7,25,11,30,91.0,451.0,1.8,23.0,536.0,448.53,335.2
2016,7,25,11,45,98.0,458.0,1.85,23.5,551.0,468.67,349.45
2016,7,25,12,0,105.0,465.0,1.9,24.0,566.0,489.42,363.85
2016,7,25,12,15,149.5,469.5,1.9,24.0,612.5,541.07,401.43
2016,7,25,12,30,194.0,474.0,1.9,24.0,659.0,594.54,439.74
2016,7,25,12,45,150.5,466.5,1.95,24.0,609.5,564.18,417.72
2016,7,25,13,0,107.0,459.0,2.0,24.0,560.0,521.84,387.57
2016,7,25,13,15,92.5,444.0,2.05,24.0,530.5,502.31,374.16
2016,7,25,13,30,78.0,429.0,2.1,24.0,501.0,481.23,359.39
2016,7,25,13,45,274.0,383.0,2.15,24.0,625.0,654.06,488.12
2016,7,25,14,0,470.0,337.0,2.2,24.0,749.0,821.08,606.68
2016,7,25,14,15,361.5,362.5,2.2,23.5,673.0,739.4,549.27
2016,7,25,14,30,253.0,388.0,2.2,23.0,597.0,668.72,499.78
2016,7,25,14,45,318.0,353.5,2.25,23.0,605.0,703.77,528.15
2016,7,25,15,0,383.0,319.0,2.3,23.0,613.0,736.77,554.3
2016,7,25,15,15,236.5,316.0,2.25,22.5,494.5,592.49,450.71
2016,7,25,15,30,90.0,313.0,2.2,22.0,376.0,411.48,316.75
2016,7,25,15,45,92.0,292.5,2.2,22.0,353.0,394.1,305.71
2016,7,25,16,0,94.0,272.0,2.2,22.0,330.0,376.11,293.3
2016,7,25,16,15,71.5,243.5,2.2,21.5,285.5,324.43,254.69
2016,7,25,16,30,49.0,215.0,2.2,21.0,241.0,272.74,215.33
2016,7,25,16,45,27.5,181.0,2.2,21.0,195.5,215.36,170.24
2016,7,25,17,0,6.0,147.0,2.2,21.0,150.0,146.04,114.52
2016,7,25,17,15,3.0,130.0,2.15,20.5,131.5,127.45,99.97
2016,7,25,17,30,0.0,113.0,2.1,20.0,113.0,108.95,85.12
2016,7,25,17,45,309.0,84.0,2.05,19.5,163.0,376.34,310.08
2016,7,25,18,0,618.0,55.0,2.0,19.0,213.0,568.74,459.75
2016,7,25,18,15,546.0,48.0,1.85,18.5,164.5,485.3,391.92
2016,7,25,18,30,474.0,41.0,1.7,18.0,116.0,406.43,325.65
2016,7,25,18,45,357.0,31.0,1.55,17.5,76.0,300.87,231.85
2016,7,25,19,0,240.0,21.0,1.4,17.0,36.0,193.45,62.02
2016,7,25,19,15,120.0,10.5,1.4,16.5,18.0,74.24,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,14.5,8.64,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,29.0,15.66,0.0
2016,7,26,5,45,320.0,29.5,0.85,15.5,67.5,23.85,13.91
2016,7,26,6,0,439.0,40.0,0.8,16.0,106.0,31.73,21.95
2016,7,26,6,15,513.5,48.0,0.75,16.5,153.5,37.07,27.05
2016,7,26,6,30,588.0,56.0,0.7,17.0,201.0,42.23,31.8
2016,7,26,6,45,636.0,62.0,0.7,17.5,252.0,45.51,34.72
2016,7,26,7,0,684.0,68.0,0.7,18.0,303.0,48.66,37.4
2016,7,26,7,15,427.0,123.5,0.7,18.5,278.0,85.74,69.46
2016,7,26,7,30,170.0,179.0,0.7,19.0,253.0,131.07,107.68
2016,7,26,7,45,486.0,131.5,0.7,20.0,381.0,87.48,69.9
2016,7,26,8,0,802.0,84.0,0.7,21.0,509.0,59.47,45.65
2016,7,26,8,15,821.5,87.0,0.65,21.5,557.5,60.0,45.88
2016,7,26,8,30,841.0,90.0,0.6,22.0,606.0,114.93,62.84
2016,7,26,8,45,855.0,93.0,0.6,23.0,651.5,165.5,91.31
2016,7,26,9,0,869.0,96.0,0.6,24.0,697.0,217.72,129.12
2016,7,26,9,15,880.5,98.0,0.65,24.5,737.5,270.17,171.43
2016,7,26,9,30,892.0,100.0,0.7,25.0,778.0,323.63,215.97
2016,7,26,9,45,585.0,239.5,0.8,25.5,692.5,362.31,256.53
2016,7,26,10,0,278.0,379.0,0.9,26.0,607.0,389.44,283.49
2016,7,26,10,15,598.0,244.0,0.95,26.5,757.0,441.34,319.62
2016,7,26,10,30,918.0,109.0,1.0,27.0,907.0,534.68,387.22
2016,7,26,10,45,691.0,235.0,1.1,27.5,844.5,553.97,402.43
2016,7,26,11,0,464.0,361.0,1.2,28.0,782.0,561.52,407.36
2016,7,26,11,15,698.5,236.5,1.3,28.0,882.5,635.83,463.2
2016,7,26,11,30,933.0,112.0,1.4,28.0,983.0,725.45,528.86
2016,7,26,11,45,935.0,112.0,1.5,28.5,991.0,767.88,557.74
2016,7,26,12,0,937.0,112.0,1.6,29.0,999.0,808.44,583.6
2016,7,26,12,15,937.0,112.0,1.7,29.0,999.0,845.41,608.13
2016,7,26,12,30,937.0,112.0,1.8,29.0,999.0,880.03,631.13
2016,7,26,12,45,690.5,247.5,1.9,29.0,898.5,837.98,603.41
2016,7,26,13,0,444.0,383.0,2.0,29.0,798.0,771.72,555.36
2016,7,26,13,15,681.0,249.5,2.05,29.0,875.0,882.5,635.85
2016,7,26,13,30,918.0,116.0,2.1,29.0,952.0,978.22,697.71
2016,7,26,13,45,915.0,114.5,2.2,29.0,930.5,994.24,708.54
2016,7,26,14,0,912.0,113.0,2.3,29.0,909.0,1007.01,718.26
2016,7,26,14,15,905.5,111.5,2.3,28.5,880.0,1013.06,724.28
2016,7,26,14,30,899.0,110.0,2.3,28.0,851.0,1015.73,728.4
2016,7,26,14,45,891.5,107.5,2.35,28.0,816.5,1012.98,728.35
2016,7,26,15,0,884.0,105.0,2.4,28.0,782.0,1006.89,726.36
2016,7,26,15,15,872.5,103.0,2.4,27.5,741.5,994.15,721.18
2016,7,26,15,30,861.0,101.0,2.4,27.0,701.0,978.31,714.12
2016,7,26,15,45,618.5,170.5,2.45,27.0,587.0,833.47,620.42
2016,7,26,16,0,376.0,240.0,2.5,27.0,473.0,647.53,490.42
2016,7,26,16,15,293.5,233.0,2.45,26.5,406.0,559.38,428.91
2016,7,26,16,30,211.0,226.0,2.4,26.0,339.0,455.09,353.04
2016,7,26,16,45,479.5,153.0,2.4,25.5,376.0,645.72,502.24
2016,7,26,17,0,748.0,80.0,2.4,25.0,413.0,785.77,604.13
2016,7,26,17,15,713.0,75.5,2.3,24.0,361.0,730.18,566.84
2016,7,26,17,30,678.0,71.0,2.2,23.0,309.0,679.62,533.51
2016,7,26,17,45,630.5,64.5,2.15,22.5,257.5,611.99,485.25
2016,7,26,18,0,583.0,58.0,2.1,22.0,206.0,545.96,435.99
2016,7,26,18,15,510.0,50.5,1.95,21.0,158.5,462.46,371.07
2016,7,26,18,30,437.0,43.0,1.8,20.0,111.0,383.55,305.33
2016,7,26,18,45,322.5,31.5,1.65,19.5,72.0,279.45,212.78
2016,7,26,19,0,208.0,20.0,1.5,19.0,33.0,172.31,38.44
2016,7,26,19,15,104.0,10.0,1.45,18.5,16.5,65.03,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.0,10.0,7.28,0.0
2016,7,27,5,30,93.0,16.0,1.5,15.0,20.0,12.57,0.0
2016,7,27,5,45,185.5,31.5,1.5,15.5,54.0,24.52,14.27
2016,7,27,6,0,278.0,47.0,1.5,16.0,88.0,36.12,25.68
2016,7,27,6,15,348.5,59.5,1.4,16.5,131.5,45.02,33.97
2016,7,27,6,30,419.0,72.0,1.3,17.0,175.0,53.62,41.78
2016,7,27,6,45,241.5,101.5,1.2,17.5,164.0,76.43,61.8
2016,7,27,7,0,64.0,131.0,1.1,18.0,153.0,103.09,84.74
2016,7,27,7,15,43.5,144.5,1.1,18.5,161.0,113.4,93.2
2016,7,27,7,30,23.0,158.0,1.1,19.0,169.0,129.68,106.57
2016,7,27,7,45,93.5,191.5,1.15,20.0,240.5,146.13,119.61
2016,7,27,8,0,164.0,225.0,1.2,21.0,312.0,158.88,129.32
2016,7,27,8,15,201.0,245.0,1.2,21.5,361.5,170.78,138.41
2016,7,27,8,30,238.0,265.0,1.2,22.0,411.0,199.02,146.87
2016,7,27,8,45,209.5,290.5,1.25,22.5,426.0,229.47,167.76
2016,7,27,9,0,181.0,316.0,1.3,23.0,441.0,257.43,189.1
2016,7,27,9,15,193.0,335.5,1.35,23.5,476.0,288.08,211.65
2016,7,27,9,30,205.0,355.0,1.4,24.0,511.0,320.35,235.74
2016,7,27,9,45,170.5,374.0,1.45,24.5,508.0,338.71,250.66
2016,7,27,10,0,136.0,393.0,1.5,25.0,505.0,353.74,262.55
2016,7,27,10,15,171.5,407.5,1.55,25.5,553.5,392.65,290.62
2016,7,27,10,30,207.0,422.0,1.6,26.0,602.0,435.41,321.27
2016,7,27,10,45,202.5,434.5,1.65,26.5,614.5,459.14,338.11
2016,7,27,11,0,198.0,447.0,1.7,27.0,627.0,482.56,354.51
2016,7,27,11,15,240.0,447.0,1.75,27.0,668.5,520.76,382.36
2016,7,27,11,30,282.0,447.0,1.8,27.0,710.0,568.0,416.26
2016,7,27,11,45,557.0,302.0,1.85,27.0,826.5,663.64,488.1
2016,7,27,12,0,832.0,157.0,1.9,27.0,943.0,770.94,566.78
2016,7,27,12,15,622.5,278.0,1.95,27.0,866.0,750.39,548.7
2016,7,27,12,30,413.0,399.0,2.0,27.0,789.0,714.99,520.79
2016,7,27,12,45,324.0,429.0,2.1,27.0,734.0,683.84,499.08
2016,7,27,13,0,235.0,459.0,2.2,27.0,679.0,643.23,470.32
2016,7,27,13,15,261.0,445.0,2.25,26.5,685.5,676.22,495.48
2016,7,27,13,30,287.0,431.0,2.3,26.0,692.0,700.94,514.67
2016,7,27,13,45,280.5,421.5,2.4,26.0,671.0,698.65,514.02
2016,7,27,14,0,274.0,412.0,2.5,26.0,650.0,694.62,512.41
2016,7,27,14,15,272.0,397.5,2.5,25.5,627.5,688.13,509.86
2016,7,27,14,30,270.0,383.0,2.5,25.0,605.0,679.98,506.23
2016,7,27,14,45,248.0,369.0,2.55,25.0,566.5,650.93,486.78
2016,7,27,15,0,226.0,355.0,2.6,25.0,528.0,602.49,453.86
2016,7,27,15,15,172.5,336.5,2.55,24.5,464.5,533.8,405.3
2016,7,27,15,30,119.0,318.0,2.5,24.0,401.0,464.47,355.18
2016,7,27,15,45,125.0,296.5,2.5,24.0,378.5,449.75,346.01
2016,7,27,16,0,131.0,275.0,2.5,24.0,356.0,434.01,335.77
2016,7,27,16,15,121.5,251.5,2.5,23.5,322.0,400.05,311.91
2016,7,27,16,30,112.0,228.0,2.5,23.0,288.0,365.53,287.26
2016,7,27,16,45,85.5,201.5,2.5,22.5,244.5,294.25,233.16
2016,7,27,17,0,59.0,175.0,2.5,22.0,201.0,240.99,191.8
2016,7,27,17,15,54.0,153.5,2.45,21.5,175.0,213.42,170.72
2016,7,27,17,30,49.0,132.0,2.4,21.0,149.0,185.66,148.92
2016,7,27,17,45,292.5,95.0,2.35,20.5,171.0,378.02,309.58
2016,7,27,18,0,536.0,58.0,2.3,20.0,193.0,510.07,414.06
2016,7,27,18,15,464.0,50.0,2.3,19.5,147.5,428.53,347.59
2016,7,27,18,30,392.0,42.0,2.3,19.0,102.0,351.7,282.21
2016,7,27,18,45,286.5,30.5,2.3,18.5,65.5,255.42,194.66
2016,7,27,19,0,181.0,19.0,2.3,18.0,29.0,154.15,16.31
2016,7,27,19,15,90.5,9.5,2.3,17.5,14.5,57.21,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.0,8.0,1.7,13.5,12.5,7.28,0.0
2016,7,28,5,30,180.0,16.0,1.7,14.0,25.0,12.99,0.0
2016,7,28,5,45,296.0,27.0,1.7,14.5,61.5,21.7,11.88
2016,7,28,6,0,412.0,38.0,1.7,15.0,98.0,30.07,20.5
2016,7,28,6,15,206.0,45.0,1.65,15.5,75.0,33.66,24.11
2016,7,28,6,30,0.0,52.0,1.6,16.0,52.0,45.9,35.14
2016,7,28,6,45,0.0,66.0,1.6,16.5,66.0,57.8,45.69
2016,7,28,7,0,0.0,80.0,1.6,17.0,80.0,69.61,55.95
2016,7,28,7,15,2.5,111.0,1.55,17.5,112.0,94.29,77.19
2016,7,28,7,30,5.0,142.0,1.5,18.0,144.0,118.24,97.36
2016,7,28,7,45,46.0,181.5,1.45,18.5,205.5,139.66,115.0
2016,7,28,8,0,87.0,221.0,1.4,19.0,267.0,164.94,135.53
2016,7,28,8,15,53.5,220.0,1.4,19.5,249.0,165.71,135.39
2016,7,28,8,30,20.0,219.0,1.4,20.0,231.0,180.28,139.74
2016,7,28,8,45,29.5,248.0,1.4,20.5,267.5,193.99,149.09
2016,7,28,9,0,39.0,277.0,1.4,21.0,304.0,220.02,168.1
2016,7,28,9,15,86.5,316.5,1.45,21.5,381.0,262.75,198.41
2016,7,28,9,30,134.0,356.0,1.5,22.0,458.0,301.14,225.6
2016,7,28,9,45,97.0,359.0,1.6,22.5,434.5,313.91,236.18
2016,7,28,10,0,60.0,362.0,1.7,23.0,411.0,312.04,235.33
2016,7,28,10,15,87.5,390.5,1.75,23.0,465.0,352.28,265.11
2016,7,28,10,30,115.0,419.0,1.8,23.0,519.0,388.58,291.84
2016,7,28,10,45,108.0,428.5,1.9,23.5,524.0,410.51,307.53
2016,7,28,11,0,101.0,438.0,2.0,24.0,529.0,424.35,317.22
2016,7,28,11,15,148.0,450.5,2.05,24.0,587.5,469.97,350.91
2016,7,28,11,30,195.0,463.0,2.1,24.0,646.0,525.14,391.09
2016,7,28,11,45,207.5,455.0,2.2,24.5,650.5,543.07,403.69
2016,7,28,12,0,220.0,447.0,2.3,25.0,655.0,561.18,416.6
2016,7,28,12,15,224.5,457.5,2.35,24.5,669.5,589.2,437.52
2016,7,28,12,30,229.0,468.0,2.4,24.0,684.0,617.39,458.45
2016,7,28,12,45,169.5,463.0,2.45,24.0,622.5,576.81,429.01
2016,7,28,13,0,110.0,458.0,2.5,24.0,561.0,523.34,390.36
2016,7,28,13,15,162.5,452.0,2.5,24.0,601.5,583.7,435.27
2016,7,28,13,30,215.0,446.0,2.5,24.0,642.0,637.22,474.38
2016,7,28,13,45,209.0,435.0,2.55,24.0,621.5,631.36,470.65
2016,7,28,14,0,203.0,424.0,2.6,24.0,601.0,624.13,466.38
2016,7,28,14,15,283.0,390.5,2.6,23.5,628.5,691.42,517.59
2016,7,28,14,30,363.0,357.0,2.6,23.0,656.0,743.78,557.87
2016,7,28,14,45,605.5,228.5,2.65,23.0,701.0,876.61,657.17
2016,7,28,15,0,848.0,100.0,2.7,23.0,746.0,964.15,717.0
2016,7,28,15,15,582.0,197.5,2.65,22.5,630.5,828.54,626.72
2016,7,28,15,30,316.0,295.0,2.6,22.0,515.0,650.8,497.86
2016,7,28,15,45,263.0,283.0,2.6,22.0,457.5,587.47,453.45
2016,7,28,16,0,210.0,271.0,2.6,22.0,400.0,505.5,393.81
2016,7,28,16,15,206.5,248.0,2.6,21.5,366.5,476.53,374.73
2016,7,28,16,30,203.0,225.0,2.6,21.0,333.0,446.52,354.23
2016,7,28,16,45,146.5,202.0,2.6,21.0,276.0,367.45,293.27
2016,7,28,17,0,90.0,179.0,2.6,21.0,219.0,273.83,219.54
2016,7,28,17,15,85.0,157.0,2.55,20.5,191.0,244.89,197.68
2016,7,28,17,30,80.0,135.0,2.5,20.0,163.0,215.65,174.82
2016,7,28,17,45,308.0,96.0,2.5,19.5,176.5,391.41,321.67
2016,7,28,18,0,536.0,57.0,2.5,19.0,190.0,508.17,414.56
2016,7,28,18,15,464.0,49.0,2.45,18.5,145.0,426.72,347.66
2016,7,28,18,30,392.0,41.0,2.4,18.0,100.0,350.03,281.76
2016,7,28,18,45,282.0,29.5,2.4,17.5,63.5,251.17,190.74
2016,7,28,19,0,172.0,18.0,2.4,17.0,27.0,146.46,0.0
2016,7,28,19,15,86.0,9.0,2.4,16.5,13.5,54.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,1.75,14.0,10.0,6.82,0.0
2016,7,29,5,30,113.0,15.0,1.8,14.0,20.0,11.82,0.0
2016,7,29,5,45,211.0,29.0,1.85,14.5,53.5,22.65,12.43
2016,7,29,6,0,309.0,43.0,1.9,15.0,87.0,33.18,23.15
2016,7,29,6,15,382.0,53.5,1.85,15.5,130.0,41.67,31.12
2016,7,29,6,30,455.0,64.0,1.8,16.0,173.0,48.62,37.51
2016,7,29,6,45,227.5,82.5,1.75,16.5,137.0,63.3,50.52
2016,7,29,7,0,0.0,101.0,1.7,17.0,101.0,85.58,69.91
2016,7,29,7,15,4.5,123.5,1.65,17.5,126.0,103.43,85.09
2016,7,29,7,30,9.0,146.0,1.6,18.0,151.0,121.05,99.78
2016,7,29,7,45,29.0,177.0,1.6,18.5,192.5,136.7,112.54
2016,7,29,8,0,49.0,208.0,1.6,19.0,234.0,157.05,129.03
2016,7,29,8,15,59.0,233.0,1.6,19.5,267.5,173.18,141.74
2016,7,29,8,30,69.0,258.0,1.6,20.0,301.0,195.41,150.43
2016,7,29,8,45,104.5,286.5,1.65,20.5,356.0,225.43,170.7
2016,7,29,9,0,140.0,315.0,1.7,21.0,411.0,249.08,186.36
2016,7,29,9,15,150.5,335.5,1.75,21.5,445.0,277.79,207.62
2016,7,29,9,30,161.0,356.0,1.8,22.0,479.0,308.03,230.29
2016,7,29,9,45,130.0,370.0,1.85,22.5,472.0,322.08,241.86
2016,7,29,10,0,99.0,384.0,1.9,23.0,465.0,341.99,257.27
2016,7,29,10,15,195.5,394.0,1.95,23.0,560.5,392.74,294.35
2016,7,29,10,30,292.0,404.0,2.0,23.0,656.0,454.73,340.12
2016,7,29,10,45,270.0,421.0,2.05,23.5,659.0,477.47,356.73
2016,7,29,11,0,248.0,438.0,2.1,24.0,662.0,498.4,371.71
2016,7,29,11,15,257.5,444.0,2.15,24.0,680.5,528.68,394.08
2016,7,29,11,30,267.0,450.0,2.2,24.0,699.0,559.71,416.72
2016,7,29,11,45,301.5,444.0,2.25,24.0,727.0,599.24,445.66
2016,7,29,12,0,336.0,438.0,2.3,24.0,755.0,640.76,475.77
2016,7,29,12,15,611.5,276.5,2.35,24.0,853.0,739.25,551.27
2016,7,29,12,30,887.0,115.0,2.4,24.0,951.0,839.02,622.85
2016,7,29,12,45,600.0,276.5,2.45,24.0,840.0,785.15,582.91
2016,7,29,13,0,313.0,438.0,2.5,24.0,729.0,699.79,517.71
2016,7,29,13,15,267.5,441.0,2.5,24.0,687.5,677.91,502.63
2016,7,29,13,30,222.0,444.0,2.5,24.0,646.0,641.63,477.05
2016,7,29,13,45,274.5,419.5,2.55,24.0,662.5,690.61,513.66
2016,7,29,14,0,327.0,395.0,2.6,24.0,679.0,727.97,541.69
2016,7,29,14,15,347.5,375.0,2.6,23.5,667.5,738.0,551.01
2016,7,29,14,30,368.0,355.0,2.6,23.0,656.0,746.36,559.5
2016,7,29,14,45,357.5,340.0,2.6,23.0,623.0,727.61,547.46
2016,7,29,15,0,347.0,325.0,2.6,23.0,590.0,706.95,534.26
2016,7,29,15,15,290.5,318.0,2.6,22.5,532.0,648.03,493.61
2016,7,29,15,30,234.0,311.0,2.6,22.0,474.0,569.8,438.6
2016,7,29,15,45,162.5,289.5,2.6,22.0,399.0,478.28,371.04
2016,7,29,16,0,91.0,268.0,2.6,22.0,324.0,369.04,288.29
2016,7,29,16,15,107.0,247.5,2.55,21.5,308.0,363.73,286.78
2016,7,29,16,30,123.0,227.0,2.5,21.0,292.0,374.83,297.27
2016,7,29,16,45,77.0,195.5,2.45,21.0,234.5,279.32,222.54
2016,7,29,17,0,31.0,164.0,2.4,21.0,177.0,202.61,160.96
2016,7,29,17,15,27.0,144.0,2.4,20.5,154.5,178.35,142.25
2016,7,29,17,30,23.0,124.0,2.4,20.0,132.0,141.94,113.06
2016,7,29,17,45,294.0,88.5,2.4,19.5,162.0,370.12,304.94
2016,7,29,18,0,565.0,53.0,2.4,19.0,192.0,523.76,426.37
2016,7,29,18,15,493.0,45.5,2.35,18.5,146.5,442.01,359.35
2016,7,29,18,30,421.0,38.0,2.3,18.0,101.0,365.12,293.22
2016,7,29,18,45,210.5,32.5,2.3,17.5,64.0,208.09,155.83
2016,7,29,19,0,0.0,27.0,2.3,17.0,27.0,35.41,0.0
2016,7,29,19,15,0.0,13.5,2.3,16.5,13.5,12.28,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.5,1.5,13.5,11.5,6.82,0.0
2016,7,30,5,30,176.0,15.0,1.5,14.0,23.0,12.21,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.0,20.97,10.87
2016,7,30,6,0,418.0,37.0,1.6,15.0,95.0,29.38,19.83
2016,7,30,6,15,493.0,44.5,1.6,15.5,141.0,34.36,24.69
2016,7,30,6,30,568.0,52.0,1.6,16.0,187.0,39.21,29.2
2016,7,30,6,45,284.0,66.0,1.65,16.5,133.5,47.71,36.78
2016,7,30,7,0,0.0,80.0,1.7,17.0,80.0,69.54,55.9
2016,7,30,7,15,0.0,101.5,1.65,17.5,101.5,87.02,70.9
2016,7,30,7,30,0.0,123.0,1.6,18.0,123.0,104.23,85.38
2016,7,30,7,45,12.0,157.0,1.6,18.5,163.5,130.31,107.16
2016,7,30,8,0,24.0,191.0,1.6,19.0,204.0,155.64,127.88
2016,7,30,8,15,24.0,207.0,1.65,19.5,221.0,168.19,137.63
2016,7,30,8,30,24.0,223.0,1.7,20.0,238.0,182.94,141.95
2016,7,30,8,45,33.5,251.5,1.75,20.5,273.5,196.19,150.89
2016,7,30,9,0,43.0,280.0,1.8,21.0,309.0,222.12,169.87
2016,7,30,9,15,71.5,314.0,1.9,21.0,366.5,257.26,195.61
2016,7,30,9,30,100.0,348.0,2.0,21.0,424.0,296.2,224.45
2016,7,30,9,45,79.0,353.5,2.1,21.5,415.0,303.75,230.55
2016,7,30,10,0,58.0,359.0,2.2,22.0,406.0,308.74,234.51
2016,7,30,10,15,70.5,382.0,2.25,22.0,442.0,338.39,256.73
2016,7,30,10,30,83.0,405.0,2.3,22.0,478.0,369.83,280.17
2016,7,30,10,45,87.0,418.5,2.4,22.5,496.0,391.37,295.71
2016,7,30,11,0,91.0,432.0,2.5,23.0,514.0,413.51,311.62
2016,7,30,11,15,107.5,445.5,2.55,23.0,544.5,444.06,334.24
2016,7,30,11,30,124.0,459.0,2.6,23.0,575.0,474.1,356.4
2016,7,30,11,45,98.0,451.0,2.65,23.0,543.0,462.09,347.41
2016,7,30,12,0,72.0,443.0,2.7,23.0,511.0,445.08,334.82
2016,7,30,12,15,70.0,441.5,2.7,23.0,507.5,450.12,338.66
2016,7,30,12,30,68.0,440.0,2.7,23.0,504.0,454.75,342.1
2016,7,30,12,45,68.5,436.5,2.75,23.0,500.5,459.24,345.67
2016,7,30,13,0,69.0,433.0,2.8,23.0,497.0,463.4,349.03
2016,7,30,13,15,93.5,438.0,2.75,23.0,523.5,497.22,374.43
2016,7,30,13,30,118.0,443.0,2.7,23.0,550.0,543.98,408.71
2016,7,30,13,45,91.0,418.0,2.7,23.0,499.5,488.98,368.78
2016,7,30,14,0,64.0,393.0,2.7,23.0,449.0,443.7,335.79
2016,7,30,14,15,120.5,393.5,2.65,22.5,494.0,520.41,394.77
2016,7,30,14,30,177.0,394.0,2.6,22.0,539.0,583.55,442.87
2016,7,30,14,45,112.5,357.5,2.6,22.0,448.5,486.88,371.6
2016,7,30,15,0,48.0,321.0,2.6,22.0,358.0,370.53,284.58
2016,7,30,15,15,43.0,298.5,2.55,21.5,330.5,344.82,266.66
2016,7,30,15,30,38.0,276.0,2.5,21.0,303.0,318.56,247.74
2016,7,30,15,45,47.0,265.0,2.5,21.0,296.0,318.75,249.05
2016,7,30,16,0,56.0,254.0,2.5,21.0,289.0,318.76,250.17
2016,7,30,16,15,66.0,237.0,2.5,20.5,274.5,312.23,246.83
2016,7,30,16,30,76.0,220.0,2.5,20.0,260.0,305.1,243.01
2016,7,30,16,45,49.5,189.0,2.5,19.5,214.0,246.41,197.02
2016,7,30,17,0,23.0,158.0,2.5,19.0,168.0,174.37,139.24
2016,7,30,17,15,19.5,139.0,2.5,18.5,146.5,152.95,122.44
2016,7,30,17,30,16.0,120.0,2.5,18.0,125.0,131.56,105.18
2016,7,30,17,45,10.5,101.0,2.55,17.5,104.0,108.6,86.16
2016,7,30,18,0,5.0,82.0,2.6,17.0,83.0,85.72,66.82
2016,7,30,18,15,2.5,63.0,2.55,16.5,63.5,64.92,48.96
2016,7,30,18,30,0.0,44.0,2.5,16.0,44.0,43.48,30.37
2016,7,30,18,45,0.0,27.5,2.5,15.5,27.5,26.14,14.5
2016,7,30,19,0,0.0,11.0,2.5,15.0,11.0,9.67,0.0
2016,7,30,19,15,0.0,5.5,2.45,15.0,5.5,5.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,1.7,12.5,11.5,6.37,0.0
