Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,215.0,14.0,1.8,13.0,23.0,12.73,0.0
2016,7,31,5,45,339.5,23.5,1.9,13.5,60.0,18.86,9.02
2016,7,31,6,0,464.0,33.0,2.0,14.0,97.0,26.07,17.01
2016,7,31,6,15,538.0,39.5,2.0,14.5,144.0,33.14,23.69
2016,7,31,6,30,612.0,46.0,2.0,15.0,191.0,37.78,28.04
2016,7,31,6,45,306.0,54.0,2.0,15.5,126.5,39.3,29.45
2016,7,31,7,0,0.0,62.0,2.0,16.0,62.0,54.78,43.12
2016,7,31,7,15,0.0,81.0,1.9,16.5,81.0,70.98,57.18
2016,7,31,7,30,0.0,100.0,1.8,17.0,100.0,86.64,70.52
2016,7,31,7,45,0.0,119.5,1.75,17.5,119.5,102.46,83.78
2016,7,31,8,0,0.0,139.0,1.7,18.0,139.0,118.07,96.63
2016,7,31,8,15,0.0,148.0,1.65,18.0,148.0,125.63,102.68
2016,7,31,8,30,0.0,157.0,1.6,18.0,157.0,133.56,104.19
2016,7,31,8,45,4.0,181.5,1.6,18.5,184.5,153.96,119.85
2016,7,31,9,0,8.0,206.0,1.6,19.0,212.0,174.96,135.71
2016,7,31,9,15,16.0,243.0,1.6,19.5,255.5,206.94,159.84
2016,7,31,9,30,24.0,280.0,1.6,20.0,299.0,240.02,184.53
2016,7,31,9,45,24.0,292.0,1.65,20.5,311.5,252.73,193.67
2016,7,31,10,0,24.0,304.0,1.7,21.0,324.0,265.46,202.85
2016,7,31,10,15,29.0,326.5,1.75,21.0,351.0,279.66,213.44
2016,7,31,10,30,34.0,349.0,1.8,21.0,378.0,304.22,231.86
2016,7,31,10,45,46.5,378.0,1.85,21.5,419.5,338.81,257.18
2016,7,31,11,0,59.0,407.0,1.9,22.0,461.0,375.37,283.7
2016,7,31,11,15,96.0,433.5,1.95,22.0,522.5,427.13,321.99
2016,7,31,11,30,133.0,460.0,2.0,22.0,584.0,480.71,361.27
2016,7,31,11,45,102.0,450.5,2.05,22.5,546.0,464.36,348.34
2016,7,31,12,0,71.0,441.0,2.1,23.0,508.0,442.51,331.64
2016,7,31,12,15,79.5,447.5,2.15,23.0,522.5,462.82,346.85
2016,7,31,12,30,88.0,454.0,2.2,23.0,537.0,483.77,362.3
2016,7,31,12,45,112.5,457.5,2.25,23.0,563.0,522.88,391.14
2016,7,31,13,0,137.0,461.0,2.3,23.0,589.0,558.22,417.12
2016,7,31,13,15,180.5,451.5,2.35,22.5,617.0,599.21,448.58
2016,7,31,13,30,224.0,442.0,2.4,22.0,645.0,641.24,480.74
2016,7,31,13,45,189.0,433.0,2.45,22.0,601.0,610.11,458.43
2016,7,31,14,0,154.0,424.0,2.5,22.0,557.0,576.75,434.76
2016,7,31,14,15,300.5,368.5,2.55,22.0,618.0,684.96,517.2
2016,7,31,14,30,447.0,313.0,2.6,22.0,679.0,794.4,597.76
2016,7,31,14,45,387.0,321.0,2.65,22.0,628.0,735.63,556.3
2016,7,31,15,0,327.0,329.0,2.7,22.0,577.0,691.23,525.22
2016,7,31,15,15,348.5,303.5,2.75,21.5,555.0,688.71,527.15
2016,7,31,15,30,370.0,278.0,2.8,21.0,533.0,683.88,527.23
2016,7,31,15,45,252.0,274.5,2.85,20.5,443.0,566.57,441.45
2016,7,31,16,0,134.0,271.0,2.9,20.0,353.0,432.55,340.44
2016,7,31,16,15,122.5,247.5,2.9,19.5,317.5,396.65,315.05
2016,7,31,16,30,111.0,224.0,2.9,19.0,282.0,360.26,288.34
2016,7,31,16,45,134.5,200.5,2.9,18.5,264.0,355.13,286.93
2016,7,31,17,0,158.0,177.0,2.9,18.0,246.0,347.96,283.64
2016,7,31,17,15,151.0,155.0,2.85,17.5,214.0,314.66,258.22
2016,7,31,17,30,144.0,133.0,2.8,17.0,182.0,280.9,231.85
2016,7,31,17,45,368.5,91.5,2.75,16.5,188.0,432.18,359.02
2016,7,31,18,0,593.0,50.0,2.7,16.0,194.0,539.04,443.39
2016,7,31,18,15,518.5,43.0,2.6,15.5,147.0,455.35,373.96
2016,7,31,18,30,444.0,36.0,2.5,15.0,100.0,376.75,305.14
2016,7,31,18,45,325.0,26.0,2.45,15.0,62.5,272.78,202.24
2016,7,31,19,0,206.0,16.0,2.4,15.0,25.0,159.63,0.0
2016,7,31,19,15,103.0,8.0,2.3,14.5,12.5,62.0,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,1.75,13.0,10.5,6.37,0.0
2016,8,1,5,30,175.0,14.0,1.8,13.0,21.0,12.73,0.0
2016,8,1,5,45,304.5,24.0,1.9,13.5,57.0,19.33,9.1
2016,8,1,6,0,434.0,34.0,2.0,14.0,93.0,26.94,17.72
2016,8,1,6,15,510.0,41.0,2.0,14.5,139.0,31.63,22.34
2016,8,1,6,30,586.0,48.0,2.0,15.0,185.0,39.51,29.57
2016,8,1,6,45,293.0,75.5,2.05,15.5,144.0,54.69,43.11
2016,8,1,7,0,0.0,103.0,2.1,16.0,103.0,86.86,71.36
2016,8,1,7,15,5.0,124.0,2.05,16.0,126.0,103.59,85.79
2016,8,1,7,30,10.0,145.0,2.0,16.0,149.0,120.14,99.87
2016,8,1,7,45,13.5,163.5,1.95,16.5,170.0,134.77,111.88
2016,8,1,8,0,17.0,182.0,1.9,17.0,191.0,149.25,123.57
2016,8,1,8,15,22.5,204.5,1.85,17.5,217.5,166.33,137.27
2016,8,1,8,30,28.0,227.0,1.8,18.0,244.0,174.03,135.94
2016,8,1,8,45,57.0,265.0,1.8,18.5,302.5,206.44,159.32
2016,8,1,9,0,86.0,303.0,1.8,19.0,361.0,242.69,185.38
2016,8,1,9,15,112.0,328.0,1.85,19.5,409.0,263.66,199.96
2016,8,1,9,30,138.0,353.0,1.9,20.0,457.0,298.65,225.81
2016,8,1,9,45,160.5,371.0,1.95,20.5,497.5,331.33,250.15
2016,8,1,10,0,183.0,389.0,2.0,21.0,538.0,366.73,276.57
2016,8,1,10,15,221.0,399.0,2.05,21.0,585.0,405.82,306.09
2016,8,1,10,30,259.0,409.0,2.1,21.0,632.0,441.19,333.01
2016,8,1,10,45,231.5,425.5,2.15,21.5,629.0,465.91,351.23
2016,8,1,11,0,204.0,442.0,2.2,22.0,626.0,480.58,361.68
2016,8,1,11,15,251.5,440.0,2.25,22.0,670.5,520.82,391.92
2016,8,1,11,30,299.0,438.0,2.3,22.0,715.0,570.35,428.52
2016,8,1,11,45,302.5,441.0,2.35,22.0,723.5,596.47,447.58
2016,8,1,12,0,306.0,444.0,2.4,22.0,732.0,622.44,466.52
2016,8,1,12,15,302.5,445.5,2.45,22.0,730.0,641.34,480.26
2016,8,1,12,30,299.0,447.0,2.5,22.0,728.0,659.27,493.28
2016,8,1,12,45,312.0,430.5,2.55,22.0,721.5,673.64,504.42
2016,8,1,13,0,325.0,414.0,2.6,22.0,715.0,686.99,514.92
2016,8,1,13,15,623.0,257.0,2.65,22.0,822.5,833.63,625.39
2016,8,1,13,30,921.0,100.0,2.7,22.0,930.0,960.36,712.07
2016,8,1,13,45,918.0,98.0,2.75,22.0,908.5,975.63,722.07
2016,8,1,14,0,915.0,96.0,2.8,22.0,887.0,987.59,731.05
2016,8,1,14,15,909.0,95.0,2.8,21.5,858.5,994.36,737.77
2016,8,1,14,30,903.0,94.0,2.8,21.0,830.0,997.77,742.47
2016,8,1,14,45,896.5,92.0,2.85,21.0,795.5,996.22,743.1
2016,8,1,15,0,890.0,90.0,2.9,21.0,761.0,991.34,741.69
2016,8,1,15,15,879.0,88.0,2.95,20.5,721.0,978.74,736.69
2016,8,1,15,30,868.0,86.0,3.0,20.0,681.0,963.01,729.69
2016,8,1,15,45,854.5,83.5,3.1,20.0,636.5,941.26,717.6
2016,8,1,16,0,841.0,81.0,3.2,20.0,592.0,916.73,703.56
2016,8,1,16,15,822.5,78.5,3.2,19.5,544.0,884.9,684.93
2016,8,1,16,30,804.0,76.0,3.2,19.0,496.0,860.23,671.17
2016,8,1,16,45,470.5,126.5,3.2,18.5,366.0,602.09,484.65
2016,8,1,17,0,137.0,177.0,3.2,18.0,236.0,329.72,267.97
2016,8,1,17,15,410.5,119.5,3.15,17.5,264.0,522.44,429.43
2016,8,1,17,30,684.0,62.0,3.1,17.0,292.0,663.27,539.63
2016,8,1,17,45,631.5,57.5,3.1,16.5,241.5,598.85,490.24
2016,8,1,18,0,579.0,53.0,3.1,16.0,191.0,532.18,438.0
2016,8,1,18,15,502.5,45.5,3.0,15.5,144.0,446.95,367.91
2016,8,1,18,30,426.0,38.0,2.9,15.0,97.0,366.85,297.16
2016,8,1,18,45,297.5,27.0,2.85,14.5,60.0,256.73,187.54
2016,8,1,19,0,169.0,16.0,2.8,14.0,23.0,136.89,0.0
2016,8,1,19,15,84.5,8.0,2.75,14.0,11.5,52.05,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,67.0,7.0,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,134.0,14.0,2.4,13.0,19.0,12.73,0.0
2016,8,2,5,45,269.0,25.5,2.5,13.5,55.0,20.73,9.79
2016,8,2,6,0,404.0,37.0,2.6,14.0,91.0,29.62,19.98
2016,8,2,6,15,486.0,45.0,2.55,14.5,137.5,35.02,25.29
2016,8,2,6,30,568.0,53.0,2.5,15.0,184.0,40.26,30.21
2016,8,2,6,45,284.0,50.5,2.5,15.5,116.0,36.76,27.18
2016,8,2,7,0,0.0,48.0,2.5,16.0,48.0,42.35,32.1
2016,8,2,7,15,0.0,72.0,2.45,16.0,72.0,63.67,50.88
2016,8,2,7,30,0.0,96.0,2.4,16.0,96.0,83.44,68.05
2016,8,2,7,45,0.0,106.0,2.35,16.5,106.0,91.93,75.04
2016,8,2,8,0,0.0,116.0,2.3,17.0,116.0,100.34,81.88
2016,8,2,8,15,0.0,137.0,2.25,17.5,137.0,117.2,95.86
2016,8,2,8,30,0.0,158.0,2.2,18.0,158.0,134.22,104.88
2016,8,2,8,45,6.0,189.5,2.15,18.5,193.5,160.08,124.84
2016,8,2,9,0,12.0,221.0,2.1,19.0,229.0,186.74,145.07
2016,8,2,9,15,15.5,243.0,2.05,19.0,254.0,206.63,160.17
2016,8,2,9,30,19.0,265.0,2.0,19.0,279.0,227.11,175.71
2016,8,2,9,45,21.0,282.5,2.0,19.5,299.0,244.25,188.34
2016,8,2,10,0,23.0,300.0,2.0,20.0,319.0,261.76,201.17
2016,8,2,10,15,26.0,318.5,2.0,20.0,340.5,272.17,208.89
2016,8,2,10,30,29.0,337.0,2.0,20.0,362.0,292.48,224.19
2016,8,2,10,45,27.5,339.5,2.05,20.5,364.0,298.66,228.33
2016,8,2,11,0,26.0,342.0,2.1,21.0,366.0,304.62,232.33
2016,8,2,11,15,51.5,389.0,2.1,21.0,436.5,363.4,276.49
2016,8,2,11,30,77.0,436.0,2.1,21.0,507.0,425.77,322.5
2016,8,2,11,45,86.0,445.5,2.15,21.5,525.5,448.61,338.56
2016,8,2,12,0,95.0,455.0,2.2,22.0,544.0,472.33,355.38
2016,8,2,12,15,168.0,458.0,2.2,22.0,615.0,544.31,408.78
2016,8,2,12,30,241.0,461.0,2.2,22.0,686.0,619.84,463.66
2016,8,2,12,45,326.5,424.0,2.2,22.5,727.0,679.7,506.64
2016,8,2,13,0,412.0,387.0,2.2,23.0,768.0,744.54,552.47
2016,8,2,13,15,279.5,415.5,2.25,23.0,672.5,663.44,493.81
2016,8,2,13,30,147.0,444.0,2.3,23.0,577.0,571.7,427.05
2016,8,2,13,45,199.5,427.5,2.35,23.0,602.5,614.31,460.13
2016,8,2,14,0,252.0,411.0,2.4,23.0,628.0,671.6,502.23
2016,8,2,14,15,359.5,357.5,2.45,22.5,655.5,730.42,548.34
2016,8,2,14,30,467.0,304.0,2.5,22.0,683.0,804.02,604.08
2016,8,2,14,45,675.5,202.0,2.55,22.0,724.5,915.4,685.6
2016,8,2,15,0,884.0,100.0,2.6,22.0,766.0,996.0,740.07
2016,8,2,15,15,626.0,188.0,2.6,22.0,647.0,859.14,648.72
2016,8,2,15,30,368.0,276.0,2.6,22.0,528.0,679.17,519.83
2016,8,2,15,45,326.5,264.5,2.65,22.0,477.0,627.05,484.46
2016,8,2,16,0,285.0,253.0,2.7,22.0,426.0,574.49,447.13
2016,8,2,16,15,275.0,232.0,2.7,21.5,387.5,540.08,424.26
2016,8,2,16,30,265.0,211.0,2.7,21.0,349.0,504.58,400.01
2016,8,2,16,45,495.0,145.5,2.75,20.5,370.0,647.63,515.57
2016,8,2,17,0,725.0,80.0,2.8,20.0,391.0,759.93,600.33
2016,8,2,17,15,687.5,75.0,2.8,19.5,339.0,707.38,563.57
2016,8,2,17,30,650.0,70.0,2.8,19.0,287.0,650.25,523.3
2016,8,2,17,45,591.0,64.5,2.85,18.5,235.5,576.17,468.37
2016,8,2,18,0,532.0,59.0,2.9,18.0,184.0,504.47,412.6
2016,8,2,18,15,449.0,50.0,2.85,17.5,138.0,414.4,338.47
2016,8,2,18,30,366.0,41.0,2.8,17.0,92.0,329.91,264.78
2016,8,2,18,45,233.0,28.5,2.8,16.5,56.0,218.06,154.13
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,71.67,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,1.2,14.0,16.0,11.82,0.0
2016,8,3,5,45,229.0,26.0,1.15,14.5,51.0,21.24,9.69
2016,8,3,6,0,361.0,39.0,1.1,15.0,86.0,31.45,21.44
2016,8,3,6,15,445.5,48.0,0.95,15.5,132.0,37.59,27.45
2016,8,3,6,30,530.0,57.0,0.8,16.0,178.0,43.53,33.0
2016,8,3,6,45,265.0,69.0,0.65,16.5,129.5,49.97,38.78
2016,8,3,7,0,0.0,81.0,0.5,17.0,81.0,70.17,56.46
2016,8,3,7,15,25.5,122.5,0.45,17.5,133.5,98.6,80.83
2016,8,3,7,30,51.0,164.0,0.4,18.0,186.0,126.8,104.39
2016,8,3,7,45,30.5,168.0,0.4,18.5,182.0,130.82,107.12
2016,8,3,8,0,10.0,172.0,0.4,19.0,178.0,142.07,115.95
2016,8,3,8,15,20.0,200.0,0.45,19.5,212.0,163.09,132.75
2016,8,3,8,30,30.0,228.0,0.5,20.0,246.0,174.24,134.26
2016,8,3,8,45,43.0,257.0,0.6,20.5,285.0,199.56,152.34
2016,8,3,9,0,56.0,286.0,0.7,21.0,324.0,226.86,171.92
2016,8,3,9,15,53.0,301.5,0.8,21.5,339.5,244.15,184.65
2016,8,3,9,30,50.0,317.0,0.9,22.0,355.0,261.23,197.32
2016,8,3,9,45,479.0,208.5,1.05,22.5,594.5,300.87,216.82
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,415.39,297.68
2016,8,3,10,15,556.0,258.5,1.3,23.0,713.0,429.57,316.35
2016,8,3,10,30,204.0,417.0,1.4,23.0,592.0,427.59,318.5
2016,8,3,10,45,160.5,427.5,1.55,23.5,567.5,429.52,320.42
2016,8,3,11,0,117.0,438.0,1.7,24.0,543.0,427.27,318.69
2016,8,3,11,15,272.5,408.5,1.85,24.0,658.5,508.37,379.58
2016,8,3,11,30,428.0,379.0,2.0,24.0,774.0,605.29,450.9
2016,8,3,11,45,373.5,409.0,2.15,24.0,755.5,619.19,460.4
2016,8,3,12,0,319.0,439.0,2.3,24.0,737.0,627.24,466.0
2016,8,3,12,15,289.5,447.5,2.4,23.5,718.0,632.37,470.74
2016,8,3,12,30,260.0,456.0,2.5,23.0,699.0,634.99,473.6
2016,8,3,12,45,177.0,451.0,2.65,23.0,616.5,571.34,427.87
2016,8,3,13,0,94.0,446.0,2.8,23.0,534.0,497.56,373.98
2016,8,3,13,15,196.0,434.0,2.85,23.0,612.0,595.99,448.34
2016,8,3,13,30,298.0,422.0,2.9,23.0,690.0,700.9,524.86
2016,8,3,13,45,311.0,406.5,3.0,23.0,680.0,711.13,532.89
2016,8,3,14,0,324.0,391.0,3.1,23.0,670.0,719.94,540.68
2016,8,3,14,15,260.5,389.5,3.15,22.5,609.0,667.64,504.24
2016,8,3,14,30,197.0,388.0,3.2,22.0,548.0,596.64,454.18
2016,8,3,14,45,147.0,366.5,3.3,21.5,483.5,530.95,407.43
2016,8,3,15,0,97.0,345.0,3.4,21.0,419.0,446.03,345.19
2016,8,3,15,15,72.0,313.5,3.4,20.5,366.5,390.81,304.59
2016,8,3,15,30,47.0,282.0,3.4,20.0,314.0,334.82,262.39
2016,8,3,15,45,36.5,253.5,3.45,20.0,277.5,295.91,232.82
2016,8,3,16,0,26.0,225.0,3.5,20.0,241.0,240.1,189.48
2016,8,3,16,15,13.0,180.5,3.5,19.5,188.5,182.57,144.15
2016,8,3,16,30,0.0,136.0,3.5,19.0,136.0,125.63,98.23
2016,8,3,16,45,0.0,120.0,3.55,19.0,120.0,110.51,86.23
2016,8,3,17,0,0.0,104.0,3.6,19.0,104.0,95.3,73.98
2016,8,3,17,15,0.0,90.0,3.55,18.5,90.0,82.11,63.36
2016,8,3,17,30,0.0,76.0,3.5,18.0,76.0,68.83,52.49
2016,8,3,17,45,0.0,62.5,3.5,17.5,62.5,56.01,41.79
2016,8,3,18,0,0.0,49.0,3.5,17.0,49.0,43.26,30.96
2016,8,3,18,15,199.5,44.0,3.35,16.5,70.5,223.5,184.68
2016,8,3,18,30,399.0,39.0,3.2,16.0,92.0,348.86,281.47
2016,8,3,18,45,262.5,27.0,3.1,15.5,55.5,232.84,160.98
2016,8,3,19,0,126.0,15.0,3.0,15.0,19.0,85.39,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,13.0,2.7,13.0,15.0,11.82,0.0
2016,8,4,5,45,233.0,25.5,2.8,13.5,50.0,20.88,8.94
2016,8,4,6,0,370.0,38.0,2.9,14.0,85.0,30.67,20.76
2016,8,4,6,15,454.5,47.0,2.9,14.5,131.5,36.84,26.84
2016,8,4,6,30,539.0,56.0,2.9,15.0,178.0,42.83,32.45
2016,8,4,6,45,269.5,48.5,2.95,15.5,109.5,35.33,25.9
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,36.15,26.59
2016,8,4,7,15,0.0,52.5,2.95,16.0,52.5,46.34,35.59
2016,8,4,7,30,0.0,64.0,2.9,16.0,64.0,56.56,44.49
2016,8,4,7,45,0.0,80.0,2.9,16.5,80.0,70.79,56.7
2016,8,4,8,0,0.0,96.0,2.9,17.0,96.0,84.36,68.14
2016,8,4,8,15,0.0,101.5,2.95,17.0,101.5,89.13,72.02
2016,8,4,8,30,0.0,107.0,3.0,17.0,107.0,93.92,72.46
2016,8,4,8,45,0.0,133.5,3.05,17.5,133.5,115.83,89.99
2016,8,4,9,0,0.0,160.0,3.1,18.0,160.0,137.69,107.22
2016,8,4,9,15,3.0,178.5,3.15,18.0,181.0,153.87,119.8
2016,8,4,9,30,6.0,197.0,3.2,18.0,202.0,170.49,132.71
2016,8,4,9,45,10.5,229.5,3.3,18.5,238.5,199.25,154.88
2016,8,4,10,0,15.0,262.0,3.4,19.0,275.0,228.7,177.38
2016,8,4,10,15,13.0,252.0,3.4,19.0,263.5,221.95,171.92
2016,8,4,10,30,11.0,242.0,3.4,19.0,252.0,214.56,166.04
2016,8,4,10,45,12.0,255.5,3.45,19.0,266.5,227.87,176.33
2016,8,4,11,0,13.0,269.0,3.5,19.0,281.0,241.41,186.76
2016,8,4,11,15,36.5,344.5,3.5,19.0,378.5,317.69,245.65
2016,8,4,11,30,60.0,420.0,3.5,19.0,476.0,401.13,308.82
2016,8,4,11,45,62.5,421.0,3.55,19.0,479.5,411.18,316.23
2016,8,4,12,0,65.0,422.0,3.6,19.0,483.0,421.29,323.99
2016,8,4,12,15,50.5,405.5,3.6,19.0,453.5,402.66,309.8
2016,8,4,12,30,36.0,389.0,3.6,19.0,424.0,382.17,294.21
2016,8,4,12,45,32.0,373.5,3.6,19.0,404.0,369.78,285.0
2016,8,4,13,0,28.0,358.0,3.6,19.0,384.0,356.48,275.06
2016,8,4,13,15,31.5,363.0,3.6,19.0,392.0,368.77,284.72
2016,8,4,13,30,35.0,368.0,3.6,19.0,400.0,381.34,294.55
2016,8,4,13,45,34.5,357.5,3.6,19.0,388.5,374.93,290.0
2016,8,4,14,0,34.0,347.0,3.6,19.0,377.0,368.12,285.22
2016,8,4,14,15,27.0,318.5,3.6,18.5,342.0,336.05,261.52
2016,8,4,14,30,20.0,290.0,3.6,18.0,307.0,288.41,225.52
2016,8,4,14,45,18.5,273.5,3.65,18.0,288.5,272.43,213.61
2016,8,4,15,0,17.0,257.0,3.7,18.0,270.0,256.24,201.38
2016,8,4,15,15,13.5,235.0,3.7,18.0,245.0,232.34,182.9
2016,8,4,15,30,10.0,213.0,3.7,18.0,220.0,208.23,164.12
2016,8,4,15,45,38.5,233.5,3.7,18.0,257.0,275.1,218.94
2016,8,4,16,0,67.0,254.0,3.7,18.0,294.0,330.31,263.94
2016,8,4,16,15,37.5,211.5,3.7,17.5,233.5,255.56,204.79
2016,8,4,16,30,8.0,169.0,3.7,17.0,173.0,167.97,133.95
2016,8,4,16,45,4.0,122.0,3.7,16.5,124.0,116.27,92.02
2016,8,4,17,0,0.0,75.0,3.7,16.0,75.0,66.34,50.56
2016,8,4,17,15,0.0,65.0,3.65,15.5,65.0,57.44,43.31
2016,8,4,17,30,0.0,55.0,3.6,15.0,55.0,48.56,35.92
2016,8,4,17,45,283.5,53.0,3.6,15.0,118.5,309.29,262.52
2016,8,4,18,0,567.0,51.0,3.6,15.0,182.0,518.13,430.7
2016,8,4,18,15,486.5,43.5,3.5,14.5,135.5,430.93,356.3
2016,8,4,18,30,406.0,36.0,3.4,14.0,89.0,349.33,282.74
2016,8,4,18,45,273.5,24.5,3.3,13.5,53.0,234.75,157.82
2016,8,4,19,0,141.0,13.0,3.2,13.0,17.0,91.86,0.0
2016,8,4,19,15,70.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,14.0,14.0,10.91,0.0
2016,8,5,5,45,216.0,25.0,2.4,14.0,48.0,20.49,8.03
2016,8,5,6,0,348.0,38.0,2.5,14.0,82.0,30.73,20.76
2016,8,5,6,15,433.5,47.5,2.45,14.0,128.0,37.32,27.31
2016,8,5,6,30,519.0,57.0,2.4,14.0,174.0,43.69,33.35
2016,8,5,6,45,259.5,53.5,2.4,14.5,112.0,38.89,29.19
2016,8,5,7,0,0.0,50.0,2.4,15.0,50.0,44.12,33.82
2016,8,5,7,15,0.0,74.5,2.35,15.0,74.5,65.63,52.84
2016,8,5,7,30,0.0,99.0,2.3,15.0,99.0,85.7,70.33
2016,8,5,7,45,3.0,131.5,2.25,15.5,133.0,111.36,92.26
2016,8,5,8,0,6.0,164.0,2.2,16.0,167.0,136.23,113.11
2016,8,5,8,15,3.0,160.5,2.15,16.0,162.0,134.78,111.43
2016,8,5,8,30,0.0,157.0,2.1,16.0,157.0,133.3,104.94
2016,8,5,8,45,1.0,164.0,2.05,16.5,165.0,139.95,109.78
2016,8,5,9,0,2.0,171.0,2.0,17.0,173.0,146.65,114.59
2016,8,5,9,15,4.0,183.0,2.0,17.0,186.5,157.61,123.0
2016,8,5,9,30,6.0,195.0,2.0,17.0,200.0,168.85,131.63
2016,8,5,9,45,6.5,200.5,2.0,17.5,206.0,174.65,135.73
2016,8,5,10,0,7.0,206.0,2.0,18.0,212.0,180.49,139.87
2016,8,5,10,15,10.0,232.5,2.0,18.5,241.5,204.72,158.38
2016,8,5,10,30,13.0,259.0,2.0,19.0,271.0,229.49,177.08
2016,8,5,10,45,17.5,292.5,2.0,19.5,309.0,261.38,201.05
2016,8,5,11,0,22.0,326.0,2.0,20.0,347.0,294.1,225.34
2016,8,5,11,15,114.5,390.5,2.05,20.0,496.5,400.33,305.95
2016,8,5,11,30,207.0,455.0,2.1,20.0,646.0,524.54,397.52
2016,8,5,11,45,254.0,449.0,2.15,20.5,684.5,567.78,428.43
2016,8,5,12,0,301.0,443.0,2.2,21.0,723.0,616.65,463.55
2016,8,5,12,15,260.0,452.5,2.25,21.0,695.0,613.23,460.61
2016,8,5,12,30,219.0,462.0,2.3,21.0,667.0,602.17,452.5
2016,8,5,12,45,201.0,460.0,2.4,21.0,646.5,599.61,451.15
2016,8,5,13,0,183.0,458.0,2.5,21.0,626.0,595.19,448.37
2016,8,5,13,15,218.5,444.5,2.55,21.0,642.0,626.1,472.07
2016,8,5,13,30,254.0,431.0,2.6,21.0,658.0,668.78,503.65
2016,8,5,13,45,566.5,277.5,2.65,21.0,767.0,834.26,628.72
2016,8,5,14,0,879.0,124.0,2.7,21.0,876.0,978.7,728.76
2016,8,5,14,15,871.0,122.5,2.75,20.5,846.5,983.22,733.16
2016,8,5,14,30,863.0,121.0,2.8,20.0,817.0,984.41,736.86
2016,8,5,14,45,847.5,121.5,2.9,20.0,779.5,977.12,734.08
2016,8,5,15,0,832.0,122.0,3.0,20.0,742.0,977.47,736.64
2016,8,5,15,15,818.0,119.5,3.0,19.5,701.0,962.14,729.22
2016,8,5,15,30,804.0,117.0,3.0,19.0,660.0,943.77,719.9
2016,8,5,15,45,780.5,115.5,3.0,19.0,613.5,914.46,701.71
2016,8,5,16,0,757.0,114.0,3.0,19.0,567.0,882.65,681.75
2016,8,5,16,15,476.0,165.0,3.0,18.5,441.5,666.93,528.78
2016,8,5,16,30,195.0,216.0,3.0,18.0,316.0,428.34,344.5
2016,8,5,16,45,415.0,157.5,3.05,18.0,341.0,588.99,476.24
2016,8,5,17,0,635.0,99.0,3.1,18.0,366.0,708.21,568.89
2016,8,5,17,15,592.0,92.5,3.1,17.5,315.0,646.88,524.3
2016,8,5,17,30,549.0,86.0,3.1,17.0,264.0,586.0,479.68
2016,8,5,17,45,485.5,77.5,3.1,16.5,214.5,507.7,419.36
2016,8,5,18,0,422.0,69.0,3.1,16.0,165.0,428.85,355.23
2016,8,5,18,15,337.5,57.0,3.0,15.5,121.0,340.47,280.16
2016,8,5,18,30,253.0,45.0,2.9,15.0,77.0,259.09,207.62
2016,8,5,18,45,146.0,28.5,2.85,15.0,45.0,159.34,99.73
2016,8,5,19,0,39.0,12.0,2.8,15.0,13.0,32.98,0.0
2016,8,5,19,15,19.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,44.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,8,6,5,45,164.0,26.0,2.5,13.5,44.0,20.42,7.27
2016,8,6,6,0,284.0,41.0,2.6,14.0,76.0,31.85,21.64
2016,8,6,6,15,372.0,52.0,2.55,14.0,120.5,41.29,30.76
2016,8,6,6,30,460.0,63.0,2.5,14.0,165.0,48.76,37.83
2016,8,6,6,45,518.5,71.5,2.5,14.5,214.5,53.68,42.35
2016,8,6,7,0,577.0,80.0,2.5,15.0,264.0,58.4,46.5
2016,8,6,7,15,288.5,77.5,2.45,15.5,169.5,53.92,42.38
2016,8,6,7,30,0.0,75.0,2.4,16.0,75.0,66.34,53.1
2016,8,6,7,45,0.0,83.5,2.4,16.5,83.5,73.79,59.32
2016,8,6,8,0,0.0,92.0,2.4,17.0,92.0,81.07,65.31
2016,8,6,8,15,0.0,105.5,2.35,17.0,105.5,92.34,74.79
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,103.6,80.4
2016,8,6,8,45,0.0,129.0,2.3,17.5,129.0,112.16,86.96
2016,8,6,9,0,0.0,139.0,2.3,18.0,139.0,120.76,93.49
2016,8,6,9,15,1.5,157.5,2.3,18.0,159.0,136.61,105.95
2016,8,6,9,30,3.0,176.0,2.3,18.0,179.0,152.73,118.53
2016,8,6,9,45,6.5,202.0,2.3,18.5,207.5,175.83,136.28
2016,8,6,10,0,10.0,228.0,2.3,19.0,236.0,199.46,154.28
2016,8,6,10,15,10.5,234.0,2.3,19.0,243.0,206.12,159.26
2016,8,6,10,30,11.0,240.0,2.3,19.0,250.0,212.83,164.33
2016,8,6,10,45,12.5,255.0,2.35,19.5,266.0,227.63,175.39
2016,8,6,11,0,14.0,270.0,2.4,20.0,282.0,242.75,186.59
2016,8,6,11,15,27.5,330.5,2.4,20.0,355.0,300.55,230.74
2016,8,6,11,30,41.0,391.0,2.4,20.0,428.0,364.45,278.7
2016,8,6,11,45,38.5,388.5,2.45,20.0,423.5,366.66,280.13
2016,8,6,12,0,36.0,386.0,2.5,20.0,419.0,368.45,281.52
2016,8,6,12,15,38.5,392.0,2.5,20.0,428.0,381.27,291.19
2016,8,6,12,30,41.0,398.0,2.5,20.0,437.0,394.38,301.04
2016,8,6,12,45,68.0,421.0,2.55,20.0,484.0,444.2,338.79
2016,8,6,13,0,95.0,444.0,2.6,20.0,531.0,496.43,377.82
2016,8,6,13,15,65.5,406.0,2.65,20.0,465.5,440.86,336.56
2016,8,6,13,30,36.0,368.0,2.7,20.0,400.0,382.33,292.9
2016,8,6,13,45,52.0,379.0,2.75,20.0,424.0,413.04,317.0
2016,8,6,14,0,68.0,390.0,2.8,20.0,448.0,444.8,341.46
2016,8,6,14,15,59.5,368.5,2.85,19.5,418.5,419.62,323.59
2016,8,6,14,30,51.0,347.0,2.9,19.0,389.0,393.49,305.06
2016,8,6,14,45,101.5,348.5,3.0,19.0,426.0,449.48,349.97
2016,8,6,15,0,152.0,350.0,3.1,19.0,463.0,523.75,407.61
2016,8,6,15,15,107.5,319.5,3.15,18.5,397.5,432.92,339.73
2016,8,6,15,30,63.0,289.0,3.2,18.0,332.0,359.01,283.51
2016,8,6,15,45,57.0,266.5,3.3,18.0,303.5,331.46,263.12
2016,8,6,16,0,51.0,244.0,3.4,18.0,275.0,303.48,241.97
2016,8,6,16,15,37.5,215.5,3.5,17.5,237.0,260.83,209.01
2016,8,6,16,30,24.0,187.0,3.6,17.0,199.0,202.83,163.0
2016,8,6,16,45,83.5,178.5,3.7,17.0,214.5,265.44,216.82
2016,8,6,17,0,143.0,170.0,3.8,17.0,230.0,326.64,268.63
2016,8,6,17,15,131.0,149.0,3.8,16.5,198.5,290.95,240.39
2016,8,6,17,30,119.0,128.0,3.8,16.0,167.0,255.27,211.72
2016,8,6,17,45,309.0,93.5,3.85,15.5,169.0,386.78,323.83
2016,8,6,18,0,499.0,59.0,3.9,15.0,171.0,476.77,397.42
2016,8,6,18,15,411.0,49.0,3.85,14.5,125.5,383.67,317.36
2016,8,6,18,30,323.0,39.0,3.8,14.0,80.0,296.75,238.91
2016,8,6,18,45,191.5,25.0,3.75,14.0,46.5,179.24,106.07
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,43.83,0.0
2016,8,6,19,15,30.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,2.9,13.0,13.0,10.01,0.0
2016,8,7,5,45,235.0,23.0,3.0,13.5,47.0,18.84,5.44
2016,8,7,6,0,382.0,35.0,3.1,14.0,81.0,28.27,18.5
2016,8,7,6,15,470.0,43.5,3.0,14.0,127.5,34.13,24.44
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,39.83,29.89
2016,8,7,6,45,279.0,71.5,2.85,14.5,132.5,52.06,40.91
2016,8,7,7,0,0.0,91.0,2.8,15.0,91.0,77.61,63.5
2016,8,7,7,15,0.0,108.5,2.65,15.5,108.5,91.88,75.81
2016,8,7,7,30,0.0,126.0,2.5,16.0,126.0,106.03,87.77
2016,8,7,7,45,0.0,137.0,2.45,16.5,137.0,115.3,95.32
2016,8,7,8,0,0.0,148.0,2.4,17.0,148.0,124.48,102.67
2016,8,7,8,15,9.0,179.0,2.3,17.0,184.5,148.09,122.4
2016,8,7,8,30,18.0,210.0,2.2,17.0,221.0,172.3,135.77
2016,8,7,8,45,26.5,237.5,2.1,17.5,255.0,196.26,153.46
2016,8,7,9,0,35.0,265.0,2.0,18.0,289.0,209.4,162.47
2016,8,7,9,15,50.5,295.5,1.9,18.5,332.0,238.71,184.06
2016,8,7,9,30,66.0,326.0,1.8,19.0,375.0,270.35,207.35
2016,8,7,9,45,91.5,353.5,1.75,19.5,425.0,305.39,232.96
2016,8,7,10,0,117.0,381.0,1.7,20.0,475.0,334.86,254.38
2016,8,7,10,15,118.5,396.0,1.75,20.0,494.5,358.5,272.5
2016,8,7,10,30,120.0,411.0,1.8,20.0,514.0,382.57,290.81
2016,8,7,10,45,278.5,384.5,1.85,20.5,630.5,450.88,341.52
2016,8,7,11,0,437.0,358.0,1.9,21.0,747.0,536.48,404.76
2016,8,7,11,15,693.0,230.0,1.95,21.0,858.5,616.81,466.55
2016,8,7,11,30,949.0,102.0,2.0,21.0,970.0,714.16,540.39
2016,8,7,11,45,952.0,101.5,2.1,21.5,978.5,757.96,571.66
2016,8,7,12,0,955.0,101.0,2.2,22.0,987.0,799.85,599.83
2016,8,7,12,15,955.0,101.0,2.25,22.0,987.0,837.76,625.56
2016,8,7,12,30,955.0,101.0,2.3,22.0,987.0,873.19,649.54
2016,8,7,12,45,954.5,100.0,2.35,22.0,980.0,904.63,670.82
2016,8,7,13,0,954.0,99.0,2.4,22.0,973.0,933.21,690.23
2016,8,7,13,15,951.5,98.5,2.45,22.0,957.5,957.48,706.86
2016,8,7,13,30,949.0,98.0,2.5,22.0,942.0,978.56,721.51
2016,8,7,13,45,945.5,96.5,2.55,22.0,920.0,994.39,732.85
2016,8,7,14,0,942.0,95.0,2.6,22.0,898.0,1006.8,742.13
2016,8,7,14,15,935.5,94.0,2.65,22.0,868.0,1013.4,747.79
2016,8,7,14,30,929.0,93.0,2.7,22.0,838.0,1016.51,751.38
2016,8,7,14,45,920.5,91.5,2.75,22.0,802.5,1013.63,751.22
2016,8,7,15,0,912.0,90.0,2.8,22.0,767.0,1007.31,749.0
2016,8,7,15,15,900.5,88.5,2.8,21.5,725.0,994.7,743.74
2016,8,7,15,30,889.0,87.0,2.8,21.0,683.0,978.9,736.47
2016,8,7,15,45,873.0,85.0,2.8,21.0,637.0,955.1,722.47
2016,8,7,16,0,857.0,83.0,2.8,21.0,591.0,928.53,706.62
2016,8,7,16,15,836.5,80.0,2.8,20.5,541.0,903.39,693.01
2016,8,7,16,30,816.0,77.0,2.8,20.0,491.0,866.43,670.92
2016,8,7,16,45,787.0,74.0,2.8,20.0,438.5,819.88,640.38
2016,8,7,17,0,758.0,71.0,2.8,20.0,386.0,772.05,608.25
2016,8,7,17,15,719.5,67.0,2.75,19.5,333.0,713.98,568.46
2016,8,7,17,30,681.0,63.0,2.7,19.0,280.0,655.83,527.09
2016,8,7,17,45,622.0,57.5,2.7,18.5,228.0,586.13,475.08
2016,8,7,18,0,563.0,52.0,2.7,18.0,176.0,513.9,418.35
2016,8,7,18,15,474.5,43.5,2.65,17.5,129.0,420.27,341.07
2016,8,7,18,30,386.0,35.0,2.6,17.0,82.0,332.99,262.86
2016,8,7,18,45,235.0,23.0,2.55,16.5,47.5,202.99,108.18
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,57.19,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,39.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,78.0,10.0,2.2,13.0,11.0,9.1,0.0
2016,8,8,5,45,220.5,22.0,2.25,14.0,44.0,17.98,3.97
2016,8,8,6,0,363.0,34.0,2.3,15.0,77.0,27.42,17.62
2016,8,8,6,15,451.0,42.5,2.15,15.0,122.5,33.3,23.58
2016,8,8,6,30,539.0,51.0,2.0,15.0,168.0,39.01,29.03
2016,8,8,6,45,593.0,57.5,1.9,15.5,218.0,42.78,32.52
2016,8,8,7,0,647.0,64.0,1.8,16.0,268.0,46.42,35.73
2016,8,8,7,15,324.5,98.5,1.7,16.5,201.5,68.78,55.3
2016,8,8,7,30,2.0,133.0,1.6,17.0,135.0,111.05,91.75
2016,8,8,7,45,7.0,152.5,1.55,18.0,156.5,126.48,104.22
2016,8,8,8,0,12.0,172.0,1.5,19.0,178.0,141.75,116.34
2016,8,8,8,15,20.5,197.5,1.5,19.0,209.0,161.02,132.07
2016,8,8,8,30,29.0,223.0,1.5,19.0,240.0,169.94,132.39
2016,8,8,8,45,41.0,252.0,1.5,19.5,278.5,194.95,150.41
2016,8,8,9,0,53.0,281.0,1.5,20.0,317.0,221.84,169.86
2016,8,8,9,15,116.5,314.0,1.55,20.5,398.5,253.14,190.75
2016,8,8,9,30,180.0,347.0,1.6,21.0,480.0,302.5,226.07
2016,8,8,9,45,252.5,351.5,1.7,21.5,548.0,334.17,248.51
2016,8,8,10,0,325.0,356.0,1.8,22.0,616.0,383.43,285.02
2016,8,8,10,15,330.5,369.0,1.9,22.0,642.0,418.54,312.76
2016,8,8,10,30,336.0,382.0,2.0,22.0,668.0,454.33,340.72
2016,8,8,10,45,632.5,241.0,2.15,22.5,796.0,516.03,387.97
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,609.93,459.66
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,657.49,496.31
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,703.61,531.43
2016,8,8,11,45,936.5,102.0,2.65,23.0,963.0,746.43,563.82
2016,8,8,12,0,937.0,103.0,2.8,23.0,971.0,787.21,592.93
2016,8,8,12,15,937.5,103.0,2.9,23.0,971.0,824.9,619.08
2016,8,8,12,30,938.0,103.0,3.0,23.0,971.0,860.2,643.55
2016,8,8,12,45,937.5,102.0,3.15,23.0,964.0,891.16,665.4
2016,8,8,13,0,937.0,101.0,3.3,23.0,957.0,919.3,685.42
2016,8,8,13,15,934.0,100.5,3.35,22.5,942.0,942.74,703.06
2016,8,8,13,30,931.0,100.0,3.4,22.0,927.0,963.02,718.75
2016,8,8,13,45,928.0,98.5,3.5,22.0,904.5,979.02,730.7
2016,8,8,14,0,925.0,97.0,3.6,22.0,882.0,991.68,740.57
2016,8,8,14,15,918.5,95.5,3.65,22.0,853.0,997.57,745.74
2016,8,8,14,30,912.0,94.0,3.7,22.0,824.0,999.99,748.8
2016,8,8,14,45,904.0,92.5,3.75,22.0,788.5,997.52,748.75
2016,8,8,15,0,896.0,91.0,3.8,22.0,753.0,991.68,746.6
2016,8,8,15,15,884.0,89.0,3.8,21.5,711.5,978.03,740.42
2016,8,8,15,30,872.0,87.0,3.8,21.0,670.0,961.23,732.21
2016,8,8,15,45,857.5,84.5,3.8,21.0,624.5,938.41,718.48
2016,8,8,16,0,843.0,82.0,3.8,21.0,579.0,912.81,702.86
2016,8,8,16,15,822.5,79.0,3.75,20.5,529.5,887.82,688.64
2016,8,8,16,30,802.0,76.0,3.7,20.0,480.0,851.12,665.88
2016,8,8,16,45,776.5,72.0,3.7,20.0,429.0,806.7,636.19
2016,8,8,17,0,751.0,68.0,3.7,20.0,378.0,760.87,604.82
2016,8,8,17,15,713.0,64.0,3.65,19.5,325.5,703.48,564.8
2016,8,8,17,30,675.0,60.0,3.6,19.0,273.0,646.06,523.25
2016,8,8,17,45,621.5,54.0,3.6,18.5,222.0,579.73,472.94
2016,8,8,18,0,568.0,48.0,3.6,18.0,171.0,511.06,418.1
2016,8,8,18,15,479.5,40.5,3.55,17.5,125.0,418.9,341.16
2016,8,8,18,30,391.0,33.0,3.5,17.0,79.0,333.19,262.71
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,202.52,93.67
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,59.47,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,16.5,1.2,14.5,37.5,13.02,0.48
2016,8,9,6,0,362.0,33.0,1.2,15.0,75.0,26.61,16.88
2016,8,9,6,15,451.5,41.5,1.0,15.0,120.5,32.52,22.91
2016,8,9,6,30,541.0,50.0,0.8,15.0,166.0,38.27,28.41
2016,8,9,6,45,286.0,82.5,0.6,15.5,145.5,60.26,48.02
2016,8,9,7,0,31.0,115.0,0.4,16.0,125.0,91.55,75.34
2016,8,9,7,15,36.5,135.5,0.4,16.5,149.0,106.58,88.01
2016,8,9,7,30,42.0,156.0,0.4,17.0,173.0,121.31,100.17
2016,8,9,7,45,59.5,182.0,0.4,17.5,210.0,139.09,114.66
2016,8,9,8,0,77.0,208.0,0.4,18.0,247.0,156.38,128.45
2016,8,9,8,15,448.5,147.5,0.45,18.5,408.0,94.32,75.66
2016,8,9,8,30,820.0,87.0,0.5,19.0,569.0,77.08,45.26
2016,8,9,8,45,840.0,88.0,0.6,19.5,615.5,136.03,73.89
2016,8,9,9,0,860.0,89.0,0.7,20.0,662.0,187.53,108.12
2016,8,9,9,15,872.0,90.5,0.7,20.5,703.0,239.92,149.53
2016,8,9,9,30,884.0,92.0,0.7,21.0,744.0,293.37,194.37
2016,8,9,9,45,895.5,92.5,0.75,22.0,780.0,346.77,239.42
2016,8,9,10,0,907.0,93.0,0.8,23.0,816.0,400.76,284.21
2016,8,9,10,15,914.0,94.0,0.85,23.0,845.5,453.64,328.27
2016,8,9,10,30,921.0,95.0,0.9,23.0,875.0,506.2,370.94
2016,8,9,10,45,926.0,95.5,0.95,23.5,898.0,556.83,410.25
2016,8,9,11,0,931.0,96.0,1.0,24.0,921.0,606.52,447.62
2016,8,9,11,15,934.0,96.5,1.1,24.0,936.0,653.85,483.59
2016,8,9,11,30,937.0,97.0,1.2,24.0,951.0,699.69,517.74
2016,8,9,11,45,937.5,98.0,1.35,24.5,958.5,742.52,548.61
2016,8,9,12,0,938.0,99.0,1.5,25.0,966.0,783.31,576.11
2016,8,9,12,15,938.0,99.0,1.6,25.0,966.0,820.6,601.38
2016,8,9,12,30,938.0,99.0,1.7,25.0,966.0,855.45,625.03
2016,8,9,12,45,933.5,100.5,1.85,25.0,957.0,885.33,645.95
2016,8,9,13,0,929.0,102.0,2.0,25.0,948.0,912.27,665.04
2016,8,9,13,15,926.0,101.5,2.1,25.0,933.0,935.53,681.33
2016,8,9,13,30,923.0,101.0,2.2,25.0,918.0,955.66,695.7
2016,8,9,13,45,917.0,101.0,2.35,25.0,895.5,970.27,707.15
2016,8,9,14,0,911.0,101.0,2.5,25.0,873.0,981.53,716.59
2016,8,9,14,15,904.0,99.5,2.55,24.5,843.5,986.86,722.78
2016,8,9,14,30,897.0,98.0,2.6,24.0,814.0,988.75,726.96
2016,8,9,14,45,587.5,214.5,2.65,24.0,675.0,837.46,626.98
2016,8,9,15,0,278.0,331.0,2.7,24.0,536.0,643.71,486.32
2016,8,9,15,15,565.0,212.0,2.7,23.5,598.5,813.57,617.42
2016,8,9,15,30,852.0,93.0,2.7,23.0,661.0,947.84,711.13
2016,8,9,15,45,834.5,91.0,2.7,23.0,615.0,923.05,695.01
2016,8,9,16,0,817.0,89.0,2.7,23.0,569.0,905.38,685.2
2016,8,9,16,15,796.0,86.0,2.65,22.5,520.0,870.9,664.66
2016,8,9,16,30,775.0,83.0,2.6,22.0,471.0,834.27,642.45
2016,8,9,16,45,743.5,80.0,2.6,22.0,419.5,786.4,610.97
2016,8,9,17,0,712.0,77.0,2.6,22.0,368.0,737.41,577.98
2016,8,9,17,15,672.0,72.0,2.55,21.0,316.0,683.36,542.09
2016,8,9,17,30,632.0,67.0,2.5,20.0,264.0,624.89,501.24
2016,8,9,17,45,567.0,61.0,2.5,19.5,213.0,546.61,442.4
2016,8,9,18,0,502.0,55.0,2.5,19.0,162.0,471.26,382.91
2016,8,9,18,15,410.0,45.5,2.45,18.5,117.0,376.47,303.84
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,288.28,224.2
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,146.9,52.18
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,14.5,34.5,13.93,0.0
2016,8,10,6,0,298.0,35.0,2.1,15.0,69.0,28.43,18.29
2016,8,10,6,15,389.0,45.0,2.0,15.0,113.0,35.52,25.47
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,42.37,31.97
2016,8,10,6,45,536.0,63.0,1.8,15.5,206.5,47.15,36.38
2016,8,10,7,0,592.0,71.0,1.7,16.0,256.0,51.74,40.44
2016,8,10,7,15,634.5,77.0,1.6,16.5,307.0,54.52,42.76
