Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,677.0,83.0,1.5,17.0,358.0,57.16,44.88
2016,8,10,7,45,708.0,87.0,1.45,17.5,409.0,58.18,45.52
2016,8,10,8,0,739.0,91.0,1.4,18.0,460.0,65.31,51.46
2016,8,10,8,15,762.0,94.5,1.4,18.5,509.0,65.97,51.73
2016,8,10,8,30,785.0,98.0,1.4,19.0,558.0,81.93,50.91
2016,8,10,8,45,804.5,100.5,1.4,19.5,604.0,130.61,71.38
2016,8,10,9,0,824.0,103.0,1.4,20.0,650.0,181.71,105.48
2016,8,10,9,15,837.5,105.0,1.45,20.0,691.0,241.77,153.33
2016,8,10,9,30,851.0,107.0,1.5,20.0,732.0,294.32,198.11
2016,8,10,9,45,863.0,108.0,1.55,20.5,768.5,346.73,243.31
2016,8,10,10,0,875.0,109.0,1.6,21.0,805.0,399.8,288.6
2016,8,10,10,15,883.0,110.0,1.65,21.0,834.5,451.68,332.72
2016,8,10,10,30,891.0,111.0,1.7,21.0,864.0,503.38,375.62
2016,8,10,10,45,897.0,111.5,1.75,21.5,887.5,553.3,415.3
2016,8,10,11,0,903.0,112.0,1.8,22.0,911.0,602.43,453.17
2016,8,10,11,15,907.0,113.0,1.85,22.0,926.5,649.77,489.56
2016,8,10,11,30,911.0,114.0,1.9,22.0,942.0,695.78,524.15
2016,8,10,11,45,913.0,114.0,2.0,22.5,950.0,738.03,554.71
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,778.39,582.51
2016,8,10,12,15,915.5,114.0,2.15,23.0,958.0,815.53,607.72
2016,8,10,12,30,916.0,114.0,2.2,23.0,958.0,850.33,631.29
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.0,880.17,651.94
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,907.16,670.78
2016,8,10,13,15,906.5,114.5,2.4,22.5,927.0,929.8,687.25
2016,8,10,13,30,903.0,114.0,2.4,22.0,912.0,949.32,701.81
2016,8,10,13,45,899.0,112.5,2.45,22.0,889.5,964.18,712.57
2016,8,10,14,0,895.0,111.0,2.5,22.0,867.0,975.75,721.34
2016,8,10,14,15,574.0,241.0,2.5,22.0,719.5,833.18,624.93
2016,8,10,14,30,253.0,371.0,2.5,22.0,572.0,648.75,489.63
2016,8,10,14,45,205.0,357.5,2.5,22.0,516.0,577.91,440.38
2016,8,10,15,0,157.0,344.0,2.5,22.0,460.0,522.08,399.94
2016,8,10,15,15,252.5,308.0,2.5,21.5,481.5,597.87,460.25
2016,8,10,15,30,348.0,272.0,2.5,21.0,503.0,652.95,504.69
2016,8,10,15,45,292.0,261.5,2.5,21.0,446.0,588.7,457.78
2016,8,10,16,0,236.0,251.0,2.5,21.0,389.0,506.19,397.45
2016,8,10,16,15,188.5,231.0,2.5,20.5,335.5,439.27,348.24
2016,8,10,16,30,141.0,211.0,2.5,20.0,282.0,373.13,298.17
2016,8,10,16,45,105.5,186.0,2.55,19.5,236.0,312.38,251.46
2016,8,10,17,0,70.0,161.0,2.6,19.0,190.0,236.6,191.42
2016,8,10,17,15,63.0,139.5,2.6,18.5,162.5,207.13,168.33
2016,8,10,17,30,56.0,118.0,2.6,18.0,135.0,177.54,144.42
2016,8,10,17,45,283.0,85.0,2.6,17.5,147.0,354.19,293.56
2016,8,10,18,0,510.0,52.0,2.6,17.0,159.0,472.3,387.7
2016,8,10,18,15,418.0,42.5,2.55,16.5,114.0,377.54,306.79
2016,8,10,18,30,326.0,33.0,2.5,16.0,69.0,289.75,225.62
2016,8,10,18,45,163.0,16.5,2.45,15.5,34.5,145.37,33.41
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.5,17.5,1.6,13.5,32.5,13.74,0.0
2016,8,11,6,0,271.0,35.0,1.7,14.0,65.0,28.5,18.33
2016,8,11,6,15,359.5,46.5,1.7,14.5,108.5,36.91,26.71
2016,8,11,6,30,448.0,58.0,1.7,15.0,152.0,44.97,34.25
2016,8,11,6,45,500.5,68.0,1.75,15.5,200.5,51.26,40.01
2016,8,11,7,0,553.0,78.0,1.8,16.0,249.0,57.26,45.31
2016,8,11,7,15,276.5,78.0,1.75,16.5,163.5,54.48,42.72
2016,8,11,7,30,0.0,78.0,1.7,17.0,78.0,68.82,55.09
2016,8,11,7,45,0.0,93.5,1.65,17.5,93.5,81.79,66.06
2016,8,11,8,0,0.0,109.0,1.6,18.0,109.0,94.61,76.73
2016,8,11,8,15,0.0,134.0,1.6,18.5,134.0,114.64,93.36
2016,8,11,8,30,0.0,159.0,1.6,19.0,159.0,134.45,104.69
2016,8,11,8,45,4.0,181.5,1.65,19.5,184.0,153.19,118.98
2016,8,11,9,0,8.0,204.0,1.7,20.0,209.0,172.56,133.52
2016,8,11,9,15,13.0,231.0,1.7,20.0,240.5,196.16,151.48
2016,8,11,9,30,18.0,258.0,1.7,20.0,272.0,220.56,169.97
2016,8,11,9,45,18.5,269.0,1.75,20.5,283.5,232.15,178.34
2016,8,11,10,0,19.0,280.0,1.8,21.0,295.0,243.81,186.76
2016,8,11,10,15,30.5,318.0,1.85,21.0,343.5,272.69,208.5
2016,8,11,10,30,42.0,356.0,1.9,21.0,392.0,311.96,237.98
2016,8,11,10,45,62.0,386.0,1.95,21.5,440.5,351.53,267.0
2016,8,11,11,0,82.0,416.0,2.0,22.0,489.0,393.88,297.82
2016,8,11,11,15,121.5,433.5,2.05,22.0,543.5,437.55,330.25
2016,8,11,11,30,161.0,451.0,2.1,22.0,598.0,489.8,368.75
2016,8,11,11,45,165.5,451.0,2.15,22.5,603.0,507.2,380.8
2016,8,11,12,0,170.0,451.0,2.2,23.0,608.0,524.56,392.95
2016,8,11,12,15,169.0,455.5,2.25,23.0,611.0,541.51,405.34
2016,8,11,12,30,168.0,460.0,2.3,23.0,614.0,558.1,417.44
2016,8,11,12,45,190.5,454.0,2.35,23.0,627.5,584.33,437.04
2016,8,11,13,0,213.0,448.0,2.4,23.0,641.0,611.02,456.9
2016,8,11,13,15,258.0,429.5,2.45,23.0,660.0,655.89,490.09
2016,8,11,13,30,303.0,411.0,2.5,23.0,679.0,692.85,517.66
2016,8,11,13,45,206.0,407.5,2.55,23.0,587.5,599.27,450.39
2016,8,11,14,0,109.0,404.0,2.6,23.0,496.0,498.6,376.84
2016,8,11,14,15,114.5,390.0,2.6,22.5,484.0,511.22,388.01
2016,8,11,14,30,120.0,376.0,2.6,22.0,472.0,508.63,387.76
2016,8,11,14,45,122.0,358.5,2.6,22.0,452.0,498.02,380.99
2016,8,11,15,0,124.0,341.0,2.6,22.0,432.0,486.5,373.63
2016,8,11,15,15,132.5,321.0,2.6,21.5,413.0,477.59,369.17
2016,8,11,15,30,141.0,301.0,2.6,21.0,394.0,467.66,363.96
2016,8,11,15,45,130.5,278.0,2.6,21.0,359.5,434.85,340.26
2016,8,11,16,0,120.0,255.0,2.6,21.0,325.0,401.29,315.84
2016,8,11,16,15,106.5,231.0,2.6,20.5,289.0,345.57,274.59
2016,8,11,16,30,93.0,207.0,2.6,20.0,253.0,307.44,246.08
2016,8,11,16,45,90.0,184.0,2.6,20.0,224.5,279.79,225.18
2016,8,11,17,0,87.0,161.0,2.6,20.0,196.0,251.63,203.46
2016,8,11,17,15,77.5,139.5,2.6,19.0,167.5,219.65,178.65
2016,8,11,17,30,68.0,118.0,2.6,18.0,139.0,187.69,153.11
2016,8,11,17,45,268.5,87.0,2.6,17.5,146.0,329.14,273.25
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,446.49,367.01
2016,8,11,18,15,377.5,44.5,2.5,16.5,108.5,351.29,285.13
2016,8,11,18,30,286.0,33.0,2.4,16.0,64.0,263.3,203.07
2016,8,11,18,45,143.0,16.5,2.3,15.5,32.0,131.74,6.69
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,13.5,32.5,13.17,0.0
2016,8,12,6,0,297.0,33.0,2.0,14.0,65.0,26.8,16.77
2016,8,12,6,15,388.5,44.0,1.95,14.0,109.5,34.85,24.94
2016,8,12,6,30,480.0,55.0,1.9,14.0,154.0,42.59,32.27
2016,8,12,6,45,543.0,62.0,1.9,14.5,204.5,46.57,36.0
2016,8,12,7,0,606.0,69.0,1.9,15.0,255.0,50.44,39.45
2016,8,12,7,15,314.0,107.0,1.9,15.5,204.5,74.98,61.0
2016,8,12,7,30,22.0,145.0,1.9,16.0,154.0,119.35,99.38
2016,8,12,7,45,27.0,166.0,1.9,16.5,178.5,128.9,107.02
2016,8,12,8,0,32.0,187.0,1.9,17.0,203.0,143.38,118.8
2016,8,12,8,15,49.0,215.5,1.85,17.5,243.0,162.01,133.87
2016,8,12,8,30,66.0,244.0,1.8,18.0,283.0,181.99,142.48
2016,8,12,8,45,63.5,263.0,1.8,19.0,303.0,202.21,155.92
2016,8,12,9,0,61.0,282.0,1.8,20.0,323.0,222.36,170.22
2016,8,12,9,15,89.5,310.5,1.85,20.0,374.5,254.4,193.52
2016,8,12,9,30,118.0,339.0,1.9,20.0,426.0,280.28,212.43
2016,8,12,9,45,141.5,359.0,1.95,20.5,468.0,313.12,236.82
2016,8,12,10,0,165.0,379.0,2.0,21.0,510.0,348.91,263.5
2016,8,12,10,15,168.0,394.5,2.1,21.5,532.5,376.15,284.11
2016,8,12,10,30,171.0,410.0,2.2,22.0,555.0,403.94,304.9
2016,8,12,10,45,301.5,382.5,2.3,22.5,645.0,459.02,345.82
2016,8,12,11,0,432.0,355.0,2.4,23.0,735.0,528.5,397.5
2016,8,12,11,15,671.0,235.5,2.45,23.0,838.0,603.57,455.51
2016,8,12,11,30,910.0,116.0,2.5,23.0,941.0,694.43,524.88
2016,8,12,11,45,912.5,116.0,2.6,23.0,948.5,737.09,556.63
2016,8,12,12,0,915.0,116.0,2.7,23.0,956.0,777.89,586.23
2016,8,12,12,15,915.0,116.0,2.75,23.0,956.0,814.74,611.52
2016,8,12,12,30,915.0,116.0,2.8,23.0,956.0,849.19,635.12
2016,8,12,12,45,556.5,282.0,2.85,23.0,792.0,745.43,559.85
2016,8,12,13,0,198.0,448.0,2.9,23.0,628.0,597.88,448.13
2016,8,12,13,15,260.0,426.0,2.9,23.0,657.5,654.1,490.94
2016,8,12,13,30,322.0,404.0,2.9,23.0,687.0,703.03,527.24
2016,8,12,13,45,337.5,389.5,2.9,23.0,679.5,716.57,537.61
2016,8,12,14,0,353.0,375.0,2.9,23.0,672.0,728.74,547.35
2016,8,12,14,15,326.0,366.0,2.85,22.5,633.0,704.41,531.43
2016,8,12,14,30,299.0,357.0,2.8,22.0,594.0,677.95,514.11
2016,8,12,14,45,324.0,332.5,2.8,22.0,578.5,683.29,520.11
2016,8,12,15,0,349.0,308.0,2.8,22.0,563.0,686.64,524.61
2016,8,12,15,15,303.0,298.5,2.75,22.0,510.5,635.87,488.27
2016,8,12,15,30,257.0,289.0,2.7,22.0,458.0,584.18,451.12
2016,8,12,15,45,194.5,271.5,2.65,22.0,394.5,488.46,380.74
2016,8,12,16,0,132.0,254.0,2.6,22.0,331.0,411.57,322.65
2016,8,12,16,15,453.0,168.5,2.5,21.5,397.5,645.62,508.48
2016,8,12,16,30,774.0,83.0,2.4,21.0,464.0,829.55,642.62
2016,8,12,16,45,745.0,79.0,2.35,21.0,412.0,782.65,609.37
2016,8,12,17,0,716.0,75.0,2.3,21.0,360.0,734.53,576.62
2016,8,12,17,15,674.5,70.0,2.15,20.5,308.0,679.17,538.0
2016,8,12,17,30,633.0,65.0,2.0,20.0,256.0,619.54,494.74
2016,8,12,17,45,572.0,58.0,1.9,19.5,205.5,543.22,437.06
2016,8,12,18,0,511.0,51.0,1.8,19.0,155.0,469.7,378.69
2016,8,12,18,15,415.0,41.0,1.8,18.5,109.5,371.92,297.51
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,281.71,212.67
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,138.43,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.5,2.0,14.5,31.5,13.24,0.0
2016,8,13,6,0,290.0,33.0,2.1,15.0,63.0,26.91,16.63
2016,8,13,6,15,383.0,43.0,2.05,15.5,107.0,34.06,24.04
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,40.96,30.54
2016,8,13,6,45,538.5,60.0,1.95,16.5,200.5,45.01,34.3
2016,8,13,7,0,601.0,67.0,1.9,17.0,250.0,48.94,37.79
2016,8,13,7,15,323.5,110.5,1.85,17.5,211.0,77.59,62.8
2016,8,13,7,30,46.0,154.0,1.8,18.0,172.0,119.74,98.93
2016,8,13,7,45,72.5,180.5,1.75,18.5,214.0,137.92,113.86
2016,8,13,8,0,99.0,207.0,1.7,19.0,256.0,155.61,128.14
2016,8,13,8,15,91.5,228.0,1.7,19.5,277.0,169.43,138.98
2016,8,13,8,30,84.0,249.0,1.7,20.0,298.0,184.78,143.48
2016,8,13,8,45,81.5,269.0,1.7,20.5,319.5,206.77,157.95
2016,8,13,9,0,79.0,289.0,1.7,21.0,341.0,228.71,173.67
2016,8,13,9,15,469.0,194.5,1.75,21.5,533.5,219.32,149.76
2016,8,13,9,30,859.0,100.0,1.8,22.0,726.0,286.61,190.32
2016,8,13,9,45,873.5,99.5,1.85,22.5,763.0,339.14,235.43
2016,8,13,10,0,888.0,99.0,1.9,23.0,800.0,392.55,280.98
2016,8,13,10,15,527.0,254.0,1.95,23.0,674.5,405.5,300.23
2016,8,13,10,30,166.0,409.0,2.0,23.0,549.0,400.61,300.75
2016,8,13,10,45,539.5,255.5,2.05,23.5,726.5,475.79,357.14
2016,8,13,11,0,913.0,102.0,2.1,24.0,904.0,596.15,447.18
2016,8,13,11,15,597.0,267.0,2.15,24.0,795.0,583.5,437.03
2016,8,13,11,30,281.0,432.0,2.2,24.0,686.0,549.71,409.81
2016,8,13,11,45,242.5,443.5,2.3,24.5,664.0,553.25,412.04
2016,8,13,12,0,204.0,455.0,2.4,25.0,642.0,552.46,410.67
2016,8,13,12,15,190.0,456.0,2.45,25.0,630.5,557.78,414.68
2016,8,13,12,30,176.0,457.0,2.5,25.0,619.0,561.57,417.52
2016,8,13,12,45,133.0,445.0,2.55,25.0,566.5,527.74,393.08
2016,8,13,13,0,90.0,433.0,2.6,25.0,514.0,481.45,359.61
2016,8,13,13,15,488.5,275.5,2.65,25.0,704.5,721.7,541.4
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,935.49,689.39
2016,8,13,13,45,884.5,115.5,2.75,25.0,873.5,950.5,698.41
2016,8,13,14,0,882.0,113.0,2.8,25.0,852.0,962.25,707.24
2016,8,13,14,15,875.0,111.5,2.8,24.5,822.5,967.45,712.9
2016,8,13,14,30,868.0,110.0,2.8,24.0,793.0,969.31,716.59
2016,8,13,14,45,861.0,106.5,2.85,24.0,758.0,965.64,715.84
2016,8,13,15,0,854.0,103.0,2.9,24.0,723.0,958.64,713.05
2016,8,13,15,15,616.5,181.0,2.9,23.5,615.5,833.96,631.32
2016,8,13,15,30,379.0,259.0,2.9,23.0,508.0,666.8,512.13
2016,8,13,15,45,307.5,252.5,2.9,23.0,445.0,592.19,459.01
2016,8,13,16,0,236.0,246.0,2.9,23.0,382.0,499.94,391.13
2016,8,13,16,15,495.5,165.0,2.9,22.5,417.5,680.11,533.61
2016,8,13,16,30,755.0,84.0,2.9,22.0,453.0,812.24,631.08
2016,8,13,16,45,727.5,79.5,2.9,22.0,402.5,766.47,599.22
2016,8,13,17,0,700.0,75.0,2.9,22.0,352.0,719.45,567.13
2016,8,13,17,15,658.0,70.0,2.8,21.5,300.0,664.28,528.53
2016,8,13,17,30,616.0,65.0,2.7,21.0,248.0,604.82,485.17
2016,8,13,17,45,555.5,57.5,2.65,20.5,198.5,528.9,427.24
2016,8,13,18,0,495.0,50.0,2.6,20.0,149.0,455.81,368.63
2016,8,13,18,15,397.0,40.5,2.6,19.5,104.5,358.18,286.47
2016,8,13,18,30,299.0,31.0,2.6,19.0,60.0,268.19,199.53
2016,8,13,18,45,149.5,15.5,2.6,18.5,30.0,130.76,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.1,14.5,31.0,12.41,0.0
2016,8,14,6,0,305.0,31.0,2.2,15.0,62.0,25.18,15.05
2016,8,14,6,15,400.5,41.0,2.15,15.0,106.5,32.43,22.64
2016,8,14,6,30,496.0,51.0,2.1,15.0,151.0,39.42,29.29
2016,8,14,6,45,557.0,58.0,2.1,15.5,201.5,43.55,33.15
2016,8,14,7,0,618.0,65.0,2.1,16.0,252.0,47.55,36.72
2016,8,14,7,15,309.0,77.5,2.1,16.5,171.0,54.51,42.76
2016,8,14,7,30,0.0,90.0,2.1,17.0,90.0,78.35,63.45
2016,8,14,7,45,2.5,124.0,2.1,18.0,125.5,105.32,86.29
2016,8,14,8,0,5.0,158.0,2.1,19.0,161.0,131.38,107.83
2016,8,14,8,15,24.0,194.5,2.1,19.5,208.5,158.54,130.07
2016,8,14,8,30,43.0,231.0,2.1,20.0,256.0,173.35,135.06
2016,8,14,8,45,34.0,238.5,2.1,20.5,259.5,184.51,142.37
2016,8,14,9,0,25.0,246.0,2.1,21.0,263.0,205.32,158.12
2016,8,14,9,15,48.5,284.5,2.1,21.5,319.5,229.42,175.1
2016,8,14,9,30,72.0,323.0,2.1,22.0,376.0,267.89,203.25
2016,8,14,9,45,105.0,349.5,2.15,22.5,430.5,304.56,229.81
2016,8,14,10,0,138.0,376.0,2.2,23.0,485.0,336.65,253.14
2016,8,14,10,15,139.0,391.5,2.2,23.0,505.0,361.65,272.26
2016,8,14,10,30,140.0,407.0,2.2,23.0,525.0,387.02,291.48
2016,8,14,10,45,117.0,413.0,2.25,23.5,513.0,393.65,296.23
2016,8,14,11,0,94.0,419.0,2.3,24.0,501.0,402.4,302.25
2016,8,14,11,15,125.5,433.5,2.35,24.0,545.5,439.45,329.81
2016,8,14,11,30,157.0,448.0,2.4,24.0,590.0,484.21,362.73
2016,8,14,11,45,164.0,452.5,2.45,24.0,602.0,506.86,379.3
2016,8,14,12,0,171.0,457.0,2.5,24.0,614.0,529.89,396.19
2016,8,14,12,15,528.5,293.0,2.55,24.0,776.5,680.58,511.45
2016,8,14,12,30,886.0,129.0,2.6,24.0,939.0,835.41,623.26
2016,8,14,12,45,546.5,287.0,2.65,24.5,785.5,740.0,551.72
2016,8,14,13,0,207.0,445.0,2.7,25.0,632.0,602.51,447.6
2016,8,14,13,15,539.0,287.0,2.75,24.5,761.0,777.19,580.87
2016,8,14,13,30,871.0,129.0,2.8,24.0,890.0,930.65,689.23
2016,8,14,13,45,529.0,267.5,2.85,24.0,726.0,783.76,586.38
2016,8,14,14,0,187.0,406.0,2.9,24.0,562.0,588.99,442.29
2016,8,14,14,15,514.0,265.0,2.95,24.0,673.0,793.03,597.43
2016,8,14,14,30,841.0,124.0,3.0,24.0,784.0,967.31,718.59
2016,8,14,14,45,830.5,122.0,3.05,24.0,748.5,962.29,715.36
2016,8,14,15,0,820.0,120.0,3.1,24.0,713.0,953.98,711.66
2016,8,14,15,15,538.5,203.0,3.15,23.5,583.5,773.99,590.38
2016,8,14,15,30,257.0,286.0,3.2,23.0,454.0,580.38,447.64
2016,8,14,15,45,271.5,261.0,3.25,22.5,427.0,567.73,442.45
2016,8,14,16,0,286.0,236.0,3.3,22.0,400.0,552.99,434.65
2016,8,14,16,15,272.5,215.5,3.3,21.5,360.0,515.76,408.9
2016,8,14,16,30,259.0,195.0,3.3,21.0,320.0,477.61,382.03
2016,8,14,16,45,454.0,141.0,3.35,21.0,330.5,598.08,480.16
2016,8,14,17,0,649.0,87.0,3.4,21.0,341.0,695.45,555.04
2016,8,14,17,15,604.0,80.5,3.3,20.0,290.0,632.45,509.82
2016,8,14,17,30,559.0,74.0,3.2,19.0,239.0,570.14,464.19
2016,8,14,17,45,497.0,65.0,3.15,18.5,190.0,493.02,403.91
2016,8,14,18,0,435.0,56.0,3.1,18.0,141.0,418.75,342.47
2016,8,14,18,15,336.5,44.0,3.0,17.5,98.0,320.06,257.93
2016,8,14,18,30,238.0,32.0,2.9,17.0,55.0,229.62,168.79
2016,8,14,18,45,119.0,16.0,2.85,16.5,27.5,109.2,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,15.5,2.15,12.5,31.5,12.49,0.0
2016,8,15,6,0,322.0,31.0,2.2,13.0,63.0,25.33,15.13
2016,8,15,6,15,421.5,41.0,2.15,13.5,109.0,32.59,22.9
2016,8,15,6,30,521.0,51.0,2.1,14.0,155.0,39.61,29.57
2016,8,15,6,45,585.0,57.5,2.1,14.5,206.5,43.36,33.12
2016,8,15,7,0,649.0,64.0,2.1,15.0,258.0,47.03,36.41
2016,8,15,7,15,324.5,86.0,2.05,15.5,183.0,60.58,48.32
2016,8,15,7,30,0.0,108.0,2.0,16.0,108.0,92.21,75.83
2016,8,15,7,45,0.0,117.0,2.0,16.5,117.0,99.98,82.16
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,107.67,88.33
2016,8,15,8,15,0.0,132.5,1.95,17.5,132.5,113.36,92.72
2016,8,15,8,30,0.0,139.0,1.9,18.0,139.0,119.02,97.04
2016,8,15,8,45,7.0,181.0,1.85,18.5,186.0,152.72,119.14
2016,8,15,9,0,14.0,223.0,1.8,19.0,233.0,187.08,145.41
2016,8,15,9,15,17.5,243.0,1.8,19.0,256.0,205.56,159.35
2016,8,15,9,30,21.0,263.0,1.8,19.0,279.0,224.61,173.78
2016,8,15,9,45,27.0,288.5,1.85,19.5,309.5,239.17,184.32
2016,8,15,10,0,33.0,314.0,1.9,20.0,340.0,264.75,203.39
2016,8,15,10,15,65.5,355.5,1.95,20.5,410.0,313.87,239.81
2016,8,15,10,30,98.0,397.0,2.0,21.0,480.0,367.34,279.17
2016,8,15,10,45,87.0,402.5,2.1,21.5,477.5,376.14,285.35
2016,8,15,11,0,76.0,408.0,2.2,22.0,475.0,383.69,290.63
2016,8,15,11,15,99.5,425.5,2.25,22.0,514.5,420.44,318.08
2016,8,15,11,30,123.0,443.0,2.3,22.0,554.0,458.08,345.97
2016,8,15,11,45,116.5,445.0,2.4,22.0,551.0,467.82,353.21
2016,8,15,12,0,110.0,447.0,2.5,22.0,548.0,475.08,358.76
2016,8,15,12,15,135.5,451.0,2.5,22.0,575.0,511.34,385.73
2016,8,15,12,30,161.0,455.0,2.5,22.0,602.0,547.49,412.35
2016,8,15,12,45,120.5,440.0,2.55,22.0,550.0,512.58,386.64
2016,8,15,13,0,80.0,425.0,2.6,22.0,498.0,465.18,351.91
2016,8,15,13,15,152.5,424.5,2.6,22.0,559.5,546.65,413.56
2016,8,15,13,30,225.0,424.0,2.6,22.0,621.0,622.18,469.43
2016,8,15,13,45,158.0,408.0,2.6,22.0,544.5,554.74,419.74
2016,8,15,14,0,91.0,392.0,2.6,22.0,468.0,469.29,356.88
2016,8,15,14,15,137.5,382.5,2.6,21.5,492.5,525.43,401.08
2016,8,15,14,30,184.0,373.0,2.6,21.0,517.0,567.32,434.19
2016,8,15,14,45,289.0,333.0,2.6,21.0,547.0,649.08,496.97
2016,8,15,15,0,394.0,293.0,2.6,21.0,577.0,712.47,545.9
2016,8,15,15,15,296.0,293.0,2.6,20.5,499.5,622.05,480.51
2016,8,15,15,30,198.0,293.0,2.6,20.0,422.0,513.45,400.92
2016,8,15,15,45,119.5,259.0,2.6,20.0,335.0,402.05,316.61
2016,8,15,16,0,41.0,225.0,2.6,20.0,248.0,273.53,216.01
2016,8,15,16,15,53.5,210.5,2.55,19.5,238.0,272.09,216.92
2016,8,15,16,30,66.0,196.0,2.5,19.0,228.0,270.19,217.03
2016,8,15,16,45,47.5,169.5,2.5,19.0,191.5,224.76,180.78
2016,8,15,17,0,29.0,143.0,2.5,19.0,155.0,179.49,144.1
2016,8,15,17,15,23.5,123.0,2.45,18.5,132.0,154.03,123.69
2016,8,15,17,30,18.0,103.0,2.4,18.0,109.0,117.66,93.74
2016,8,15,17,45,270.5,75.5,2.35,17.5,128.5,330.1,273.52
2016,8,15,18,0,523.0,48.0,2.3,17.0,148.0,471.1,384.45
2016,8,15,18,15,419.0,38.5,2.15,16.5,102.5,368.8,295.95
2016,8,15,18,30,315.0,29.0,2.0,16.0,57.0,274.85,197.64
2016,8,15,18,45,157.5,14.5,1.95,15.5,28.5,105.6,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,15.5,2.0,13.5,28.5,12.54,0.0
2016,8,16,6,0,263.0,31.0,2.1,14.0,57.0,25.34,14.85
2016,8,16,6,15,360.5,42.5,2.05,14.0,101.0,33.89,23.94
2016,8,16,6,30,458.0,54.0,2.0,14.0,145.0,42.11,31.76
2016,8,16,6,45,519.5,63.0,2.0,14.5,194.5,47.74,36.99
2016,8,16,7,0,581.0,72.0,2.0,15.0,244.0,53.13,41.83
2016,8,16,7,15,290.5,91.5,2.0,15.5,177.5,64.28,51.59
2016,8,16,7,30,0.0,111.0,2.0,16.0,111.0,94.41,77.76
2016,8,16,7,45,0.0,124.0,2.0,16.5,124.0,105.21,86.69
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,115.9,95.43
2016,8,16,8,15,5.0,163.5,1.95,17.5,167.0,136.43,112.39
2016,8,16,8,30,10.0,190.0,1.9,18.0,197.0,156.74,128.88
2016,8,16,8,45,25.5,227.0,1.9,18.5,244.0,187.18,145.98
2016,8,16,9,0,41.0,264.0,1.9,19.0,291.0,207.4,160.22
2016,8,16,9,15,34.5,270.5,1.9,19.5,294.5,217.21,167.42
2016,8,16,9,30,28.0,277.0,1.9,20.0,298.0,225.99,173.95
2016,8,16,9,45,32.0,297.5,1.9,20.5,322.5,246.84,189.43
2016,8,16,10,0,36.0,318.0,1.9,21.0,347.0,268.53,205.42
2016,8,16,10,15,46.0,343.5,1.95,21.0,381.5,297.13,226.94
2016,8,16,10,30,56.0,369.0,2.0,21.0,416.0,327.39,249.63
2016,8,16,10,45,55.0,378.0,2.05,21.5,425.0,341.18,259.46
2016,8,16,11,0,54.0,387.0,2.1,22.0,434.0,354.95,269.25
2016,8,16,11,15,44.0,377.5,2.15,22.0,417.0,348.38,264.34
2016,8,16,11,30,34.0,368.0,2.2,22.0,400.0,340.28,258.3
2016,8,16,11,45,72.0,407.0,2.25,22.5,473.5,405.0,306.38
2016,8,16,12,0,110.0,446.0,2.3,23.0,547.0,474.11,356.56
2016,8,16,12,15,172.5,446.5,2.3,23.0,604.0,535.56,401.91
2016,8,16,12,30,235.0,447.0,2.3,23.0,661.0,599.28,448.43
2016,8,16,12,45,180.0,444.0,2.35,23.0,607.5,565.64,423.61
2016,8,16,13,0,125.0,441.0,2.4,23.0,554.0,527.92,396.07
2016,8,16,13,15,189.0,429.5,2.4,23.0,596.0,583.74,438.33
2016,8,16,13,30,253.0,418.0,2.4,23.0,638.0,653.11,488.96
2016,8,16,13,45,174.5,405.5,2.45,23.0,555.0,567.43,427.05
2016,8,16,14,0,96.0,393.0,2.5,23.0,472.0,475.1,359.64
2016,8,16,14,15,161.5,380.0,2.5,22.5,508.0,545.69,414.69
2016,8,16,14,30,227.0,367.0,2.5,22.0,544.0,602.17,458.5
2016,8,16,14,45,219.0,349.5,2.5,22.0,513.5,582.26,444.74
2016,8,16,15,0,211.0,332.0,2.5,22.0,483.0,561.05,430.48
2016,8,16,15,15,200.0,312.0,2.5,21.5,448.5,532.89,411.83
2016,8,16,15,30,189.0,292.0,2.5,21.0,414.0,503.63,392.16
2016,8,16,15,45,141.0,268.0,2.5,21.0,355.0,433.46,339.66
2016,8,16,16,0,93.0,244.0,2.5,21.0,296.0,345.68,272.76
2016,8,16,16,15,107.5,222.5,2.5,20.5,278.0,337.12,268.55
2016,8,16,16,30,122.0,201.0,2.5,20.0,260.0,344.24,276.01
2016,8,16,16,45,84.0,174.0,2.5,20.0,212.5,263.1,211.81
2016,8,16,17,0,46.0,147.0,2.5,20.0,165.0,199.77,160.51
2016,8,16,17,15,37.5,126.0,2.5,19.5,139.5,170.23,136.94
2016,8,16,17,30,29.0,105.0,2.5,19.0,114.0,140.72,112.74
2016,8,16,17,45,217.0,80.5,2.55,18.5,123.0,280.42,231.51
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,394.98,322.77
2016,8,16,18,15,305.5,43.0,2.5,17.5,90.0,294.67,235.81
2016,8,16,18,30,206.0,30.0,2.4,17.0,48.0,205.76,142.19
2016,8,16,18,45,103.0,15.0,2.35,16.5,24.0,73.81,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,12.23,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,24.23,13.64
2016,8,17,6,15,303.5,44.0,2.05,15.5,92.5,33.92,23.76
2016,8,17,6,30,397.0,57.0,2.0,16.0,134.0,44.69,33.72
2016,8,17,6,45,461.5,66.5,1.95,16.5,182.5,50.58,39.18
2016,8,17,7,0,526.0,76.0,1.9,17.0,231.0,56.24,44.21
2016,8,17,7,15,263.0,90.0,1.85,17.5,167.5,63.14,50.16
2016,8,17,7,30,0.0,104.0,1.8,18.0,104.0,89.08,72.53
2016,8,17,7,45,0.5,126.5,1.75,18.5,127.0,107.02,87.57
2016,8,17,8,0,1.0,149.0,1.7,19.0,150.0,124.68,102.12
2016,8,17,8,15,5.0,168.0,1.65,19.0,171.0,139.61,114.36
2016,8,17,8,30,9.0,187.0,1.6,19.0,192.0,154.47,126.4
2016,8,17,8,45,14.5,210.5,1.6,19.5,220.0,174.6,135.72
2016,8,17,9,0,20.0,234.0,1.6,20.0,248.0,195.58,151.16
2016,8,17,9,15,25.0,257.5,1.6,20.5,275.5,217.33,167.17
2016,8,17,9,30,30.0,281.0,1.6,21.0,303.0,229.04,175.36
2016,8,17,9,45,41.0,309.5,1.65,21.5,340.5,257.68,196.51
2016,8,17,10,0,52.0,338.0,1.7,22.0,378.0,288.14,218.9
2016,8,17,10,15,67.5,363.0,1.75,22.0,417.5,319.71,242.42
2016,8,17,10,30,83.0,388.0,1.8,22.0,457.0,353.49,267.56
2016,8,17,10,45,87.0,401.0,1.9,22.5,475.5,374.62,282.88
2016,8,17,11,0,91.0,414.0,2.0,23.0,494.0,396.34,298.55
2016,8,17,11,15,89.5,421.0,2.05,23.0,500.5,410.55,309.1
2016,8,17,11,30,88.0,428.0,2.1,23.0,507.0,424.62,319.51
2016,8,17,11,45,93.0,434.5,2.15,23.5,518.5,442.59,332.19
2016,8,17,12,0,98.0,441.0,2.2,24.0,530.0,460.97,345.08
2016,8,17,12,15,126.5,446.5,2.25,24.0,561.5,500.33,374.17
2016,8,17,12,30,155.0,452.0,2.3,24.0,593.0,539.76,403.08
2016,8,17,12,45,145.5,447.0,2.4,24.0,578.5,539.66,403.24
2016,8,17,13,0,136.0,442.0,2.5,24.0,564.0,538.26,402.7
2016,8,17,13,15,172.0,433.0,2.55,24.0,584.5,571.98,428.31
2016,8,17,13,30,208.0,424.0,2.6,24.0,605.0,606.45,454.22
2016,8,17,13,45,149.0,406.5,2.65,24.0,534.5,544.78,409.5
2016,8,17,14,0,90.0,389.0,2.7,24.0,464.0,465.35,351.64
2016,8,17,14,15,143.0,379.0,2.7,23.5,493.0,526.97,399.73
2016,8,17,14,30,196.0,369.0,2.7,23.0,522.0,574.43,436.83
2016,8,17,14,45,170.5,351.0,2.7,23.0,479.5,536.99,409.8
2016,8,17,15,0,145.0,333.0,2.7,23.0,437.0,498.3,382.05
2016,8,17,15,15,149.5,312.5,2.7,22.5,414.0,484.73,374.28
2016,8,17,15,30,154.0,292.0,2.7,22.0,391.0,470.1,365.53
2016,8,17,15,45,151.0,269.5,2.7,21.5,360.5,444.88,348.55
2016,8,17,16,0,148.0,247.0,2.7,21.0,330.0,418.69,330.66
2016,8,17,16,15,99.5,217.5,2.7,20.5,271.5,323.74,257.92
2016,8,17,16,30,51.0,188.0,2.7,20.0,213.0,247.19,197.51
2016,8,17,16,45,31.0,160.0,2.75,19.5,174.5,198.77,159.16
2016,8,17,17,0,11.0,132.0,2.8,19.0,136.0,138.4,110.0
2016,8,17,17,15,5.5,112.5,2.75,18.5,114.5,115.0,90.95
2016,8,17,17,30,0.0,93.0,2.7,18.0,93.0,91.68,71.52
2016,8,17,17,45,184.5,75.0,2.7,17.5,108.5,247.7,205.28
2016,8,17,18,0,369.0,57.0,2.7,17.0,124.0,367.21,301.42
2016,8,17,18,15,271.0,43.0,2.65,16.5,83.5,271.53,217.44
2016,8,17,18,30,173.0,29.0,2.6,16.0,43.0,181.38,119.74
2016,8,17,18,45,86.5,14.5,2.55,16.0,21.5,63.49,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.0,14.55,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,48.0,25.0,13.98
2016,8,18,6,15,274.0,46.0,1.8,15.0,89.5,35.43,25.08
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,45.55,34.6
2016,8,18,6,45,431.5,70.5,1.8,15.5,178.0,52.64,41.15
2016,8,18,7,0,495.0,81.0,1.8,16.0,225.0,60.4,48.06
2016,8,18,7,15,252.5,107.5,1.8,16.5,181.5,80.35,65.48
2016,8,18,7,30,10.0,134.0,1.8,17.0,138.0,111.06,91.88
2016,8,18,7,45,15.0,154.0,1.8,17.5,161.0,126.82,104.92
2016,8,18,8,0,20.0,174.0,1.8,18.0,184.0,142.43,117.63
2016,8,18,8,15,31.0,200.0,1.75,18.5,217.5,152.25,125.25
2016,8,18,8,30,42.0,226.0,1.7,19.0,251.0,169.18,138.72
2016,8,18,8,45,79.0,259.5,1.7,19.5,310.0,199.05,152.99
2016,8,18,9,0,116.0,293.0,1.7,20.0,369.0,223.39,168.8
2016,8,18,9,15,158.0,313.5,1.7,20.0,424.0,256.2,191.99
2016,8,18,9,30,200.0,334.0,1.7,20.0,479.0,294.06,219.79
2016,8,18,9,45,153.0,350.5,1.75,20.5,464.5,308.59,232.71
2016,8,18,10,0,106.0,367.0,1.8,21.0,450.0,326.73,247.69
2016,8,18,10,15,77.0,362.5,1.85,21.0,424.0,322.91,245.65
2016,8,18,10,30,48.0,358.0,1.9,21.0,398.0,315.28,240.37
2016,8,18,10,45,119.5,392.5,1.95,21.5,495.5,378.85,287.52
2016,8,18,11,0,191.0,427.0,2.0,22.0,593.0,456.6,344.39
2016,8,18,11,15,110.5,391.0,2.05,22.0,488.0,396.35,300.02
2016,8,18,11,30,30.0,355.0,2.1,22.0,383.0,326.79,247.92
2016,8,18,11,45,31.5,356.5,2.15,22.5,385.5,334.17,253.34
2016,8,18,12,0,33.0,358.0,2.2,23.0,388.0,341.62,258.49
2016,8,18,12,15,177.5,390.0,2.25,23.0,550.5,489.33,370.14
2016,8,18,12,30,322.0,422.0,2.3,23.0,713.0,650.54,486.84
2016,8,18,12,45,291.0,426.0,2.35,23.0,687.5,647.39,483.55
2016,8,18,13,0,260.0,430.0,2.4,23.0,662.0,641.56,479.47
2016,8,18,13,15,245.5,424.5,2.4,23.0,640.5,638.62,477.7
2016,8,18,13,30,231.0,419.0,2.4,23.0,619.0,622.14,466.56
2016,8,18,13,45,171.5,407.0,2.45,23.0,553.0,566.02,426.24
2016,8,18,14,0,112.0,395.0,2.5,23.0,487.0,492.35,372.78
2016,8,18,14,15,103.0,377.0,2.5,22.5,459.5,471.33,359.02
2016,8,18,14,30,94.0,359.0,2.5,22.0,432.0,449.32,344.12
2016,8,18,14,45,114.0,345.0,2.55,22.0,429.0,475.84,365.24
2016,8,18,15,0,134.0,331.0,2.6,22.0,426.0,485.47,373.9
2016,8,18,15,15,143.5,310.5,2.6,21.5,407.0,476.7,369.5
2016,8,18,15,30,153.0,290.0,2.6,21.0,388.0,466.85,364.39
2016,8,18,15,45,118.5,264.5,2.65,20.5,337.0,408.16,321.03
2016,8,18,16,0,84.0,239.0,2.7,20.0,286.0,331.66,263.14
2016,8,18,16,15,63.0,211.0,2.7,19.5,244.0,282.41,225.51
2016,8,18,16,30,42.0,183.0,2.7,19.0,202.0,233.13,186.87
2016,8,18,16,45,31.5,159.5,2.7,19.0,173.0,198.98,159.71
2016,8,18,17,0,21.0,136.0,2.7,19.0,144.0,151.99,121.55
2016,8,18,17,15,12.5,115.5,2.65,18.5,120.0,124.81,99.32
2016,8,18,17,30,4.0,95.0,2.6,18.0,96.0,97.83,76.77
2016,8,18,17,45,116.5,80.0,2.55,17.5,101.0,190.84,156.86
2016,8,18,18,0,229.0,65.0,2.5,17.0,106.0,265.27,217.39
2016,8,18,18,15,158.5,44.5,2.4,16.5,68.5,184.39,146.24
2016,8,18,18,30,88.0,24.0,2.3,16.0,31.0,102.54,61.36
2016,8,18,18,45,44.0,12.0,2.25,15.5,15.5,36.39,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.5,11.82,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,35.0,21.19,10.69
2016,8,19,6,15,154.0,47.0,2.1,15.0,72.0,37.29,26.62
2016,8,19,6,30,217.0,68.0,2.1,15.0,109.0,52.88,40.99
2016,8,19,6,45,270.5,86.0,2.1,15.5,153.5,65.91,52.82
2016,8,19,7,0,324.0,104.0,2.1,16.0,198.0,75.38,61.24
2016,8,19,7,15,162.0,94.0,2.05,16.5,141.0,70.62,56.93
2016,8,19,7,30,0.0,84.0,2.0,17.0,84.0,73.44,59.18
2016,8,19,7,45,0.0,101.0,1.95,17.5,101.0,87.5,71.1
2016,8,19,8,0,0.0,118.0,1.9,18.0,118.0,101.39,82.67
2016,8,19,8,15,0.0,139.5,1.85,18.0,139.5,118.52,97.01
2016,8,19,8,30,0.0,161.0,1.8,18.0,161.0,135.39,110.95
2016,8,19,8,45,4.5,183.0,1.8,18.5,186.5,153.69,120.03
2016,8,19,9,0,9.0,205.0,1.8,19.0,212.0,172.7,134.32
2016,8,19,9,15,8.5,208.0,1.8,19.5,214.5,177.12,137.18
2016,8,19,9,30,8.0,211.0,1.8,20.0,217.0,181.25,139.9
2016,8,19,9,45,13.0,240.5,1.8,20.5,250.5,207.67,159.85
2016,8,19,10,0,18.0,270.0,1.8,21.0,284.0,234.91,180.18
2016,8,19,10,15,16.5,269.0,1.85,21.0,282.5,236.18,180.99
2016,8,19,10,30,15.0,268.0,1.9,21.0,281.0,237.05,181.58
2016,8,19,10,45,28.0,317.0,1.95,21.5,341.5,280.01,213.83
2016,8,19,11,0,41.0,366.0,2.0,22.0,402.0,330.94,251.52
2016,8,19,11,15,109.0,404.0,2.05,22.0,501.0,405.61,307.39
2016,8,19,11,30,177.0,442.0,2.1,22.0,600.0,491.21,370.44
2016,8,19,11,45,142.5,442.0,2.2,22.5,570.0,482.62,363.15
2016,8,19,12,0,108.0,442.0,2.3,23.0,540.0,468.87,352.45
2016,8,19,12,15,138.5,446.0,2.35,23.0,571.0,508.83,382.31
2016,8,19,12,30,169.0,450.0,2.4,23.0,602.0,548.85,411.84
2016,8,19,12,45,181.5,444.5,2.45,23.0,607.0,566.92,425.35
2016,8,19,13,0,194.0,439.0,2.5,23.0,612.0,584.9,438.96
2016,8,19,13,15,201.5,424.0,2.55,22.5,600.5,589.02,443.66
2016,8,19,13,30,209.0,409.0,2.6,22.0,589.0,592.14,447.82
2016,8,19,13,45,231.0,399.0,2.65,22.0,593.0,612.66,463.93
2016,8,19,14,0,253.0,389.0,2.7,22.0,597.0,647.11,489.63
2016,8,19,14,15,182.5,376.0,2.7,21.5,523.0,561.27,428.04
2016,8,19,14,30,112.0,363.0,2.7,21.0,449.0,471.04,362.12
2016,8,19,14,45,101.0,342.0,2.7,21.0,416.5,443.16,342.41
2016,8,19,15,0,90.0,321.0,2.7,21.0,384.0,414.42,321.56
2016,8,19,15,15,120.5,304.5,2.7,20.5,384.0,447.72,349.2
2016,8,19,15,30,151.0,288.0,2.7,20.0,384.0,462.65,363.04
2016,8,19,15,45,187.0,263.0,2.75,20.0,372.5,471.2,372.0
2016,8,19,16,0,223.0,238.0,2.8,20.0,361.0,477.6,379.44
2016,8,19,16,15,332.0,201.5,2.8,19.5,365.5,551.59,440.51
2016,8,19,16,30,441.0,165.0,2.8,19.0,370.0,619.46,495.97
2016,8,19,16,45,297.5,157.0,2.8,19.0,288.0,460.3,373.11
2016,8,19,17,0,154.0,149.0,2.8,19.0,206.0,310.4,253.21
2016,8,19,17,15,124.5,129.5,2.8,18.5,171.0,262.35,215.05
2016,8,19,17,30,95.0,110.0,2.8,18.0,136.0,215.69,176.56
2016,8,19,17,45,70.5,86.0,2.8,17.5,103.0,166.95,135.53
2016,8,19,18,0,46.0,62.0,2.8,17.0,70.0,106.5,84.06
2016,8,19,18,15,23.0,40.0,2.75,16.5,44.0,62.93,45.97
2016,8,19,18,30,0.0,18.0,2.7,16.0,18.0,15.86,3.65
2016,8,19,18,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
