Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.0,10.91,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,30.0,19.62,9.17
2016,8,20,6,15,131.0,46.0,1.9,15.0,66.5,36.48,25.87
2016,8,20,6,30,187.0,68.0,1.9,15.0,103.0,52.75,40.86
2016,8,20,6,45,237.0,88.0,1.95,15.5,146.5,67.12,53.87
2016,8,20,7,0,287.0,108.0,2.0,16.0,190.0,81.02,66.19
2016,8,20,7,15,143.5,112.0,1.95,16.5,153.0,87.33,71.57
2016,8,20,7,30,0.0,116.0,1.9,17.0,116.0,97.89,80.48
2016,8,20,7,45,0.0,127.0,1.9,17.5,127.0,107.21,88.13
2016,8,20,8,0,0.0,138.0,1.9,18.0,138.0,116.44,95.56
2016,8,20,8,15,3.0,158.0,1.9,18.5,160.0,132.2,108.43
2016,8,20,8,30,6.0,178.0,1.9,19.0,182.0,147.76,120.94
2016,8,20,8,45,9.5,197.0,1.9,19.5,203.0,164.16,127.79
2016,8,20,9,0,13.0,216.0,1.9,20.0,224.0,181.21,140.39
2016,8,20,9,15,14.0,228.5,1.95,20.0,238.0,193.52,149.65
2016,8,20,9,30,15.0,241.0,2.0,20.0,252.0,205.97,159.07
2016,8,20,9,45,14.0,246.0,2.05,20.5,257.0,212.17,163.4
2016,8,20,10,0,13.0,251.0,2.1,21.0,262.0,218.13,167.55
2016,8,20,10,15,18.0,278.5,2.15,21.0,293.5,244.29,187.48
2016,8,20,10,30,23.0,306.0,2.2,21.0,325.0,271.29,207.92
2016,8,20,10,45,37.0,343.0,2.3,21.5,375.0,304.73,232.75
2016,8,20,11,0,51.0,380.0,2.4,22.0,425.0,347.38,264.28
2016,8,20,11,15,53.0,389.0,2.45,22.0,436.0,362.75,275.68
2016,8,20,11,30,55.0,398.0,2.5,22.0,447.0,378.46,287.41
2016,8,20,11,45,67.5,412.5,2.6,22.0,473.5,406.31,308.36
2016,8,20,12,0,80.0,427.0,2.7,22.0,500.0,435.58,330.28
2016,8,20,12,15,150.5,435.5,2.75,22.0,571.5,508.6,385.27
2016,8,20,12,30,221.0,444.0,2.8,22.0,643.0,584.54,441.52
2016,8,20,12,45,446.0,341.5,2.9,22.0,738.0,703.22,531.98
2016,8,20,13,0,671.0,239.0,3.0,22.0,833.0,821.92,620.59
2016,8,20,13,15,369.0,316.0,3.0,22.0,642.0,651.62,494.73
2016,8,20,13,30,67.0,393.0,3.0,22.0,451.0,435.98,331.37
2016,8,20,13,45,142.5,393.0,3.05,22.0,511.5,524.91,400.42
2016,8,20,14,0,218.0,393.0,3.1,22.0,572.0,603.98,460.08
2016,8,20,14,15,174.5,378.5,3.1,21.5,518.5,556.28,425.63
2016,8,20,14,30,131.0,364.0,3.1,21.0,465.0,506.63,389.83
2016,8,20,14,45,105.0,339.5,3.1,21.0,418.0,444.35,344.11
2016,8,20,15,0,79.0,315.0,3.1,21.0,371.0,397.21,308.92
2016,8,20,15,15,68.5,290.5,3.1,20.5,337.0,364.15,285.04
2016,8,20,15,30,58.0,266.0,3.1,20.0,303.0,330.45,260.23
2016,8,20,15,45,58.0,246.5,3.1,20.0,281.0,312.09,246.93
2016,8,20,16,0,58.0,227.0,3.1,20.0,259.0,293.31,233.13
2016,8,20,16,15,48.5,203.0,3.1,19.5,228.0,259.85,207.63
2016,8,20,16,30,39.0,179.0,3.1,19.0,197.0,226.14,181.51
2016,8,20,16,45,29.0,155.5,3.1,19.0,168.0,192.48,154.57
2016,8,20,17,0,19.0,132.0,3.1,19.0,139.0,146.24,116.88
2016,8,20,17,15,10.5,111.5,3.1,18.5,115.5,119.1,94.58
2016,8,20,17,30,2.0,91.0,3.1,18.0,92.0,92.15,71.96
2016,8,20,17,45,121.5,75.5,3.1,17.5,96.5,188.41,154.94
2016,8,20,18,0,241.0,60.0,3.1,17.0,101.0,280.52,229.38
2016,8,20,18,15,166.0,40.5,3.0,16.5,64.0,198.22,155.79
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,110.25,51.05
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,35.64,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,14.5,18.0,12.28,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,21.92,10.47
2016,8,21,6,15,180.0,46.0,2.8,15.0,74.0,35.34,24.82
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,49.15,37.65
2016,8,21,6,45,314.5,80.5,3.0,15.5,157.5,59.77,47.38
2016,8,21,7,0,376.0,96.0,3.1,16.0,203.0,69.97,56.48
2016,8,21,7,15,188.0,101.0,3.05,16.0,154.5,75.61,61.46
2016,8,21,7,30,0.0,106.0,3.0,16.0,106.0,90.39,74.31
2016,8,21,7,45,1.5,129.0,2.95,16.5,130.0,108.64,89.81
2016,8,21,8,0,3.0,152.0,2.9,17.0,154.0,126.6,104.79
2016,8,21,8,15,6.0,168.5,2.8,17.5,172.0,139.72,115.4
2016,8,21,8,30,9.0,185.0,2.7,18.0,190.0,152.7,125.75
2016,8,21,8,45,24.0,221.0,2.65,18.5,236.5,181.97,142.33
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,201.48,156.1
2016,8,21,9,15,52.0,284.5,2.55,19.0,320.5,228.25,176.12
2016,8,21,9,30,65.0,312.0,2.5,19.0,358.0,257.04,197.86
2016,8,21,9,45,72.0,332.5,2.45,19.5,386.0,281.45,216.08
2016,8,21,10,0,79.0,353.0,2.4,20.0,414.0,306.99,235.12
2016,8,21,10,15,116.5,376.5,2.45,20.0,470.5,340.24,260.09
2016,8,21,10,30,154.0,400.0,2.5,20.0,527.0,386.26,294.89
2016,8,21,10,45,153.5,411.5,2.55,20.5,541.5,409.11,311.84
2016,8,21,11,0,153.0,423.0,2.6,21.0,556.0,432.02,328.68
2016,8,21,11,15,131.5,427.5,2.65,21.0,543.5,437.12,332.66
2016,8,21,11,30,110.0,432.0,2.7,21.0,531.0,441.43,335.88
2016,8,21,11,45,132.0,439.5,2.8,21.5,558.0,473.12,359.25
2016,8,21,12,0,154.0,447.0,2.9,22.0,585.0,507.96,384.64
2016,8,21,12,15,178.5,446.0,2.95,22.0,606.0,538.87,407.82
2016,8,21,12,30,203.0,445.0,3.0,22.0,627.0,570.97,431.85
2016,8,21,12,45,274.0,423.0,3.1,22.0,666.5,629.78,476.27
2016,8,21,13,0,345.0,401.0,3.2,22.0,706.0,685.78,518.38
2016,8,21,13,15,255.5,410.5,3.2,21.5,634.5,633.2,480.07
2016,8,21,13,30,166.0,420.0,3.2,21.0,563.0,564.08,429.69
2016,8,21,13,45,163.5,407.5,3.25,21.0,545.0,558.94,427.09
2016,8,21,14,0,161.0,395.0,3.3,21.0,527.0,552.68,423.35
2016,8,21,14,15,153.0,379.0,3.3,20.5,501.0,536.42,412.89
2016,8,21,14,30,145.0,363.0,3.3,20.0,475.0,518.94,401.51
2016,8,21,14,45,115.5,339.5,3.35,20.0,426.0,471.41,366.36
2016,8,21,15,0,86.0,316.0,3.4,20.0,377.0,405.24,316.81
2016,8,21,15,15,84.0,296.5,3.4,19.5,353.0,386.14,303.91
2016,8,21,15,30,82.0,277.0,3.4,19.0,329.0,366.48,290.25
2016,8,21,15,45,96.0,257.0,3.4,19.0,313.5,360.77,287.39
2016,8,21,16,0,110.0,237.0,3.4,19.0,298.0,354.18,283.8
2016,8,21,16,15,102.5,216.0,3.4,18.5,268.5,325.79,262.76
2016,8,21,16,30,95.0,195.0,3.4,18.0,239.0,297.14,241.21
2016,8,21,16,45,47.5,149.0,3.45,18.0,171.0,200.46,162.44
2016,8,21,17,0,0.0,103.0,3.5,18.0,103.0,96.88,75.75
2016,8,21,17,15,0.0,85.5,3.45,17.5,85.5,80.0,61.97
2016,8,21,17,30,0.0,68.0,3.4,17.0,68.0,62.89,47.64
2016,8,21,17,45,126.5,62.5,3.4,16.5,84.0,186.0,153.74
2016,8,21,18,0,253.0,57.0,3.4,16.0,100.0,284.33,233.34
2016,8,21,18,15,173.0,38.5,3.3,15.5,63.0,199.85,156.82
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,108.27,38.19
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,35.64,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,2.7,13.5,5.5,5.0,0.0
2016,8,22,6,0,0.0,11.0,2.8,14.0,11.0,9.66,1.25
2016,8,22,6,15,0.0,23.5,2.8,14.5,23.5,20.69,12.21
2016,8,22,6,30,0.0,36.0,2.8,15.0,36.0,31.74,22.35
2016,8,22,6,45,0.0,51.0,2.85,15.5,51.0,44.94,34.29
2016,8,22,7,0,0.0,66.0,2.9,16.0,66.0,57.65,45.62
2016,8,22,7,15,0.0,82.0,2.8,16.0,82.0,71.02,57.43
2016,8,22,7,30,0.0,98.0,2.7,16.0,98.0,84.26,68.95
2016,8,22,7,45,26.5,143.0,2.65,16.5,156.0,113.58,94.1
2016,8,22,8,0,53.0,188.0,2.6,17.0,214.0,143.29,119.08
2016,8,22,8,15,33.0,189.5,2.5,17.5,206.5,145.63,120.38
2016,8,22,8,30,13.0,191.0,2.4,18.0,199.0,156.88,129.23
2016,8,22,8,45,21.5,218.5,2.35,18.5,232.5,179.89,140.69
2016,8,22,9,0,30.0,246.0,2.3,19.0,266.0,193.24,149.88
2016,8,22,9,15,27.5,256.0,2.3,19.0,275.0,205.18,158.97
2016,8,22,9,30,25.0,266.0,2.3,19.0,284.0,226.86,175.83
2016,8,22,9,45,39.5,300.5,2.35,19.5,330.5,250.09,192.88
2016,8,22,10,0,54.0,335.0,2.4,20.0,377.0,285.73,219.55
2016,8,22,10,15,87.5,365.0,2.45,20.0,435.5,327.93,251.25
2016,8,22,10,30,121.0,395.0,2.5,20.0,494.0,367.79,281.29
2016,8,22,10,45,85.0,385.0,2.6,20.5,455.5,360.54,275.75
2016,8,22,11,0,49.0,375.0,2.7,21.0,417.0,342.16,261.58
2016,8,22,11,15,56.5,390.0,2.75,21.0,439.5,365.46,279.28
2016,8,22,11,30,64.0,405.0,2.8,21.0,462.0,389.83,297.59
2016,8,22,11,45,130.5,424.5,2.9,21.5,541.5,459.49,349.82
2016,8,22,12,0,197.0,444.0,3.0,22.0,621.0,536.09,406.23
2016,8,22,12,15,266.0,428.0,3.05,22.0,666.0,592.37,448.4
2016,8,22,12,30,335.0,412.0,3.1,22.0,711.0,650.42,491.71
2016,8,22,12,45,498.5,326.5,3.2,22.0,767.0,731.56,553.96
2016,8,22,13,0,662.0,241.0,3.3,22.0,823.0,814.3,616.67
2016,8,22,13,15,378.5,323.5,3.3,21.5,655.0,666.18,507.38
2016,8,22,13,30,95.0,406.0,3.3,21.0,487.0,474.25,362.31
2016,8,22,13,45,109.5,398.0,3.35,21.0,489.5,486.36,373.2
2016,8,22,14,0,124.0,390.0,3.4,21.0,492.0,512.91,393.76
2016,8,22,14,15,105.5,369.5,3.4,20.5,454.0,465.99,359.96
2016,8,22,14,30,87.0,349.0,3.4,20.0,416.0,432.22,335.7
2016,8,22,14,45,102.5,335.5,3.45,20.0,410.0,437.74,341.42
2016,8,22,15,0,118.0,322.0,3.5,20.0,404.0,460.19,359.66
2016,8,22,15,15,121.5,301.5,3.5,19.5,381.5,445.52,350.34
2016,8,22,15,30,125.0,281.0,3.5,19.0,359.0,429.9,340.38
2016,8,22,15,45,115.5,258.0,3.5,19.0,326.0,398.1,316.81
2016,8,22,16,0,106.0,235.0,3.5,19.0,293.0,348.26,279.08
2016,8,22,16,15,117.0,212.5,3.45,18.5,271.0,351.76,283.78
2016,8,22,16,30,128.0,190.0,3.4,18.0,249.0,336.66,273.72
2016,8,22,16,45,64.0,149.5,3.35,18.0,179.0,215.73,175.4
2016,8,22,17,0,0.0,109.0,3.3,18.0,109.0,103.93,81.6
2016,8,22,17,15,165.5,101.0,3.2,17.5,144.5,270.89,225.13
2016,8,22,17,30,331.0,93.0,3.1,17.0,180.0,403.84,334.9
2016,8,22,17,45,275.0,75.5,3.05,16.5,136.5,331.21,273.52
2016,8,22,18,0,219.0,58.0,3.0,16.0,93.0,262.03,213.63
2016,8,22,18,15,145.0,38.0,2.85,15.5,57.5,166.15,128.75
2016,8,22,18,30,71.0,18.0,2.7,15.0,22.0,77.88,13.67
2016,8,22,18,45,35.5,9.0,2.6,15.0,11.0,28.35,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,13.0,2.2,14.5,19.0,11.82,0.0
2016,8,23,6,0,148.0,26.0,2.3,15.0,38.0,20.35,8.28
2016,8,23,6,15,238.5,41.5,2.3,15.0,77.0,32.06,21.88
2016,8,23,6,30,329.0,57.0,2.3,15.0,116.0,43.39,32.55
2016,8,23,6,45,395.5,69.0,2.3,15.5,163.0,51.65,40.19
2016,8,23,7,0,462.0,81.0,2.3,16.0,210.0,59.61,47.35
2016,8,23,7,15,231.0,78.0,2.2,16.5,142.5,54.94,43.16
2016,8,23,7,30,0.0,75.0,2.1,17.0,75.0,66.1,52.8
2016,8,23,7,45,0.0,99.0,2.05,17.5,99.0,85.79,69.68
2016,8,23,8,0,0.0,123.0,2.0,18.0,123.0,105.05,85.89
2016,8,23,8,15,0.0,137.5,1.95,18.5,137.5,116.85,95.46
2016,8,23,8,30,0.0,152.0,1.9,19.0,152.0,128.52,104.82
2016,8,23,8,45,3.5,174.5,1.85,19.5,177.0,146.96,114.33
2016,8,23,9,0,7.0,197.0,1.8,20.0,202.0,166.1,128.76
2016,8,23,9,15,10.0,215.5,1.8,20.0,223.0,182.74,141.38
2016,8,23,9,30,13.0,234.0,1.8,20.0,244.0,199.87,154.37
2016,8,23,9,45,17.0,257.0,1.8,20.5,270.5,221.27,170.3
2016,8,23,10,0,21.0,280.0,1.8,21.0,297.0,243.35,186.64
2016,8,23,10,15,28.5,307.0,1.85,21.0,330.5,262.4,200.92
2016,8,23,10,30,36.0,334.0,1.9,21.0,364.0,291.27,222.71
2016,8,23,10,45,43.0,354.5,1.95,21.5,391.5,316.32,241.06
2016,8,23,11,0,50.0,375.0,2.0,22.0,419.0,342.6,260.2
2016,8,23,11,15,119.5,405.0,2.05,22.0,510.5,412.01,312.24
2016,8,23,11,30,189.0,435.0,2.1,22.0,602.0,492.25,371.48
2016,8,23,11,45,494.0,302.5,2.2,22.5,742.5,603.51,456.33
2016,8,23,12,0,799.0,170.0,2.3,23.0,883.0,731.99,551.81
2016,8,23,12,15,503.5,305.0,2.35,23.0,754.5,666.47,500.79
2016,8,23,12,30,208.0,440.0,2.4,23.0,626.0,570.01,427.06
2016,8,23,12,45,499.0,305.5,2.45,23.0,744.5,712.0,535.76
2016,8,23,13,0,790.0,171.0,2.5,23.0,863.0,850.65,636.32
2016,8,23,13,15,490.5,293.0,2.55,23.0,720.5,734.31,551.2
2016,8,23,13,30,191.0,415.0,2.6,23.0,578.0,581.32,437.16
2016,8,23,13,45,180.0,403.0,2.7,23.0,553.0,569.31,430.27
2016,8,23,14,0,169.0,391.0,2.8,23.0,528.0,555.84,421.43
2016,8,23,14,15,164.0,375.5,2.8,22.5,504.0,543.0,413.75
2016,8,23,14,30,159.0,360.0,2.8,22.0,480.0,528.99,405.19
2016,8,23,14,45,134.0,339.0,2.85,22.0,436.5,488.67,376.06
2016,8,23,15,0,109.0,318.0,2.9,22.0,393.0,429.87,333.0
2016,8,23,15,15,88.5,292.0,2.9,21.5,350.5,385.62,300.81
2016,8,23,15,30,68.0,266.0,2.9,21.0,308.0,340.69,267.42
2016,8,23,15,45,58.5,242.0,2.95,21.0,276.0,308.02,242.9
2016,8,23,16,0,49.0,218.0,3.0,21.0,244.0,274.94,217.67
2016,8,23,16,15,34.0,190.5,3.0,20.5,208.0,232.2,184.55
2016,8,23,16,30,19.0,163.0,3.0,20.0,172.0,175.38,139.39
2016,8,23,16,45,10.5,141.0,3.05,19.5,146.0,146.43,116.27
2016,8,23,17,0,2.0,119.0,3.1,19.0,120.0,117.61,92.74
2016,8,23,17,15,211.0,99.0,3.1,18.5,154.0,304.55,252.68
2016,8,23,17,30,420.0,79.0,3.1,18.0,188.0,452.5,373.79
2016,8,23,17,45,351.5,65.5,3.1,17.5,142.5,372.58,306.64
2016,8,23,18,0,283.0,52.0,3.1,17.0,97.0,297.23,241.58
2016,8,23,18,15,191.5,35.0,3.0,16.5,60.5,206.72,158.69
2016,8,23,18,30,100.0,18.0,2.9,16.0,24.0,106.16,0.0
2016,8,23,18,45,50.0,9.0,2.85,15.5,12.0,36.45,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,12.5,2.15,13.5,20.0,11.37,0.0
2016,8,24,6,0,194.0,25.0,2.3,14.0,40.0,19.65,7.18
2016,8,24,6,15,295.5,39.0,2.3,14.0,81.5,31.52,21.45
2016,8,24,6,30,397.0,53.0,2.3,14.0,123.0,42.06,31.49
2016,8,24,6,45,467.0,62.5,2.35,14.5,172.0,48.09,37.19
2016,8,24,7,0,537.0,72.0,2.4,15.0,221.0,53.89,42.47
2016,8,24,7,15,268.5,68.5,2.35,15.5,143.0,48.56,37.68
2016,8,24,7,30,0.0,65.0,2.3,16.0,65.0,57.44,45.39
2016,8,24,7,45,0.0,87.0,2.3,16.5,87.0,76.25,61.66
2016,8,24,8,0,0.0,109.0,2.3,17.0,109.0,94.23,76.92
2016,8,24,8,15,1.0,137.5,2.25,17.5,138.0,116.81,95.88
2016,8,24,8,30,2.0,166.0,2.2,18.0,167.0,138.82,114.03
2016,8,24,8,45,11.0,197.5,2.2,18.5,204.5,164.11,128.43
2016,8,24,9,0,20.0,229.0,2.2,19.0,242.0,190.9,148.54
2016,8,24,9,15,40.0,267.0,2.15,19.0,295.0,214.14,165.47
2016,8,24,9,30,60.0,305.0,2.1,19.0,348.0,250.5,192.79
2016,8,24,9,45,65.0,324.5,2.1,19.5,373.0,273.29,209.78
2016,8,24,10,0,70.0,344.0,2.1,20.0,398.0,296.96,227.45
2016,8,24,10,15,121.0,369.5,2.1,20.0,467.0,336.29,256.68
2016,8,24,10,30,172.0,395.0,2.1,20.0,536.0,389.66,296.7
2016,8,24,10,45,178.0,406.5,2.15,20.5,556.0,416.59,316.68
2016,8,24,11,0,184.0,418.0,2.2,21.0,576.0,444.19,337.02
2016,8,24,11,15,186.0,426.0,2.25,21.0,588.0,467.33,354.52
2016,8,24,11,30,188.0,434.0,2.3,21.0,600.0,490.57,371.95
2016,8,24,11,45,540.0,280.0,2.35,21.5,760.0,614.8,467.62
2016,8,24,12,0,892.0,126.0,2.4,22.0,920.0,755.32,572.43
2016,8,24,12,15,506.0,281.5,2.45,22.0,732.0,646.8,489.74
2016,8,24,12,30,120.0,437.0,2.5,22.0,544.0,497.88,375.44
2016,8,24,12,45,234.0,418.0,2.6,22.0,623.5,584.56,442.24
2016,8,24,13,0,348.0,399.0,2.7,22.0,703.0,685.23,516.51
2016,8,24,13,15,596.0,270.5,2.75,22.0,780.0,805.97,607.55
2016,8,24,13,30,844.0,142.0,2.8,22.0,857.0,915.72,685.37
2016,8,24,13,45,534.5,263.0,2.9,22.0,711.5,776.94,587.54
2016,8,24,14,0,225.0,384.0,3.0,22.0,566.0,600.45,456.36
2016,8,24,14,15,178.5,370.0,3.05,21.5,511.0,550.71,421.99
2016,8,24,14,30,132.0,356.0,3.1,21.0,456.0,498.99,384.64
2016,8,24,14,45,200.0,331.5,3.15,21.0,474.5,543.22,420.89
2016,8,24,15,0,268.0,307.0,3.2,21.0,493.0,603.74,468.2
2016,8,24,15,15,170.5,286.5,3.2,20.5,402.5,474.82,371.93
2016,8,24,15,30,73.0,266.0,3.2,20.0,312.0,345.67,272.54
2016,8,24,15,45,90.5,248.5,3.2,20.0,300.5,346.06,274.87
2016,8,24,16,0,108.0,231.0,3.2,20.0,289.0,345.66,276.14
2016,8,24,16,15,95.5,207.0,3.2,19.5,254.5,308.93,248.37
2016,8,24,16,30,83.0,183.0,3.2,19.0,220.0,271.93,219.96
2016,8,24,16,45,74.5,161.5,3.2,19.0,192.0,241.58,196.06
2016,8,24,17,0,66.0,140.0,3.2,19.0,164.0,211.16,171.62
2016,8,24,17,15,57.0,117.5,3.15,18.5,135.5,178.81,145.35
2016,8,24,17,30,48.0,95.0,3.1,18.0,107.0,146.28,118.24
2016,8,24,17,45,34.0,73.5,3.1,17.5,81.0,111.34,88.33
2016,8,24,18,0,20.0,52.0,3.1,17.0,55.0,76.07,57.7
2016,8,24,18,15,10.0,32.5,3.05,16.5,34.0,45.89,30.28
2016,8,24,18,30,0.0,13.0,3.0,16.0,13.0,11.44,0.0
2016,8,24,18,45,0.0,6.5,2.95,15.5,6.5,5.91,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,13.5,19.5,10.91,0.0
2016,8,25,6,0,203.0,24.0,2.2,14.0,39.0,19.68,6.4
2016,8,25,6,15,307.0,36.5,2.15,14.5,80.0,29.36,19.48
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,38.63,28.33
2016,8,25,6,45,482.5,57.5,2.1,15.5,169.5,43.97,33.39
2016,8,25,7,0,554.0,66.0,2.1,16.0,218.0,49.14,38.09
2016,8,25,7,15,277.0,53.0,2.05,16.5,129.0,37.85,28.05
2016,8,25,7,30,0.0,40.0,2.0,17.0,40.0,35.27,25.67
2016,8,25,7,45,0.0,51.5,2.0,17.5,51.5,45.46,34.5
2016,8,25,8,0,0.0,63.0,2.0,18.0,63.0,55.68,43.22
2016,8,25,8,15,0.0,85.0,2.0,18.0,85.0,75.26,60.03
2016,8,25,8,30,0.0,107.0,2.0,18.0,107.0,93.56,75.53
2016,8,25,8,45,0.0,116.0,2.0,18.5,116.0,101.24,77.98
2016,8,25,9,0,0.0,125.0,2.0,19.0,125.0,108.99,83.87
2016,8,25,9,15,0.0,137.0,2.0,19.0,137.0,119.22,91.89
2016,8,25,9,30,0.0,149.0,2.0,19.0,149.0,129.52,99.91
2016,8,25,9,45,2.0,166.0,2.05,19.5,168.0,144.55,111.41
2016,8,25,10,0,4.0,183.0,2.1,20.0,187.0,159.92,123.09
2016,8,25,10,15,6.5,201.5,2.15,20.0,207.5,177.06,136.35
2016,8,25,10,30,9.0,220.0,2.2,20.0,228.0,194.63,149.91
2016,8,25,10,45,10.0,231.5,2.25,20.5,240.5,206.05,158.36
2016,8,25,11,0,11.0,243.0,2.3,21.0,253.0,217.68,166.95
2016,8,25,11,15,20.5,295.5,2.3,21.0,313.5,269.25,206.47
2016,8,25,11,30,30.0,348.0,2.3,21.0,374.0,320.74,245.33
2016,8,25,11,45,31.0,350.0,2.35,21.0,377.5,328.16,250.8
2016,8,25,12,0,32.0,352.0,2.4,21.0,381.0,335.61,256.5
2016,8,25,12,15,27.5,341.0,2.4,21.0,366.0,327.35,250.26
2016,8,25,12,30,23.0,330.0,2.4,21.0,351.0,313.05,239.52
2016,8,25,12,45,37.5,357.5,2.45,21.0,391.0,359.81,275.25
2016,8,25,13,0,52.0,385.0,2.5,21.0,431.0,403.25,308.02
2016,8,25,13,15,51.5,377.0,2.55,21.0,421.5,400.83,306.42
2016,8,25,13,30,51.0,369.0,2.6,21.0,412.0,397.99,304.75
2016,8,25,13,45,53.0,361.0,2.65,21.0,404.5,397.05,304.64
2016,8,25,14,0,55.0,353.0,2.7,21.0,397.0,395.88,304.39
2016,8,25,14,15,89.0,353.5,2.75,20.5,421.5,433.6,334.99
2016,8,25,14,30,123.0,354.0,2.8,20.0,446.0,488.31,377.93
2016,8,25,14,45,105.0,331.5,2.85,20.0,407.5,436.04,339.25
2016,8,25,15,0,87.0,309.0,2.9,20.0,369.0,398.96,311.86
2016,8,25,15,15,48.5,255.5,2.95,19.5,289.0,306.11,240.95
2016,8,25,15,30,10.0,202.0,3.0,19.0,209.0,199.15,156.66
2016,8,25,15,45,34.5,210.5,3.1,19.0,229.5,248.81,197.97
2016,8,25,16,0,59.0,219.0,3.2,19.0,250.0,286.05,228.95
2016,8,25,16,15,35.0,186.0,3.2,18.5,204.0,228.26,183.03
2016,8,25,16,30,11.0,153.0,3.2,18.0,158.0,157.53,125.7
2016,8,25,16,45,6.5,134.5,3.2,18.0,137.5,136.13,108.41
2016,8,25,17,0,2.0,116.0,3.2,18.0,117.0,114.83,90.85
2016,8,25,17,15,277.0,88.5,3.15,17.5,158.0,360.18,300.05
2016,8,25,17,30,552.0,61.0,3.1,17.0,199.0,533.22,439.0
2016,8,25,17,45,473.0,52.0,3.05,16.5,150.5,445.52,366.3
2016,8,25,18,0,394.0,43.0,3.0,16.0,102.0,362.31,294.02
2016,8,25,18,15,272.5,30.0,2.85,15.5,63.0,253.33,189.74
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,134.25,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,49.99,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.79,5.43
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,29.94,19.85
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,39.67,29.2
2016,8,26,6,45,481.0,59.5,2.15,15.5,169.5,45.8,34.99
2016,8,26,7,0,548.0,69.0,2.2,16.0,218.0,51.71,40.35
2016,8,26,7,15,274.0,73.5,2.2,16.0,148.0,52.22,40.85
2016,8,26,7,30,0.0,78.0,2.2,16.0,78.0,68.43,55.09
2016,8,26,7,45,0.0,97.5,2.2,16.5,97.5,84.51,68.87
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,100.35,82.22
2016,8,26,8,15,0.0,126.5,2.15,17.5,126.5,108.36,88.65
2016,8,26,8,30,0.0,136.0,2.1,18.0,136.0,116.3,94.94
2016,8,26,8,45,4.0,167.5,2.05,18.5,170.5,141.51,110.51
2016,8,26,9,0,8.0,199.0,2.0,19.0,205.0,167.41,130.42
2016,8,26,9,15,10.0,214.0,2.0,19.0,221.5,181.32,140.94
2016,8,26,9,30,12.0,229.0,2.0,19.0,238.0,195.54,151.77
2016,8,26,9,45,67.0,294.5,2.0,19.5,346.0,252.75,194.05
2016,8,26,10,0,122.0,360.0,2.0,20.0,454.0,316.48,241.14
2016,8,26,10,15,95.5,364.5,2.05,20.0,439.5,329.65,251.88
2016,8,26,10,30,69.0,369.0,2.1,20.0,425.0,331.49,253.82
2016,8,26,10,45,138.5,391.5,2.15,20.5,508.0,385.65,294.11
2016,8,26,11,0,208.0,414.0,2.2,21.0,591.0,453.39,344.11
2016,8,26,11,15,530.0,280.5,2.25,21.0,740.5,546.6,416.1
2016,8,26,11,30,852.0,147.0,2.3,21.0,890.0,666.77,507.55
2016,8,26,11,45,853.0,147.5,2.35,21.5,897.0,708.35,537.38
2016,8,26,12,0,854.0,148.0,2.4,22.0,904.0,748.02,565.74
2016,8,26,12,15,853.5,148.0,2.45,22.0,903.0,784.02,592.14
2016,8,26,12,30,853.0,148.0,2.5,22.0,902.0,817.64,615.39
2016,8,26,12,45,646.0,248.5,2.6,22.0,816.0,778.46,586.26
2016,8,26,13,0,439.0,349.0,2.7,22.0,730.0,721.62,543.23
2016,8,26,13,15,298.5,380.0,2.7,21.5,637.0,639.56,484.33
2016,8,26,13,30,158.0,411.0,2.7,21.0,544.0,547.49,416.41
2016,8,26,13,45,116.0,388.0,2.75,21.0,484.0,495.4,378.66
2016,8,26,14,0,74.0,365.0,2.8,21.0,424.0,426.09,327.3
2016,8,26,14,15,170.0,353.5,2.8,21.0,482.5,524.91,404.37
2016,8,26,14,30,266.0,342.0,2.8,21.0,541.0,626.47,481.04
2016,8,26,14,45,296.5,316.5,2.8,21.0,527.5,634.7,488.53
2016,8,26,15,0,327.0,291.0,2.8,21.0,514.0,640.97,495.33
2016,8,26,15,15,237.0,282.5,2.75,20.5,439.0,533.01,416.24
2016,8,26,15,30,147.0,274.0,2.7,20.0,364.0,442.72,348.22
2016,8,26,15,45,244.0,239.0,2.7,20.0,374.0,512.8,405.78
2016,8,26,16,0,341.0,204.0,2.7,20.0,384.0,560.51,445.51
2016,8,26,16,15,508.5,150.0,2.7,19.5,388.5,661.55,526.97
2016,8,26,16,30,676.0,96.0,2.7,19.0,393.0,742.23,588.7
2016,8,26,16,45,638.5,89.5,2.7,18.5,341.5,687.67,550.47
2016,8,26,17,0,601.0,83.0,2.7,18.0,290.0,632.68,511.62
2016,8,26,17,15,547.5,75.0,2.65,17.5,239.0,563.1,459.6
2016,8,26,17,30,494.0,67.0,2.6,17.0,188.0,494.91,406.32
2016,8,26,17,45,414.5,56.0,2.55,17.0,140.5,406.42,332.82
2016,8,26,18,0,335.0,45.0,2.5,17.0,93.0,322.56,259.71
2016,8,26,18,15,167.5,32.0,2.4,16.5,56.0,187.63,135.26
2016,8,26,18,30,0.0,19.0,2.3,16.0,19.0,17.28,0.0
2016,8,26,18,45,0.0,9.5,2.2,15.5,9.5,8.64,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.5,2.0,14.5,16.5,10.46,0.0
2016,8,27,6,0,153.0,23.0,2.1,15.0,33.0,18.08,3.38
2016,8,27,6,15,252.5,38.5,2.15,15.0,73.0,29.9,19.73
2016,8,27,6,30,352.0,54.0,2.2,15.0,113.0,41.36,30.65
2016,8,27,6,45,176.0,53.5,2.3,15.5,83.0,42.41,31.98
2016,8,27,7,0,0.0,53.0,2.4,16.0,53.0,46.8,36.0
2016,8,27,7,15,0.0,66.0,2.4,16.0,66.0,58.16,46.11
2016,8,27,7,30,0.0,79.0,2.4,16.0,79.0,69.2,55.77
2016,8,27,7,45,0.0,91.5,2.4,16.5,91.5,79.75,64.73
2016,8,27,8,0,0.0,104.0,2.4,17.0,104.0,90.22,73.48
2016,8,27,8,15,0.0,128.0,2.4,17.0,128.0,109.47,89.83
2016,8,27,8,30,0.0,152.0,2.4,17.0,152.0,128.34,105.65
2016,8,27,8,45,0.5,161.5,2.4,17.5,162.0,136.75,107.23
2016,8,27,9,0,1.0,171.0,2.4,18.0,172.0,145.42,113.67
2016,8,27,9,15,4.0,186.5,2.35,18.5,189.5,159.21,124.04
2016,8,27,9,30,7.0,202.0,2.3,19.0,207.0,173.46,134.69
2016,8,27,9,45,9.5,222.0,2.3,19.5,229.5,191.57,148.38
2016,8,27,10,0,12.0,242.0,2.3,20.0,252.0,210.16,162.32
2016,8,27,10,15,17.0,269.0,2.3,20.0,283.0,235.77,181.92
2016,8,27,10,30,22.0,296.0,2.3,20.0,314.0,262.23,202.07
2016,8,27,10,45,31.5,326.5,2.35,20.5,353.0,288.61,221.67
2016,8,27,11,0,41.0,357.0,2.4,21.0,392.0,323.17,247.35
2016,8,27,11,15,47.5,372.5,2.45,21.0,413.5,345.62,264.22
2016,8,27,11,30,54.0,388.0,2.5,21.0,435.0,369.07,281.85
2016,8,27,11,45,58.0,395.5,2.6,21.0,446.0,385.04,293.94
2016,8,27,12,0,62.0,403.0,2.7,21.0,457.0,401.45,306.4
2016,8,27,12,15,64.5,404.5,2.75,21.0,461.5,411.81,314.3
2016,8,27,12,30,67.0,406.0,2.8,21.0,466.0,422.21,322.29
2016,8,27,12,45,60.5,395.5,2.85,21.0,448.5,414.1,316.42
2016,8,27,13,0,54.0,385.0,2.9,21.0,431.0,405.01,309.88
2016,8,27,13,15,54.5,376.5,2.95,21.0,423.0,403.05,308.88
2016,8,27,13,30,55.0,368.0,3.0,21.0,415.0,400.69,307.61
2016,8,27,13,45,109.5,376.0,3.05,21.0,465.0,477.21,366.65
2016,8,27,14,0,164.0,384.0,3.1,21.0,515.0,543.59,417.31
2016,8,27,14,15,219.0,361.0,3.1,20.5,528.0,578.64,446.0
2016,8,27,14,30,274.0,338.0,3.1,20.0,541.0,629.34,486.05
2016,8,27,14,45,534.5,230.5,3.1,20.0,602.0,781.71,603.97
2016,8,27,15,0,795.0,123.0,3.1,20.0,663.0,914.52,699.32
2016,8,27,15,15,610.5,173.0,3.1,19.5,572.0,803.67,623.36
2016,8,27,15,30,426.0,223.0,3.1,19.0,481.0,679.45,533.36
2016,8,27,15,45,580.5,163.0,3.1,19.0,484.5,759.59,598.01
2016,8,27,16,0,735.0,103.0,3.1,19.0,488.0,824.36,646.0
2016,8,27,16,15,707.0,98.0,3.1,18.5,438.5,782.62,618.53
2016,8,27,16,30,679.0,93.0,3.1,18.0,389.0,739.29,590.08
2016,8,27,16,45,649.5,85.5,3.1,18.0,338.5,690.19,555.41
2016,8,27,17,0,620.0,78.0,3.1,18.0,288.0,640.28,519.02
2016,8,27,17,15,566.5,70.5,3.0,17.5,237.0,570.94,466.72
2016,8,27,17,30,513.0,63.0,2.9,17.0,186.0,503.03,413.22
2016,8,27,17,45,440.0,52.0,2.85,16.5,139.0,418.9,343.74
2016,8,27,18,0,367.0,41.0,2.8,16.0,92.0,339.14,273.6
2016,8,27,18,15,183.5,29.5,2.7,15.5,55.0,193.41,135.48
2016,8,27,18,30,0.0,18.0,2.6,15.0,18.0,16.37,0.0
2016,8,27,18,45,0.0,9.0,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.0,10.5,1.65,13.5,18.0,9.55,0.0
2016,8,28,6,0,222.0,21.0,1.7,14.0,36.0,17.19,1.69
2016,8,28,6,15,334.5,33.0,1.65,14.0,78.0,26.55,16.9
2016,8,28,6,30,447.0,45.0,1.6,14.0,120.0,35.54,25.66
2016,8,28,6,45,223.5,56.0,1.6,14.5,93.5,41.55,31.35
2016,8,28,7,0,0.0,67.0,1.6,15.0,67.0,58.16,46.24
2016,8,28,7,15,0.0,83.5,1.55,15.5,83.5,71.88,58.31
2016,8,28,7,30,0.0,100.0,1.5,16.0,100.0,85.48,70.03
2016,8,28,7,45,3.5,126.5,1.5,16.5,128.5,106.36,87.83
2016,8,28,8,0,7.0,153.0,1.5,17.0,157.0,126.82,104.93
2016,8,28,8,15,32.0,188.5,1.45,17.5,206.0,144.54,119.38
2016,8,28,8,30,57.0,224.0,1.4,18.0,255.0,167.2,137.74
2016,8,28,8,45,50.5,239.0,1.4,18.5,268.5,181.8,141.32
2016,8,28,9,0,44.0,254.0,1.4,19.0,282.0,198.29,153.06
2016,8,28,9,15,73.5,286.0,1.45,19.0,336.0,230.67,176.58
2016,8,28,9,30,103.0,318.0,1.5,19.0,390.0,267.08,203.42
2016,8,28,9,45,491.0,213.0,1.55,19.5,581.5,285.57,205.61
2016,8,28,10,0,879.0,108.0,1.6,20.0,773.0,373.52,266.94
2016,8,28,10,15,887.0,109.5,1.7,20.0,802.5,426.72,312.86
2016,8,28,10,30,895.0,111.0,1.8,20.0,832.0,479.69,357.8
2016,8,28,10,45,901.0,112.0,1.9,20.5,854.5,530.85,399.57
2016,8,28,11,0,907.0,113.0,2.0,21.0,877.0,581.14,439.45
2016,8,28,11,15,910.0,113.5,2.1,21.0,891.5,628.22,476.79
2016,8,28,11,30,913.0,114.0,2.2,21.0,906.0,673.73,512.16
2016,8,28,11,45,915.5,113.5,2.3,21.5,913.0,716.31,543.71
2016,8,28,12,0,918.0,113.0,2.4,22.0,920.0,756.88,573.17
2016,8,28,12,15,918.0,113.0,2.45,22.0,918.5,793.85,599.04
2016,8,28,12,30,918.0,113.0,2.5,22.0,917.0,828.31,622.82
2016,8,28,12,45,927.0,106.0,2.6,22.0,911.0,860.75,645.57
2016,8,28,13,0,936.0,99.0,2.7,22.0,905.0,890.53,666.55
2016,8,28,13,15,932.5,98.0,2.75,22.0,888.0,912.69,682.08
2016,8,28,13,30,929.0,97.0,2.8,22.0,871.0,931.54,695.56
2016,8,28,13,45,924.0,96.0,2.85,22.0,846.5,945.65,706.02
2016,8,28,14,0,919.0,95.0,2.9,22.0,822.0,956.3,714.35
2016,8,28,14,15,911.0,93.5,2.9,21.5,791.0,960.14,719.28
2016,8,28,14,30,903.0,92.0,2.9,21.0,760.0,960.44,722.07
2016,8,28,14,45,892.5,90.0,2.9,21.0,722.0,954.33,719.35
2016,8,28,15,0,882.0,88.0,2.9,21.0,684.0,944.81,714.52
2016,8,28,15,15,868.0,86.0,2.9,20.5,641.0,928.7,706.7
2016,8,28,15,30,854.0,84.0,2.9,20.0,598.0,909.5,696.84
2016,8,28,15,45,835.5,81.0,2.9,20.0,550.5,881.99,679.87
2016,8,28,16,0,817.0,78.0,2.9,20.0,503.0,860.94,667.39
2016,8,28,16,15,791.5,75.0,2.85,19.5,452.0,822.05,642.94
2016,8,28,16,30,766.0,72.0,2.8,19.0,401.0,781.26,616.7
2016,8,28,16,45,730.0,67.5,2.75,18.5,348.5,728.03,580.54
2016,8,28,17,0,694.0,63.0,2.7,18.0,296.0,674.07,542.58
2016,8,28,17,15,642.5,57.5,2.6,17.5,243.5,611.55,496.12
2016,8,28,17,30,591.0,52.0,2.5,17.0,191.0,545.86,444.83
2016,8,28,17,45,507.5,44.0,2.45,16.5,142.5,455.72,371.57
2016,8,28,18,0,424.0,36.0,2.4,16.0,94.0,370.78,297.18
2016,8,28,18,15,288.5,24.5,2.35,15.5,56.0,252.12,169.13
2016,8,28,18,30,153.0,13.0,2.3,15.0,18.0,102.33,0.0
2016,8,28,18,45,76.5,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,10.5,2.5,13.5,17.0,9.55,0.0
2016,8,29,6,0,201.0,21.0,2.6,14.0,34.0,17.27,0.14
2016,8,29,6,15,317.0,33.0,2.7,14.5,75.0,26.63,16.8
2016,8,29,6,30,433.0,45.0,2.8,15.0,116.0,35.61,25.55
2016,8,29,6,45,239.5,71.5,2.95,15.5,113.5,55.58,43.54
2016,8,29,7,0,46.0,98.0,3.1,16.0,111.0,78.57,63.99
2016,8,29,7,15,54.5,119.5,3.1,16.0,137.5,94.53,78.09
2016,8,29,7,30,63.0,141.0,3.1,16.0,164.0,110.17,91.65
2016,8,29,7,45,31.5,136.5,3.1,16.5,148.0,108.87,90.11
2016,8,29,8,0,0.0,132.0,3.1,17.0,132.0,111.49,91.92
2016,8,29,8,15,31.0,178.5,3.05,17.5,195.5,138.32,114.43
2016,8,29,8,30,62.0,225.0,3.0,18.0,259.0,167.71,138.68
2016,8,29,8,45,450.0,157.0,3.0,18.5,435.0,117.39,80.58
2016,8,29,9,0,838.0,89.0,3.0,19.0,611.0,150.85,83.9
2016,8,29,9,15,511.5,205.0,2.95,19.0,530.5,218.01,148.71
2016,8,29,9,30,185.0,321.0,2.9,19.0,450.0,276.84,209.01
2016,8,29,9,45,544.0,204.5,2.85,19.5,609.5,291.09,209.29
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,364.64,261.31
2016,8,29,10,15,910.5,89.0,2.8,20.0,798.5,418.26,308.38
2016,8,29,10,30,918.0,90.0,2.8,20.0,828.0,471.54,354.21
2016,8,29,10,45,924.5,90.5,2.85,20.5,850.5,523.38,397.12
2016,8,29,11,0,931.0,91.0,2.9,21.0,873.0,574.33,438.04
2016,8,29,11,15,934.5,91.5,2.95,21.0,888.0,622.45,476.58
2016,8,29,11,30,938.0,92.0,3.0,21.0,903.0,668.99,513.02
2016,8,29,11,45,940.5,91.5,3.05,21.5,910.0,712.19,545.25
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,753.29,574.91
2016,8,29,12,15,943.0,91.0,3.15,22.0,916.0,790.73,601.12
2016,8,29,12,30,943.0,91.0,3.2,22.0,915.0,825.57,625.44
2016,8,29,12,45,924.0,100.5,3.25,22.0,901.0,851.47,643.58
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,873.7,659.3
2016,8,29,13,15,901.5,109.5,3.35,22.0,870.5,895.8,675.04
2016,8,29,13,30,898.0,109.0,3.4,22.0,854.0,914.71,688.7
2016,8,29,13,45,896.5,105.5,3.45,22.0,831.0,929.05,699.4
2016,8,29,14,0,895.0,102.0,3.5,22.0,808.0,940.01,707.98
2016,8,29,14,15,887.0,100.5,3.5,21.5,777.0,943.7,712.85
2016,8,29,14,30,879.0,99.0,3.5,21.0,746.0,943.94,715.59
2016,8,29,14,45,648.5,180.0,3.55,21.0,644.0,838.97,644.37
2016,8,29,15,0,418.0,261.0,3.6,21.0,542.0,707.76,548.06
2016,8,29,15,15,627.5,174.0,3.6,21.0,565.0,817.9,634.41
2016,8,29,15,30,837.0,87.0,3.6,21.0,588.0,904.56,696.53
2016,8,29,15,45,821.0,83.5,3.6,21.0,541.0,878.93,679.84
2016,8,29,16,0,805.0,80.0,3.6,21.0,494.0,850.57,661.99
2016,8,29,16,15,779.0,76.5,3.6,20.5,443.5,810.82,636.96
2016,8,29,16,30,753.0,73.0,3.6,20.0,393.0,769.2,610.01
2016,8,29,16,45,717.0,68.5,3.6,19.5,341.0,716.31,573.82
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,662.7,535.75
2016,8,29,17,15,628.0,58.5,3.5,18.5,237.5,599.84,488.43
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,533.58,436.05
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,441.71,360.49
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,355.17,283.56
2016,8,29,18,15,200.5,26.0,3.15,16.5,52.0,193.29,119.43
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
