Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.0,3.0,14.5,14.0,9.1,0.0
2016,8,30,6,0,133.0,20.0,3.1,15.0,28.0,15.74,0.0
2016,8,30,6,15,211.0,35.0,3.1,15.5,62.5,27.18,17.05
2016,8,30,6,30,289.0,50.0,3.1,16.0,97.0,38.25,27.68
2016,8,30,6,45,333.0,65.5,3.1,16.5,138.0,49.18,37.72
2016,8,30,7,0,377.0,81.0,3.1,17.0,179.0,59.67,47.14
2016,8,30,7,15,407.5,94.5,3.0,17.5,222.5,68.19,54.61
2016,8,30,7,30,438.0,108.0,2.9,18.0,266.0,76.31,61.54
2016,8,30,7,45,616.5,87.5,2.85,18.5,346.5,60.04,47.08
2016,8,30,8,0,795.0,67.0,2.8,19.0,427.0,49.73,37.89
2016,8,30,8,15,818.0,70.0,2.75,19.5,477.0,59.21,45.89
2016,8,30,8,30,841.0,73.0,2.7,20.0,527.0,61.08,47.23
2016,8,30,8,45,860.5,74.0,2.65,20.5,574.0,90.52,49.62
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,143.55,75.98
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.0,197.79,115.07
2016,8,30,9,30,904.0,78.0,2.6,22.0,703.0,253.03,160.61
2016,8,30,9,45,912.5,80.0,2.65,22.5,738.5,308.5,208.69
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,364.19,257.18
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,418.32,304.39
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,471.99,350.22
2016,8,30,10,45,940.5,83.5,2.9,23.0,854.0,523.73,393.57
2016,8,30,11,0,947.0,83.0,3.0,23.0,876.0,574.51,435.1
2016,8,30,11,15,949.5,83.5,3.1,23.0,890.5,622.67,473.68
2016,8,30,11,30,952.0,84.0,3.2,23.0,905.0,669.11,510.1
2016,8,30,11,45,954.5,83.5,3.3,23.5,911.5,712.74,542.73
2016,8,30,12,0,957.0,83.0,3.4,24.0,918.0,754.23,572.58
2016,8,30,12,15,956.5,83.0,3.45,23.5,916.5,791.63,599.83
2016,8,30,12,30,956.0,83.0,3.5,23.0,915.0,826.35,625.24
2016,8,30,12,45,950.0,85.0,3.6,23.0,904.5,855.75,646.06
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,881.95,664.76
2016,8,30,13,15,940.0,86.5,3.7,23.0,877.0,904.04,680.18
2016,8,30,13,30,936.0,86.0,3.7,23.0,860.0,922.77,693.42
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.5,936.94,703.99
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,947.61,712.37
2016,8,30,14,15,921.0,81.0,3.75,22.5,779.5,951.72,717.25
2016,8,30,14,30,913.0,80.0,3.7,22.0,748.0,952.28,719.93
2016,8,30,14,45,904.0,78.0,3.7,22.0,711.0,947.23,717.9
2016,8,30,15,0,895.0,76.0,3.7,22.0,674.0,938.74,713.69
2016,8,30,15,15,881.5,74.5,3.65,21.5,631.0,923.31,705.9
2016,8,30,15,30,868.0,73.0,3.6,21.0,588.0,904.75,696.04
2016,8,30,15,45,851.0,70.5,3.6,21.0,541.0,878.78,679.94
2016,8,30,16,0,834.0,68.0,3.6,21.0,494.0,850.14,661.89
2016,8,30,16,15,809.5,65.0,3.55,20.5,443.5,811.79,637.61
2016,8,30,16,30,785.0,62.0,3.5,20.0,393.0,780.17,617.74
2016,8,30,16,45,750.0,58.5,3.5,20.0,340.5,728.73,581.59
2016,8,30,17,0,715.0,55.0,3.5,20.0,288.0,676.58,543.77
2016,8,30,17,15,663.5,50.5,3.45,19.5,236.0,609.86,493.91
2016,8,30,17,30,612.0,46.0,3.4,19.0,184.0,544.22,442.28
2016,8,30,17,45,525.0,39.0,3.35,18.5,135.5,451.84,366.53
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,372.51,294.89
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,199.86,109.89
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,2.9,14.5,16.5,8.64,0.0
2016,8,31,6,0,255.0,19.0,3.0,15.0,33.0,15.64,0.0
2016,8,31,6,15,379.0,28.5,3.1,15.0,75.0,22.87,13.38
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,29.88,20.48
2016,8,31,6,45,573.0,44.5,3.3,15.5,167.0,37.14,27.25
2016,8,31,7,0,643.0,51.0,3.4,16.0,217.0,41.6,31.36
2016,8,31,7,15,688.5,55.5,3.4,16.5,269.5,44.16,33.63
2016,8,31,7,30,734.0,60.0,3.4,17.0,322.0,46.68,35.75
2016,8,31,7,45,765.5,63.5,3.45,17.5,374.0,48.27,36.98
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,49.82,38.14
2016,8,31,8,15,819.5,69.5,3.45,18.0,476.0,58.9,45.91
2016,8,31,8,30,842.0,72.0,3.4,18.0,526.0,60.44,47.08
2016,8,31,8,45,858.5,74.5,3.4,18.5,572.0,88.99,49.75
2016,8,31,9,0,875.0,77.0,3.4,19.0,618.0,142.7,76.48
2016,8,31,9,15,887.5,79.0,3.4,19.5,659.0,197.17,115.84
2016,8,31,9,30,900.0,81.0,3.4,20.0,700.0,252.7,161.93
2016,8,31,9,45,905.5,84.5,3.4,20.5,734.5,308.36,210.72
2016,8,31,10,0,911.0,88.0,3.4,21.0,769.0,363.95,259.7
2016,8,31,10,15,918.0,89.0,3.4,21.0,798.0,417.86,307.22
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,471.35,353.4
2016,8,31,10,45,929.5,91.0,3.45,21.5,849.0,523.02,396.38
2016,8,31,11,0,934.0,92.0,3.5,22.0,871.0,573.6,437.21
2016,8,31,11,15,937.0,92.5,3.5,22.0,885.5,621.6,475.71
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,667.95,512.02
2016,8,31,11,45,942.0,92.5,3.55,22.0,906.5,710.91,545.26
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,751.71,576.2
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,788.81,602.14
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,823.24,626.12
2016,8,31,12,45,934.5,95.5,3.6,22.0,899.0,851.84,645.99
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,877.18,663.66
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.5,898.55,678.94
2016,8,31,13,30,918.0,97.0,3.7,22.0,853.0,916.61,692.07
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.5,930.23,702.33
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,940.41,710.42
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,943.5,713.55
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,943.09,714.49
2016,8,31,14,45,884.5,87.0,3.85,22.0,703.0,937.48,712.37
2016,8,31,15,0,876.0,84.0,3.9,22.0,666.0,928.45,708.05
2016,8,31,15,15,861.5,82.0,3.9,21.5,622.5,911.71,699.57
2016,8,31,15,30,847.0,80.0,3.9,21.0,579.0,891.91,689.02
2016,8,31,15,45,830.0,76.5,3.9,21.0,532.5,865.06,672.15
2016,8,31,16,0,813.0,73.0,3.9,21.0,486.0,844.46,659.68
2016,8,31,16,15,787.0,70.0,3.85,20.5,435.5,805.17,634.49
2016,8,31,16,30,761.0,67.0,3.8,20.0,385.0,764.06,607.47
2016,8,31,16,45,726.5,62.5,3.8,20.0,333.0,712.32,570.78
2016,8,31,17,0,692.0,58.0,3.8,20.0,281.0,659.86,532.3
2016,8,31,17,15,638.5,53.0,3.7,19.5,229.0,591.62,480.61
2016,8,31,17,30,585.0,48.0,3.6,19.0,177.0,530.62,431.96
2016,8,31,17,45,497.5,40.0,3.55,18.5,129.5,438.71,356.0
2016,8,31,18,0,410.0,32.0,3.5,18.0,82.0,352.64,277.78
2016,8,31,18,15,256.0,20.5,3.5,17.5,46.5,216.98,99.19
2016,8,31,18,30,102.0,9.0,3.5,17.0,11.0,67.53,0.0
2016,8,31,18,45,51.0,4.5,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.5,9.0,2.35,14.5,15.5,8.19,0.0
2016,9,1,6,0,243.0,18.0,2.4,15.0,31.0,14.78,0.0
2016,9,1,6,15,369.5,28.0,2.35,15.0,73.0,22.49,12.94
2016,9,1,6,30,496.0,38.0,2.3,15.0,115.0,29.95,20.52
2016,9,1,6,45,563.5,45.5,2.3,15.5,165.0,34.91,25.28
2016,9,1,7,0,631.0,53.0,2.3,16.0,215.0,43.39,32.96
2016,9,1,7,15,315.5,47.0,2.15,16.5,128.0,32.23,23.07
2016,9,1,7,30,0.0,41.0,2.0,17.0,41.0,36.15,26.47
2016,9,1,7,45,0.0,61.0,1.9,17.5,61.0,53.89,41.94
2016,9,1,8,0,0.0,81.0,1.8,18.0,81.0,71.63,57.16
2016,9,1,8,15,0.0,96.5,1.75,18.0,96.5,84.6,68.15
2016,9,1,8,30,0.0,112.0,1.7,18.0,112.0,97.4,78.89
2016,9,1,8,45,0.0,125.5,1.65,18.5,125.5,108.64,84.07
2016,9,1,9,0,0.0,139.0,1.6,19.0,139.0,120.06,92.87
2016,9,1,9,15,0.0,146.5,1.65,19.0,146.5,126.74,97.99
2016,9,1,9,30,0.0,154.0,1.7,19.0,154.0,133.44,103.11
2016,9,1,9,45,4.5,188.5,1.75,19.5,192.0,163.27,126.23
2016,9,1,10,0,9.0,223.0,1.8,20.0,230.0,193.71,149.52
2016,9,1,10,15,12.5,245.5,1.9,20.0,255.5,214.88,165.74
2016,9,1,10,30,16.0,268.0,2.0,20.0,281.0,236.66,182.43
2016,9,1,10,45,22.5,297.5,2.1,20.5,316.0,266.23,204.65
2016,9,1,11,0,29.0,327.0,2.2,21.0,351.0,292.56,224.21
2016,9,1,11,15,37.5,348.5,2.35,21.0,380.5,319.99,245.05
2016,9,1,11,30,46.0,370.0,2.5,21.0,410.0,348.82,266.92
2016,9,1,11,45,46.5,371.5,2.65,21.0,412.5,356.7,272.98
2016,9,1,12,0,47.0,373.0,2.8,21.0,415.0,364.5,279.09
2016,9,1,12,15,33.5,342.0,2.8,21.0,372.0,332.77,255.1
2016,9,1,12,30,20.0,311.0,2.8,21.0,329.0,293.54,225.31
2016,9,1,12,45,33.5,339.5,2.85,21.0,368.5,339.94,261.12
2016,9,1,13,0,47.0,368.0,2.9,21.0,408.0,383.05,293.92
2016,9,1,13,15,84.5,382.0,2.85,21.0,452.5,434.45,333.39
2016,9,1,13,30,122.0,396.0,2.8,21.0,497.0,500.2,382.89
2016,9,1,13,45,121.5,383.5,2.75,21.0,481.0,495.67,379.74
2016,9,1,14,0,121.0,371.0,2.7,21.0,465.0,490.26,376.35
2016,9,1,14,15,255.5,334.0,2.75,20.5,522.0,597.63,460.73
2016,9,1,14,30,390.0,297.0,2.8,20.0,579.0,690.6,533.08
2016,9,1,14,45,410.5,273.5,2.85,20.0,557.0,706.52,545.79
2016,9,1,15,0,431.0,250.0,2.9,20.0,535.0,705.34,547.27
2016,9,1,15,15,489.5,211.0,2.9,20.0,514.5,719.46,560.94
2016,9,1,15,30,548.0,172.0,2.9,20.0,494.0,728.8,571.21
2016,9,1,15,45,387.5,191.0,2.95,20.0,409.0,602.22,476.52
2016,9,1,16,0,227.0,210.0,3.0,20.0,324.0,445.06,356.16
2016,9,1,16,15,139.0,185.5,3.0,19.5,253.5,338.54,273.28
2016,9,1,16,30,51.0,161.0,3.0,19.0,183.0,218.7,176.36
2016,9,1,16,45,349.5,114.5,3.0,18.5,228.0,460.33,378.79
2016,9,1,17,0,648.0,68.0,3.0,18.0,273.0,640.74,520.68
2016,9,1,17,15,589.0,61.5,3.0,17.5,221.5,568.27,464.13
2016,9,1,17,30,530.0,55.0,3.0,17.0,170.0,497.67,407.8
2016,9,1,17,45,429.5,46.0,3.0,16.5,122.5,397.18,323.89
2016,9,1,18,0,329.0,37.0,3.0,16.0,75.0,302.84,238.09
2016,9,1,18,15,164.5,18.5,2.95,15.5,37.5,154.58,48.42
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,9.0,2.15,13.5,12.5,8.19,0.0
2016,9,2,6,0,133.0,18.0,2.2,14.0,25.0,14.21,0.0
2016,9,2,6,15,250.5,31.5,2.2,14.5,63.0,25.58,15.36
2016,9,2,6,30,368.0,45.0,2.2,15.0,101.0,35.93,25.69
2016,9,2,6,45,444.0,54.5,2.2,15.5,148.5,42.21,31.69
2016,9,2,7,0,520.0,64.0,2.2,16.0,196.0,48.28,37.27
2016,9,2,7,15,571.5,70.5,2.1,16.5,246.5,51.59,40.21
2016,9,2,7,30,623.0,77.0,2.0,17.0,297.0,54.79,42.92
2016,9,2,7,45,660.5,82.0,1.9,17.5,347.5,56.68,44.38
2016,9,2,8,0,698.0,87.0,1.8,18.0,398.0,58.49,45.73
2016,9,2,8,15,724.5,91.0,1.75,18.5,446.5,65.66,51.69
2016,9,2,8,30,751.0,95.0,1.7,19.0,495.0,66.77,52.36
2016,9,2,8,45,772.5,97.5,1.65,19.5,541.0,88.92,52.97
2016,9,2,9,0,794.0,100.0,1.6,20.0,587.0,138.95,76.76
2016,9,2,9,15,559.0,196.0,1.65,20.5,550.5,214.98,143.0
2016,9,2,9,30,324.0,292.0,1.7,21.0,514.0,275.82,200.27
2016,9,2,9,45,404.0,279.5,1.75,21.5,570.5,305.08,221.26
2016,9,2,10,0,484.0,267.0,1.8,22.0,627.0,349.71,255.38
2016,9,2,10,15,692.0,180.0,1.85,22.0,716.5,391.71,287.1
2016,9,2,10,30,900.0,93.0,1.9,22.0,806.0,459.92,340.52
2016,9,2,10,45,903.5,95.0,1.95,22.5,827.0,510.73,381.91
2016,9,2,11,0,907.0,97.0,2.0,23.0,848.0,560.41,421.24
2016,9,2,11,15,910.0,97.5,2.05,23.0,862.0,607.23,458.2
2016,9,2,11,30,913.0,98.0,2.1,23.0,876.0,652.44,493.1
2016,9,2,11,45,913.5,98.5,2.2,23.5,882.5,694.22,524.06
2016,9,2,12,0,914.0,99.0,2.3,24.0,889.0,733.83,552.81
2016,9,2,12,15,914.0,99.0,2.35,24.0,887.5,770.27,578.29
2016,9,2,12,30,914.0,99.0,2.4,24.0,886.0,804.16,601.63
2016,9,2,12,45,896.0,107.5,2.5,24.0,872.0,829.13,619.24
2016,9,2,13,0,878.0,116.0,2.6,24.0,858.0,850.52,634.59
2016,9,2,13,15,874.0,115.0,2.7,24.0,841.0,871.01,649.44
2016,9,2,13,30,870.0,114.0,2.8,24.0,824.0,888.33,662.29
2016,9,2,13,45,867.5,111.0,2.9,24.0,800.5,901.71,672.63
2016,9,2,14,0,865.0,108.0,3.0,24.0,777.0,911.8,680.94
2016,9,2,14,15,856.0,106.5,3.1,23.5,746.0,914.21,685.58
2016,9,2,14,30,847.0,105.0,3.2,23.0,715.0,913.26,688.16
2016,9,2,14,45,838.0,102.0,3.3,23.0,678.5,907.32,686.16
2016,9,2,15,0,829.0,99.0,3.4,23.0,642.0,907.33,688.41
2016,9,2,15,15,813.0,96.5,3.45,22.5,599.5,889.16,679.19
2016,9,2,15,30,797.0,94.0,3.5,22.0,557.0,867.98,667.98
2016,9,2,15,45,778.5,90.0,3.55,21.5,510.5,839.88,651.77
2016,9,2,16,0,760.0,86.0,3.6,21.0,464.0,809.21,633.49
2016,9,2,16,15,731.0,82.0,3.55,20.5,414.0,767.0,605.96
2016,9,2,16,30,702.0,78.0,3.5,20.0,364.0,728.01,580.19
2016,9,2,16,45,661.5,73.0,3.5,19.5,313.0,672.66,541.42
2016,9,2,17,0,621.0,68.0,3.5,19.0,262.0,617.15,501.06
2016,9,2,17,15,560.0,61.5,3.5,18.5,211.5,544.11,445.04
2016,9,2,17,30,499.0,55.0,3.5,18.0,161.0,473.11,387.81
2016,9,2,17,45,400.0,45.0,3.5,17.5,115.0,373.9,304.1
2016,9,2,18,0,301.0,35.0,3.5,17.0,69.0,281.22,218.44
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.5,142.01,15.11
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,2.7,13.5,6.0,5.46,0.0
2016,9,3,6,0,0.0,12.0,2.8,14.0,12.0,10.56,0.0
2016,9,3,6,15,4.5,31.0,2.8,14.0,31.5,26.7,16.09
2016,9,3,6,30,9.0,50.0,2.8,14.0,51.0,42.36,31.34
2016,9,3,6,45,20.0,71.0,2.85,14.5,75.5,58.01,45.71
2016,9,3,7,0,31.0,92.0,2.9,15.0,100.0,74.04,60.17
2016,9,3,7,15,41.0,113.0,2.8,15.5,126.0,89.76,74.04
2016,9,3,7,30,51.0,134.0,2.7,16.0,152.0,105.18,87.32
2016,9,3,7,45,41.0,150.5,2.6,16.5,166.5,117.38,97.53
2016,9,3,8,0,31.0,167.0,2.5,17.0,181.0,129.28,107.28
2016,9,3,8,15,33.5,187.0,2.4,17.0,203.5,143.1,118.73
2016,9,3,8,30,36.0,207.0,2.3,17.0,226.0,156.57,129.75
2016,9,3,8,45,30.0,217.0,2.2,17.5,234.0,166.05,130.43
2016,9,3,9,0,24.0,227.0,2.1,18.0,242.0,188.14,147.05
2016,9,3,9,15,58.5,267.5,2.1,18.0,306.5,214.77,166.06
2016,9,3,9,30,93.0,308.0,2.1,18.0,371.0,256.32,196.97
2016,9,3,9,45,82.5,320.5,2.1,18.5,379.0,272.5,209.57
2016,9,3,10,0,72.0,333.0,2.1,19.0,387.0,287.49,221.2
2016,9,3,10,15,94.5,355.5,2.2,19.0,428.5,320.69,246.51
2016,9,3,10,30,117.0,378.0,2.3,19.0,470.0,350.87,269.58
2016,9,3,10,45,106.0,385.5,2.45,19.5,471.0,368.53,282.96
2016,9,3,11,0,95.0,393.0,2.6,20.0,472.0,379.05,290.76
2016,9,3,11,15,63.5,368.0,2.75,20.0,421.5,350.53,269.52
2016,9,3,11,30,32.0,343.0,2.9,20.0,371.0,317.54,244.51
2016,9,3,11,45,55.0,374.0,3.05,20.0,421.5,364.33,280.61
2016,9,3,12,0,78.0,405.0,3.2,20.0,472.0,414.04,318.44
2016,9,3,12,15,215.5,396.0,3.3,20.0,581.0,519.3,399.82
2016,9,3,12,30,353.0,387.0,3.4,20.0,690.0,636.37,488.14
2016,9,3,12,45,379.5,370.0,3.5,20.0,692.0,660.61,506.71
2016,9,3,13,0,406.0,353.0,3.6,20.0,694.0,692.33,531.08
2016,9,3,13,15,426.5,335.5,3.6,20.0,687.5,711.54,546.1
2016,9,3,13,30,447.0,318.0,3.6,20.0,681.0,729.28,560.2
2016,9,3,13,45,471.5,297.5,3.65,20.0,670.0,745.88,573.91
2016,9,3,14,0,496.0,277.0,3.7,20.0,659.0,760.5,586.32
2016,9,3,14,15,560.0,240.5,3.7,19.5,655.0,792.23,613.12
2016,9,3,14,30,624.0,204.0,3.7,19.0,651.0,827.62,642.39
2016,9,3,14,45,729.0,153.0,3.7,19.0,648.0,876.49,678.43
2016,9,3,15,0,834.0,102.0,3.7,19.0,645.0,913.5,705.68
2016,9,3,15,15,818.5,99.5,3.75,18.5,602.5,895.78,696.28
2016,9,3,15,30,803.0,97.0,3.8,18.0,560.0,875.02,685.12
2016,9,3,15,45,780.5,94.0,3.85,18.0,512.5,844.44,665.53
2016,9,3,16,0,758.0,91.0,3.9,18.0,465.0,811.36,643.94
2016,9,3,16,15,728.5,87.0,3.95,17.5,415.0,773.8,619.84
2016,9,3,16,30,699.0,83.0,4.0,17.0,365.0,730.15,590.49
2016,9,3,16,45,648.5,79.0,4.05,17.0,312.0,667.94,544.88
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,605.97,497.87
2016,9,3,17,15,534.0,67.0,4.0,16.5,208.0,529.32,437.73
2016,9,3,17,30,470.0,59.0,3.9,16.0,157.0,454.78,376.32
2016,9,3,17,45,359.5,48.5,3.85,15.5,110.5,347.79,284.68
2016,9,3,18,0,249.0,38.0,3.8,15.0,64.0,251.42,193.92
2016,9,3,18,15,124.5,19.0,3.75,14.5,32.0,123.55,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,2.75,12.5,9.5,8.64,0.0
2016,9,4,6,0,0.0,19.0,2.8,13.0,19.0,16.22,0.0
2016,9,4,6,15,135.0,36.0,2.8,13.5,56.0,28.76,17.54
2016,9,4,6,30,270.0,53.0,2.8,14.0,93.0,40.77,29.9
2016,9,4,6,45,356.0,65.5,2.8,14.5,140.5,49.57,38.25
2016,9,4,7,0,442.0,78.0,2.8,15.0,188.0,58.1,46.08
2016,9,4,7,15,498.5,87.5,2.65,15.0,239.0,65.58,52.85
2016,9,4,7,30,555.0,97.0,2.5,15.0,290.0,70.57,57.24
2016,9,4,7,45,606.0,101.5,2.45,15.5,342.5,71.35,57.68
2016,9,4,8,0,657.0,106.0,2.4,16.0,395.0,72.21,58.15
2016,9,4,8,15,686.5,111.5,2.3,16.5,444.5,73.64,59.08
2016,9,4,8,30,716.0,117.0,2.2,17.0,494.0,74.98,59.92
2016,9,4,8,45,746.0,117.5,2.1,17.5,542.0,91.66,57.94
2016,9,4,9,0,776.0,118.0,2.0,18.0,590.0,147.46,85.69
2016,9,4,9,15,792.0,121.0,1.95,18.0,631.0,198.58,121.47
2016,9,4,9,30,808.0,124.0,1.9,18.0,672.0,251.37,164.49
2016,9,4,9,45,843.5,115.0,1.9,18.5,713.5,301.49,207.01
2016,9,4,10,0,879.0,106.0,1.9,19.0,755.0,360.9,257.5
2016,9,4,10,15,887.0,107.5,1.95,19.5,784.0,414.2,303.54
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,467.22,348.26
2016,9,4,10,45,900.0,110.5,2.05,20.5,834.5,518.36,390.28
2016,9,4,11,0,905.0,112.0,2.1,21.0,856.0,568.49,430.25
2016,9,4,11,15,908.0,112.5,2.2,21.0,870.0,615.48,467.85
2016,9,4,11,30,911.0,113.0,2.3,21.0,884.0,660.86,503.43
2016,9,4,11,45,912.5,113.0,2.4,21.0,890.5,703.04,536.01
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,743.1,566.5
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,779.42,593.13
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,813.15,617.01
2016,9,4,12,45,916.5,109.5,2.8,21.5,885.0,844.0,637.7
2016,9,4,13,0,920.0,106.0,2.9,22.0,877.0,872.04,656.44
2016,9,4,13,15,916.0,105.5,2.95,21.5,859.0,893.77,673.15
2016,9,4,13,30,912.0,105.0,3.0,21.0,841.0,912.21,687.83
2016,9,4,13,45,904.0,104.5,3.1,21.0,815.5,923.75,697.05
2016,9,4,14,0,896.0,104.0,3.2,21.0,790.0,931.8,704.1
2016,9,4,14,15,887.0,102.5,3.2,21.0,758.0,934.37,706.9
2016,9,4,14,30,878.0,101.0,3.2,21.0,726.0,933.47,707.55
2016,9,4,14,45,865.0,99.5,3.25,21.0,687.5,925.46,703.86
2016,9,4,15,0,852.0,98.0,3.3,21.0,649.0,923.28,704.38
2016,9,4,15,15,835.5,95.5,3.3,20.5,605.0,904.49,694.48
2016,9,4,15,30,819.0,93.0,3.3,20.0,561.0,882.62,682.55
2016,9,4,15,45,796.0,90.0,3.3,20.0,513.0,851.37,662.62
2016,9,4,16,0,773.0,87.0,3.3,20.0,465.0,817.63,640.75
2016,9,4,16,15,742.5,83.0,3.35,19.5,414.0,773.89,612.68
2016,9,4,16,30,712.0,79.0,3.4,19.0,363.0,733.75,586.47
2016,9,4,16,45,664.5,74.5,3.5,18.5,310.0,673.18,544.0
2016,9,4,17,0,617.0,70.0,3.6,18.0,257.0,612.76,499.83
2016,9,4,17,15,552.5,62.5,3.6,17.5,205.5,536.07,440.32
2016,9,4,17,30,488.0,55.0,3.6,17.0,154.0,461.63,379.58
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,355.8,289.24
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,257.23,194.42
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,124.6,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,1.05,12.5,10.5,7.28,0.0
2016,9,5,6,0,128.0,16.0,1.0,13.0,21.0,14.55,0.0
2016,9,5,6,15,254.0,29.5,1.0,13.5,59.5,24.08,13.55
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,34.53,24.48
2016,9,5,6,45,462.0,52.0,1.0,14.5,146.0,40.47,30.25
2016,9,5,7,0,544.0,61.0,1.0,15.0,194.0,46.25,35.62
2016,9,5,7,15,596.5,67.5,0.9,15.5,245.5,49.68,38.7
2016,9,5,7,30,649.0,74.0,0.8,16.0,297.0,53.01,41.56
2016,9,5,7,45,687.5,78.5,0.75,16.5,349.0,54.65,42.82
2016,9,5,8,0,726.0,83.0,0.7,17.0,401.0,61.94,48.97
2016,9,5,8,15,752.5,87.0,0.65,17.5,450.0,63.24,49.83
2016,9,5,8,30,779.0,91.0,0.6,18.0,499.0,64.5,50.64
2016,9,5,8,45,799.5,93.5,0.6,19.0,545.5,82.1,49.83
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,133.56,72.26
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,186.46,108.32
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,248.39,157.41
2016,9,5,9,45,868.0,98.5,0.8,21.5,711.5,300.71,201.41
2016,9,5,10,0,887.0,96.0,0.9,22.0,749.0,354.23,247.02
2016,9,5,10,15,895.0,97.5,1.05,22.0,777.5,407.8,293.19
2016,9,5,10,30,903.0,99.0,1.2,22.0,806.0,461.08,338.28
2016,9,5,10,45,907.0,100.5,1.35,22.5,827.5,511.99,379.9
2016,9,5,11,0,911.0,102.0,1.5,23.0,849.0,561.79,419.51
2016,9,5,11,15,914.0,103.0,1.65,23.0,863.0,609.29,457.27
2016,9,5,11,30,917.0,104.0,1.8,23.0,877.0,655.18,493.05
2016,9,5,11,45,916.0,105.5,1.95,23.5,882.5,697.11,524.32
2016,9,5,12,0,915.0,107.0,2.1,24.0,888.0,736.75,553.34
2016,9,5,12,15,915.0,107.0,2.2,24.0,886.5,773.32,579.67
2016,9,5,12,30,915.0,107.0,2.3,24.0,885.0,807.32,603.38
2016,9,5,12,45,898.5,114.0,2.4,24.0,871.0,832.18,620.93
2016,9,5,13,0,882.0,121.0,2.5,24.0,857.0,853.51,636.24
2016,9,5,13,15,877.5,120.0,2.55,24.0,839.5,873.66,650.5
2016,9,5,13,30,873.0,119.0,2.6,24.0,822.0,890.61,662.73
2016,9,5,13,45,866.0,118.0,2.7,24.0,796.5,902.08,671.84
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,910.21,678.89
2016,9,5,14,15,849.0,115.5,2.8,23.5,739.5,920.56,688.2
2016,9,5,14,30,839.0,114.0,2.8,23.0,708.0,919.03,689.67
2016,9,5,14,45,827.0,111.0,2.85,23.0,670.0,910.55,685.74
2016,9,5,15,0,815.0,108.0,2.9,23.0,632.0,898.73,679.71
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.5,879.11,669.0
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,856.5,656.26
2016,9,5,15,45,761.0,97.5,2.8,22.0,498.0,826.61,637.45
2016,9,5,16,0,741.0,93.0,2.8,22.0,451.0,794.2,616.69
2016,9,5,16,15,710.0,88.0,2.7,21.5,401.0,754.8,591.12
2016,9,5,16,30,679.0,83.0,2.6,21.0,351.0,709.02,560.29
2016,9,5,16,45,638.0,76.5,2.55,20.5,299.5,652.03,520.39
2016,9,5,17,0,597.0,70.0,2.5,20.0,248.0,594.93,478.8
2016,9,5,17,15,532.5,62.0,2.45,19.0,197.5,518.39,420.9
2016,9,5,17,30,468.0,54.0,2.4,18.0,147.0,444.19,361.54
2016,9,5,17,45,366.5,43.0,2.35,17.5,102.0,344.11,276.55
2016,9,5,18,0,265.0,32.0,2.3,17.0,57.0,251.16,183.88
2016,9,5,18,15,132.5,16.0,2.3,16.5,28.5,94.77,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,137.0,14.0,0.8,14.0,20.0,12.73,0.0
2016,9,6,6,15,266.5,27.0,0.7,14.5,58.0,21.89,11.47
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,31.97,22.13
2016,9,6,6,45,475.5,49.0,0.55,15.5,144.0,38.03,27.99
2016,9,6,7,0,555.0,58.0,0.5,16.0,192.0,43.91,33.42
2016,9,6,7,15,607.0,64.0,0.5,16.5,243.5,47.06,36.25
2016,9,6,7,30,659.0,70.0,0.5,17.0,295.0,50.14,38.87
2016,9,6,7,45,695.5,74.5,0.5,18.0,346.5,51.91,40.17
2016,9,6,8,0,732.0,79.0,0.5,19.0,398.0,58.96,46.0
2016,9,6,8,15,758.0,83.0,0.55,19.5,447.0,60.39,46.96
2016,9,6,8,30,784.0,87.0,0.6,20.0,496.0,61.76,47.88
2016,9,6,8,45,802.5,90.0,0.7,21.0,541.5,78.05,47.11
2016,9,6,9,0,821.0,93.0,0.8,22.0,587.0,129.84,69.12
2016,9,6,9,15,836.0,95.5,0.8,22.5,628.5,182.84,104.73
2016,9,6,9,30,851.0,98.0,0.8,23.0,670.0,244.99,153.55
2016,9,6,9,45,860.0,100.5,0.8,24.0,704.5,298.5,197.89
2016,9,6,10,0,869.0,103.0,0.8,25.0,739.0,352.29,242.65
2016,9,6,10,15,877.0,104.5,0.85,25.0,768.0,405.02,287.1
2016,9,6,10,30,885.0,106.0,0.9,25.0,797.0,457.47,330.4
2016,9,6,10,45,891.0,107.0,1.0,25.5,818.5,508.12,370.85
2016,9,6,11,0,897.0,108.0,1.1,26.0,840.0,557.85,409.44
2016,9,6,11,15,900.5,109.0,1.25,26.0,854.5,605.07,446.38
2016,9,6,11,30,904.0,110.0,1.4,26.0,869.0,650.75,481.46
2016,9,6,11,45,905.0,110.0,1.6,26.5,875.0,692.21,512.35
2016,9,6,12,0,906.0,110.0,1.8,27.0,881.0,731.51,541.16
2016,9,6,12,15,906.0,110.0,1.9,27.0,879.0,767.77,567.11
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,801.49,590.31
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,828.88,609.73
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,853.14,627.18
2016,9,6,13,15,888.0,113.5,2.35,26.5,837.5,874.26,643.13
2016,9,6,13,30,884.0,113.0,2.4,26.0,820.0,892.18,657.14
2016,9,6,13,45,879.5,110.5,2.5,26.0,795.5,904.33,666.64
2016,9,6,14,0,875.0,108.0,2.6,26.0,771.0,913.08,674.09
2016,9,6,14,15,865.5,106.5,2.6,26.0,739.0,914.98,676.36
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,913.47,676.58
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.5,914.84,678.92
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,904.07,673.27
2016,9,6,15,15,819.0,95.5,2.55,25.5,588.5,884.83,663.03
2016,9,6,15,30,802.0,93.0,2.5,25.0,545.0,862.57,650.79
2016,9,6,15,45,783.0,88.5,2.5,25.0,498.0,833.25,632.76
2016,9,6,16,0,764.0,84.0,2.5,25.0,451.0,801.36,612.78
2016,9,6,16,15,733.5,80.0,2.45,24.5,400.0,757.83,585.06
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,717.75,559.13
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,662.11,520.83
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,606.31,480.82
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,529.87,423.48
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,455.91,364.96
2016,9,6,17,45,393.0,38.5,1.9,20.5,100.0,355.79,280.98
2016,9,6,18,0,291.0,28.0,1.8,20.0,55.0,263.47,184.02
2016,9,6,18,15,145.5,14.0,1.75,19.5,27.5,100.29,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,11.82,0.0
2016,9,7,6,15,255.5,26.5,1.15,17.5,55.5,21.51,10.64
2016,9,7,6,30,382.0,40.0,1.2,18.0,93.0,32.05,21.82
2016,9,7,6,45,462.5,49.5,1.3,19.0,141.0,38.54,27.93
2016,9,7,7,0,543.0,59.0,1.4,20.0,189.0,44.81,33.57
2016,9,7,7,15,595.5,66.0,1.45,20.5,240.5,48.7,37.02
2016,9,7,7,30,648.0,73.0,1.5,21.0,292.0,52.46,40.2
2016,9,7,7,45,685.0,78.0,1.55,21.5,343.5,54.49,41.79
2016,9,7,8,0,722.0,83.0,1.6,22.0,395.0,56.45,43.26
2016,9,7,8,15,748.5,87.0,1.55,22.5,444.0,63.46,49.01
2016,9,7,8,30,775.0,91.0,1.5,23.0,493.0,64.72,49.8
2016,9,7,8,45,794.5,94.0,1.45,24.0,538.5,79.03,48.58
2016,9,7,9,0,814.0,97.0,1.4,25.0,584.0,130.48,69.53
2016,9,7,9,15,828.5,99.5,1.3,25.5,625.0,183.07,104.26
2016,9,7,9,30,843.0,102.0,1.2,26.0,666.0,237.08,146.35
2016,9,7,9,45,855.0,103.5,1.15,27.0,701.5,297.79,195.69
2016,9,7,10,0,867.0,105.0,1.1,28.0,737.0,351.53,239.92
2016,9,7,10,15,875.0,106.5,1.0,28.5,765.5,404.19,282.98
2016,9,7,10,30,883.0,108.0,0.9,29.0,794.0,456.58,324.44
2016,9,7,10,45,888.5,109.0,0.85,29.5,815.5,506.92,363.16
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,556.3,399.7
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,602.98,434.77
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,648.11,467.89
2016,9,7,11,45,902.0,111.5,1.0,30.5,871.0,689.87,497.53
2016,9,7,12,0,903.0,112.0,1.1,31.0,877.0,729.51,525.1
2016,9,7,12,15,903.0,112.0,1.25,31.0,875.0,765.67,551.05
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,799.29,574.21
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,821.68,590.14
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,846.74,607.98
2016,9,7,13,15,850.0,133.0,1.8,30.5,823.0,866.75,623.35
2016,9,7,13,30,845.0,132.0,1.9,30.0,805.0,883.52,636.86
2016,9,7,13,45,836.0,131.0,2.0,30.0,779.5,893.49,644.88
2016,9,7,14,0,827.0,130.0,2.1,30.0,754.0,900.04,650.9
2016,9,7,14,15,816.5,128.0,2.15,29.5,722.0,900.75,654.13
2016,9,7,14,30,806.0,126.0,2.2,29.0,690.0,898.05,655.34
2016,9,7,14,45,790.5,124.0,2.3,29.0,651.5,887.44,650.65
2016,9,7,15,0,775.0,122.0,2.4,29.0,613.0,873.59,643.92
2016,9,7,15,15,755.5,118.5,2.4,28.5,569.5,856.65,635.65
2016,9,7,15,30,736.0,115.0,2.4,28.0,526.0,831.96,622.13
2016,9,7,15,45,709.5,110.5,2.45,28.0,478.5,797.2,600.76
2016,9,7,16,0,683.0,106.0,2.5,28.0,431.0,760.29,577.61
2016,9,7,16,15,648.0,100.5,2.45,27.0,380.5,712.99,548.22
2016,9,7,16,30,613.0,95.0,2.4,26.0,330.0,664.51,517.02
2016,9,7,16,45,564.0,87.5,2.4,25.5,279.0,601.39,473.04
2016,9,7,17,0,515.0,80.0,2.4,25.0,228.0,538.57,427.43
2016,9,7,17,15,445.5,69.5,2.2,24.0,179.0,457.72,365.53
2016,9,7,17,30,376.0,59.0,2.0,23.0,130.0,378.18,301.38
2016,9,7,17,45,274.5,44.5,1.85,22.0,87.5,279.73,219.01
2016,9,7,18,0,173.0,30.0,1.7,21.0,45.0,187.14,122.95
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.5,65.38,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,10.01,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.5,48.0,21.9,10.64
2016,9,8,6,30,275.0,45.0,1.4,16.0,83.0,34.76,24.28
2016,9,8,6,45,357.5,58.0,1.45,16.5,129.0,44.1,33.07
2016,9,8,7,0,440.0,71.0,1.5,17.0,175.0,53.15,41.32
2016,9,8,7,15,220.0,85.5,1.5,17.0,137.5,65.36,52.22
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,84.77,69.2
2016,9,8,7,45,48.0,138.5,1.5,17.5,159.0,109.39,90.24
2016,9,8,8,0,96.0,177.0,1.5,18.0,218.0,135.17,111.84
2016,9,8,8,15,75.5,194.0,1.5,18.5,229.0,147.03,121.27
2016,9,8,8,30,55.0,211.0,1.5,19.0,240.0,158.54,130.29
2016,9,8,8,45,39.0,216.0,1.55,19.5,237.5,164.3,128.03
2016,9,8,9,0,23.0,221.0,1.6,20.0,235.0,182.85,141.77
2016,9,8,9,15,25.0,237.5,1.6,20.0,253.5,199.12,153.89
2016,9,8,9,30,27.0,254.0,1.6,20.0,272.0,206.14,158.92
2016,9,8,9,45,34.5,277.5,1.65,20.5,302.0,229.71,176.5
2016,9,8,10,0,42.0,301.0,1.7,21.0,332.0,254.62,195.03
2016,9,8,10,15,47.5,319.0,1.75,21.0,355.5,276.15,211.36
2016,9,8,10,30,53.0,337.0,1.8,21.0,379.0,298.64,228.42
2016,9,8,10,45,82.5,363.0,1.85,21.5,429.5,339.31,258.52
2016,9,8,11,0,112.0,389.0,1.9,22.0,480.0,383.61,291.11
2016,9,8,11,15,148.0,399.0,1.95,22.0,521.5,420.43,318.73
2016,9,8,11,30,184.0,409.0,2.0,22.0,563.0,463.75,351.11
2016,9,8,11,45,188.5,408.5,2.05,22.5,567.0,481.02,363.45
2016,9,8,12,0,193.0,408.0,2.1,23.0,571.0,498.09,375.69
2016,9,8,12,15,138.5,402.0,2.15,23.0,519.0,467.35,352.97
2016,9,8,12,30,84.0,396.0,2.2,23.0,467.0,425.72,322.09
2016,9,8,12,45,92.0,394.5,2.25,23.0,471.5,438.19,332.05
2016,9,8,13,0,100.0,393.0,2.3,23.0,476.0,450.87,341.93
2016,9,8,13,15,102.0,383.0,2.3,23.0,466.0,450.22,341.93
2016,9,8,13,30,104.0,373.0,2.3,23.0,456.0,449.06,341.67
2016,9,8,13,45,141.5,365.0,2.35,23.0,474.0,493.94,376.17
2016,9,8,14,0,179.0,357.0,2.4,23.0,492.0,527.29,402.05
2016,9,8,14,15,152.0,340.0,2.4,22.5,451.0,492.6,377.49
2016,9,8,14,30,125.0,323.0,2.4,22.0,410.0,456.37,351.8
2016,9,8,14,45,176.0,302.0,2.45,22.0,417.0,485.83,376.56
2016,9,8,15,0,227.0,281.0,2.5,22.0,424.0,514.19,400.18
2016,9,8,15,15,182.0,262.5,2.5,21.5,372.0,456.44,357.71
2016,9,8,15,30,137.0,244.0,2.5,21.0,320.0,398.23,314.36
2016,9,8,15,45,151.5,221.5,2.55,21.0,298.5,388.14,308.61
2016,9,8,16,0,166.0,199.0,2.6,21.0,277.0,376.62,301.43
2016,9,8,16,15,186.0,174.0,2.55,20.5,252.5,364.92,294.59
2016,9,8,16,30,206.0,149.0,2.5,20.0,228.0,367.11,298.14
2016,9,8,16,45,187.5,129.5,2.5,20.0,193.0,311.45,254.37
2016,9,8,17,0,169.0,110.0,2.5,20.0,158.0,272.07,222.5
2016,9,8,17,15,291.0,81.5,2.45,19.0,143.0,353.56,289.83
2016,9,8,17,30,413.0,53.0,2.4,18.0,128.0,398.33,324.31
2016,9,8,17,45,311.0,40.0,2.35,17.5,86.0,298.87,237.74
2016,9,8,18,0,209.0,27.0,2.3,17.0,44.0,202.07,125.99
2016,9,8,18,15,104.5,13.5,2.35,16.5,22.0,74.4,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,1.5,14.0,15.0,10.91,0.0
2016,9,9,6,15,212.0,26.5,1.5,14.5,50.5,21.67,10.05
2016,9,9,6,30,339.0,41.0,1.5,15.0,86.0,33.13,22.92
2016,9,9,6,45,425.5,51.0,1.5,15.5,133.5,39.98,29.57
2016,9,9,7,0,512.0,61.0,1.5,16.0,181.0,46.61,35.72
2016,9,9,7,15,256.0,59.0,1.4,16.5,119.0,42.62,32.28
2016,9,9,7,30,0.0,57.0,1.3,17.0,57.0,50.33,39.03
2016,9,9,7,45,0.0,71.5,1.2,17.5,71.5,63.22,50.17
2016,9,9,8,0,0.0,86.0,1.1,18.0,86.0,75.5,60.58
2016,9,9,8,15,0.0,106.5,1.05,18.5,106.5,92.32,74.72
2016,9,9,8,30,0.0,127.0,1.0,19.0,127.0,108.84,88.36
