Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,1.5,151.5,0.95,19.5,152.5,128.28,99.58
2016,9,9,9,0,3.0,176.0,0.9,20.0,178.0,148.42,114.99
2016,9,9,9,15,4.5,187.0,0.9,20.5,190.0,158.72,122.44
2016,9,9,9,30,6.0,198.0,0.9,21.0,202.0,169.2,130.04
2016,9,9,9,45,14.5,233.5,0.95,21.5,244.0,200.73,153.72
2016,9,9,10,0,23.0,269.0,1.0,22.0,286.0,233.5,178.05
2016,9,9,10,15,25.0,283.5,1.05,22.0,303.0,248.9,189.54
2016,9,9,10,30,27.0,298.0,1.1,22.0,320.0,258.36,196.6
2016,9,9,10,45,50.0,334.5,1.2,22.5,375.5,302.24,229.12
2016,9,9,11,0,73.0,371.0,1.3,23.0,431.0,349.39,263.64
2016,9,9,11,15,51.5,350.5,1.4,23.0,393.0,328.93,248.57
2016,9,9,11,30,30.0,330.0,1.5,23.0,355.0,305.22,231.1
2016,9,9,11,45,44.5,354.5,1.65,23.5,392.0,340.51,257.42
2016,9,9,12,0,59.0,379.0,1.8,24.0,429.0,377.78,284.75
2016,9,9,12,15,60.5,376.5,1.9,24.0,428.0,383.35,289.07
2016,9,9,12,30,62.0,374.0,2.0,24.0,427.0,388.75,293.46
2016,9,9,12,45,60.5,369.0,2.1,24.0,420.0,389.26,294.23
2016,9,9,13,0,59.0,364.0,2.2,24.0,413.0,389.35,294.74
2016,9,9,13,15,64.5,360.5,2.25,24.0,412.5,396.42,300.54
2016,9,9,13,30,70.0,357.0,2.3,24.0,412.0,403.55,306.42
2016,9,9,13,45,70.0,345.5,2.4,24.0,399.0,397.62,302.71
2016,9,9,14,0,70.0,334.0,2.5,24.0,386.0,391.23,298.74
2016,9,9,14,15,69.5,319.5,2.55,23.5,369.5,380.73,292.22
2016,9,9,14,30,69.0,305.0,2.6,23.0,353.0,369.74,285.32
2016,9,9,14,45,165.0,289.5,2.65,23.0,395.0,461.45,357.94
2016,9,9,15,0,261.0,274.0,2.7,23.0,437.0,553.64,429.2
2016,9,9,15,15,223.0,257.0,2.7,22.5,389.5,487.0,380.78
2016,9,9,15,30,185.0,240.0,2.7,22.0,342.0,436.6,344.11
2016,9,9,15,45,171.5,218.5,2.75,21.5,306.0,402.2,319.69
2016,9,9,16,0,158.0,197.0,2.8,21.0,270.0,367.11,294.15
2016,9,9,16,15,113.5,172.5,2.85,20.5,222.0,301.04,242.64
2016,9,9,16,30,69.0,148.0,2.9,20.0,174.0,220.69,178.33
2016,9,9,16,45,59.0,126.5,2.95,19.5,146.5,189.36,153.37
2016,9,9,17,0,49.0,105.0,3.0,19.0,119.0,157.97,127.58
2016,9,9,17,15,227.5,78.5,2.95,18.0,121.5,285.74,236.27
2016,9,9,17,30,406.0,52.0,2.9,17.0,124.0,390.56,319.83
2016,9,9,17,45,295.5,39.0,2.9,16.5,82.0,286.05,227.69
2016,9,9,18,0,185.0,26.0,2.9,16.0,40.0,182.68,101.46
2016,9,9,18,15,92.5,13.0,2.8,15.5,20.0,66.48,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,13.0,11.0,9.1,0.0
2016,9,10,6,15,153.0,27.0,2.15,13.5,44.5,21.14,9.14
2016,9,10,6,30,263.0,44.0,2.2,14.0,78.0,34.04,23.73
2016,9,10,6,45,345.5,56.5,2.25,14.5,123.0,43.02,32.33
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,51.74,40.37
2016,9,10,7,15,214.0,62.0,2.25,15.5,111.5,44.61,34.16
2016,9,10,7,30,0.0,55.0,2.2,16.0,55.0,48.56,37.61
2016,9,10,7,45,0.0,73.5,2.2,16.5,73.5,64.89,51.85
2016,9,10,8,0,0.0,92.0,2.2,17.0,92.0,80.26,65.01
2016,9,10,8,15,0.0,118.5,2.1,17.5,118.5,101.58,83.09
2016,9,10,8,30,0.0,145.0,2.0,18.0,145.0,122.37,100.41
2016,9,10,8,45,7.5,175.5,1.95,18.5,180.0,145.91,114.41
2016,9,10,9,0,15.0,206.0,1.9,19.0,215.0,171.21,133.59
2016,9,10,9,15,14.5,216.0,1.9,19.0,225.0,181.7,141.41
2016,9,10,9,30,14.0,226.0,1.9,19.0,235.0,192.05,149.28
2016,9,10,9,45,23.0,255.5,1.95,19.5,271.5,219.52,169.98
2016,9,10,10,0,32.0,285.0,2.0,20.0,308.0,239.82,184.97
2016,9,10,10,15,28.0,286.5,2.05,20.0,307.5,244.96,188.96
2016,9,10,10,30,24.0,288.0,2.1,20.0,307.0,255.32,196.97
2016,9,10,10,45,83.0,339.5,2.2,20.5,406.5,321.09,246.56
2016,9,10,11,0,142.0,391.0,2.3,21.0,506.0,396.82,303.03
2016,9,10,11,15,92.5,372.0,2.35,21.0,447.5,369.06,282.28
2016,9,10,11,30,43.0,353.0,2.4,21.0,389.0,332.29,254.54
2016,9,10,11,45,51.5,365.5,2.45,21.5,408.5,354.4,271.04
2016,9,10,12,0,60.0,378.0,2.5,22.0,428.0,377.54,288.02
2016,9,10,12,15,64.0,380.0,2.55,22.0,433.5,388.99,296.77
2016,9,10,12,30,68.0,382.0,2.6,22.0,439.0,400.63,305.76
2016,9,10,12,45,79.0,383.5,2.65,22.0,449.0,417.48,318.83
2016,9,10,13,0,90.0,385.0,2.7,22.0,459.0,434.89,332.34
2016,9,10,13,15,73.5,366.0,2.7,22.0,426.0,409.44,313.43
2016,9,10,13,30,57.0,347.0,2.7,22.0,393.0,382.32,293.31
2016,9,10,13,45,64.5,340.5,2.75,22.0,390.5,387.7,298.23
2016,9,10,14,0,72.0,334.0,2.8,22.0,388.0,393.12,303.12
2016,9,10,14,15,90.0,325.0,2.8,21.5,389.5,405.3,314.08
2016,9,10,14,30,108.0,316.0,2.8,21.0,391.0,417.53,325.17
2016,9,10,14,45,123.5,298.5,2.85,21.0,379.5,433.82,338.75
2016,9,10,15,0,139.0,281.0,2.9,21.0,368.0,433.66,340.16
2016,9,10,15,15,160.5,259.5,2.9,20.5,352.5,433.21,342.3
2016,9,10,15,30,182.0,238.0,2.9,20.0,337.0,431.38,343.44
2016,9,10,15,45,140.5,215.5,2.9,20.0,288.0,370.99,296.79
2016,9,10,16,0,99.0,193.0,2.9,20.0,239.0,294.69,236.99
2016,9,10,16,15,57.0,162.0,2.9,19.5,188.0,223.75,180.32
2016,9,10,16,30,15.0,131.0,2.9,19.0,137.0,141.32,112.59
2016,9,10,16,45,243.0,105.0,2.9,18.5,172.0,336.81,279.1
2016,9,10,17,0,471.0,79.0,2.9,18.0,207.0,497.46,409.63
2016,9,10,17,15,400.0,67.5,2.85,17.5,160.0,413.31,340.05
2016,9,10,17,30,329.0,56.0,2.8,17.0,113.0,338.07,275.89
2016,9,10,17,45,229.5,40.0,2.75,16.5,73.0,241.86,190.83
2016,9,10,18,0,130.0,24.0,2.7,16.0,33.0,142.16,63.48
2016,9,10,18,15,65.0,12.0,2.65,15.5,16.5,49.09,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,14.0,9.0,7.28,0.0
2016,9,11,6,15,111.0,27.0,2.7,14.0,40.0,21.86,8.89
2016,9,11,6,30,197.0,46.0,2.8,14.0,71.0,35.5,24.9
2016,9,11,6,45,272.0,62.5,2.9,14.5,114.5,47.44,36.15
2016,9,11,7,0,347.0,79.0,3.0,15.0,158.0,58.94,46.71
2016,9,11,7,15,173.5,69.5,2.95,15.0,109.0,53.87,42.44
2016,9,11,7,30,0.0,60.0,2.9,15.0,60.0,53.0,41.7
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,66.07,53.11
2016,9,11,8,0,0.0,90.0,2.8,16.0,90.0,78.64,63.87
2016,9,11,8,15,0.0,105.5,2.75,16.5,105.5,91.46,74.69
2016,9,11,8,30,0.0,121.0,2.7,17.0,121.0,104.13,85.22
2016,9,11,8,45,0.0,142.0,2.65,17.5,142.0,120.93,99.15
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,138.21,108.27
2016,9,11,9,15,3.0,179.5,2.55,18.0,181.5,152.61,119.44
2016,9,11,9,30,6.0,196.0,2.5,18.0,200.0,167.49,130.92
2016,9,11,9,45,11.0,222.0,2.5,18.5,229.5,190.76,148.71
2016,9,11,10,0,16.0,248.0,2.5,19.0,259.0,214.84,167.01
2016,9,11,10,15,12.0,232.5,2.5,19.0,241.5,203.54,158.02
2016,9,11,10,30,8.0,217.0,2.5,19.0,224.0,191.03,148.13
2016,9,11,10,45,10.5,237.0,2.55,19.5,246.0,210.18,162.76
2016,9,11,11,0,13.0,257.0,2.6,20.0,268.0,229.81,177.61
2016,9,11,11,15,12.5,253.0,2.65,20.0,263.5,227.94,176.07
2016,9,11,11,30,12.0,249.0,2.7,20.0,259.0,225.83,174.43
2016,9,11,11,45,10.5,237.0,2.75,20.0,246.0,215.91,166.72
2016,9,11,12,0,9.0,225.0,2.8,20.0,233.0,205.58,158.69
2016,9,11,12,15,9.0,223.5,2.85,20.0,231.5,205.3,158.56
2016,9,11,12,30,9.0,222.0,2.9,20.0,230.0,204.96,158.38
2016,9,11,12,45,21.5,276.0,3.0,20.0,294.0,264.87,205.38
2016,9,11,13,0,34.0,330.0,3.1,20.0,358.0,336.33,260.49
2016,9,11,13,15,42.5,334.5,3.15,20.0,368.5,352.44,273.09
2016,9,11,13,30,51.0,339.0,3.2,20.0,379.0,369.17,286.39
2016,9,11,13,45,35.5,302.5,3.3,20.0,330.0,323.34,251.48
2016,9,11,14,0,20.0,266.0,3.4,20.0,281.0,263.43,205.35
2016,9,11,14,15,25.0,266.0,3.45,19.5,284.0,270.02,211.64
2016,9,11,14,30,30.0,266.0,3.5,19.0,287.0,291.96,229.81
2016,9,11,14,45,35.0,257.0,3.55,19.0,280.0,290.63,229.49
2016,9,11,15,0,40.0,248.0,3.6,19.0,273.0,289.33,229.3
2016,9,11,15,15,28.0,219.5,3.6,18.5,236.5,249.99,198.85
2016,9,11,15,30,16.0,191.0,3.6,18.0,200.0,196.21,156.33
2016,9,11,15,45,8.0,146.0,3.65,18.0,150.5,143.46,113.72
2016,9,11,16,0,0.0,101.0,3.7,18.0,101.0,91.43,70.89
2016,9,11,16,15,0.0,77.0,3.7,17.5,77.0,68.22,51.9
2016,9,11,16,30,0.0,53.0,3.7,17.0,53.0,46.78,34.07
2016,9,11,16,45,260.5,61.5,3.7,16.5,131.0,307.22,259.21
2016,9,11,17,0,521.0,70.0,3.7,16.0,209.0,523.88,435.44
2016,9,11,17,15,449.0,60.5,3.65,15.5,161.0,443.24,368.02
2016,9,11,17,30,377.0,51.0,3.6,15.0,113.0,365.54,300.78
2016,9,11,17,45,266.5,37.0,3.55,15.0,73.0,261.38,206.47
2016,9,11,18,0,156.0,23.0,3.5,15.0,33.0,154.61,46.97
2016,9,11,18,15,78.0,11.5,3.4,14.5,16.5,55.98,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,9,12,6,15,138.0,28.0,3.3,13.0,45.0,21.99,8.14
2016,9,12,6,30,276.0,45.0,3.4,13.0,79.0,34.95,24.43
2016,9,12,6,45,371.0,56.5,3.5,13.5,126.0,43.21,32.54
2016,9,12,7,0,466.0,68.0,3.6,14.0,173.0,52.98,41.59
2016,9,12,7,15,233.0,75.5,3.55,14.5,128.0,58.44,46.58
2016,9,12,7,30,0.0,83.0,3.5,15.0,83.0,71.66,58.24
2016,9,12,7,45,0.0,98.5,3.5,15.5,98.5,84.49,69.33
2016,9,12,8,0,0.0,114.0,3.5,16.0,114.0,97.2,80.11
2016,9,12,8,15,2.0,138.0,3.45,16.0,139.0,116.09,96.26
2016,9,12,8,30,4.0,162.0,3.4,16.0,164.0,134.64,111.92
2016,9,12,8,45,43.0,208.0,3.35,16.5,233.0,158.38,131.59
2016,9,12,9,0,82.0,254.0,3.3,17.0,302.0,196.37,152.95
2016,9,12,9,15,149.0,276.0,3.3,17.0,371.0,219.95,167.68
2016,9,12,9,30,216.0,298.0,3.3,17.0,440.0,260.89,197.08
2016,9,12,9,45,113.0,260.0,3.3,17.5,334.5,228.67,175.8
2016,9,12,10,0,10.0,222.0,3.3,18.0,229.0,192.47,150.33
2016,9,12,10,15,14.0,246.0,3.3,18.0,256.5,215.0,167.99
2016,9,12,10,30,18.0,270.0,3.3,18.0,284.0,238.24,186.05
2016,9,12,10,45,34.5,309.5,3.35,18.5,337.0,275.37,214.44
2016,9,12,11,0,51.0,349.0,3.4,19.0,390.0,320.46,248.74
2016,9,12,11,15,43.5,343.5,3.45,19.0,379.0,318.53,247.21
2016,9,12,11,30,36.0,338.0,3.5,19.0,368.0,315.42,244.85
2016,9,12,11,45,28.0,319.0,3.6,19.0,342.5,299.27,232.47
2016,9,12,12,0,20.0,300.0,3.7,19.0,317.0,279.07,216.9
2016,9,12,12,15,29.0,322.0,3.75,18.5,346.0,311.59,242.8
2016,9,12,12,30,38.0,344.0,3.8,18.0,375.0,343.02,267.74
2016,9,12,12,45,50.5,354.5,3.85,18.0,395.0,367.75,287.19
2016,9,12,13,0,63.0,365.0,3.9,18.0,415.0,393.62,307.53
2016,9,12,13,15,42.0,323.5,3.9,18.0,357.0,341.25,267.14
2016,9,12,13,30,21.0,282.0,3.9,18.0,299.0,275.82,216.25
2016,9,12,13,45,16.0,257.0,3.95,18.0,270.0,249.42,195.89
2016,9,12,14,0,11.0,232.0,4.0,18.0,241.0,222.46,174.83
2016,9,12,14,15,9.5,220.5,4.0,17.5,228.0,211.31,166.61
2016,9,12,14,30,8.0,209.0,4.0,17.0,215.0,200.02,158.2
2016,9,12,14,45,5.5,194.0,4.0,17.0,198.0,184.23,145.78
2016,9,12,15,0,3.0,179.0,4.0,17.0,181.0,168.31,133.19
2016,9,12,15,15,1.5,156.0,3.95,16.5,157.0,145.11,114.85
2016,9,12,15,30,0.0,133.0,3.9,16.0,133.0,121.77,96.15
2016,9,12,15,45,0.0,91.0,3.85,16.0,91.0,81.04,62.61
2016,9,12,16,0,0.0,49.0,3.8,16.0,49.0,43.26,31.05
2016,9,12,16,15,0.0,51.0,3.75,15.5,51.0,45.02,32.73
2016,9,12,16,30,0.0,53.0,3.7,15.0,53.0,46.78,34.38
2016,9,12,16,45,0.0,44.5,3.65,14.5,44.5,39.25,28.04
2016,9,12,17,0,0.0,36.0,3.6,14.0,36.0,31.72,21.6
2016,9,12,17,15,0.0,27.5,3.5,13.5,27.5,24.21,15.06
2016,9,12,17,30,0.0,19.0,3.4,13.0,19.0,16.7,8.46
2016,9,12,17,45,0.0,12.0,3.35,13.0,12.0,10.54,2.83
2016,9,12,18,0,0.0,5.0,3.3,13.0,5.0,4.38,0.0
2016,9,12,18,15,0.0,2.5,3.25,13.0,2.5,2.27,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,14.0,9.0,7.28,0.0
2016,9,13,6,15,138.5,26.0,1.85,14.0,41.5,20.42,6.13
2016,9,13,6,30,248.0,44.0,1.9,14.0,74.0,34.15,23.58
2016,9,13,6,45,330.0,58.0,1.95,14.5,119.0,44.29,33.33
2016,9,13,7,0,412.0,72.0,2.0,15.0,164.0,54.1,42.4
2016,9,13,7,15,471.5,82.0,1.95,15.5,213.5,60.56,48.26
2016,9,13,7,30,531.0,92.0,1.9,16.0,263.0,67.96,54.74
2016,9,13,7,45,574.0,99.5,1.85,16.5,313.0,71.19,57.38
2016,9,13,8,0,617.0,107.0,1.8,17.0,363.0,74.31,59.84
2016,9,13,8,15,648.0,113.0,1.75,17.0,411.5,76.08,61.19
2016,9,13,8,30,679.0,119.0,1.7,17.0,460.0,77.77,62.45
2016,9,13,8,45,704.0,123.0,1.7,17.5,505.0,80.97,64.88
2016,9,13,9,0,729.0,127.0,1.7,18.0,550.0,129.1,76.12
2016,9,13,9,15,470.5,212.0,1.75,18.0,492.5,202.08,138.65
2016,9,13,9,30,212.0,297.0,1.8,18.0,435.0,258.93,194.09
2016,9,13,9,45,137.0,304.5,1.85,18.5,396.0,263.96,200.98
2016,9,13,10,0,62.0,312.0,1.9,19.0,357.0,267.27,205.96
2016,9,13,10,15,34.0,257.0,1.9,19.0,282.0,224.56,173.63
2016,9,13,10,30,6.0,202.0,1.9,19.0,207.0,177.72,137.46
2016,9,13,10,45,60.0,291.5,1.9,19.5,339.0,272.67,210.73
2016,9,13,11,0,114.0,381.0,1.9,20.0,471.0,374.28,286.93
2016,9,13,11,15,477.5,261.5,1.85,20.0,649.5,486.61,372.77
2016,9,13,11,30,841.0,142.0,1.8,20.0,828.0,629.0,479.92
2016,9,13,11,45,435.5,235.5,1.8,20.5,591.5,492.24,377.65
2016,9,13,12,0,30.0,329.0,1.8,21.0,355.0,313.95,239.5
2016,9,13,12,15,30.5,328.0,1.75,21.0,354.0,318.08,243.44
2016,9,13,12,30,31.0,327.0,1.7,21.0,353.0,322.12,246.53
2016,9,13,12,45,103.0,359.5,1.7,21.5,443.0,413.29,315.79
2016,9,13,13,0,175.0,392.0,1.7,22.0,533.0,519.33,393.45
2016,9,13,13,15,176.5,381.5,1.7,22.0,520.5,521.06,394.62
2016,9,13,13,30,178.0,371.0,1.7,22.0,508.0,521.84,395.9
2016,9,13,13,45,510.0,244.5,1.7,22.0,620.0,715.02,542.12
2016,9,13,14,0,842.0,118.0,1.7,22.0,732.0,887.59,662.18
2016,9,13,14,15,831.0,116.0,1.7,22.0,699.0,887.54,661.35
2016,9,13,14,30,820.0,114.0,1.7,22.0,666.0,884.07,660.31
2016,9,13,14,45,808.0,110.5,1.7,22.0,628.0,874.62,655.45
2016,9,13,15,0,796.0,107.0,1.7,22.0,590.0,861.9,648.57
2016,9,13,15,15,776.5,103.5,1.7,21.5,546.0,839.31,636.3
2016,9,13,15,30,757.0,100.0,1.7,21.0,502.0,813.83,622.03
2016,9,13,15,45,731.5,95.5,1.75,21.0,454.0,784.27,604.05
2016,9,13,16,0,706.0,91.0,1.8,21.0,406.0,747.95,580.94
2016,9,13,16,15,670.0,86.0,1.8,20.5,356.0,700.34,549.81
2016,9,13,16,30,634.0,81.0,1.8,20.0,306.0,651.67,516.86
2016,9,13,16,45,581.5,74.0,1.85,19.5,254.5,586.71,470.53
2016,9,13,17,0,529.0,67.0,1.9,19.0,203.0,522.4,422.37
2016,9,13,17,15,452.0,57.5,1.8,18.5,155.0,438.37,355.24
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,357.65,286.93
2016,9,13,17,45,256.0,34.0,1.6,17.5,67.0,249.36,188.9
2016,9,13,18,0,137.0,20.0,1.5,17.0,27.0,133.44,0.0
2016,9,13,18,15,68.5,10.0,1.5,16.5,13.5,48.58,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.0,21.5,0.85,14.5,34.0,16.83,3.04
2016,9,14,6,30,212.0,43.0,0.9,15.0,68.0,33.33,22.71
2016,9,14,6,45,293.5,58.5,0.95,15.5,112.5,44.62,33.47
2016,9,14,7,0,375.0,74.0,1.0,16.0,157.0,55.53,43.47
2016,9,14,7,15,434.0,85.5,1.0,16.0,206.0,63.01,50.32
2016,9,14,7,30,493.0,97.0,1.0,16.0,255.0,70.23,56.72
2016,9,14,7,45,536.5,105.5,1.0,16.5,304.5,76.04,61.62
2016,9,14,8,0,580.0,114.0,1.0,17.0,354.0,79.73,64.54
2016,9,14,8,15,612.0,121.0,1.0,17.5,402.0,82.02,66.19
2016,9,14,8,30,644.0,128.0,1.0,18.0,450.0,84.2,67.72
2016,9,14,8,45,670.0,132.5,1.0,18.5,495.0,85.76,68.7
2016,9,14,9,0,696.0,137.0,1.0,19.0,540.0,132.4,79.94
2016,9,14,9,15,714.5,141.0,1.05,19.0,580.0,180.8,110.58
2016,9,14,9,30,733.0,145.0,1.1,19.0,620.0,231.22,149.63
2016,9,14,9,45,800.5,122.5,1.15,19.5,667.0,280.96,189.29
2016,9,14,10,0,868.0,100.0,1.2,20.0,714.0,336.28,234.97
2016,9,14,10,15,876.5,101.5,1.2,20.5,742.5,389.05,280.2
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,441.54,324.12
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,491.67,365.46
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,540.9,404.94
2016,9,14,11,15,902.5,104.0,1.45,22.0,827.5,587.96,442.26
2016,9,14,11,30,906.0,105.0,1.5,22.0,841.0,633.43,477.48
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.5,675.14,508.69
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,714.74,537.72
2016,9,14,12,15,911.0,104.0,1.75,23.0,849.5,750.74,564.27
2016,9,14,12,30,911.0,104.0,1.8,23.0,847.0,784.13,587.3
2016,9,14,12,45,900.5,107.5,1.85,23.0,834.5,810.05,605.26
2016,9,14,13,0,890.0,111.0,1.9,23.0,822.0,832.64,621.11
2016,9,14,13,15,885.0,110.0,1.95,23.0,803.5,851.92,634.84
2016,9,14,13,30,880.0,109.0,2.0,23.0,785.0,867.91,646.52
2016,9,14,13,45,875.0,107.0,2.05,23.0,760.0,879.54,655.44
2016,9,14,14,0,870.0,105.0,2.1,23.0,735.0,887.78,662.31
2016,9,14,14,15,860.0,103.0,2.1,22.5,702.0,888.22,664.93
2016,9,14,14,30,850.0,101.0,2.1,22.0,669.0,893.6,671.14
2016,9,14,14,45,838.5,98.0,2.15,22.0,631.0,885.01,667.23
2016,9,14,15,0,827.0,95.0,2.2,22.0,593.0,873.08,661.27
2016,9,14,15,15,808.5,92.0,2.2,21.5,548.5,851.7,649.72
2016,9,14,15,30,790.0,89.0,2.2,21.0,504.0,827.37,636.11
2016,9,14,15,45,768.0,85.0,2.2,21.0,456.5,796.03,616.22
2016,9,14,16,0,746.0,81.0,2.2,21.0,409.0,762.28,594.33
2016,9,14,16,15,711.0,76.5,2.15,20.5,358.5,719.73,566.34
2016,9,14,16,30,676.0,72.0,2.1,20.0,308.0,671.75,533.45
2016,9,14,16,45,629.0,65.5,2.1,20.0,256.5,610.91,488.87
2016,9,14,17,0,582.0,59.0,2.1,20.0,205.0,550.47,442.57
2016,9,14,17,15,504.5,50.5,2.0,19.0,156.0,466.22,376.43
2016,9,14,17,30,427.0,42.0,1.9,18.0,107.0,385.59,308.64
2016,9,14,17,45,302.0,29.5,1.8,17.5,66.5,274.47,204.39
2016,9,14,18,0,177.0,17.0,1.7,17.0,26.0,152.42,0.0
2016,9,14,18,15,88.5,8.5,1.75,16.5,13.0,58.44,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,39.0,13.05,0.14
2016,9,15,6,30,381.0,33.0,1.6,14.0,78.0,26.61,16.98
2016,9,15,6,45,470.5,42.0,1.65,14.5,125.5,32.94,23.33
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,39.08,29.1
2016,9,15,7,15,616.5,57.0,1.6,15.5,224.0,42.48,32.26
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,50.14,39.03
2016,9,15,7,45,336.5,96.5,1.45,16.5,202.5,67.51,54.18
2016,9,15,8,0,0.0,130.0,1.4,17.0,130.0,108.79,89.8
2016,9,15,8,15,1.0,144.0,1.3,17.5,144.5,120.21,99.05
2016,9,15,8,30,2.0,158.0,1.2,18.0,159.0,131.5,108.1
2016,9,15,8,45,2.0,164.0,1.15,18.5,165.0,136.91,112.07
2016,9,15,9,0,2.0,170.0,1.1,19.0,171.0,143.29,111.6
2016,9,15,9,15,31.0,223.5,1.1,19.5,243.5,179.39,138.43
2016,9,15,9,30,60.0,277.0,1.1,20.0,316.0,225.91,172.8
2016,9,15,9,45,39.0,264.0,1.15,20.5,290.0,220.07,168.55
2016,9,15,10,0,18.0,251.0,1.2,21.0,264.0,217.32,166.78
2016,9,15,10,15,71.0,304.5,1.25,21.0,357.5,272.41,207.82
2016,9,15,10,30,124.0,358.0,1.3,21.0,451.0,336.01,255.12
2016,9,15,10,45,73.5,326.5,1.4,21.5,382.0,305.75,232.75
2016,9,15,11,0,23.0,295.0,1.5,22.0,313.0,266.19,202.97
2016,9,15,11,15,242.0,304.0,1.6,22.0,499.5,391.78,298.9
2016,9,15,11,30,461.0,313.0,1.7,22.0,686.0,545.95,413.07
2016,9,15,11,45,471.5,306.5,1.85,22.5,690.0,574.3,433.63
2016,9,15,12,0,482.0,300.0,2.0,23.0,694.0,602.03,454.41
2016,9,15,12,15,301.5,347.0,2.1,23.0,593.5,536.77,406.12
2016,9,15,12,30,121.0,394.0,2.2,23.0,493.0,457.26,345.99
2016,9,15,12,45,86.0,370.5,2.3,23.0,440.5,410.38,312.04
2016,9,15,13,0,51.0,347.0,2.4,23.0,388.0,366.6,279.48
2016,9,15,13,15,53.0,341.0,2.45,23.0,383.0,367.8,281.04
2016,9,15,13,30,55.0,335.0,2.5,23.0,378.0,368.83,282.34
2016,9,15,13,45,50.5,319.5,2.55,23.0,357.5,354.26,271.84
2016,9,15,14,0,46.0,304.0,2.6,23.0,337.0,338.99,260.84
2016,9,15,14,15,43.5,288.0,2.65,22.5,318.5,324.34,250.82
2016,9,15,14,30,41.0,272.0,2.7,22.0,300.0,309.18,240.33
2016,9,15,14,45,40.0,256.5,2.75,22.0,282.5,295.49,230.48
2016,9,15,15,0,39.0,241.0,2.8,22.0,265.0,281.48,220.33
2016,9,15,15,15,117.0,234.5,2.8,21.5,297.5,364.29,288.27
2016,9,15,15,30,195.0,228.0,2.8,21.0,330.0,430.12,342.31
2016,9,15,15,45,197.0,203.5,2.8,21.0,298.0,405.3,324.29
2016,9,15,16,0,199.0,179.0,2.8,21.0,266.0,379.05,305.32
2016,9,15,16,15,186.0,159.0,2.8,20.5,232.5,344.99,279.85
2016,9,15,16,30,173.0,139.0,2.8,20.0,199.0,310.58,253.45
2016,9,15,16,45,363.0,100.0,2.85,19.5,198.5,438.85,359.9
2016,9,15,17,0,553.0,61.0,2.9,19.0,198.0,529.03,431.31
2016,9,15,17,15,471.0,52.0,2.85,18.0,149.0,441.98,360.66
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,358.78,289.22
2016,9,15,17,45,194.5,32.5,2.8,16.5,61.0,207.42,150.73
2016,9,15,18,0,0.0,22.0,2.8,16.0,22.0,20.01,0.0
2016,9,15,18,15,0.0,11.0,2.75,15.5,11.0,10.01,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.0,16.5,0.7,13.5,36.5,13.1,0.0
2016,9,16,6,30,352.0,33.0,0.6,14.0,73.0,26.67,16.97
2016,9,16,6,45,445.5,42.0,0.55,14.5,120.0,32.97,23.38
2016,9,16,7,0,539.0,51.0,0.5,15.0,167.0,39.1,29.16
2016,9,16,7,15,596.5,57.5,0.4,15.5,218.0,42.88,32.66
2016,9,16,7,30,654.0,64.0,0.3,16.0,269.0,46.57,35.92
2016,9,16,7,45,327.0,86.0,0.25,16.5,188.5,60.25,47.85
2016,9,16,8,0,0.0,108.0,0.2,17.0,108.0,92.42,75.51
2016,9,16,8,15,0.0,122.5,0.15,17.5,122.5,104.29,85.12
2016,9,16,8,30,0.0,137.0,0.1,18.0,137.0,116.04,94.54
2016,9,16,8,45,30.5,189.0,0.1,19.0,206.5,145.77,118.6
2016,9,16,9,0,61.0,241.0,0.1,20.0,276.0,185.62,141.66
2016,9,16,9,15,106.5,268.0,0.15,20.5,334.5,216.67,162.18
2016,9,16,9,30,152.0,295.0,0.2,21.0,393.0,245.17,181.16
2016,9,16,9,45,135.0,311.0,0.3,21.5,401.5,266.47,197.97
2016,9,16,10,0,118.0,327.0,0.4,22.0,410.0,286.09,213.51
2016,9,16,10,15,509.5,211.0,0.5,22.5,589.5,336.6,243.92
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,437.89,316.05
2016,9,16,10,45,906.5,96.0,0.7,23.5,790.0,488.77,356.93
2016,9,16,11,0,912.0,97.0,0.8,24.0,811.0,538.6,396.25
2016,9,16,11,15,915.5,97.5,0.95,24.0,824.5,585.67,433.74
2016,9,16,11,30,919.0,98.0,1.1,24.0,838.0,631.07,469.25
2016,9,16,11,45,919.5,98.5,1.25,24.5,843.0,672.74,500.5
2016,9,16,12,0,920.0,99.0,1.4,25.0,848.0,712.13,529.51
2016,9,16,12,15,689.5,206.5,1.45,25.0,767.0,690.05,512.2
2016,9,16,12,30,459.0,314.0,1.5,25.0,686.0,645.73,478.95
2016,9,16,12,45,351.0,345.5,1.6,25.0,627.5,606.48,451.59
2016,9,16,13,0,243.0,377.0,1.7,25.0,569.0,558.22,416.93
2016,9,16,13,15,567.5,240.0,1.75,25.0,674.5,722.79,540.57
2016,9,16,13,30,892.0,103.0,1.8,25.0,780.0,867.19,640.75
2016,9,16,13,45,621.5,205.0,1.85,25.0,668.5,771.58,575.19
2016,9,16,14,0,351.0,307.0,1.9,25.0,557.0,636.58,477.88
2016,9,16,14,15,604.0,202.5,1.9,25.0,609.5,777.86,584.08
2016,9,16,14,30,857.0,98.0,1.9,25.0,662.0,883.07,655.95
2016,9,16,14,45,609.0,167.0,1.95,25.0,556.0,758.53,572.35
2016,9,16,15,0,361.0,236.0,2.0,25.0,450.0,595.01,454.97
2016,9,16,15,15,433.0,199.0,2.0,24.5,436.0,635.7,489.36
2016,9,16,15,30,505.0,162.0,2.0,24.0,422.0,656.14,508.19
2016,9,16,15,45,623.5,121.0,2.05,24.0,410.5,714.66,552.7
2016,9,16,16,0,742.0,80.0,2.1,24.0,399.0,752.38,580.9
2016,9,16,16,15,706.0,75.0,2.1,23.5,348.5,708.61,551.91
2016,9,16,16,30,670.0,70.0,2.1,23.0,298.0,659.4,518.58
2016,9,16,16,45,618.0,64.0,2.1,22.5,246.5,595.76,472.94
2016,9,16,17,0,566.0,58.0,2.1,22.0,195.0,532.82,425.5
2016,9,16,17,15,484.0,49.5,2.05,21.0,146.0,446.37,357.62
2016,9,16,17,30,402.0,41.0,2.0,20.0,97.0,363.81,287.61
2016,9,16,17,45,265.5,27.5,1.95,19.5,58.0,246.12,170.47
2016,9,16,18,0,129.0,14.0,1.9,19.0,19.0,90.57,0.0
2016,9,16,18,15,64.5,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.5,0.75,14.5,35.5,13.17,0.0
2016,9,17,6,30,352.0,33.0,0.6,15.0,71.0,26.79,16.86
2016,9,17,6,45,449.0,41.5,0.5,15.5,118.0,32.65,22.96
2016,9,17,7,0,546.0,50.0,0.4,16.0,165.0,38.4,28.4
2016,9,17,7,15,603.5,56.0,0.35,16.5,216.0,41.82,31.58
2016,9,17,7,30,661.0,62.0,0.3,17.0,267.0,45.17,34.54
2016,9,17,7,45,330.5,90.0,0.3,17.5,192.5,63.14,50.17
2016,9,17,8,0,0.0,118.0,0.3,18.0,118.0,99.85,81.62
2016,9,17,8,15,12.5,150.5,0.3,18.5,156.5,124.75,102.21
2016,9,17,8,30,25.0,183.0,0.3,19.0,195.0,148.93,121.82
2016,9,17,8,45,106.0,217.5,0.35,19.5,277.0,154.22,125.52
2016,9,17,9,0,187.0,252.0,0.4,20.0,359.0,190.41,142.08
2016,9,17,9,15,526.5,169.0,0.45,20.5,499.0,175.88,113.64
2016,9,17,9,30,866.0,86.0,0.5,21.0,639.0,220.18,133.57
2016,9,17,9,45,879.0,86.5,0.55,22.0,674.0,273.77,177.71
2016,9,17,10,0,892.0,87.0,0.6,23.0,709.0,327.92,223.23
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.0,381.34,268.4
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,434.34,312.22
2016,9,17,10,45,912.5,90.5,0.8,24.5,785.5,484.99,353.41
2016,9,17,11,0,918.0,91.0,0.9,25.0,806.0,534.56,392.59
2016,9,17,11,15,921.0,91.5,1.0,25.0,819.0,581.48,429.6
2016,9,17,11,30,924.0,92.0,1.1,25.0,832.0,626.68,464.52
2016,9,17,11,45,924.5,92.5,1.2,25.5,837.0,668.39,495.32
2016,9,17,12,0,925.0,93.0,1.3,26.0,842.0,707.81,523.84
2016,9,17,12,15,924.5,93.0,1.4,26.0,839.0,743.58,550.28
2016,9,17,12,30,924.0,93.0,1.5,26.0,836.0,776.66,573.22
2016,9,17,12,45,536.5,237.5,1.6,26.0,667.5,653.89,486.19
2016,9,17,13,0,149.0,382.0,1.7,26.0,499.0,487.96,363.32
2016,9,17,13,15,311.0,331.5,1.75,26.0,568.5,591.14,442.2
2016,9,17,13,30,473.0,281.0,1.8,26.0,638.0,700.7,522.02
2016,9,17,13,45,475.5,268.0,1.9,26.0,616.0,704.13,525.36
2016,9,17,14,0,478.0,255.0,2.0,26.0,594.0,705.22,528.06
2016,9,17,14,15,443.0,255.5,2.0,25.5,558.5,685.12,515.57
2016,9,17,14,30,408.0,256.0,2.0,25.0,523.0,662.56,501.38
2016,9,17,14,45,405.5,239.5,2.05,25.0,491.5,648.63,493.5
2016,9,17,15,0,403.0,223.0,2.1,25.0,460.0,632.45,483.93
2016,9,17,15,15,438.5,195.5,2.1,24.5,435.0,635.23,489.58
2016,9,17,15,30,474.0,168.0,2.1,24.0,410.0,634.54,492.67
2016,9,17,15,45,599.5,124.0,2.15,24.0,399.0,695.19,539.8
2016,9,17,16,0,725.0,80.0,2.2,24.0,388.0,735.34,569.85
2016,9,17,16,15,688.0,75.0,2.15,23.5,337.5,691.26,540.02
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,641.75,505.85
2016,9,17,16,45,598.0,63.5,2.1,22.5,236.5,577.3,459.23
2016,9,17,17,0,545.0,57.0,2.1,22.0,186.0,513.71,410.87
2016,9,17,17,15,461.5,48.0,1.95,21.0,138.0,426.55,341.5
2016,9,17,17,30,378.0,39.0,1.8,20.0,90.0,343.65,270.52
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.0,225.43,147.3
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,75.36,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.5,0.85,16.5,34.0,12.34,0.0
2016,9,18,6,30,347.0,31.0,0.9,17.0,68.0,25.05,15.11
2016,9,18,6,45,442.0,40.0,1.0,17.5,114.5,31.43,21.63
2016,9,18,7,0,537.0,49.0,1.1,18.0,161.0,37.63,27.42
2016,9,18,7,15,595.0,55.0,1.05,18.5,211.5,41.08,30.6
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,44.46,33.57
2016,9,18,7,45,692.5,65.5,0.95,20.0,312.5,50.95,39.05
2016,9,18,8,0,732.0,70.0,0.9,21.0,363.0,53.21,40.74
2016,9,18,8,15,759.5,73.5,0.9,21.5,411.5,54.57,41.69
2016,9,18,8,30,787.0,77.0,0.9,22.0,460.0,55.89,42.6
2016,9,18,8,45,807.5,79.5,0.9,23.0,505.5,56.42,42.72
2016,9,18,9,0,828.0,82.0,0.9,24.0,551.0,102.29,52.5
2016,9,18,9,15,843.0,84.0,0.85,25.0,591.0,163.34,89.63
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,216.99,129.16
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,269.7,171.49
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,323.59,215.69
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,376.77,259.41
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,429.5,301.42
2016,9,18,10,45,917.0,85.0,0.45,29.5,780.5,480.45,340.88
2016,9,18,11,0,922.0,86.0,0.4,30.0,801.0,530.28,377.97
2016,9,18,11,15,925.0,86.5,0.5,30.5,814.0,577.25,413.17
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,622.48,446.23
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,664.39,476.24
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,704.03,504.08
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,739.84,530.32
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,772.93,553.24
2016,9,18,12,45,923.0,89.0,1.25,32.0,819.0,800.19,572.45
2016,9,18,13,0,916.0,91.0,1.4,32.0,807.0,824.2,589.68
2016,9,18,13,15,911.5,90.0,1.5,32.0,788.0,843.82,603.65
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,860.09,615.64
2016,9,18,13,45,900.0,88.0,1.7,32.0,743.0,870.83,624.24
2016,9,18,14,0,893.0,87.0,1.8,32.0,717.0,878.09,630.8
2016,9,18,14,15,883.5,85.5,1.85,31.5,684.0,879.14,634.31
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,876.73,635.8
2016,9,18,14,45,860.5,82.0,2.0,31.0,612.0,866.82,631.73
2016,9,18,15,0,847.0,80.0,2.1,31.0,573.0,853.64,625.61
2016,9,18,15,15,828.5,77.5,2.15,30.5,529.0,832.36,614.92
2016,9,18,15,30,810.0,75.0,2.2,30.0,485.0,816.56,607.86
2016,9,18,15,45,785.5,72.0,2.25,30.0,437.0,784.0,587.98
2016,9,18,16,0,761.0,69.0,2.3,30.0,389.0,749.17,566.21
2016,9,18,16,15,725.5,65.0,2.25,29.0,338.0,702.01,536.69
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,653.65,505.1
2016,9,18,16,45,638.0,55.5,2.2,27.0,236.0,589.83,460.71
2016,9,18,17,0,586.0,50.0,2.2,26.0,185.0,532.53,418.55
2016,9,18,17,15,502.5,42.5,2.1,25.0,137.0,446.59,351.33
2016,9,18,17,30,419.0,35.0,2.0,24.0,89.0,365.08,281.79
2016,9,18,17,45,274.0,23.0,1.9,23.0,52.0,238.63,141.33
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,86.81,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,150.5,16.0,1.05,17.5,32.0,12.84,0.0
2016,9,19,6,30,301.0,32.0,1.1,18.0,64.0,26.01,15.65
2016,9,19,6,45,396.0,42.0,1.15,18.5,109.0,33.17,22.98
2016,9,19,7,0,491.0,52.0,1.2,19.0,154.0,40.11,29.43
2016,9,19,7,15,551.5,59.0,1.15,19.5,203.5,44.21,33.19
2016,9,19,7,30,612.0,66.0,1.1,20.0,253.0,48.21,36.69
2016,9,19,7,45,655.5,70.5,1.05,20.5,303.0,50.1,38.23
2016,9,19,8,0,699.0,75.0,1.0,21.0,353.0,57.08,44.09
2016,9,19,8,15,727.5,79.0,1.0,21.5,401.0,58.64,45.2
2016,9,19,8,30,756.0,83.0,1.0,22.0,449.0,60.18,46.27
2016,9,19,8,45,779.5,85.5,1.05,23.0,494.5,60.54,46.23
2016,9,19,9,0,803.0,88.0,1.1,24.0,540.0,103.4,54.78
2016,9,19,9,15,818.5,90.0,1.1,24.5,579.5,154.93,84.46
2016,9,19,9,30,834.0,92.0,1.1,25.0,619.0,215.44,129.72
2016,9,19,9,45,838.0,97.0,1.15,26.0,651.5,268.61,173.2
