Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,842.0,102.0,1.2,27.0,684.0,321.54,217.5
2016,9,19,10,15,851.0,103.5,1.2,27.0,711.5,373.01,261.1
2016,9,19,10,30,860.0,105.0,1.2,27.0,739.0,424.27,303.78
2016,9,19,10,45,869.0,104.5,1.3,27.5,760.5,473.48,343.67
2016,9,19,11,0,878.0,104.0,1.4,28.0,782.0,521.99,381.94
2016,9,19,11,15,881.5,104.5,1.5,28.0,795.0,567.49,417.82
2016,9,19,11,30,885.0,105.0,1.6,28.0,808.0,611.38,451.75
2016,9,19,11,45,890.5,103.5,1.75,28.5,814.0,652.95,482.74
2016,9,19,12,0,896.0,102.0,1.9,29.0,820.0,692.62,511.77
2016,9,19,12,15,895.5,102.0,1.95,29.0,817.0,727.42,537.29
2016,9,19,12,30,895.0,102.0,2.0,29.0,814.0,759.6,559.69
2016,9,19,12,45,884.5,105.5,2.15,29.5,801.0,784.85,576.58
2016,9,19,13,0,874.0,109.0,2.3,30.0,788.0,806.81,591.34
2016,9,19,13,15,869.0,108.0,2.35,29.5,769.5,825.38,605.62
2016,9,19,13,30,864.0,107.0,2.4,29.0,751.0,840.72,617.94
2016,9,19,13,45,861.0,103.5,2.5,29.0,726.5,851.84,626.78
2016,9,19,14,0,858.0,100.0,2.6,29.0,702.0,859.62,633.57
2016,9,19,14,15,847.5,98.5,2.65,28.5,669.0,859.72,636.33
2016,9,19,14,30,837.0,97.0,2.7,28.0,636.0,864.55,642.49
2016,9,19,14,45,827.5,93.0,2.75,28.0,598.5,856.22,638.63
2016,9,19,15,0,818.0,89.0,2.8,28.0,561.0,844.58,632.71
2016,9,19,15,15,798.5,86.0,2.8,27.5,517.0,822.23,620.43
2016,9,19,15,30,779.0,83.0,2.8,27.0,473.0,797.01,606.11
2016,9,19,15,45,757.5,78.5,2.85,27.0,426.0,765.59,586.33
2016,9,19,16,0,736.0,74.0,2.9,27.0,379.0,731.83,564.49
2016,9,19,16,15,699.0,69.5,2.85,26.0,329.0,683.33,533.01
2016,9,19,16,30,662.0,65.0,2.8,25.0,279.0,638.87,503.24
2016,9,19,16,45,612.0,58.5,2.75,24.5,229.0,576.77,457.65
2016,9,19,17,0,562.0,52.0,2.7,24.0,179.0,515.44,410.3
2016,9,19,17,15,475.5,43.5,2.6,23.0,131.0,427.05,339.7
2016,9,19,17,30,389.0,35.0,2.5,22.0,83.0,343.36,266.54
2016,9,19,17,45,244.0,22.5,2.4,21.5,47.5,215.31,111.47
2016,9,19,18,0,99.0,10.0,2.3,21.0,12.0,67.65,0.0
2016,9,19,18,15,49.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,17.0,2.6,14.5,32.0,13.84,0.0
2016,9,20,6,30,293.0,34.0,2.7,15.0,64.0,28.02,17.32
2016,9,20,6,45,397.5,44.0,2.8,15.5,110.0,35.1,24.9
2016,9,20,7,0,502.0,54.0,2.9,16.0,156.0,42.0,31.43
2016,9,20,7,15,564.0,61.0,2.9,16.0,206.5,46.03,35.27
2016,9,20,7,30,626.0,68.0,2.9,16.0,257.0,49.98,38.86
2016,9,20,7,45,313.0,85.0,2.95,16.5,179.5,59.81,47.43
2016,9,20,8,0,0.0,102.0,3.0,17.0,102.0,87.61,71.56
2016,9,20,8,15,0.0,113.5,2.95,17.5,113.5,97.23,79.53
2016,9,20,8,30,0.0,125.0,2.9,18.0,125.0,106.76,87.33
2016,9,20,8,45,5.0,156.5,2.85,18.5,159.5,131.1,107.66
2016,9,20,9,0,10.0,188.0,2.8,19.0,194.0,156.36,122.46
2016,9,20,9,15,19.0,215.5,2.8,19.5,227.5,180.28,140.47
2016,9,20,9,30,28.0,243.0,2.8,20.0,261.0,196.53,152.26
2016,9,20,9,45,91.5,283.0,2.8,20.5,345.0,243.8,186.44
2016,9,20,10,0,155.0,323.0,2.8,21.0,429.0,292.29,221.87
2016,9,20,10,15,101.5,318.5,2.8,21.0,389.0,291.48,223.16
2016,9,20,10,30,48.0,314.0,2.8,21.0,349.0,277.36,213.54
2016,9,20,10,45,121.0,342.5,2.85,21.5,434.5,334.35,256.33
2016,9,20,11,0,194.0,371.0,2.9,22.0,520.0,403.72,308.26
2016,9,20,11,15,227.5,372.5,2.95,22.0,550.5,438.31,334.78
2016,9,20,11,30,261.0,374.0,3.0,22.0,581.0,475.85,363.6
2016,9,20,11,45,304.5,365.5,3.05,22.0,608.0,514.28,393.19
2016,9,20,12,0,348.0,357.0,3.1,22.0,635.0,555.01,424.4
2016,9,20,12,15,356.5,348.5,3.15,22.0,632.0,573.33,438.77
2016,9,20,12,30,365.0,340.0,3.2,22.0,629.0,590.76,452.56
2016,9,20,12,45,377.0,335.5,3.25,22.5,630.5,613.63,469.34
2016,9,20,13,0,389.0,331.0,3.3,23.0,632.0,635.74,485.44
2016,9,20,13,15,310.0,340.5,3.3,22.5,576.5,597.23,457.58
2016,9,20,13,30,231.0,350.0,3.3,22.0,521.0,542.61,417.8
2016,9,20,13,45,196.5,339.0,3.35,22.0,481.0,511.89,395.57
2016,9,20,14,0,162.0,328.0,3.4,22.0,441.0,479.14,371.41
2016,9,20,14,15,163.0,311.0,3.4,22.0,420.0,469.04,364.99
2016,9,20,14,30,164.0,294.0,3.4,22.0,399.0,457.89,357.69
2016,9,20,14,45,100.0,261.0,3.45,22.0,324.0,354.64,278.63
2016,9,20,15,0,36.0,228.0,3.5,22.0,249.0,265.25,208.26
2016,9,20,15,15,35.0,210.0,3.5,21.5,229.0,247.9,195.85
2016,9,20,15,30,34.0,192.0,3.5,21.0,209.0,230.22,182.82
2016,9,20,15,45,50.5,178.5,3.55,20.5,201.0,232.8,186.51
2016,9,20,16,0,67.0,165.0,3.6,20.0,193.0,235.05,189.83
2016,9,20,16,15,353.0,116.5,3.55,19.5,232.0,456.62,374.96
2016,9,20,16,30,639.0,68.0,3.5,19.0,271.0,622.35,506.33
2016,9,20,16,45,581.5,61.5,3.5,19.0,221.0,555.28,453.04
2016,9,20,17,0,524.0,55.0,3.5,19.0,171.0,489.36,399.58
2016,9,20,17,15,433.5,45.5,3.45,18.5,124.0,398.29,323.4
2016,9,20,17,30,343.0,36.0,3.4,18.0,77.0,312.14,245.26
2016,9,20,17,45,171.5,18.0,3.35,17.5,38.5,160.64,65.03
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,141.0,16.5,3.6,14.0,30.5,13.46,0.0
2016,9,21,6,30,282.0,33.0,3.8,14.0,61.0,27.19,16.48
2016,9,21,6,45,388.0,43.5,4.0,14.5,107.0,34.76,24.65
2016,9,21,7,0,494.0,54.0,4.2,15.0,153.0,42.11,31.62
2016,9,21,7,15,396.0,81.0,4.3,15.0,175.0,60.08,47.84
2016,9,21,7,30,298.0,108.0,4.4,15.0,197.0,81.09,66.58
2016,9,21,7,45,326.5,123.0,4.5,15.5,237.0,91.09,75.22
2016,9,21,8,0,355.0,138.0,4.6,16.0,277.0,95.34,78.64
2016,9,21,8,15,335.5,162.0,4.6,16.0,307.0,115.31,95.84
2016,9,21,8,30,316.0,186.0,4.6,16.0,337.0,129.18,107.55
2016,9,21,8,45,362.5,196.0,4.65,16.5,385.5,134.69,111.74
2016,9,21,9,0,409.0,206.0,4.7,17.0,434.0,154.86,111.23
2016,9,21,9,15,631.5,149.0,4.7,17.0,530.0,167.37,105.92
2016,9,21,9,30,854.0,92.0,4.7,17.0,626.0,215.24,133.96
2016,9,21,9,45,868.0,93.0,4.75,17.5,661.5,268.77,179.91
2016,9,21,10,0,882.0,94.0,4.8,18.0,697.0,322.99,228.18
2016,9,21,10,15,891.5,95.0,4.8,18.0,726.0,376.17,276.38
2016,9,21,10,30,901.0,96.0,4.8,18.0,755.0,429.11,323.82
2016,9,21,10,45,908.5,97.0,4.8,18.0,776.5,480.71,369.28
2016,9,21,11,0,916.0,98.0,4.8,18.0,798.0,531.43,412.95
2016,9,21,11,15,920.5,98.5,4.8,18.0,812.0,579.03,453.19
2016,9,21,11,30,925.0,99.0,4.8,18.0,826.0,625.01,491.23
2016,9,21,11,45,927.5,99.0,4.85,18.5,832.0,667.5,524.98
2016,9,21,12,0,930.0,99.0,4.9,19.0,838.0,707.81,556.32
2016,9,21,12,15,931.0,99.0,4.95,19.0,836.0,744.71,585.63
2016,9,21,12,30,932.0,99.0,5.0,19.0,834.0,778.99,611.51
2016,9,21,12,45,928.5,100.0,5.05,19.0,823.0,808.07,633.08
2016,9,21,13,0,925.0,101.0,5.1,19.0,812.0,834.03,652.48
2016,9,21,13,15,921.0,100.0,5.15,19.0,793.5,854.34,667.89
2016,9,21,13,30,917.0,99.0,5.2,19.0,775.0,871.27,681.04
2016,9,21,13,45,913.5,97.0,5.3,19.0,749.5,884.13,691.72
2016,9,21,14,0,910.0,95.0,5.4,19.0,724.0,893.52,700.11
2016,9,21,14,15,900.0,93.0,5.45,19.0,690.0,893.8,701.81
2016,9,21,14,30,890.0,91.0,5.5,19.0,656.0,890.53,701.15
2016,9,21,14,45,879.0,88.0,5.55,19.0,616.5,881.76,696.66
2016,9,21,15,0,868.0,85.0,5.6,19.0,577.0,869.61,689.82
2016,9,21,15,15,848.5,82.0,5.6,18.5,531.5,855.1,682.38
2016,9,21,15,30,829.0,79.0,5.6,18.0,486.0,829.39,666.55
2016,9,21,15,45,806.0,75.0,5.6,18.0,437.0,796.68,643.98
2016,9,21,16,0,783.0,71.0,5.6,18.0,388.0,761.53,619.16
2016,9,21,16,15,744.5,67.0,5.5,17.5,335.5,711.67,583.09
2016,9,21,16,30,706.0,63.0,5.4,17.0,283.0,660.58,544.81
2016,9,21,16,45,648.0,57.0,5.35,17.0,230.5,597.42,494.38
2016,9,21,17,0,590.0,51.0,5.3,17.0,178.0,530.2,438.31
2016,9,21,17,15,493.5,42.5,5.2,16.5,128.5,434.59,356.92
2016,9,21,17,30,397.0,34.0,5.1,16.0,79.0,344.22,271.5
2016,9,21,17,45,198.5,17.0,5.05,15.5,39.5,173.22,41.45
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,29.5,13.08,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,59.0,26.39,15.64
2016,9,22,6,45,394.0,42.0,4.05,13.5,105.0,33.55,23.66
2016,9,22,7,0,501.0,52.0,4.2,14.0,151.0,40.53,30.33
2016,9,22,7,15,565.5,59.5,4.1,14.5,202.0,45.05,34.58
2016,9,22,7,30,630.0,67.0,4.0,15.0,253.0,49.46,38.55
2016,9,22,7,45,680.5,70.0,3.95,15.5,305.0,50.23,39.14
2016,9,22,8,0,731.0,73.0,3.9,16.0,357.0,56.06,44.13
2016,9,22,8,15,760.5,77.0,3.7,16.5,406.5,57.73,45.38
2016,9,22,8,30,790.0,81.0,3.5,17.0,456.0,59.36,46.57
2016,9,22,8,45,815.5,82.5,3.35,17.5,502.5,59.11,46.11
2016,9,22,9,0,841.0,84.0,3.2,18.0,549.0,97.39,52.42
2016,9,22,9,15,856.0,86.0,3.1,18.0,589.5,158.98,89.44
2016,9,22,9,30,871.0,88.0,3.0,18.0,630.0,213.29,130.73
2016,9,22,9,45,888.0,87.0,2.9,18.5,665.5,266.82,175.96
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,321.24,223.67
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,375.2,271.86
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,428.7,318.92
2016,9,22,10,45,925.0,89.5,2.65,19.5,777.5,479.59,362.23
2016,9,22,11,0,930.0,90.0,2.6,20.0,798.0,529.29,403.22
2016,9,22,11,15,933.0,90.5,2.65,20.0,810.5,576.54,442.22
2016,9,22,11,30,936.0,91.0,2.7,20.0,823.0,622.0,478.91
2016,9,22,11,45,935.5,92.0,2.75,20.5,827.0,663.8,511.09
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,703.19,540.72
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.5,738.23,567.46
2016,9,22,12,30,933.0,92.0,2.8,21.0,824.0,770.46,590.59
2016,9,22,12,45,926.5,93.5,2.85,21.0,811.0,797.61,609.99
2016,9,22,13,0,920.0,95.0,2.9,21.0,798.0,821.49,627.2
2016,9,22,13,15,915.0,94.5,2.95,21.0,778.5,841.19,641.6
2016,9,22,13,30,910.0,94.0,3.0,21.0,759.0,857.51,653.82
2016,9,22,13,45,899.5,94.0,3.05,21.0,731.5,866.36,661.03
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,871.67,666.01
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,870.82,667.22
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,866.49,666.19
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,861.89,665.11
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,846.3,656.35
2016,9,22,15,15,810.0,85.5,3.6,20.5,510.5,823.17,643.5
2016,9,22,15,30,789.0,83.0,3.7,20.0,466.0,797.17,628.4
2016,9,22,15,45,755.5,80.5,3.85,20.0,416.5,758.01,602.32
2016,9,22,16,0,722.0,78.0,4.0,20.0,367.0,721.59,577.67
2016,9,22,16,15,681.0,73.0,4.05,19.5,316.0,670.29,541.63
2016,9,22,16,30,640.0,68.0,4.1,19.0,265.0,618.27,503.6
2016,9,22,16,45,575.5,62.0,4.2,18.5,214.0,546.87,448.57
2016,9,22,17,0,511.0,56.0,4.3,18.0,163.0,476.85,391.89
2016,9,22,17,15,412.5,46.0,4.15,17.0,116.0,380.54,310.18
2016,9,22,17,30,314.0,36.0,4.0,16.0,69.0,289.43,224.63
2016,9,22,17,45,157.0,18.0,3.9,15.5,34.5,145.95,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.0,13.5,1.85,12.5,29.5,12.28,0.0
2016,9,23,6,30,342.0,27.0,1.9,13.0,59.0,21.92,11.81
2016,9,23,6,45,442.0,35.5,1.95,14.0,104.5,28.01,18.78
2016,9,23,7,0,542.0,44.0,2.0,15.0,150.0,33.96,24.42
2016,9,23,7,15,601.5,50.0,1.9,15.5,199.5,41.04,30.9
2016,9,23,7,30,661.0,56.0,1.8,16.0,249.0,44.94,34.41
2016,9,23,7,45,700.5,60.0,1.75,16.5,299.5,47.0,36.15
2016,9,23,8,0,740.0,64.0,1.7,17.0,350.0,49.06,37.81
2016,9,23,8,15,767.0,67.5,1.65,17.5,397.5,50.6,38.98
2016,9,23,8,30,794.0,71.0,1.6,18.0,445.0,52.11,40.09
2016,9,23,8,45,814.5,73.0,1.6,19.0,489.5,52.47,40.1
2016,9,23,9,0,835.0,75.0,1.6,20.0,534.0,97.51,53.04
2016,9,23,9,15,849.0,77.0,1.55,20.5,573.5,149.93,81.62
2016,9,23,9,30,863.0,79.0,1.5,21.0,613.0,203.46,121.26
2016,9,23,9,45,874.0,80.0,1.5,21.5,646.5,256.5,165.4
2016,9,23,10,0,885.0,81.0,1.5,22.0,680.0,309.88,211.47
2016,9,23,10,15,892.0,82.0,1.55,22.0,707.0,362.07,257.31
2016,9,23,10,30,899.0,83.0,1.6,22.0,734.0,413.75,302.09
2016,9,23,10,45,903.5,84.0,1.65,22.5,753.5,463.63,343.87
2016,9,23,11,0,908.0,85.0,1.7,23.0,773.0,512.32,383.47
2016,9,23,11,15,910.5,85.5,1.8,23.0,785.0,558.13,420.81
2016,9,23,11,30,913.0,86.0,1.9,23.0,797.0,602.16,455.96
2016,9,23,11,45,912.5,87.0,2.0,23.0,800.5,642.85,487.94
2016,9,23,12,0,912.0,88.0,2.1,23.0,804.0,681.18,517.63
2016,9,23,12,15,910.5,88.0,2.25,23.0,800.5,715.35,544.23
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,746.76,567.5
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.0,773.06,586.78
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,796.16,603.97
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,814.62,618.95
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,829.76,631.85
2016,9,23,13,45,877.0,88.5,3.05,22.0,706.5,838.76,639.78
2016,9,23,14,0,868.0,88.0,3.2,22.0,680.0,844.33,645.51
2016,9,23,14,15,858.0,86.0,3.25,22.0,647.0,843.96,646.68
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,840.19,645.66
2016,9,23,14,45,666.5,135.5,3.4,22.0,536.0,759.34,590.2
2016,9,23,15,0,485.0,187.0,3.5,22.0,458.0,655.5,514.68
2016,9,23,15,15,635.0,130.5,3.5,21.5,454.5,728.06,573.39
2016,9,23,15,30,785.0,74.0,3.5,21.0,451.0,779.58,613.22
2016,9,23,15,45,756.5,71.0,3.55,21.0,403.0,744.1,588.89
2016,9,23,16,0,728.0,68.0,3.6,21.0,355.0,706.57,563.09
2016,9,23,16,15,689.0,63.5,3.6,20.5,305.5,656.98,528.26
2016,9,23,16,30,650.0,59.0,3.6,20.0,256.0,606.45,491.32
2016,9,23,16,45,592.5,53.0,3.6,19.5,206.5,545.17,444.11
2016,9,23,17,0,535.0,47.0,3.6,19.0,157.0,480.52,391.63
2016,9,23,17,15,439.0,38.5,3.55,18.0,111.0,388.02,313.83
2016,9,23,17,30,343.0,30.0,3.5,17.0,65.0,301.39,229.25
2016,9,23,17,45,171.5,15.0,3.45,16.5,32.5,148.18,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,12.5,1.35,14.5,29.0,11.37,0.0
2016,9,24,6,30,368.0,25.0,1.4,15.0,58.0,20.24,10.07
2016,9,24,6,45,468.5,33.0,1.5,16.0,104.0,28.35,18.86
2016,9,24,7,0,569.0,41.0,1.6,17.0,150.0,34.51,24.66
2016,9,24,7,15,629.0,46.0,1.65,17.5,200.5,37.73,27.71
2016,9,24,7,30,689.0,51.0,1.7,18.0,251.0,40.96,30.6
2016,9,24,7,45,728.5,55.0,1.75,18.5,301.5,43.22,32.52
2016,9,24,8,0,768.0,59.0,1.8,19.0,352.0,45.45,34.34
2016,9,24,8,15,795.5,62.0,1.9,19.5,401.0,46.79,35.34
2016,9,24,8,30,823.0,65.0,2.0,20.0,450.0,55.97,43.1
2016,9,24,8,45,843.5,67.0,2.1,21.0,495.5,57.29,43.9
2016,9,24,9,0,864.0,69.0,2.2,22.0,541.0,92.84,48.93
2016,9,24,9,15,878.5,70.5,2.2,22.5,581.0,146.43,77.34
2016,9,24,9,30,893.0,72.0,2.2,23.0,621.0,201.16,117.47
2016,9,24,9,45,907.0,72.0,2.2,23.5,656.0,255.56,162.48
2016,9,24,10,0,921.0,72.0,2.2,24.0,691.0,310.56,209.85
2016,9,24,10,15,928.5,72.5,2.15,24.5,719.0,364.22,256.4
2016,9,24,10,30,936.0,73.0,2.1,25.0,747.0,417.35,301.62
2016,9,24,10,45,941.5,74.0,2.1,25.5,767.5,469.28,344.78
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,520.05,385.69
2016,9,24,11,15,950.5,75.0,2.05,26.0,800.5,567.51,423.52
2016,9,24,11,30,954.0,75.0,2.0,26.0,813.0,613.14,458.93
2016,9,24,11,45,955.0,75.5,1.95,26.5,818.0,655.71,490.2
2016,9,24,12,0,956.0,76.0,1.9,27.0,823.0,695.9,518.85
2016,9,24,12,15,955.5,76.0,1.9,27.0,819.5,732.03,545.35
2016,9,24,12,30,955.0,76.0,1.9,27.0,816.0,765.33,567.96
2016,9,24,12,45,942.5,81.0,1.95,27.5,802.0,791.81,585.06
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,814.76,599.84
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.5,833.84,613.32
2016,9,24,13,30,920.0,84.0,2.1,28.0,749.0,849.48,624.67
2016,9,24,13,45,912.0,83.5,2.15,28.0,722.0,859.72,632.61
2016,9,24,14,0,904.0,83.0,2.2,28.0,695.0,866.44,638.43
2016,9,24,14,15,893.5,81.5,2.2,27.5,661.0,866.38,640.77
2016,9,24,14,30,883.0,80.0,2.2,27.0,627.0,862.82,640.99
2016,9,24,14,45,868.0,78.0,2.25,27.0,587.0,851.38,635.24
2016,9,24,15,0,853.0,76.0,2.3,27.0,547.0,836.68,627.39
2016,9,24,15,15,833.0,73.5,2.3,26.5,502.0,813.99,614.93
2016,9,24,15,30,813.0,71.0,2.3,26.0,457.0,796.52,606.0
2016,9,24,15,45,785.5,68.0,2.35,26.0,408.5,761.54,583.74
2016,9,24,16,0,758.0,65.0,2.4,26.0,360.0,724.41,559.5
2016,9,24,16,15,718.5,61.0,2.35,25.0,309.0,674.57,526.76
2016,9,24,16,30,679.0,57.0,2.3,24.0,258.0,623.74,491.78
2016,9,24,16,45,617.5,51.5,2.3,23.5,207.0,553.99,439.85
2016,9,24,17,0,556.0,46.0,2.3,23.0,156.0,492.1,390.99
2016,9,24,17,15,455.5,37.0,2.25,22.0,109.5,395.6,312.02
2016,9,24,17,30,355.0,28.0,2.2,21.0,63.0,305.56,222.82
2016,9,24,17,45,177.5,14.0,2.2,20.0,31.5,147.84,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,11.37,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,20.34,9.73
2016,9,25,6,45,478.0,33.0,1.9,17.0,104.0,28.47,18.81
2016,9,25,7,0,585.0,41.0,2.0,18.0,151.0,34.66,24.64
2016,9,25,7,15,645.5,46.5,2.05,18.5,202.5,38.33,28.09
2016,9,25,7,30,706.0,52.0,2.1,19.0,254.0,41.97,31.35
2016,9,25,7,45,745.5,56.0,2.15,20.0,305.5,44.21,33.17
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,46.42,34.89
2016,9,25,8,15,811.5,63.0,2.2,21.5,406.0,47.74,35.86
2016,9,25,8,30,838.0,66.0,2.2,22.0,455.0,56.82,43.47
2016,9,25,8,45,857.0,68.0,2.25,23.0,500.5,58.13,44.26
2016,9,25,9,0,876.0,70.0,2.3,24.0,546.0,92.16,48.58
2016,9,25,9,15,889.5,72.0,2.25,24.5,586.0,146.69,76.78
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,202.26,116.94
2016,9,25,9,45,916.5,73.5,2.2,26.0,661.0,256.72,161.23
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,311.69,207.7
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,366.06,254.27
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,419.84,299.49
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,471.53,341.34
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,521.82,380.61
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,569.34,416.89
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,614.97,450.48
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,656.86,480.56
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,696.23,507.99
2016,9,25,12,15,952.0,81.0,1.7,32.0,817.0,731.96,532.89
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,764.83,554.1
2016,9,25,12,45,943.5,82.5,1.5,32.5,800.0,791.41,569.4
2016,9,25,13,0,936.0,84.0,1.4,33.0,787.0,814.6,582.35
2016,9,25,13,15,930.5,83.5,1.25,33.0,767.0,833.84,593.25
2016,9,25,13,30,925.0,83.0,1.1,33.0,747.0,849.64,601.8
2016,9,25,13,45,914.0,83.0,1.0,33.5,719.0,857.95,605.04
2016,9,25,14,0,903.0,83.0,0.9,34.0,691.0,862.67,606.12
2016,9,25,14,15,892.5,81.5,0.8,33.5,657.0,862.56,606.76
2016,9,25,14,30,882.0,80.0,0.7,33.0,623.0,858.96,605.33
2016,9,25,14,45,863.0,79.5,0.6,33.0,582.0,845.88,596.87
2016,9,25,15,0,844.0,79.0,0.5,33.0,541.0,829.62,586.61
2016,9,25,15,15,823.5,76.5,0.55,32.5,496.0,814.64,581.01
2016,9,25,15,30,803.0,74.0,0.6,32.0,451.0,788.92,568.37
2016,9,25,15,45,770.5,71.5,0.65,32.0,401.5,750.61,546.12
2016,9,25,16,0,738.0,69.0,0.7,32.0,352.0,710.3,521.94
2016,9,25,16,15,697.0,64.0,0.8,31.0,301.5,658.45,491.47
2016,9,25,16,30,656.0,59.0,0.9,30.0,251.0,610.84,461.99
2016,9,25,16,45,590.5,53.0,1.05,29.0,200.0,539.13,413.14
2016,9,25,17,0,525.0,47.0,1.2,28.0,149.0,469.2,361.92
2016,9,25,17,15,422.5,37.5,1.3,26.5,103.0,372.09,285.55
2016,9,25,17,30,320.0,28.0,1.4,25.0,57.0,281.66,195.12
2016,9,25,17,45,160.0,14.0,1.5,24.0,28.5,109.47,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,23.5,12.73,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,47.0,23.05,11.14
2016,9,26,6,45,336.0,40.5,0.35,19.5,90.5,32.59,22.09
2016,9,26,7,0,439.0,53.0,0.3,20.0,134.0,41.77,30.6
2016,9,26,7,15,506.0,62.0,0.3,20.5,183.5,47.46,35.81
2016,9,26,7,30,573.0,71.0,0.3,21.0,233.0,52.97,40.66
2016,9,26,7,45,618.5,77.5,0.3,22.0,283.5,56.18,43.26
2016,9,26,8,0,664.0,84.0,0.3,23.0,334.0,59.31,45.67
2016,9,26,8,15,696.5,89.0,0.25,23.5,382.5,61.14,47.0
2016,9,26,8,30,729.0,94.0,0.2,24.0,431.0,62.92,48.26
2016,9,26,8,45,752.5,98.0,0.2,25.0,476.0,63.88,48.7
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,100.64,57.86
2016,9,26,9,15,793.5,105.0,0.3,26.5,561.5,151.45,83.33
2016,9,26,9,30,811.0,108.0,0.4,27.0,602.0,203.99,119.96
2016,9,26,9,45,824.0,110.5,0.55,28.0,636.0,256.68,161.38
2016,9,26,10,0,837.0,113.0,0.7,29.0,670.0,310.13,205.04
2016,9,26,10,15,846.5,114.5,0.75,29.5,698.0,362.19,247.99
2016,9,26,10,30,856.0,116.0,0.8,30.0,726.0,414.15,290.12
2016,9,26,10,45,863.0,117.0,0.9,30.5,746.5,464.3,330.16
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,515.63,369.84
2016,9,26,11,15,873.5,119.0,1.1,31.0,779.5,561.13,405.24
2016,9,26,11,30,877.0,120.0,1.2,31.0,792.0,605.02,438.74
2016,9,26,11,45,880.0,119.5,1.3,31.5,796.5,645.52,468.31
2016,9,26,12,0,883.0,119.0,1.4,32.0,801.0,683.96,495.82
2016,9,26,12,15,882.0,118.5,1.5,32.0,797.0,717.46,520.52
2016,9,26,12,30,881.0,118.0,1.6,32.0,793.0,748.29,543.15
2016,9,26,12,45,903.5,105.5,1.75,32.0,788.5,782.07,567.04
2016,9,26,13,0,926.0,93.0,1.9,32.0,784.0,813.45,589.03
2016,9,26,13,15,920.5,92.5,1.95,32.0,764.0,832.61,602.28
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,848.36,613.52
2016,9,26,13,45,909.0,90.0,2.1,32.0,717.0,858.61,621.8
2016,9,26,14,0,903.0,88.0,2.2,32.0,690.0,865.34,627.98
2016,9,26,14,15,892.0,86.0,2.2,31.5,656.0,864.33,629.7
2016,9,26,14,30,881.0,84.0,2.2,31.0,622.0,859.79,629.32
2016,9,26,14,45,868.5,81.0,2.25,31.0,582.5,849.37,624.33
2016,9,26,15,0,856.0,78.0,2.3,31.0,543.0,835.63,617.24
2016,9,26,15,15,835.5,75.5,2.25,30.5,497.5,820.51,609.72
2016,9,26,15,30,815.0,73.0,2.2,30.0,452.0,794.68,594.85
2016,9,26,15,45,788.5,69.5,2.15,29.5,403.0,759.95,573.63
2016,9,26,16,0,762.0,66.0,2.1,29.0,354.0,723.0,550.33
2016,9,26,16,15,721.0,61.5,1.9,28.0,302.5,671.42,515.84
2016,9,26,16,30,680.0,57.0,1.7,27.0,251.0,618.89,479.18
2016,9,26,16,45,619.5,50.5,1.55,26.5,200.0,548.98,427.16
2016,9,26,17,0,559.0,44.0,1.4,26.0,149.0,487.11,378.33
2016,9,26,17,15,456.0,35.0,1.35,25.0,102.5,389.77,299.53
2016,9,26,17,30,353.0,26.0,1.3,24.0,56.0,297.64,197.89
2016,9,26,17,45,176.5,13.0,1.3,23.0,28.0,117.81,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,132.5,13.0,0.25,17.5,23.5,11.82,0.0
2016,9,27,6,30,265.0,26.0,0.2,18.0,47.0,21.33,9.43
2016,9,27,6,45,363.5,38.0,0.2,18.5,90.5,30.5,20.38
2016,9,27,7,0,462.0,50.0,0.2,19.0,134.0,39.33,28.61
2016,9,27,7,15,529.0,58.0,0.2,19.5,183.5,44.3,33.22
2016,9,27,7,30,596.0,66.0,0.2,20.0,233.0,49.14,37.52
2016,9,27,7,45,636.5,73.0,0.2,20.5,282.5,52.9,40.72
2016,9,27,8,0,677.0,80.0,0.2,21.0,332.0,56.52,43.69
2016,9,27,8,15,708.5,84.5,0.2,21.5,380.0,58.12,44.84
2016,9,27,8,30,740.0,89.0,0.2,22.0,428.0,59.67,45.93
2016,9,27,8,45,762.5,93.0,0.25,23.0,472.5,67.14,51.91
2016,9,27,9,0,785.0,97.0,0.3,24.0,517.0,95.55,54.98
2016,9,27,9,15,802.0,99.5,0.35,24.5,557.0,146.37,80.07
2016,9,27,9,30,819.0,102.0,0.4,25.0,597.0,198.82,116.67
2016,9,27,9,45,852.0,95.5,0.5,26.0,636.0,249.05,155.7
2016,9,27,10,0,885.0,89.0,0.6,27.0,675.0,308.09,203.33
2016,9,27,10,15,893.0,90.5,0.65,27.5,702.5,361.0,247.55
2016,9,27,10,30,901.0,92.0,0.7,28.0,730.0,413.49,290.72
2016,9,27,10,45,903.0,94.5,0.8,28.5,749.0,463.65,331.4
2016,9,27,11,0,905.0,97.0,0.9,29.0,768.0,512.42,369.88
2016,9,27,11,15,908.0,97.5,0.95,29.0,780.0,558.39,405.74
2016,9,27,11,30,911.0,98.0,1.0,29.0,792.0,602.61,439.45
2016,9,27,11,45,909.5,99.5,1.1,29.0,795.0,643.1,470.22
2016,9,27,12,0,908.0,101.0,1.2,29.0,798.0,681.16,498.75
2016,9,27,12,15,907.0,101.0,1.3,29.0,794.0,715.57,524.39
2016,9,27,12,30,906.0,101.0,1.4,29.0,790.0,747.26,547.74
2016,9,27,12,45,677.5,194.5,1.5,29.5,705.5,706.5,517.4
2016,9,27,13,0,449.0,288.0,1.6,30.0,621.0,641.85,470.27
2016,9,27,13,15,677.0,189.0,1.65,29.5,676.0,745.68,548.25
2016,9,27,13,30,905.0,90.0,1.7,29.0,731.0,835.25,610.56
2016,9,27,13,45,893.5,90.0,1.75,29.0,702.5,842.9,616.04
2016,9,27,14,0,882.0,90.0,1.8,29.0,674.0,847.02,620.19
2016,9,27,14,15,870.5,88.5,1.85,29.0,640.0,845.98,621.11
2016,9,27,14,30,859.0,87.0,1.9,29.0,606.0,841.52,619.95
2016,9,27,14,45,843.5,84.5,2.0,29.0,566.0,836.87,619.26
2016,9,27,15,0,828.0,82.0,2.1,29.0,526.0,821.49,611.4
2016,9,27,15,15,806.5,79.0,2.15,28.5,481.5,797.31,598.38
2016,9,27,15,30,785.0,76.0,2.2,28.0,437.0,770.32,583.22
2016,9,27,15,45,758.0,71.5,2.25,27.5,389.0,734.36,561.38
2016,9,27,16,0,731.0,67.0,2.3,27.0,341.0,696.29,537.33
2016,9,27,16,15,689.0,62.5,2.25,26.0,290.5,644.64,502.87
2016,9,27,16,30,647.0,58.0,2.2,25.0,240.0,597.48,470.05
2016,9,27,16,45,586.0,51.0,2.2,24.5,190.0,528.41,417.97
2016,9,27,17,0,525.0,44.0,2.2,24.0,140.0,460.99,364.17
2016,9,27,17,15,419.5,34.5,2.15,23.0,95.0,362.9,282.16
2016,9,27,17,30,314.0,25.0,2.1,22.0,50.0,267.4,168.76
2016,9,27,17,45,157.0,12.5,2.05,21.0,25.0,105.01,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,120.0,13.0,1.75,14.0,22.5,11.82,0.0
2016,9,28,6,30,240.0,26.0,1.8,14.0,45.0,21.42,8.97
2016,9,28,6,45,350.0,37.0,1.9,14.5,88.0,29.69,19.9
2016,9,28,7,0,460.0,48.0,2.0,15.0,131.0,37.69,27.56
2016,9,28,7,15,528.5,56.0,1.9,15.5,180.0,42.74,32.33
2016,9,28,7,30,597.0,64.0,1.8,16.0,229.0,47.66,36.79
2016,9,28,7,45,326.0,104.5,1.75,16.5,197.5,74.48,60.37
2016,9,28,8,0,55.0,145.0,1.7,17.0,166.0,112.86,93.53
2016,9,28,8,15,48.5,162.0,1.65,17.5,182.5,125.12,103.59
2016,9,28,8,30,42.0,179.0,1.6,18.0,199.0,137.08,113.27
2016,9,28,8,45,79.5,206.5,1.6,18.5,248.0,155.2,128.01
2016,9,28,9,0,117.0,234.0,1.6,19.0,297.0,170.14,131.24
2016,9,28,9,15,122.5,253.5,1.65,19.5,323.5,195.36,148.23
2016,9,28,9,30,128.0,273.0,1.7,20.0,350.0,221.54,167.4
2016,9,28,9,45,82.0,269.5,1.75,20.5,320.0,229.66,175.28
2016,9,28,10,0,36.0,266.0,1.8,21.0,290.0,224.06,172.32
2016,9,28,10,15,112.5,299.5,1.85,21.0,378.5,273.39,208.61
2016,9,28,10,30,189.0,333.0,1.9,21.0,467.0,337.33,256.48
2016,9,28,10,45,141.0,339.0,2.0,21.5,440.5,337.49,257.48
2016,9,28,11,0,93.0,345.0,2.1,22.0,414.0,334.49,255.63
2016,9,28,11,15,87.0,348.0,2.2,22.0,413.0,342.81,262.37
2016,9,28,11,30,81.0,351.0,2.3,22.0,412.0,350.34,268.38
2016,9,28,11,45,117.5,361.0,2.4,22.5,450.5,390.93,298.98
2016,9,28,12,0,154.0,371.0,2.5,23.0,489.0,433.6,330.86
2016,9,28,12,15,129.0,365.5,2.55,22.5,464.0,423.72,324.16
2016,9,28,12,30,104.0,360.0,2.6,22.0,439.0,404.77,310.79
2016,9,28,12,45,121.0,356.5,2.7,22.0,447.0,429.81,330.46
2016,9,28,13,0,138.0,353.0,2.8,22.0,455.0,448.64,345.41
2016,9,28,13,15,201.5,338.0,2.85,22.0,482.0,492.74,380.32
2016,9,28,13,30,265.0,323.0,2.9,22.0,509.0,550.14,424.6
2016,9,28,13,45,189.5,313.5,3.0,22.0,444.0,476.35,369.35
2016,9,28,14,0,114.0,304.0,3.1,22.0,379.0,397.92,309.84
2016,9,28,14,15,100.0,285.0,3.1,21.5,348.5,371.35,290.92
2016,9,28,14,30,86.0,266.0,3.1,21.0,318.0,343.81,270.77
2016,9,28,14,45,70.0,243.0,3.15,21.0,283.5,309.15,244.33
2016,9,28,15,0,54.0,220.0,3.2,21.0,249.0,273.73,216.95
2016,9,28,15,15,34.0,191.0,3.25,20.5,209.0,227.12,180.53
2016,9,28,15,30,14.0,162.0,3.3,20.0,169.0,167.44,132.76
2016,9,28,15,45,7.0,136.0,3.35,19.5,139.5,135.87,107.47
2016,9,28,16,0,0.0,110.0,3.4,19.0,110.0,104.13,81.51
2016,9,28,16,15,300.5,86.5,3.35,18.5,169.5,366.95,304.97
2016,9,28,16,30,601.0,63.0,3.3,18.0,229.0,566.92,464.89
2016,9,28,16,45,532.0,55.5,3.3,17.5,180.0,492.74,404.51
2016,9,28,17,0,463.0,48.0,3.3,17.0,131.0,420.56,343.67
2016,9,28,17,15,349.0,37.0,3.25,16.5,87.5,317.2,253.06
2016,9,28,17,30,235.0,26.0,3.2,16.0,44.0,214.1,124.98
2016,9,28,17,45,117.5,13.0,3.15,15.5,22.0,81.43,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.5,13.5,2.5,12.5,21.0,12.28,0.0
2016,9,29,6,30,207.0,27.0,2.6,13.0,42.0,21.27,8.07
2016,9,29,6,45,322.0,39.0,2.75,13.5,85.0,31.61,21.55
2016,9,29,7,0,437.0,51.0,2.9,14.0,128.0,40.44,30.04
2016,9,29,7,15,507.5,59.5,2.85,14.0,177.0,45.77,35.19
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,50.98,40.03
2016,9,29,7,45,289.0,73.5,2.8,14.5,152.5,52.34,41.21
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,69.18,55.98
2016,9,29,8,15,0.0,98.5,2.8,15.5,98.5,85.17,69.77
2016,9,29,8,30,0.0,118.0,2.8,16.0,118.0,100.89,83.12
2016,9,29,8,45,0.0,133.5,2.8,16.5,133.5,113.37,93.48
2016,9,29,9,0,0.0,149.0,2.8,17.0,149.0,126.09,99.29
2016,9,29,9,15,0.0,157.0,2.8,17.0,157.0,133.55,105.1
2016,9,29,9,30,0.0,165.0,2.8,17.0,165.0,140.96,110.87
2016,9,29,9,45,11.5,205.5,2.8,17.5,213.5,176.15,138.31
2016,9,29,10,0,23.0,246.0,2.8,18.0,262.0,212.83,166.6
2016,9,29,10,15,25.5,259.5,2.8,18.5,277.5,227.45,177.58
2016,9,29,10,30,28.0,273.0,2.8,19.0,293.0,237.33,184.86
2016,9,29,10,45,59.0,307.0,2.85,19.5,350.5,281.5,218.56
2016,9,29,11,0,90.0,341.0,2.9,20.0,408.0,329.65,255.11
2016,9,29,11,15,91.0,347.0,2.95,20.0,415.5,343.78,266.12
