Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,92.0,353.0,3.0,20.0,423.0,357.89,277.18
2016,9,29,11,45,94.0,353.5,3.05,20.0,425.0,367.88,285.12
2016,9,29,12,0,96.0,354.0,3.1,20.0,427.0,377.72,292.97
2016,9,29,12,15,101.0,355.5,3.15,20.0,432.0,390.38,303.0
2016,9,29,12,30,106.0,357.0,3.2,20.0,437.0,403.19,313.17
2016,9,29,12,45,113.5,352.5,3.25,20.0,437.0,412.22,320.62
2016,9,29,13,0,121.0,348.0,3.3,20.0,437.0,430.59,335.13
2016,9,29,13,15,128.0,339.0,3.3,20.0,431.0,435.85,339.78
2016,9,29,13,30,135.0,330.0,3.3,20.0,425.0,440.69,344.24
2016,9,29,13,45,501.5,209.5,3.35,20.0,540.0,647.96,509.18
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,828.34,643.04
2016,9,29,14,15,856.0,87.0,3.45,19.5,621.5,826.1,642.79
2016,9,29,14,30,844.0,85.0,3.5,19.0,588.0,820.47,641.63
2016,9,29,14,45,827.5,83.0,3.55,19.0,548.5,815.38,639.78
2016,9,29,15,0,811.0,81.0,3.6,19.0,509.0,799.77,630.4
2016,9,29,15,15,789.0,78.5,3.65,18.5,464.5,775.92,616.2
2016,9,29,15,30,767.0,76.0,3.7,18.0,420.0,749.35,599.79
2016,9,29,15,45,735.0,72.5,3.75,18.0,372.0,710.91,572.96
2016,9,29,16,0,703.0,69.0,3.8,18.0,324.0,670.55,544.02
2016,9,29,16,15,658.5,64.0,3.75,17.5,274.5,622.09,508.47
2016,9,29,16,30,614.0,59.0,3.7,17.0,225.0,568.92,467.63
2016,9,29,16,45,543.0,52.0,3.7,16.5,175.5,493.94,407.42
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,421.19,345.45
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,318.51,253.74
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,213.46,105.98
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,82.4,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,11.37,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.71,6.74
2016,9,30,6,45,342.0,36.0,3.65,12.5,83.5,29.02,19.32
2016,9,30,7,0,456.0,47.0,3.8,13.0,126.0,37.07,27.15
2016,9,30,7,15,525.5,55.0,3.85,13.5,175.0,42.15,32.02
2016,9,30,7,30,595.0,63.0,3.9,14.0,224.0,47.1,36.56
2016,9,30,7,45,643.0,68.0,4.0,14.5,273.5,49.45,38.63
2016,9,30,8,0,691.0,73.0,4.1,15.0,323.0,51.79,40.58
2016,9,30,8,15,722.5,76.5,4.1,15.5,371.0,58.1,45.98
2016,9,30,8,30,754.0,80.0,4.1,16.0,419.0,59.38,46.88
2016,9,30,8,45,779.0,82.5,4.2,16.5,463.5,59.87,47.06
2016,9,30,9,0,804.0,85.0,4.3,17.0,508.0,82.08,48.2
2016,9,30,9,15,820.5,87.5,4.3,17.0,547.0,133.68,73.16
2016,9,30,9,30,837.0,90.0,4.3,17.0,586.0,186.78,111.51
2016,9,30,9,45,851.5,90.5,4.3,17.5,620.5,245.94,160.68
2016,9,30,10,0,866.0,91.0,4.3,18.0,655.0,298.5,207.01
2016,9,30,10,15,874.5,92.5,4.25,18.0,682.0,350.45,254.04
2016,9,30,10,30,883.0,94.0,4.2,18.0,709.0,402.04,300.38
2016,9,30,10,45,888.0,95.5,4.2,18.0,728.5,451.61,344.41
2016,9,30,11,0,893.0,97.0,4.2,18.0,748.0,500.06,386.5
2016,9,30,11,15,897.0,97.5,4.25,18.0,760.0,545.81,425.65
2016,9,30,11,30,901.0,98.0,4.3,18.0,772.0,589.91,462.62
2016,9,30,11,45,902.5,98.0,4.35,18.5,776.0,630.24,495.02
2016,9,30,12,0,904.0,98.0,4.4,19.0,780.0,668.32,524.97
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.0,701.86,551.77
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,732.67,576.14
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.5,759.06,596.0
2016,9,30,13,0,893.0,98.0,4.5,19.0,747.0,782.34,613.54
2016,9,30,13,15,887.0,97.0,4.5,18.5,727.0,799.72,627.84
2016,9,30,13,30,881.0,96.0,4.5,18.0,707.0,813.75,639.93
2016,9,30,13,45,874.0,93.5,4.55,18.0,680.0,821.99,647.05
2016,9,30,14,0,867.0,91.0,4.6,18.0,653.0,826.78,651.88
2016,9,30,14,15,855.5,89.5,4.55,18.0,619.5,825.55,651.89
2016,9,30,14,30,844.0,88.0,4.5,18.0,586.0,828.36,655.03
2016,9,30,14,45,830.0,85.0,4.5,18.0,546.5,816.87,648.16
2016,9,30,15,0,816.0,82.0,4.5,18.0,507.0,802.14,639.05
2016,9,30,15,15,794.0,79.0,4.45,17.5,462.5,777.67,623.65
2016,9,30,15,30,772.0,76.0,4.4,17.0,418.0,750.45,606.01
2016,9,30,15,45,742.5,72.0,4.35,17.0,370.5,713.41,579.43
2016,9,30,16,0,713.0,68.0,4.3,17.0,323.0,674.36,550.72
2016,9,30,16,15,668.0,63.0,4.2,16.5,273.0,625.43,514.16
2016,9,30,16,30,623.0,58.0,4.1,16.0,223.0,571.81,472.42
2016,9,30,16,45,551.5,51.0,4.05,16.0,173.5,496.52,410.46
2016,9,30,17,0,480.0,44.0,4.0,16.0,124.0,423.46,346.91
2016,9,30,17,15,362.5,33.0,3.85,15.5,81.0,318.56,252.02
2016,9,30,17,30,245.0,22.0,3.7,15.0,38.0,209.1,76.44
2016,9,30,17,45,122.5,11.0,3.55,14.5,19.0,81.59,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,10.91,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,19.91,5.04
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,27.84,18.19
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,35.54,25.68
2016,10,1,7,15,561.0,52.0,2.35,14.5,178.0,39.89,29.88
2016,10,1,7,30,632.0,59.0,2.4,15.0,228.0,44.18,33.82
2016,10,1,7,45,680.0,63.5,2.45,15.5,278.5,50.71,39.6
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,53.08,41.56
2016,10,1,8,15,759.5,71.5,2.4,16.5,378.0,54.52,42.66
2016,10,1,8,30,791.0,75.0,2.3,17.0,427.0,55.98,43.72
2016,10,1,8,45,815.0,77.5,2.25,17.5,472.5,56.62,44.06
2016,10,1,9,0,839.0,80.0,2.2,18.0,518.0,77.73,44.86
2016,10,1,9,15,855.0,82.0,2.15,18.0,558.0,138.66,75.9
2016,10,1,9,30,871.0,84.0,2.1,18.0,598.0,192.61,113.93
2016,10,1,9,45,888.0,83.5,2.1,18.5,633.0,245.94,157.6
2016,10,1,10,0,905.0,83.0,2.1,19.0,668.0,300.13,204.56
2016,10,1,10,15,913.0,84.0,2.1,19.0,695.5,353.38,252.07
2016,10,1,10,30,921.0,85.0,2.1,19.0,723.0,406.15,298.71
2016,10,1,10,45,926.5,86.0,2.1,19.5,742.5,457.18,342.42
2016,10,1,11,0,932.0,87.0,2.1,20.0,762.0,507.04,383.91
2016,10,1,11,15,935.5,87.5,2.2,20.0,774.5,554.07,423.17
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,599.3,460.17
2016,10,1,11,45,939.0,88.5,2.4,20.5,790.5,640.5,492.46
2016,10,1,12,0,939.0,89.0,2.5,21.0,794.0,679.25,522.2
2016,10,1,12,15,938.0,89.0,2.6,21.0,790.0,714.26,549.69
2016,10,1,12,30,937.0,89.0,2.7,21.0,786.0,746.44,574.69
2016,10,1,12,45,933.0,89.0,2.85,21.0,773.0,773.5,594.75
2016,10,1,13,0,929.0,89.0,3.0,21.0,760.0,797.34,612.66
2016,10,1,13,15,923.5,88.5,3.05,21.0,740.0,816.19,626.64
2016,10,1,13,30,918.0,88.0,3.1,21.0,720.0,831.63,638.39
2016,10,1,13,45,908.5,87.0,3.2,21.0,692.0,839.83,645.54
2016,10,1,14,0,899.0,86.0,3.3,21.0,664.0,844.47,650.4
2016,10,1,14,15,887.5,84.5,3.35,20.5,629.5,843.37,652.37
2016,10,1,14,30,876.0,83.0,3.4,20.0,595.0,838.81,652.07
2016,10,1,14,45,859.0,81.0,3.5,20.0,554.5,825.7,644.83
2016,10,1,15,0,842.0,79.0,3.6,20.0,514.0,817.03,640.86
2016,10,1,15,15,820.0,76.0,3.65,19.5,468.5,792.39,626.21
2016,10,1,15,30,798.0,73.0,3.7,19.0,423.0,764.93,609.31
2016,10,1,15,45,765.5,69.5,3.75,19.0,373.5,725.8,582.15
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,684.7,552.77
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,629.37,512.03
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,579.19,473.45
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,502.68,411.91
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,428.54,348.49
2016,10,1,17,15,366.0,31.5,3.6,16.5,79.0,317.59,247.64
2016,10,1,17,30,238.0,21.0,3.5,16.0,36.0,200.09,34.3
2016,10,1,17,45,119.0,10.5,3.45,15.5,18.0,78.62,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.5,11.5,2.35,12.5,19.0,10.46,0.0
2016,10,2,6,30,229.0,23.0,2.5,13.0,38.0,19.06,3.07
2016,10,2,6,45,344.5,34.0,2.65,13.5,80.0,27.46,17.71
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,35.58,25.67
2016,10,2,7,15,531.0,52.0,2.9,14.5,170.0,39.9,29.85
2016,10,2,7,30,602.0,59.0,3.0,15.0,218.0,44.16,33.78
2016,10,2,7,45,330.0,99.5,3.15,15.5,189.5,71.39,57.9
2016,10,2,8,0,58.0,140.0,3.3,16.0,161.0,109.19,90.86
2016,10,2,8,15,82.0,163.0,3.35,16.0,197.0,125.31,104.65
2016,10,2,8,30,106.0,186.0,3.4,16.0,233.0,134.64,112.42
2016,10,2,8,45,204.0,198.5,3.45,16.5,300.5,143.5,119.5
2016,10,2,9,0,302.0,211.0,3.5,17.0,368.0,151.7,115.57
2016,10,2,9,15,235.5,238.0,3.5,17.0,366.0,193.73,145.12
2016,10,2,9,30,169.0,265.0,3.5,17.0,364.0,220.33,167.58
2016,10,2,9,45,182.0,281.0,3.55,17.5,393.0,248.82,189.46
2016,10,2,10,0,195.0,297.0,3.6,18.0,422.0,278.89,213.16
2016,10,2,10,15,194.5,310.5,3.6,18.0,439.5,304.62,234.45
2016,10,2,10,30,194.0,324.0,3.6,18.0,457.0,330.34,255.63
2016,10,2,10,45,168.0,334.0,3.65,18.0,451.5,343.04,266.86
2016,10,2,11,0,142.0,344.0,3.7,18.0,446.0,353.13,275.62
2016,10,2,11,15,90.0,325.5,3.7,18.0,391.0,324.92,254.37
2016,10,2,11,30,38.0,307.0,3.7,18.0,336.0,288.98,226.46
2016,10,2,11,45,467.0,204.5,3.75,18.0,553.0,464.28,367.22
2016,10,2,12,0,896.0,102.0,3.8,18.0,770.0,661.87,521.07
2016,10,2,12,15,896.0,101.5,3.85,18.0,766.5,695.75,547.35
2016,10,2,12,30,896.0,101.0,3.9,18.0,763.0,726.98,572.21
2016,10,2,12,45,893.5,100.5,3.95,18.5,751.5,753.62,591.49
2016,10,2,13,0,891.0,100.0,4.0,19.0,740.0,777.22,607.98
2016,10,2,13,15,885.5,99.0,4.05,18.5,720.0,794.89,622.6
2016,10,2,13,30,880.0,98.0,4.1,18.0,700.0,809.24,635.03
2016,10,2,13,45,873.5,96.0,4.2,18.0,673.5,818.36,642.9
2016,10,2,14,0,867.0,94.0,4.3,18.0,647.0,824.09,648.46
2016,10,2,14,15,854.0,92.0,4.3,18.0,612.5,828.14,652.62
2016,10,2,14,30,841.0,90.0,4.3,18.0,578.0,822.04,649.57
2016,10,2,14,45,822.0,88.0,4.35,18.0,537.5,807.59,640.92
2016,10,2,15,0,803.0,86.0,4.4,18.0,497.0,789.95,629.98
2016,10,2,15,15,778.5,83.0,4.35,17.5,452.0,763.57,613.09
2016,10,2,15,30,754.0,80.0,4.3,17.0,407.0,734.5,593.95
2016,10,2,15,45,718.5,76.0,4.3,17.0,358.0,692.98,564.04
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,654.9,536.05
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.5,598.07,492.91
2016,10,2,16,30,583.0,61.0,4.1,16.0,210.0,541.1,447.96
2016,10,2,16,45,507.5,53.0,4.0,15.5,161.5,463.16,383.72
2016,10,2,17,0,432.0,45.0,3.9,15.0,113.0,387.62,317.49
2016,10,2,17,15,303.5,33.0,3.7,14.5,72.0,277.0,214.74
2016,10,2,17,30,175.0,21.0,3.5,14.0,31.0,158.2,0.0
2016,10,2,17,45,87.5,10.5,3.3,14.0,15.5,60.0,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,12.5,3.5,3.18,0.0
2016,10,3,6,30,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,10,3,6,45,0.0,16.0,1.7,13.5,16.0,14.07,6.28
2016,10,3,7,0,0.0,25.0,1.8,14.0,25.0,22.01,13.74
2016,10,3,7,15,0.0,35.0,1.8,14.0,35.0,30.84,21.88
2016,10,3,7,30,0.0,45.0,1.8,14.0,45.0,39.7,29.96
2016,10,3,7,45,0.0,55.5,1.85,14.5,55.5,49.01,38.26
2016,10,3,8,0,0.0,66.0,1.9,15.0,66.0,58.33,46.42
2016,10,3,8,15,0.0,74.5,1.9,15.0,74.5,65.87,52.97
2016,10,3,8,30,0.0,83.0,1.9,15.0,83.0,73.17,59.24
2016,10,3,8,45,54.0,153.5,1.9,15.5,181.5,121.96,101.34
2016,10,3,9,0,108.0,224.0,1.9,16.0,280.0,169.64,133.66
2016,10,3,9,15,140.0,243.5,1.9,16.0,322.0,188.2,144.44
2016,10,3,9,30,172.0,263.0,1.9,16.0,364.0,218.88,166.34
2016,10,3,9,45,102.5,258.5,1.95,16.5,319.5,224.29,173.2
2016,10,3,10,0,33.0,254.0,2.0,17.0,275.0,213.63,167.18
2016,10,3,10,15,17.0,211.5,2.05,17.0,222.5,186.31,145.97
2016,10,3,10,30,1.0,169.0,2.1,17.0,170.0,147.62,115.31
2016,10,3,10,45,10.0,214.0,2.15,17.0,221.5,189.57,148.75
2016,10,3,11,0,19.0,259.0,2.2,17.0,273.0,232.77,182.71
2016,10,3,11,15,22.0,270.5,2.25,17.0,286.5,246.32,193.24
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,260.3,204.2
2016,10,3,11,45,17.5,255.5,2.35,17.5,268.0,235.5,184.41
2016,10,3,12,0,10.0,229.0,2.4,18.0,236.0,209.3,163.52
2016,10,3,12,15,14.5,248.0,2.4,18.0,259.0,230.55,180.45
2016,10,3,12,30,19.0,267.0,2.4,18.0,282.0,252.56,197.82
2016,10,3,12,45,9.5,206.5,2.45,18.0,214.0,192.1,150.19
2016,10,3,13,0,0.0,146.0,2.5,18.0,146.0,130.48,100.99
2016,10,3,13,15,0.0,121.5,2.45,18.0,121.5,108.34,83.29
2016,10,3,13,30,0.0,97.0,2.4,18.0,97.0,86.11,65.34
2016,10,3,13,45,0.0,122.5,2.4,18.0,122.5,109.52,84.55
2016,10,3,14,0,0.0,148.0,2.4,18.0,148.0,133.68,104.28
2016,10,3,14,15,0.0,146.0,2.35,17.5,146.0,132.31,103.54
2016,10,3,14,30,0.0,144.0,2.3,17.0,144.0,131.05,102.94
2016,10,3,14,45,0.0,150.5,2.3,17.0,150.5,138.44,109.24
2016,10,3,15,0,0.0,157.0,2.3,17.0,157.0,146.59,116.19
2016,10,3,15,15,0.0,100.0,2.25,17.0,100.0,90.01,69.86
2016,10,3,15,30,0.0,43.0,2.2,17.0,43.0,37.94,26.48
2016,10,3,15,45,0.0,37.5,2.15,17.0,37.5,33.06,22.46
2016,10,3,16,0,0.0,32.0,2.1,17.0,32.0,28.19,18.37
2016,10,3,16,15,272.0,46.5,1.95,16.5,114.5,292.76,246.12
2016,10,3,16,30,544.0,61.0,1.8,16.0,197.0,509.99,419.0
2016,10,3,16,45,463.0,53.0,1.7,16.0,150.0,429.47,350.65
2016,10,3,17,0,382.0,45.0,1.6,16.0,103.0,351.67,283.29
2016,10,3,17,15,256.5,32.5,1.5,15.5,64.5,244.7,184.0
2016,10,3,17,30,131.0,20.0,1.4,15.0,26.0,127.61,0.0
2016,10,3,17,45,65.5,10.0,1.3,15.0,13.0,46.61,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,13.0,5.0,4.55,0.0
2016,10,4,6,30,0.0,10.0,1.8,13.0,10.0,8.79,0.0
2016,10,4,6,45,0.0,23.0,1.95,13.5,23.0,20.26,11.42
2016,10,4,7,0,0.0,36.0,2.1,14.0,36.0,31.76,22.26
2016,10,4,7,15,0.0,52.0,2.1,14.0,52.0,45.35,34.72
2016,10,4,7,30,0.0,68.0,2.1,14.0,68.0,58.73,46.88
2016,10,4,7,45,0.0,84.5,2.1,14.5,84.5,72.36,58.96
2016,10,4,8,0,0.0,101.0,2.1,15.0,101.0,85.84,70.69
2016,10,4,8,15,80.5,142.0,2.0,15.5,177.0,112.16,93.37
2016,10,4,8,30,161.0,183.0,1.9,16.0,253.0,133.16,111.04
2016,10,4,8,45,186.0,201.5,1.85,16.5,291.0,144.88,120.49
2016,10,4,9,0,211.0,220.0,1.8,17.0,329.0,161.21,125.14
2016,10,4,9,15,516.0,158.5,1.7,17.0,450.5,147.81,97.42
2016,10,4,9,30,821.0,97.0,1.6,17.0,572.0,182.11,108.08
2016,10,4,9,45,839.5,97.0,1.55,17.5,607.0,233.88,149.85
2016,10,4,10,0,858.0,97.0,1.5,18.0,642.0,286.87,195.28
2016,10,4,10,15,868.0,98.5,1.45,18.0,669.0,344.52,245.55
2016,10,4,10,30,878.0,100.0,1.4,18.0,696.0,396.18,290.67
2016,10,4,10,45,889.0,99.0,1.4,18.5,717.0,445.74,332.8
2016,10,4,11,0,900.0,98.0,1.4,19.0,738.0,494.64,373.2
2016,10,4,11,15,903.5,98.0,1.5,19.0,750.0,539.79,410.92
2016,10,4,11,30,907.0,98.0,1.6,19.0,762.0,583.19,446.46
2016,10,4,11,45,913.0,96.0,1.7,19.5,767.0,624.28,478.69
2016,10,4,12,0,919.0,94.0,1.8,20.0,772.0,663.36,508.72
2016,10,4,12,15,918.0,94.0,1.95,20.0,767.5,697.57,535.97
2016,10,4,12,30,917.0,94.0,2.1,20.0,763.0,729.01,560.9
2016,10,4,12,45,913.0,93.5,2.3,20.0,750.0,754.9,581.2
2016,10,4,13,0,909.0,93.0,2.5,20.0,737.0,777.62,598.78
2016,10,4,13,15,902.5,92.0,2.65,20.0,716.5,794.66,612.18
2016,10,4,13,30,896.0,91.0,2.8,20.0,696.0,808.29,623.36
2016,10,4,13,45,887.5,89.5,2.95,20.0,668.0,816.35,630.79
2016,10,4,14,0,879.0,88.0,3.1,20.0,640.0,820.94,635.94
2016,10,4,14,15,866.5,86.5,3.2,20.0,605.5,818.83,636.22
2016,10,4,14,30,854.0,85.0,3.3,20.0,571.0,820.5,639.37
2016,10,4,14,45,837.0,82.5,3.4,20.0,531.0,807.05,631.77
2016,10,4,15,0,820.0,80.0,3.5,20.0,491.0,790.38,621.94
2016,10,4,15,15,796.0,77.0,3.55,19.5,446.0,764.34,606.1
2016,10,4,15,30,772.0,74.0,3.6,19.0,401.0,735.58,587.96
2016,10,4,15,45,736.0,70.5,3.7,19.0,352.0,694.24,558.94
2016,10,4,16,0,700.0,67.0,3.8,19.0,303.0,651.09,527.67
2016,10,4,16,15,649.5,62.0,3.8,18.5,253.0,599.31,489.08
2016,10,4,16,30,599.0,57.0,3.8,18.0,203.0,542.71,444.76
2016,10,4,16,45,511.5,49.5,3.8,17.5,153.5,457.25,374.85
2016,10,4,17,0,424.0,42.0,3.8,17.0,104.0,374.92,303.08
2016,10,4,17,15,285.5,30.0,3.7,16.5,64.5,259.72,191.72
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,131.91,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.5,9.1,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,33.0,16.55,0.0
2016,10,5,6,45,354.5,30.5,2.25,12.5,75.5,24.65,15.03
2016,10,5,7,0,491.0,41.0,2.3,13.0,118.0,32.52,22.98
2016,10,5,7,15,566.5,48.0,2.3,13.5,168.0,37.03,27.38
2016,10,5,7,30,642.0,55.0,2.3,14.0,218.0,41.47,31.51
2016,10,5,7,45,694.0,59.0,2.3,15.0,269.5,47.42,36.75
2016,10,5,8,0,746.0,63.0,2.3,16.0,321.0,49.56,38.48
2016,10,5,8,15,777.5,66.5,2.3,16.5,369.5,51.18,39.75
2016,10,5,8,30,809.0,70.0,2.3,17.0,418.0,52.79,40.98
2016,10,5,8,45,834.5,71.5,2.3,17.5,464.0,52.88,40.84
2016,10,5,9,0,860.0,73.0,2.3,18.0,510.0,73.68,46.54
2016,10,5,9,15,876.0,75.5,2.15,18.5,550.0,127.52,67.86
2016,10,5,9,30,892.0,78.0,2.0,19.0,590.0,182.62,104.86
2016,10,5,9,45,904.0,79.0,1.9,19.5,624.0,236.89,148.54
2016,10,5,10,0,916.0,80.0,1.8,20.0,658.0,291.5,195.47
2016,10,5,10,15,924.5,81.0,1.75,20.0,685.0,345.18,242.94
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,398.39,289.62
2016,10,5,10,45,939.0,82.5,1.65,20.5,732.0,449.48,333.08
2016,10,5,11,0,945.0,83.0,1.6,21.0,752.0,499.38,374.23
2016,10,5,11,15,948.0,83.5,1.65,21.0,763.0,546.41,413.12
2016,10,5,11,30,951.0,84.0,1.7,21.0,774.0,591.55,449.62
2016,10,5,11,45,952.0,84.0,1.8,21.0,777.5,633.0,482.88
2016,10,5,12,0,953.0,84.0,1.9,21.0,781.0,672.02,513.74
2016,10,5,12,15,951.0,83.5,1.95,21.0,776.0,706.01,540.17
2016,10,5,12,30,949.0,83.0,2.0,21.0,771.0,737.03,564.1
2016,10,5,12,45,937.0,86.5,2.15,21.5,756.0,761.95,581.89
2016,10,5,13,0,925.0,90.0,2.3,22.0,741.0,783.33,596.98
2016,10,5,13,15,918.5,89.0,2.35,21.5,720.0,800.61,610.95
2016,10,5,13,30,912.0,88.0,2.4,21.0,699.0,814.42,622.73
2016,10,5,13,45,901.5,87.5,2.5,21.0,670.5,822.14,629.64
2016,10,5,14,0,891.0,87.0,2.6,21.0,642.0,826.33,634.29
2016,10,5,14,15,878.0,85.0,2.65,21.0,606.5,823.29,633.72
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,816.8,630.9
2016,10,5,14,45,844.5,81.5,2.8,21.0,530.0,808.76,627.43
2016,10,5,15,0,824.0,80.0,2.9,21.0,489.0,790.43,616.63
2016,10,5,15,15,798.5,77.0,2.95,20.5,443.0,763.18,600.2
2016,10,5,15,30,773.0,74.0,3.0,20.0,397.0,733.23,581.47
2016,10,5,15,45,734.5,70.5,3.05,20.0,347.5,689.99,551.22
2016,10,5,16,0,696.0,67.0,3.1,20.0,298.0,649.9,522.43
2016,10,5,16,15,643.5,61.5,3.05,19.5,247.5,591.47,478.94
2016,10,5,16,30,591.0,56.0,3.0,19.0,197.0,533.09,433.44
2016,10,5,16,45,505.5,48.5,3.0,18.5,148.5,449.61,365.47
2016,10,5,17,0,420.0,41.0,3.0,18.0,100.0,369.16,295.45
2016,10,5,17,15,277.5,28.5,3.05,17.0,61.0,251.91,179.22
2016,10,5,17,30,135.0,16.0,3.1,16.0,22.0,95.38,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.45,12.5,15.0,8.64,0.0
2016,10,6,6,30,209.0,19.0,1.5,13.0,30.0,15.7,0.0
2016,10,6,6,45,345.5,29.5,1.55,13.5,72.0,23.84,14.12
2016,10,6,7,0,482.0,40.0,1.6,14.0,114.0,31.74,22.16
2016,10,6,7,15,556.5,47.0,1.7,14.5,163.0,36.27,26.57
2016,10,6,7,30,631.0,54.0,1.8,15.0,212.0,40.73,30.72
2016,10,6,7,45,681.0,58.0,1.9,15.5,262.0,46.61,35.96
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,48.76,37.78
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,50.4,39.07
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,52.03,40.32
2016,10,6,8,45,818.0,71.0,1.9,17.5,452.5,52.49,40.52
2016,10,6,9,0,842.0,73.0,1.9,18.0,497.0,71.25,46.17
2016,10,6,9,15,858.0,75.0,1.85,18.5,536.5,123.65,65.89
2016,10,6,9,30,874.0,77.0,1.8,19.0,576.0,177.3,101.42
2016,10,6,9,45,890.5,76.5,1.75,20.0,610.5,230.18,143.32
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,283.83,188.79
2016,10,6,10,15,915.0,77.5,1.6,21.0,671.5,337.14,235.68
2016,10,6,10,30,923.0,79.0,1.5,21.0,698.0,389.97,281.71
2016,10,6,10,45,928.5,79.5,1.45,21.5,717.5,440.23,324.31
2016,10,6,11,0,934.0,80.0,1.4,22.0,737.0,489.27,364.6
2016,10,6,11,15,937.0,80.5,1.35,22.0,748.0,535.65,402.32
2016,10,6,11,30,940.0,81.0,1.3,22.0,759.0,580.18,437.5
2016,10,6,11,45,941.0,80.5,1.3,22.5,762.5,620.58,468.18
2016,10,6,12,0,942.0,80.0,1.3,23.0,766.0,658.55,496.26
2016,10,6,12,15,941.0,80.0,1.35,23.0,761.5,693.12,522.67
2016,10,6,12,30,940.0,80.0,1.4,23.0,757.0,724.86,546.69
2016,10,6,12,45,935.0,80.5,1.5,23.5,743.5,751.31,565.11
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,774.5,580.96
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,792.38,593.96
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,806.82,604.82
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,814.8,611.47
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,819.25,615.95
2016,10,6,14,15,887.0,76.5,1.85,23.5,598.5,817.43,617.55
2016,10,6,14,30,875.0,75.0,1.9,23.0,564.0,812.17,616.96
2016,10,6,14,45,856.5,73.0,2.0,23.0,523.5,797.67,609.33
2016,10,6,15,0,838.0,71.0,2.1,23.0,483.0,780.02,599.51
2016,10,6,15,15,814.5,68.5,2.15,22.5,437.5,762.19,590.18
2016,10,6,15,30,791.0,66.0,2.2,22.0,392.0,734.34,573.41
2016,10,6,15,45,756.0,62.5,2.25,22.0,343.5,693.75,545.81
2016,10,6,16,0,721.0,59.0,2.3,22.0,295.0,651.38,516.0
2016,10,6,16,15,671.0,54.5,2.25,21.0,245.0,595.14,475.79
2016,10,6,16,30,621.0,50.0,2.2,20.0,195.0,538.47,433.02
2016,10,6,16,45,537.0,43.0,2.15,19.5,146.5,462.09,371.42
2016,10,6,17,0,453.0,36.0,2.1,19.0,98.0,383.42,302.96
2016,10,6,17,15,308.5,25.0,2.1,18.0,59.0,264.25,178.29
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,110.24,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.5,9.0,1.35,13.5,14.0,8.19,0.0
2016,10,7,6,30,207.0,18.0,1.4,14.0,28.0,14.86,0.0
2016,10,7,6,45,337.5,28.5,1.5,14.5,68.5,23.03,13.19
2016,10,7,7,0,468.0,39.0,1.6,15.0,109.0,30.94,21.32
2016,10,7,7,15,542.0,46.0,1.6,15.5,157.0,35.49,25.75
2016,10,7,7,30,616.0,53.0,1.6,16.0,205.0,39.97,29.9
2016,10,7,7,45,665.0,57.5,1.6,16.5,254.5,46.22,35.47
2016,10,7,8,0,714.0,62.0,1.6,17.0,304.0,48.77,37.64
2016,10,7,8,15,746.0,65.5,1.6,17.5,351.0,50.4,38.92
2016,10,7,8,30,778.0,69.0,1.6,18.0,398.0,52.03,40.16
2016,10,7,8,45,802.5,71.0,1.65,19.0,442.5,52.48,40.26
2016,10,7,9,0,827.0,73.0,1.7,20.0,487.0,60.72,47.09
2016,10,7,9,15,843.5,75.5,1.7,20.5,526.0,120.83,64.16
2016,10,7,9,30,860.0,78.0,1.7,21.0,565.0,174.05,98.72
2016,10,7,9,45,854.0,86.5,1.75,22.0,594.0,228.78,142.48
2016,10,7,10,0,848.0,95.0,1.8,23.0,623.0,276.43,183.52
2016,10,7,10,15,857.5,96.5,1.75,23.5,649.5,333.15,231.88
2016,10,7,10,30,867.0,98.0,1.7,24.0,676.0,383.84,275.13
2016,10,7,10,45,873.5,99.0,1.7,24.5,695.5,432.46,316.02
2016,10,7,11,0,880.0,100.0,1.7,25.0,715.0,480.08,354.97
2016,10,7,11,15,883.5,100.5,1.6,25.5,726.0,524.59,390.07
2016,10,7,11,30,887.0,101.0,1.5,26.0,737.0,567.41,422.66
2016,10,7,11,45,726.0,168.5,1.45,26.5,691.0,575.53,428.64
2016,10,7,12,0,565.0,236.0,1.4,27.0,645.0,569.08,423.19
2016,10,7,12,15,608.5,218.5,1.3,27.0,656.0,609.79,453.0
2016,10,7,12,30,652.0,201.0,1.2,27.0,667.0,648.78,480.79
2016,10,7,12,45,586.0,219.5,1.1,27.5,633.0,640.8,473.59
2016,10,7,13,0,520.0,238.0,1.0,28.0,599.0,631.44,465.49
2016,10,7,13,15,669.0,178.0,0.9,28.0,628.0,706.2,518.94
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,773.32,564.04
2016,10,7,13,45,697.0,150.0,0.75,28.0,596.0,731.86,535.87
2016,10,7,14,0,576.0,182.0,0.7,28.0,535.0,675.15,497.1
2016,10,7,14,15,579.5,169.0,0.7,27.5,507.0,678.98,502.71
2016,10,7,14,30,583.0,156.0,0.7,27.0,479.0,674.49,502.22
2016,10,7,14,45,640.0,127.0,0.7,27.0,458.0,693.11,517.06
2016,10,7,15,0,697.0,98.0,0.7,27.0,437.0,706.51,527.24
2016,10,7,15,15,706.0,85.0,0.75,26.5,400.5,695.92,522.91
2016,10,7,15,30,715.0,72.0,0.8,26.0,364.0,678.35,513.86
2016,10,7,15,45,647.0,78.0,0.9,25.5,317.0,629.76,483.17
2016,10,7,16,0,579.0,84.0,1.0,25.0,270.0,576.29,447.73
2016,10,7,16,15,522.0,76.0,1.1,24.0,222.0,513.83,404.29
2016,10,7,16,30,465.0,68.0,1.2,23.0,174.0,451.51,357.78
2016,10,7,16,45,381.0,56.5,1.35,22.5,128.5,366.3,290.14
2016,10,7,17,0,297.0,45.0,1.5,22.0,83.0,289.21,224.55
2016,10,7,17,15,148.5,29.5,1.55,21.0,48.5,166.1,101.68
2016,10,7,17,30,0.0,14.0,1.6,20.0,14.0,12.73,0.0
2016,10,7,17,45,0.0,7.0,1.65,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,9.0,1.1,15.0,11.5,8.19,0.0
2016,10,8,6,30,112.0,18.0,1.1,15.0,23.0,14.22,0.0
2016,10,8,6,45,240.0,32.0,1.1,15.5,61.5,25.04,14.51
2016,10,8,7,0,368.0,46.0,1.1,16.0,100.0,37.17,26.57
2016,10,8,7,15,450.0,55.0,1.1,16.5,147.0,43.06,32.25
2016,10,8,7,30,532.0,64.0,1.1,17.0,194.0,48.85,37.58
2016,10,8,7,45,584.5,70.5,1.1,17.5,242.5,52.29,40.65
2016,10,8,8,0,637.0,77.0,1.1,18.0,291.0,55.68,43.54
2016,10,8,8,15,674.0,82.0,1.1,19.0,338.5,57.76,45.1
2016,10,8,8,30,711.0,87.0,1.1,20.0,386.0,59.81,46.57
2016,10,8,8,45,736.5,91.0,1.1,21.0,429.5,61.03,47.29
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,74.11,58.11
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,123.44,68.23
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,174.61,100.46
2016,10,8,9,45,850.0,89.5,1.25,25.0,592.5,221.64,134.99
2016,10,8,10,0,900.0,78.0,1.3,26.0,634.0,279.06,180.85
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.0,331.51,225.49
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,383.44,269.24
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,433.7,310.86
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,482.69,350.25
2016,10,8,11,15,928.5,83.5,1.1,28.0,736.5,528.83,386.52
2016,10,8,11,30,932.0,84.0,1.0,28.0,748.0,573.17,420.23
2016,10,8,11,45,932.0,84.5,0.9,28.5,751.0,613.54,449.11
2016,10,8,12,0,932.0,85.0,0.8,29.0,754.0,651.46,475.17
2016,10,8,12,15,930.5,85.0,0.7,29.0,749.5,685.34,498.53
2016,10,8,12,30,929.0,85.0,0.6,29.0,745.0,716.38,519.27
2016,10,8,12,45,925.5,84.5,0.5,29.5,732.0,742.54,534.66
2016,10,8,13,0,922.0,84.0,0.4,30.0,719.0,765.5,546.91
2016,10,8,13,15,916.0,83.0,0.35,30.0,698.5,782.8,557.39
2016,10,8,13,30,910.0,82.0,0.3,30.0,678.0,796.67,565.82
2016,10,8,13,45,901.0,81.0,0.3,30.0,650.0,804.75,571.59
2016,10,8,14,0,892.0,80.0,0.3,30.0,622.0,809.33,575.37
2016,10,8,14,15,879.5,78.0,0.4,29.5,587.5,806.49,577.53
2016,10,8,14,30,867.0,76.0,0.5,29.0,553.0,800.21,577.7
2016,10,8,14,45,849.0,74.0,0.6,29.0,512.5,786.18,571.75
2016,10,8,15,0,831.0,72.0,0.7,29.0,472.0,776.28,568.47
2016,10,8,15,15,806.5,69.5,0.8,28.5,426.5,750.49,555.52
2016,10,8,15,30,782.0,67.0,0.9,28.0,381.0,722.03,540.37
2016,10,8,15,45,747.0,63.0,1.05,27.5,332.5,681.12,516.36
2016,10,8,16,0,712.0,59.0,1.2,27.0,284.0,638.45,489.7
2016,10,8,16,15,660.0,54.0,1.2,26.0,234.5,580.6,449.98
2016,10,8,16,30,608.0,49.0,1.2,25.0,185.0,528.37,411.95
2016,10,8,16,45,523.5,41.5,1.3,24.0,137.0,446.42,348.95
2016,10,8,17,0,439.0,34.0,1.4,23.0,89.0,368.0,282.21
2016,10,8,17,15,289.5,22.5,1.45,22.0,51.5,241.7,134.33
2016,10,8,17,30,140.0,11.0,1.5,21.0,14.0,92.08,0.0
2016,10,8,17,45,70.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.0,8.0,0.7,14.5,12.0,7.28,0.0
2016,10,9,6,30,182.0,16.0,0.7,15.0,24.0,13.16,0.0
2016,10,9,6,45,314.0,27.5,0.7,15.5,63.5,22.31,12.06
2016,10,9,7,0,446.0,39.0,0.7,16.0,103.0,31.13,21.33
2016,10,9,7,15,524.0,46.5,0.65,16.5,151.0,36.08,26.14
2016,10,9,7,30,602.0,54.0,0.6,17.0,199.0,40.95,30.65
2016,10,9,7,45,651.5,59.5,0.55,17.5,248.5,43.99,33.38
2016,10,9,8,0,701.0,65.0,0.5,18.0,298.0,51.44,39.87
2016,10,9,8,15,734.5,69.0,0.5,19.0,345.5,53.37,41.31
2016,10,9,8,30,768.0,73.0,0.5,20.0,393.0,55.3,42.69
2016,10,9,8,45,791.5,76.5,0.5,21.0,437.0,56.75,43.63
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,61.68,47.53
2016,10,9,9,15,832.5,82.0,0.55,22.5,520.0,112.95,58.74
2016,10,9,9,30,850.0,84.0,0.6,23.0,559.0,165.77,91.66
2016,10,9,9,45,866.5,84.5,0.65,23.5,593.0,225.14,137.19
2016,10,9,10,0,883.0,85.0,0.7,24.0,627.0,278.22,181.02
2016,10,9,10,15,891.5,86.0,0.8,24.5,653.5,330.0,225.26
2016,10,9,10,30,900.0,87.0,0.9,25.0,680.0,381.33,268.89
2016,10,9,10,45,904.0,88.5,1.0,25.5,699.0,430.67,310.27
2016,10,9,11,0,908.0,90.0,1.1,26.0,718.0,478.73,349.6
2016,10,9,11,15,911.0,91.0,1.2,26.0,729.0,524.37,386.84
2016,10,9,11,30,914.0,92.0,1.3,26.0,740.0,568.23,421.91
2016,10,9,11,45,913.0,93.0,1.4,26.5,742.5,607.86,452.34
2016,10,9,12,0,912.0,94.0,1.5,27.0,745.0,645.05,480.31
2016,10,9,12,15,910.5,93.5,1.55,27.0,739.5,677.88,505.33
2016,10,9,12,30,909.0,93.0,1.6,27.0,734.0,707.9,528.03
2016,10,9,12,45,900.0,94.5,1.7,27.0,720.0,731.79,546.55
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,752.35,561.64
2016,10,9,13,15,884.5,95.0,1.85,26.5,685.0,768.82,574.79
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,781.95,585.88
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,788.0,591.19
