Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,797.04,598.76
2016,10,9,14,15,840.0,90.5,2.05,25.5,572.5,792.78,598.53
2016,10,9,14,30,826.0,88.0,2.1,25.0,538.0,785.09,596.14
2016,10,9,14,45,806.0,85.5,2.15,25.0,497.5,769.28,587.03
2016,10,9,15,0,786.0,83.0,2.2,25.0,457.0,750.36,575.74
2016,10,9,15,15,759.0,79.5,2.2,24.5,412.0,721.76,558.2
2016,10,9,15,30,732.0,76.0,2.2,24.0,367.0,690.6,538.47
2016,10,9,15,45,694.5,71.5,2.2,23.5,319.0,652.58,513.09
2016,10,9,16,0,657.0,67.0,2.2,23.0,271.0,609.04,482.6
2016,10,9,16,15,601.5,60.5,2.05,22.5,222.0,548.67,437.3
2016,10,9,16,30,546.0,54.0,1.9,22.0,173.0,488.61,390.16
2016,10,9,16,45,458.5,45.0,1.8,21.5,127.0,404.53,321.23
2016,10,9,17,0,371.0,36.0,1.7,21.0,81.0,324.09,250.02
2016,10,9,17,15,185.5,23.5,1.6,20.0,46.0,173.46,81.05
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.01,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,13.0,5.5,5.0,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,10.01,0.0
2016,10,10,6,45,15.5,30.0,1.3,13.5,32.0,25.5,14.32
2016,10,10,7,0,31.0,49.0,1.4,14.0,53.0,40.66,29.69
2016,10,10,7,15,46.0,70.0,1.45,14.0,79.0,56.9,44.7
2016,10,10,7,30,61.0,91.0,1.5,14.0,105.0,72.83,59.22
2016,10,10,7,45,74.5,111.0,1.55,14.5,132.5,87.81,72.53
2016,10,10,8,0,88.0,131.0,1.6,15.0,160.0,102.49,85.28
2016,10,10,8,15,44.0,128.5,1.55,15.5,143.0,102.49,84.97
2016,10,10,8,30,0.0,126.0,1.5,16.0,126.0,105.95,87.61
2016,10,10,8,45,0.0,135.0,1.5,16.5,135.0,113.57,93.79
2016,10,10,9,0,0.0,144.0,1.5,17.0,144.0,121.12,99.81
2016,10,10,9,15,6.5,169.5,1.5,17.0,173.5,142.14,112.02
2016,10,10,9,30,13.0,195.0,1.5,17.0,203.0,164.17,129.16
2016,10,10,9,45,27.5,223.0,1.5,17.5,240.0,190.51,149.03
2016,10,10,10,0,42.0,251.0,1.5,18.0,277.0,211.88,164.88
2016,10,10,10,15,42.5,262.0,1.55,18.5,289.0,226.12,175.74
2016,10,10,10,30,43.0,273.0,1.6,19.0,301.0,240.5,186.7
2016,10,10,10,45,55.0,289.5,1.65,19.5,326.5,263.75,204.29
2016,10,10,11,0,67.0,306.0,1.7,20.0,352.0,288.53,223.02
2016,10,10,11,15,67.0,310.5,1.75,20.0,357.5,299.29,231.46
2016,10,10,11,30,67.0,315.0,1.8,20.0,363.0,309.93,239.85
2016,10,10,11,45,67.0,316.5,1.85,20.5,364.5,317.9,245.73
2016,10,10,12,0,67.0,318.0,1.9,21.0,366.0,325.71,251.47
2016,10,10,12,15,127.5,325.5,1.95,21.0,415.5,382.73,295.75
2016,10,10,12,30,188.0,333.0,2.0,21.0,465.0,439.64,339.5
2016,10,10,12,45,186.0,327.0,2.1,21.0,455.5,443.67,343.06
2016,10,10,13,0,184.0,321.0,2.2,21.0,446.0,446.79,346.24
2016,10,10,13,15,518.0,213.0,2.25,20.5,550.0,616.97,480.41
2016,10,10,13,30,852.0,105.0,2.3,20.0,654.0,776.41,600.38
2016,10,10,13,45,835.0,106.0,2.35,20.0,625.0,780.55,603.15
2016,10,10,14,0,818.0,107.0,2.4,20.0,596.0,781.14,604.94
2016,10,10,14,15,803.0,104.5,2.4,19.5,561.5,776.0,603.64
2016,10,10,14,30,788.0,102.0,2.4,19.0,527.0,767.5,600.09
2016,10,10,14,45,759.5,101.0,2.45,19.0,485.5,750.8,589.9
2016,10,10,15,0,731.0,100.0,2.5,19.0,444.0,727.72,575.07
2016,10,10,15,15,702.0,95.5,2.55,18.5,399.5,697.35,555.74
2016,10,10,15,30,673.0,91.0,2.6,18.0,355.0,664.65,534.2
2016,10,10,15,45,625.0,86.5,2.7,18.0,307.0,615.32,498.54
2016,10,10,16,0,577.0,82.0,2.8,18.0,259.0,564.78,460.74
2016,10,10,16,15,516.0,73.5,2.75,17.5,210.5,499.45,409.62
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,434.45,356.28
2016,10,10,16,45,360.5,53.0,2.7,16.5,117.0,343.83,279.84
2016,10,10,17,0,266.0,41.0,2.7,16.0,72.0,261.41,204.8
2016,10,10,17,15,133.0,20.5,2.6,15.5,36.0,133.43,45.84
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,12.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,13.0,19.0,17.28,0.0
2016,10,11,6,45,176.5,31.5,1.45,13.5,56.0,24.66,13.2
2016,10,11,7,0,353.0,44.0,1.5,14.0,93.0,35.8,25.4
2016,10,11,7,15,436.0,54.0,1.55,14.0,139.0,42.64,32.11
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,49.31,38.4
2016,10,11,7,45,268.0,91.5,1.65,14.5,154.5,69.76,56.64
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,98.06,81.44
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,111.98,93.45
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,119.89,100.08
2016,10,11,8,45,34.0,173.5,1.6,15.5,189.5,133.4,111.28
2016,10,11,9,0,41.0,193.0,1.6,16.0,213.0,146.58,122.01
2016,10,11,9,15,86.5,220.0,1.55,16.5,266.5,173.11,134.75
2016,10,11,9,30,132.0,247.0,1.5,17.0,320.0,198.78,151.74
2016,10,11,9,45,132.5,262.5,1.5,17.5,339.5,222.18,169.58
2016,10,11,10,0,133.0,278.0,1.5,18.0,359.0,245.79,188.07
2016,10,11,10,15,132.5,290.5,1.5,18.0,374.0,267.26,205.41
2016,10,11,10,30,132.0,303.0,1.5,18.0,389.0,288.75,222.73
2016,10,11,10,45,516.0,197.0,1.5,18.0,546.5,360.6,273.48
2016,10,11,11,0,900.0,91.0,1.5,18.0,704.0,470.89,356.6
2016,10,11,11,15,903.5,91.5,1.5,18.0,715.5,515.85,393.93
2016,10,11,11,30,907.0,92.0,1.5,18.0,727.0,559.06,429.37
2016,10,11,11,45,776.5,145.5,1.5,18.5,690.5,573.93,441.43
2016,10,11,12,0,646.0,199.0,1.5,19.0,654.0,579.57,445.56
2016,10,11,12,15,775.5,146.0,1.5,19.0,688.5,639.81,492.41
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,699.2,537.96
2016,10,11,12,45,882.5,101.0,1.55,19.0,705.5,720.09,554.03
2016,10,11,13,0,860.0,109.0,1.6,19.0,688.0,741.7,570.55
2016,10,11,13,15,852.5,107.5,1.65,19.0,667.5,757.06,582.17
2016,10,11,13,30,845.0,106.0,1.7,19.0,647.0,769.06,591.64
2016,10,11,13,45,681.5,150.5,1.8,19.0,574.5,709.96,550.75
2016,10,11,14,0,518.0,195.0,1.9,19.0,502.0,634.99,496.25
2016,10,11,14,15,491.0,190.0,2.0,18.5,467.5,616.91,486.05
2016,10,11,14,30,464.0,185.0,2.1,18.0,433.0,596.44,473.35
2016,10,11,14,45,605.0,139.0,2.25,18.0,436.5,667.85,531.37
2016,10,11,15,0,746.0,93.0,2.4,18.0,440.0,728.07,577.8
2016,10,11,15,15,622.0,103.0,2.5,17.5,372.5,640.42,515.27
2016,10,11,15,30,498.0,113.0,2.6,17.0,305.0,545.24,444.81
2016,10,11,15,45,454.5,106.0,2.75,17.0,264.0,500.08,410.83
2016,10,11,16,0,411.0,99.0,2.9,17.0,223.0,454.72,375.11
2016,10,11,16,15,446.5,79.0,2.85,16.5,191.0,449.67,371.68
2016,10,11,16,30,482.0,59.0,2.8,16.0,159.0,444.88,366.27
2016,10,11,16,45,387.0,48.0,2.8,15.5,114.5,355.52,289.94
2016,10,11,17,0,292.0,37.0,2.8,15.0,70.0,270.28,210.78
2016,10,11,17,15,146.0,18.5,2.7,14.5,35.0,135.72,22.51
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,17.0,12.73,0.0
2016,10,12,6,45,216.0,29.0,1.2,12.5,53.5,22.77,11.31
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,35.97,25.6
2016,10,12,7,15,431.0,54.0,1.0,13.5,136.0,42.8,32.31
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,49.48,38.55
2016,10,12,7,45,574.5,70.0,0.85,14.5,231.0,52.5,41.34
2016,10,12,8,0,634.0,76.0,0.8,15.0,280.0,55.54,43.99
2016,10,12,8,15,322.5,110.0,0.8,15.0,214.0,76.84,62.72
2016,10,12,8,30,11.0,144.0,0.8,15.0,148.0,118.61,98.93
2016,10,12,8,45,8.5,153.0,0.85,15.5,156.5,126.31,105.0
2016,10,12,9,0,6.0,162.0,0.9,16.0,165.0,133.87,110.98
2016,10,12,9,15,9.0,177.0,1.0,16.0,182.0,147.4,116.52
2016,10,12,9,30,12.0,192.0,1.1,16.0,199.0,161.46,127.4
2016,10,12,9,45,63.0,233.0,1.25,16.5,271.0,196.03,152.4
2016,10,12,10,0,114.0,274.0,1.4,17.0,343.0,243.45,187.69
2016,10,12,10,15,112.0,286.0,1.6,17.0,356.5,262.18,202.98
2016,10,12,10,30,110.0,298.0,1.8,17.0,370.0,280.7,218.22
2016,10,12,10,45,78.0,292.0,2.0,17.0,344.0,273.86,214.11
2016,10,12,11,0,46.0,286.0,2.2,17.0,318.0,263.09,206.48
2016,10,12,11,15,102.5,308.5,2.2,17.0,380.0,313.88,246.17
2016,10,12,11,30,159.0,331.0,2.2,17.0,442.0,371.67,291.04
2016,10,12,11,45,199.5,329.5,2.2,17.5,469.0,405.04,316.61
2016,10,12,12,0,240.0,328.0,2.2,18.0,496.0,440.9,344.11
2016,10,12,12,15,287.0,315.5,2.15,18.0,515.0,478.54,373.49
2016,10,12,12,30,334.0,303.0,2.1,18.0,534.0,513.52,400.83
2016,10,12,12,45,331.0,297.5,2.1,18.0,523.0,522.07,407.9
2016,10,12,13,0,328.0,292.0,2.1,18.0,512.0,529.13,414.0
2016,10,12,13,15,252.0,293.5,2.15,18.0,459.5,488.14,383.06
2016,10,12,13,30,176.0,295.0,2.2,18.0,407.0,431.99,340.36
2016,10,12,13,45,290.0,261.5,2.3,18.0,436.0,504.43,399.22
2016,10,12,14,0,404.0,228.0,2.4,18.0,465.0,565.9,448.88
2016,10,12,14,15,391.0,215.5,2.45,18.0,434.0,549.96,437.81
2016,10,12,14,30,378.0,203.0,2.5,18.0,403.0,532.05,425.66
2016,10,12,14,45,192.0,179.5,2.65,18.0,281.0,347.79,281.55
2016,10,12,15,0,6.0,156.0,2.8,18.0,159.0,152.39,120.81
2016,10,12,15,15,357.5,115.0,2.65,17.5,252.0,437.2,360.14
2016,10,12,15,30,709.0,74.0,2.5,17.0,345.0,661.16,535.37
2016,10,12,15,45,672.5,68.5,2.45,17.0,298.0,623.32,505.58
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,579.98,472.58
2016,10,12,16,15,577.5,57.0,2.3,16.5,203.5,519.24,425.22
2016,10,12,16,30,519.0,51.0,2.2,16.0,156.0,459.04,375.64
2016,10,12,16,45,425.0,41.5,2.15,15.5,111.5,371.95,301.52
2016,10,12,17,0,331.0,32.0,2.1,15.0,67.0,289.34,222.31
2016,10,12,17,15,165.5,16.0,2.1,14.5,33.5,145.12,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,14.55,0.0
2016,10,13,6,45,171.5,27.5,1.95,12.5,49.5,21.55,9.76
2016,10,13,7,0,343.0,39.0,2.0,13.0,83.0,31.45,21.59
2016,10,13,7,15,407.5,50.0,2.1,13.5,125.5,39.31,29.16
2016,10,13,7,30,472.0,61.0,2.2,14.0,168.0,46.88,36.19
2016,10,13,7,45,520.0,69.0,2.35,14.5,213.0,51.58,40.49
2016,10,13,8,0,568.0,77.0,2.5,15.0,258.0,56.14,44.5
2016,10,13,8,15,597.5,84.0,2.45,15.0,300.5,59.67,47.58
2016,10,13,8,30,627.0,91.0,2.4,15.0,343.0,63.07,50.48
2016,10,13,8,45,556.5,122.0,2.35,15.5,364.0,83.74,68.38
2016,10,13,9,0,486.0,153.0,2.3,16.0,385.0,102.06,83.96
2016,10,13,9,15,406.5,187.0,2.25,16.5,392.0,149.03,105.93
2016,10,13,9,30,327.0,221.0,2.2,17.0,399.0,196.85,142.48
2016,10,13,9,45,319.5,238.0,2.15,17.5,420.5,230.66,168.82
2016,10,13,10,0,312.0,255.0,2.1,18.0,442.0,263.84,196.05
2016,10,13,10,15,268.0,275.0,2.05,18.0,440.5,288.5,218.43
2016,10,13,10,30,224.0,295.0,2.0,18.0,439.0,311.96,239.24
2016,10,13,10,45,352.0,270.5,2.0,18.5,504.0,355.64,271.85
2016,10,13,11,0,480.0,246.0,2.0,19.0,569.0,412.16,315.17
2016,10,13,11,15,425.5,269.5,2.05,19.0,559.0,434.07,334.13
2016,10,13,11,30,371.0,293.0,2.1,19.0,549.0,449.21,347.25
2016,10,13,11,45,379.0,288.5,2.15,19.5,551.5,470.8,364.35
2016,10,13,12,0,387.0,284.0,2.2,20.0,554.0,491.74,380.69
2016,10,13,12,15,430.5,269.5,2.25,20.0,567.0,530.59,411.2
2016,10,13,12,30,474.0,255.0,2.3,20.0,580.0,566.12,439.11
2016,10,13,12,45,425.0,266.0,2.35,20.0,553.5,562.81,437.03
2016,10,13,13,0,376.0,277.0,2.4,20.0,527.0,547.22,426.05
2016,10,13,13,15,372.5,268.5,2.4,20.0,509.5,550.09,429.31
2016,10,13,13,30,369.0,260.0,2.4,20.0,492.0,551.19,431.15
2016,10,13,13,45,422.0,233.5,2.4,20.0,487.5,586.69,459.49
2016,10,13,14,0,475.0,207.0,2.4,20.0,483.0,610.32,479.11
2016,10,13,14,15,480.5,191.0,2.4,19.5,456.5,605.92,478.22
2016,10,13,14,30,486.0,175.0,2.4,19.0,430.0,599.08,475.72
2016,10,13,14,45,405.5,175.5,2.4,19.0,377.0,540.49,431.71
2016,10,13,15,0,325.0,176.0,2.4,19.0,324.0,466.29,375.39
2016,10,13,15,15,446.5,136.0,2.35,18.5,317.0,530.68,429.37
2016,10,13,15,30,568.0,96.0,2.3,18.0,310.0,581.32,471.5
2016,10,13,15,45,534.5,87.0,2.3,18.0,267.0,539.51,439.47
2016,10,13,16,0,501.0,78.0,2.3,18.0,224.0,496.49,405.97
2016,10,13,16,15,453.0,67.5,2.15,17.5,180.5,440.57,361.05
2016,10,13,16,30,405.0,57.0,2.0,17.0,137.0,384.95,314.43
2016,10,13,16,45,324.5,45.0,1.95,17.0,97.0,307.17,247.24
2016,10,13,17,0,244.0,33.0,1.9,17.0,57.0,233.21,174.59
2016,10,13,17,15,122.0,16.5,1.8,16.5,28.5,114.23,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.31,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.94,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.26,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,6.58,0.22
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,7.91,1.42
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,9.67,2.99
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,11.44,4.55
2016,10,14,8,45,0.0,34.0,2.45,16.5,34.0,29.98,20.95
2016,10,14,9,0,0.0,55.0,2.4,17.0,55.0,48.58,37.17
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,54.36,40.1
2016,10,14,9,30,0.0,68.0,2.3,17.0,68.0,60.15,44.81
2016,10,14,9,45,0.0,75.5,2.3,17.5,75.5,66.84,50.15
2016,10,14,10,0,0.0,83.0,2.3,18.0,83.0,73.53,55.45
2016,10,14,10,15,0.0,97.0,2.25,18.0,97.0,85.87,65.48
2016,10,14,10,30,0.0,111.0,2.2,18.0,111.0,97.97,75.25
2016,10,14,10,45,1.5,149.0,2.15,18.0,150.0,131.17,102.04
2016,10,14,11,0,3.0,187.0,2.1,18.0,189.0,164.62,128.73
2016,10,14,11,15,4.5,193.5,2.05,18.0,196.5,171.72,134.23
2016,10,14,11,30,6.0,200.0,2.0,18.0,204.0,179.01,139.97
2016,10,14,11,45,3.0,182.0,1.95,18.5,184.5,162.56,126.56
2016,10,14,12,0,0.0,164.0,1.9,19.0,165.0,145.5,112.7
2016,10,14,12,15,31.0,232.5,1.85,19.0,254.5,230.63,180.62
2016,10,14,12,30,62.0,301.0,1.8,19.0,344.0,318.4,248.86
2016,10,14,12,45,35.0,254.0,1.8,19.0,278.0,260.33,203.55
2016,10,14,13,0,8.0,207.0,1.8,19.0,212.0,192.64,150.35
2016,10,14,13,15,7.0,200.5,1.75,19.0,205.0,186.96,146.18
2016,10,14,13,30,6.0,194.0,1.7,19.0,198.0,181.19,141.78
2016,10,14,13,45,3.0,141.5,1.65,19.0,143.5,129.8,100.81
2016,10,14,14,0,0.0,89.0,1.6,19.0,89.0,78.86,59.58
2016,10,14,14,15,27.5,152.5,1.55,18.5,167.0,169.08,134.24
2016,10,14,14,30,55.0,216.0,1.5,18.0,245.0,263.61,210.61
2016,10,14,14,45,27.5,170.5,1.5,18.0,185.0,193.87,154.49
2016,10,14,15,0,0.0,125.0,1.5,18.0,125.0,115.42,90.44
2016,10,14,15,15,0.0,85.5,1.45,18.0,85.5,76.51,58.64
2016,10,14,15,30,0.0,46.0,1.4,18.0,46.0,40.58,28.7
2016,10,14,15,45,0.0,39.5,1.4,18.0,39.5,34.82,23.91
2016,10,14,16,0,0.0,33.0,1.4,18.0,33.0,29.06,19.03
2016,10,14,16,15,0.0,26.5,1.25,17.5,26.5,23.32,14.14
2016,10,14,16,30,0.0,20.0,1.1,17.0,20.0,17.58,9.18
2016,10,14,16,45,0.0,14.0,1.0,16.5,14.0,12.3,4.55
2016,10,14,17,0,0.0,8.0,0.9,16.0,8.0,7.02,0.0
2016,10,14,17,15,0.0,4.0,0.85,15.5,4.0,3.5,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,1.9,14.0,13.0,10.01,0.0
2016,10,15,6,45,215.0,24.0,2.0,14.5,47.0,19.65,6.71
2016,10,15,7,0,354.0,37.0,2.1,15.0,81.0,29.94,19.92
2016,10,15,7,15,441.0,45.5,2.2,15.0,125.5,35.74,25.76
2016,10,15,7,30,528.0,54.0,2.3,15.0,170.0,41.43,31.18
2016,10,15,7,45,581.0,60.0,2.45,15.5,216.5,44.81,34.3
2016,10,15,8,0,634.0,66.0,2.6,16.0,263.0,48.14,37.24
2016,10,15,8,15,444.0,111.0,2.9,16.5,259.5,78.75,64.09
2016,10,15,8,30,254.0,156.0,3.2,17.0,256.0,111.47,92.32
2016,10,15,8,45,234.5,177.5,3.5,17.5,278.0,124.17,102.86
2016,10,15,9,0,215.0,199.0,3.8,18.0,300.0,143.59,119.05
2016,10,15,9,15,243.5,213.0,4.0,18.0,336.5,161.08,120.79
2016,10,15,9,30,272.0,227.0,4.2,18.0,373.0,192.73,141.64
2016,10,15,9,45,179.5,245.0,4.45,18.5,344.0,216.21,163.54
2016,10,15,10,0,87.0,263.0,4.7,19.0,315.0,228.4,177.07
2016,10,15,10,15,137.0,278.5,4.85,19.0,364.0,257.91,199.32
2016,10,15,10,30,187.0,294.0,5.0,19.0,413.0,297.78,230.45
2016,10,15,10,45,238.5,296.0,5.15,19.0,452.0,333.17,258.63
2016,10,15,11,0,290.0,298.0,5.3,19.0,491.0,372.06,290.03
2016,10,15,11,15,168.5,294.5,5.4,19.0,407.0,332.18,260.89
2016,10,15,11,30,47.0,291.0,5.5,19.0,323.0,278.38,219.14
2016,10,15,11,45,53.5,297.0,5.65,19.0,334.0,292.55,230.71
2016,10,15,12,0,60.0,303.0,5.8,19.0,345.0,307.32,242.68
2016,10,15,12,15,64.0,303.0,5.85,19.0,347.5,315.62,249.55
2016,10,15,12,30,68.0,303.0,5.9,19.0,350.0,324.06,256.59
2016,10,15,12,45,69.0,296.5,6.0,19.0,343.5,324.33,257.24
2016,10,15,13,0,70.0,290.0,6.1,19.0,337.0,324.29,257.7
2016,10,15,13,15,84.5,286.5,6.1,19.0,340.5,336.84,268.41
2016,10,15,13,30,99.0,283.0,6.1,19.0,344.0,349.87,279.57
2016,10,15,13,45,56.0,242.0,6.15,19.0,276.5,279.48,223.28
2016,10,15,14,0,13.0,201.0,6.2,19.0,209.0,196.42,155.87
2016,10,15,14,15,61.5,213.5,6.15,18.5,246.0,261.38,210.68
2016,10,15,14,30,110.0,226.0,6.1,18.0,283.0,318.42,258.83
2016,10,15,14,45,55.0,178.5,6.05,18.0,207.0,224.8,182.13
2016,10,15,15,0,0.0,131.0,6.0,18.0,131.0,121.82,96.19
2016,10,15,15,15,0.0,112.0,5.8,18.0,112.0,103.65,81.39
2016,10,15,15,30,0.0,93.0,5.6,18.0,93.0,85.3,66.24
2016,10,15,15,45,0.0,79.0,5.45,18.0,79.0,72.07,55.23
2016,10,15,16,0,0.0,65.0,5.3,18.0,65.0,58.72,43.98
2016,10,15,16,15,0.0,51.5,5.15,17.5,51.5,45.77,33.0
2016,10,15,16,30,0.0,38.0,5.0,17.0,38.0,33.52,22.47
2016,10,15,16,45,0.0,26.0,4.85,17.0,26.0,22.9,13.18
2016,10,15,17,0,0.0,14.0,4.7,17.0,14.0,12.31,3.38
2016,10,15,17,15,0.0,7.0,4.55,17.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,15.0,7.0,6.37,0.0
2016,10,16,6,45,23.5,24.0,1.6,15.5,27.0,20.55,6.05
2016,10,16,7,0,47.0,41.0,1.7,16.0,47.0,33.55,22.78
2016,10,16,7,15,66.0,61.0,1.8,16.0,73.5,48.79,36.96
2016,10,16,7,30,85.0,81.0,1.9,16.0,100.0,63.63,50.51
2016,10,16,7,45,95.0,101.5,2.0,16.5,127.5,78.37,63.64
2016,10,16,8,0,105.0,122.0,2.1,17.0,155.0,92.68,76.12
2016,10,16,8,15,111.5,142.0,2.2,17.0,181.5,106.25,87.88
2016,10,16,8,30,118.0,162.0,2.3,17.0,208.0,119.41,99.1
2016,10,16,8,45,59.0,108.0,2.4,17.0,131.0,89.86,73.29
2016,10,16,9,0,0.0,54.0,2.5,17.0,54.0,47.69,36.38
2016,10,16,9,15,0.0,87.0,2.55,17.0,87.0,76.92,58.95
2016,10,16,9,30,0.0,120.0,2.6,17.0,120.0,104.22,81.35
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,69.5,52.36
2016,10,16,10,0,0.0,37.0,2.8,18.0,37.0,32.69,21.65
2016,10,16,10,15,0.0,76.0,2.85,18.0,76.0,67.31,50.3
2016,10,16,10,30,0.0,115.0,2.9,18.0,115.0,101.36,78.12
2016,10,16,10,45,0.0,64.5,3.0,18.5,64.5,57.11,41.62
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,12.37,4.6
2016,10,16,11,15,0.0,78.0,3.1,19.0,78.0,69.14,51.37
2016,10,16,11,30,0.0,142.0,3.1,19.0,142.0,125.49,97.07
2016,10,16,11,45,2.0,165.0,3.15,19.0,166.0,147.06,114.33
2016,10,16,12,0,4.0,188.0,3.2,19.0,190.0,169.1,131.98
2016,10,16,12,15,22.5,234.0,3.3,19.0,249.0,222.52,174.76
2016,10,16,12,30,41.0,280.0,3.4,19.0,308.0,284.8,224.05
2016,10,16,12,45,20.5,215.5,3.55,19.0,229.5,207.8,163.24
2016,10,16,13,0,0.0,151.0,3.7,19.0,151.0,135.22,104.98
2016,10,16,13,15,7.5,184.5,3.85,19.0,189.5,172.3,135.29
2016,10,16,13,30,15.0,218.0,4.0,19.0,228.0,211.13,166.75
2016,10,16,13,45,7.5,157.5,4.2,19.0,162.5,148.45,116.45
2016,10,16,14,0,0.0,97.0,4.4,19.0,97.0,86.2,65.73
2016,10,16,14,15,32.0,156.0,4.5,18.5,172.5,176.27,140.87
2016,10,16,14,30,64.0,215.0,4.6,18.0,248.0,269.83,217.88
2016,10,16,14,45,223.0,187.0,4.7,18.0,288.0,392.94,321.19
2016,10,16,15,0,382.0,159.0,4.8,18.0,328.0,501.44,411.08
2016,10,16,15,15,191.0,107.0,4.7,18.0,191.5,277.47,229.54
2016,10,16,15,30,0.0,55.0,4.6,18.0,55.0,48.56,35.34
2016,10,16,15,45,0.0,47.0,4.6,18.0,47.0,41.46,29.48
2016,10,16,16,0,0.0,39.0,4.6,18.0,39.0,34.37,23.46
2016,10,16,16,15,0.0,31.0,4.45,17.5,31.0,27.3,17.43
2016,10,16,16,30,0.0,23.0,4.3,17.0,23.0,20.23,11.32
2016,10,16,16,45,0.0,15.5,4.2,16.5,15.5,13.62,5.54
2016,10,16,17,0,0.0,8.0,4.1,16.0,8.0,7.02,0.0
2016,10,16,17,15,0.0,4.0,4.1,16.0,4.0,3.64,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,21.0,1.6,13.5,37.0,16.47,2.61
2016,10,17,7,0,272.0,42.0,1.6,14.0,74.0,32.72,22.15
2016,10,17,7,15,366.0,53.0,1.6,14.5,117.5,40.71,30.1
2016,10,17,7,30,460.0,64.0,1.6,15.0,161.0,50.25,38.92
2016,10,17,7,45,528.0,70.0,1.6,15.5,208.5,53.21,41.72
2016,10,17,8,0,596.0,76.0,1.6,16.0,256.0,56.24,44.4
2016,10,17,8,15,636.5,81.0,1.6,16.0,301.5,58.33,46.23
2016,10,17,8,30,677.0,86.0,1.6,16.0,347.0,60.44,48.01
2016,10,17,8,45,712.5,88.0,1.6,16.5,390.5,60.32,47.69
2016,10,17,9,0,748.0,90.0,1.6,17.0,434.0,66.57,52.92
2016,10,17,9,15,767.5,92.5,1.6,17.0,472.0,100.98,58.6
2016,10,17,9,30,787.0,95.0,1.6,17.0,510.0,150.18,86.18
2016,10,17,9,45,804.0,96.0,1.6,17.5,542.0,199.38,122.86
2016,10,17,10,0,821.0,97.0,1.6,18.0,574.0,249.65,164.81
2016,10,17,10,15,831.0,98.5,1.6,18.0,599.5,299.3,208.58
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,348.8,252.49
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,396.04,293.71
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,445.02,335.26
2016,10,17,11,15,863.0,99.5,1.75,19.0,672.5,487.69,371.76
2016,10,17,11,30,866.0,100.0,1.8,19.0,683.0,528.64,406.12
2016,10,17,11,45,868.5,99.5,1.9,19.0,685.5,566.53,437.65
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,602.29,466.99
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,633.02,491.9
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,661.04,514.43
2016,10,17,12,45,866.0,96.0,2.15,19.0,664.5,685.4,534.06
2016,10,17,13,0,865.0,94.0,2.2,19.0,652.0,706.83,551.4
2016,10,17,13,15,638.0,166.5,2.25,19.0,571.0,647.79,506.4
2016,10,17,13,30,411.0,239.0,2.3,19.0,490.0,554.93,435.91
2016,10,17,13,45,621.5,163.0,2.35,19.0,522.5,661.92,520.83
2016,10,17,14,0,832.0,87.0,2.4,19.0,555.0,746.98,585.31
2016,10,17,14,15,817.0,85.0,2.4,19.0,521.0,742.26,582.37
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,734.26,577.9
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,717.65,567.53
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,698.06,554.91
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.5,668.24,534.96
2016,10,17,15,30,702.0,70.0,2.4,18.0,321.0,636.04,512.75
2016,10,17,15,45,659.5,65.5,2.4,18.0,274.5,595.86,482.94
2016,10,17,16,0,617.0,61.0,2.4,18.0,228.0,550.45,447.89
2016,10,17,16,15,551.0,54.5,2.25,17.5,181.0,485.38,395.84
2016,10,17,16,30,485.0,48.0,2.1,17.0,134.0,421.23,341.55
2016,10,17,16,45,376.5,38.0,2.0,16.5,92.0,327.19,260.1
2016,10,17,17,0,268.0,28.0,1.9,16.0,50.0,234.56,152.16
2016,10,17,17,15,134.0,14.0,1.9,15.5,25.0,90.8,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,17.5,1.9,12.5,38.0,13.95,0.06
2016,10,18,7,0,355.0,35.0,1.9,13.0,76.0,28.55,18.57
2016,10,18,7,15,448.0,44.0,2.0,13.5,120.5,34.87,25.05
2016,10,18,7,30,541.0,53.0,2.1,14.0,165.0,41.07,30.92
2016,10,18,7,45,606.5,57.0,2.25,14.5,213.5,42.91,32.72
2016,10,18,8,0,672.0,61.0,2.4,15.0,262.0,49.09,38.24
2016,10,18,8,15,709.0,65.0,2.45,15.5,308.5,51.14,39.96
2016,10,18,8,30,746.0,69.0,2.5,16.0,355.0,53.19,41.63
2016,10,18,8,45,776.0,71.0,2.55,16.5,398.5,53.65,41.84
2016,10,18,9,0,806.0,73.0,2.6,17.0,442.0,54.18,42.11
2016,10,18,9,15,824.5,75.5,2.5,17.0,480.0,88.59,47.87
2016,10,18,9,30,843.0,78.0,2.4,17.0,518.0,140.53,76.43
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.0,198.36,119.93
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,249.97,163.22
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.5,300.65,208.31
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,350.91,253.36
2016,10,18,10,45,900.0,81.5,2.05,18.5,653.5,399.39,296.01
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,446.8,336.72
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,491.37,374.79
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,534.15,410.44
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,573.56,441.79
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,610.75,470.58
2016,10,18,12,15,919.5,80.5,1.85,20.0,693.5,643.04,496.54
2016,10,18,12,30,918.0,80.0,1.9,20.0,688.0,672.49,520.03
2016,10,18,12,45,912.5,80.0,1.95,20.0,674.5,696.85,539.53
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,718.0,556.33
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,733.74,567.96
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,746.1,577.35
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,752.11,582.78
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,754.68,585.98
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,750.26,584.35
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,748.91,585.06
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,730.99,573.87
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,710.07,560.49
2016,10,18,15,15,763.0,67.0,2.25,19.5,367.0,681.1,541.38
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,649.71,519.98
2016,10,18,15,45,688.5,60.0,2.2,19.0,275.5,602.87,485.4
2016,10,18,16,0,643.0,56.0,2.2,19.0,228.0,559.78,452.37
2016,10,18,16,15,577.5,50.0,2.2,18.0,180.5,495.54,402.65
2016,10,18,16,30,512.0,44.0,2.2,17.0,133.0,432.31,350.02
2016,10,18,16,45,401.0,34.5,2.2,16.5,90.0,337.29,267.14
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,241.82,145.04
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,95.27,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,12.5,38.0,11.86,0.0
2016,10,19,7,0,427.0,30.0,1.9,13.0,76.0,24.23,14.78
2016,10,19,7,15,514.0,37.0,1.95,13.5,121.5,31.71,22.24
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,36.93,27.23
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.5,39.75,29.9
2016,10,19,8,0,708.0,53.0,2.1,15.0,262.0,42.58,32.45
2016,10,19,8,15,742.5,56.5,2.1,15.5,308.0,44.49,34.07
2016,10,19,8,30,777.0,60.0,2.1,16.0,354.0,46.4,35.64
2016,10,19,8,45,801.5,62.5,2.15,16.5,396.5,47.47,36.42
2016,10,19,9,0,826.0,65.0,2.2,17.0,439.0,56.07,43.79
2016,10,19,9,15,843.0,67.0,2.15,17.5,477.0,88.42,48.27
2016,10,19,9,30,860.0,69.0,2.1,18.0,515.0,140.12,75.47
2016,10,19,9,45,872.0,70.5,2.1,18.5,546.5,191.77,113.52
2016,10,19,10,0,884.0,72.0,2.1,19.0,578.0,243.74,157.02
2016,10,19,10,15,892.5,73.0,2.0,19.5,603.0,294.52,201.62
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,344.82,246.01
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,393.14,288.32
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,440.02,328.37
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,484.15,365.8
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,526.46,400.8
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,564.86,431.37
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,600.77,459.24
2016,10,19,12,15,907.0,81.0,1.7,22.0,681.5,632.78,484.51
2016,10,19,12,30,905.0,81.0,1.7,22.0,676.0,661.98,507.29
2016,10,19,12,45,899.5,81.0,1.75,22.0,662.5,685.96,526.35
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,706.78,542.96
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.5,722.59,554.59
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,735.08,563.98
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,741.65,569.77
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,744.84,573.38
