Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,849.5,73.0,1.95,22.0,519.0,740.14,571.57
2016,10,19,14,30,835.0,71.0,2.0,22.0,485.0,732.17,567.58
2016,10,19,14,45,814.5,69.0,2.05,22.0,445.0,723.02,562.78
2016,10,19,15,0,794.0,67.0,2.1,22.0,405.0,704.57,551.23
2016,10,19,15,15,765.5,64.0,2.05,21.5,361.0,676.04,532.55
2016,10,19,15,30,737.0,61.0,2.0,21.0,317.0,645.11,511.63
2016,10,19,15,45,695.5,56.5,1.95,21.0,270.5,600.72,478.89
2016,10,19,16,0,654.0,52.0,1.9,21.0,224.0,555.0,443.88
2016,10,19,16,15,589.5,46.5,1.85,20.0,176.5,491.25,394.83
2016,10,19,16,30,525.0,41.0,1.8,19.0,129.0,434.92,347.79
2016,10,19,16,45,416.5,32.0,1.75,18.0,87.0,342.44,267.39
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,247.22,130.74
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,98.97,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,11.92,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,24.33,14.63
2016,10,20,7,15,505.5,38.0,1.5,14.5,120.0,30.02,20.63
2016,10,20,7,30,597.0,46.0,1.5,15.0,166.0,38.89,28.83
2016,10,20,7,45,654.5,50.5,1.55,15.5,214.5,41.62,31.43
2016,10,20,8,0,712.0,55.0,1.6,16.0,263.0,44.4,33.93
2016,10,20,8,15,747.5,59.0,1.5,16.5,309.5,46.66,35.86
2016,10,20,8,30,783.0,63.0,1.4,17.0,356.0,48.91,37.71
2016,10,20,8,45,809.5,65.0,1.35,17.5,399.5,49.53,38.1
2016,10,20,9,0,836.0,67.0,1.3,18.0,443.0,50.22,38.52
2016,10,20,9,15,853.5,69.0,1.25,18.5,481.0,87.98,48.59
2016,10,20,9,30,871.0,71.0,1.2,19.0,519.0,140.26,75.13
2016,10,20,9,45,886.0,71.5,1.2,20.0,551.5,192.15,112.22
2016,10,20,10,0,901.0,72.0,1.2,21.0,584.0,244.62,154.96
2016,10,20,10,15,909.5,73.5,1.2,21.5,609.5,296.61,199.83
2016,10,20,10,30,918.0,75.0,1.2,22.0,635.0,348.11,244.53
2016,10,20,10,45,923.0,75.5,1.25,22.5,653.0,396.8,286.63
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,444.19,326.74
2016,10,20,11,15,930.5,76.5,1.3,23.0,681.0,488.96,364.28
2016,10,20,11,30,933.0,77.0,1.3,23.0,691.0,531.82,399.36
2016,10,20,11,45,933.0,77.0,1.3,23.5,693.5,570.79,429.89
2016,10,20,12,0,933.0,77.0,1.3,24.0,696.0,607.29,457.74
2016,10,20,12,15,931.5,77.0,1.3,24.0,690.0,640.28,483.28
2016,10,20,12,30,930.0,77.0,1.3,24.0,684.0,670.42,506.32
2016,10,20,12,45,923.5,77.5,1.35,24.5,670.0,694.84,524.4
2016,10,20,13,0,917.0,78.0,1.4,25.0,656.0,715.98,539.94
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.0,731.84,551.3
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,744.28,560.43
2016,10,20,13,45,893.5,74.5,1.45,25.0,586.0,750.91,566.23
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,754.09,569.85
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.0,750.12,568.23
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,742.82,564.47
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.0,733.4,559.29
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,714.67,547.56
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.5,685.69,529.45
2016,10,20,15,30,757.0,59.0,1.5,24.0,319.0,654.27,509.04
2016,10,20,15,45,715.0,55.0,1.55,23.5,271.5,610.03,478.69
2016,10,20,16,0,673.0,51.0,1.6,23.0,224.0,564.4,445.72
2016,10,20,16,15,607.5,45.0,1.6,22.0,176.0,499.27,396.44
2016,10,20,16,30,542.0,39.0,1.6,21.0,128.0,434.65,343.86
2016,10,20,16,45,426.5,30.5,1.65,20.0,85.5,345.22,265.51
2016,10,20,17,0,311.0,22.0,1.7,19.0,43.0,244.48,106.01
2016,10,20,17,15,155.5,11.0,1.7,18.5,21.5,98.77,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,11.53,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,23.49,13.69
2016,10,21,7,15,479.5,37.0,1.15,15.5,113.5,29.2,19.79
2016,10,21,7,30,571.0,45.0,1.1,16.0,158.0,34.8,25.09
2016,10,21,7,45,628.0,50.0,1.05,16.5,205.0,41.18,30.91
2016,10,21,8,0,685.0,55.0,1.0,17.0,252.0,44.38,33.78
2016,10,21,8,15,721.0,58.5,0.9,17.5,297.5,46.21,35.33
2016,10,21,8,30,757.0,62.0,0.8,18.0,343.0,48.06,36.83
2016,10,21,8,45,783.0,65.0,0.7,18.5,385.5,49.45,37.89
2016,10,21,9,0,809.0,68.0,0.6,19.0,428.0,50.86,38.94
2016,10,21,9,15,827.0,70.0,0.55,19.5,465.5,77.92,41.82
2016,10,21,9,30,845.0,72.0,0.5,20.0,503.0,136.13,72.8
2016,10,21,9,45,855.5,74.5,0.5,20.5,534.5,187.43,109.11
2016,10,21,10,0,866.0,77.0,0.5,21.0,566.0,238.94,150.81
2016,10,21,10,15,875.5,78.0,0.5,21.5,591.0,288.99,193.38
2016,10,21,10,30,885.0,79.0,0.5,22.0,616.0,338.67,235.89
2016,10,21,10,45,890.0,80.5,0.55,22.5,633.5,386.63,276.77
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,433.38,315.75
2016,10,21,11,15,898.0,82.5,0.7,23.0,661.5,476.97,352.37
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,518.76,386.86
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,557.0,417.25
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,592.88,445.21
2016,10,21,12,15,899.5,83.5,1.1,24.0,670.5,624.38,470.4
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,653.11,493.28
2016,10,21,12,45,890.0,84.0,1.35,24.0,651.0,676.26,512.35
2016,10,21,13,0,882.0,85.0,1.5,24.0,637.0,696.19,528.99
2016,10,21,13,15,692.0,143.5,1.65,24.0,568.0,652.43,497.8
2016,10,21,13,30,502.0,202.0,1.8,24.0,499.0,587.46,450.87
2016,10,21,13,45,672.5,141.5,1.95,24.0,519.0,667.07,513.53
2016,10,21,14,0,843.0,81.0,2.1,24.0,539.0,735.03,564.58
2016,10,21,14,15,827.5,79.0,2.2,23.5,505.0,729.99,563.32
2016,10,21,14,30,812.0,77.0,2.3,23.0,471.0,721.65,560.37
2016,10,21,14,45,789.5,74.5,2.4,23.0,431.0,704.26,549.8
2016,10,21,15,0,767.0,72.0,2.5,23.0,391.0,683.92,536.94
2016,10,21,15,15,736.5,68.5,2.5,22.5,347.5,653.67,516.99
2016,10,21,15,30,706.0,65.0,2.5,22.0,304.0,621.09,494.7
2016,10,21,15,45,660.5,60.5,2.55,21.5,257.5,579.06,464.5
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,532.26,429.1
2016,10,21,16,15,545.5,49.0,2.6,20.0,165.0,465.36,376.06
2016,10,21,16,30,476.0,42.0,2.6,19.0,119.0,399.79,320.85
2016,10,21,16,45,358.0,32.0,2.6,18.5,78.0,302.38,233.57
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,198.44,61.43
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,78.06,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,128.0,16.5,1.7,12.5,29.5,13.01,0.0
2016,10,22,7,0,256.0,33.0,1.7,13.0,59.0,25.83,15.5
2016,10,22,7,15,326.5,46.5,1.7,13.0,98.0,35.88,25.79
2016,10,22,7,30,397.0,60.0,1.7,13.0,137.0,45.63,34.98
2016,10,22,7,45,447.0,70.5,1.7,13.5,179.5,54.34,42.98
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,60.97,48.95
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,62.79,50.49
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,64.68,51.99
2016,10,22,8,45,466.0,128.0,1.55,15.5,312.5,88.61,72.78
2016,10,22,9,0,353.0,165.0,1.5,16.0,321.0,117.26,97.26
2016,10,22,9,15,600.5,122.0,1.4,16.0,414.0,100.56,66.93
2016,10,22,9,30,848.0,79.0,1.3,16.0,507.0,132.43,71.42
2016,10,22,9,45,848.5,85.0,1.2,16.5,537.0,185.8,110.34
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,238.53,154.15
2016,10,22,10,15,755.5,121.5,1.1,17.0,559.0,282.71,196.87
2016,10,22,10,30,662.0,152.0,1.1,17.0,551.0,321.77,234.75
2016,10,22,10,45,651.0,162.0,1.1,17.5,563.5,363.1,270.56
2016,10,22,11,0,640.0,172.0,1.1,18.0,576.0,402.51,303.88
2016,10,22,11,15,617.5,183.5,1.15,18.0,578.5,436.16,332.77
2016,10,22,11,30,595.0,195.0,1.2,18.0,581.0,466.78,358.56
2016,10,22,11,45,615.0,189.0,1.25,18.0,589.5,501.03,386.52
2016,10,22,12,0,635.0,183.0,1.3,18.0,598.0,534.98,413.86
2016,10,22,12,15,763.5,139.5,1.35,18.0,634.5,596.99,462.35
2016,10,22,12,30,892.0,96.0,1.4,18.0,671.0,659.12,510.51
2016,10,22,12,45,750.0,137.0,1.45,18.0,613.5,639.97,496.76
2016,10,22,13,0,608.0,178.0,1.5,18.0,556.0,607.86,473.64
2016,10,22,13,15,515.0,201.0,1.55,18.0,514.0,579.46,453.48
2016,10,22,13,30,422.0,224.0,1.6,18.0,472.0,550.54,432.19
2016,10,22,13,45,383.5,220.5,1.7,18.0,438.0,518.73,410.04
2016,10,22,14,0,345.0,217.0,1.8,18.0,404.0,495.59,393.75
2016,10,22,14,15,307.0,208.0,1.85,18.0,366.5,464.76,371.16
2016,10,22,14,30,269.0,199.0,1.9,18.0,329.0,432.27,346.96
2016,10,22,14,45,238.5,184.5,1.95,18.0,292.5,397.67,320.94
2016,10,22,15,0,208.0,170.0,2.0,18.0,256.0,348.4,283.09
2016,10,22,15,15,196.0,153.5,2.05,17.5,227.0,323.32,264.48
2016,10,22,15,30,184.0,137.0,2.1,17.0,198.0,297.63,244.73
2016,10,22,15,45,174.0,117.0,2.15,17.0,167.5,267.97,220.81
2016,10,22,16,0,164.0,97.0,2.2,17.0,137.0,237.54,195.51
2016,10,22,16,15,142.5,77.0,2.15,16.5,106.5,210.93,172.32
2016,10,22,16,30,121.0,57.0,2.1,16.0,76.0,171.25,137.53
2016,10,22,16,45,76.0,39.0,2.1,15.5,49.5,108.45,81.3
2016,10,22,17,0,31.0,21.0,2.1,15.0,23.0,50.44,3.13
2016,10,22,17,15,15.5,10.5,2.15,14.5,11.5,18.28,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,32.0,11.67,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,64.0,23.7,13.56
2016,10,23,7,15,458.5,38.0,1.3,12.5,108.5,30.27,20.89
2016,10,23,7,30,557.0,47.0,1.3,13.0,153.0,36.69,27.04
2016,10,23,7,45,615.5,52.5,1.3,13.5,200.0,39.93,30.15
2016,10,23,8,0,674.0,58.0,1.3,14.0,247.0,47.19,36.7
2016,10,23,8,15,712.5,62.0,1.3,14.5,293.0,49.32,38.54
2016,10,23,8,30,751.0,66.0,1.3,15.0,339.0,51.48,40.34
2016,10,23,8,45,776.0,69.5,1.3,15.5,381.5,53.15,41.65
2016,10,23,9,0,801.0,73.0,1.3,16.0,424.0,54.82,42.93
2016,10,23,9,15,820.0,75.5,1.3,16.0,461.5,77.27,44.6
2016,10,23,9,30,839.0,78.0,1.3,16.0,499.0,128.48,69.06
2016,10,23,9,45,857.5,78.0,1.35,16.5,532.0,185.4,109.77
2016,10,23,10,0,876.0,78.0,1.4,17.0,565.0,236.52,151.55
2016,10,23,10,15,885.0,79.5,1.45,17.0,590.0,287.22,196.26
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,337.52,241.34
2016,10,23,10,45,901.5,81.0,1.55,17.5,633.5,385.38,283.74
2016,10,23,11,0,909.0,81.0,1.6,18.0,652.0,432.19,324.42
2016,10,23,11,15,912.0,81.5,1.65,18.0,662.0,476.23,362.65
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,518.44,398.56
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.5,557.14,430.2
2016,10,23,12,0,917.0,82.0,1.8,19.0,677.0,593.5,459.26
2016,10,23,12,15,915.5,82.0,1.85,19.0,671.5,625.88,485.64
2016,10,23,12,30,914.0,82.0,1.9,19.0,666.0,655.48,509.53
2016,10,23,12,45,632.5,170.5,2.0,19.0,570.5,594.15,463.57
2016,10,23,13,0,351.0,259.0,2.1,19.0,475.0,499.22,391.19
2016,10,23,13,15,613.0,171.5,2.15,19.0,533.5,620.39,487.34
2016,10,23,13,30,875.0,84.0,2.2,19.0,592.0,722.81,566.23
2016,10,23,13,45,865.5,81.5,2.25,19.0,564.0,728.1,570.39
2016,10,23,14,0,856.0,79.0,2.3,19.0,536.0,730.01,573.07
2016,10,23,14,15,839.5,77.0,2.3,19.0,501.5,729.89,574.12
2016,10,23,14,30,823.0,75.0,2.3,19.0,467.0,720.89,568.82
2016,10,23,14,45,690.5,92.5,2.35,19.0,402.0,648.76,517.38
2016,10,23,15,0,558.0,110.0,2.4,19.0,337.0,570.74,459.45
2016,10,23,15,15,635.5,86.5,2.35,18.5,317.5,599.33,484.36
2016,10,23,15,30,713.0,63.0,2.3,18.0,298.0,617.84,499.39
2016,10,23,15,45,661.5,59.0,2.3,17.5,251.0,567.8,461.87
2016,10,23,16,0,610.0,55.0,2.3,17.0,204.0,522.47,426.66
2016,10,23,16,15,537.0,48.0,2.15,16.5,157.5,453.92,369.94
2016,10,23,16,30,464.0,41.0,2.0,16.0,111.0,386.85,311.61
2016,10,23,16,45,334.0,30.5,1.9,15.5,71.0,282.9,215.51
2016,10,23,17,0,204.0,20.0,1.8,15.0,31.0,169.26,0.0
2016,10,23,17,15,102.0,10.0,1.8,14.5,15.5,66.21,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.51,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,7.02,0.0
2016,10,24,7,15,0.0,15.0,3.65,14.0,15.0,13.18,5.81
2016,10,24,7,30,0.0,22.0,3.7,14.0,22.0,19.35,11.51
2016,10,24,7,45,0.0,29.0,3.8,14.5,29.0,25.53,17.15
2016,10,24,8,0,0.0,36.0,3.9,15.0,36.0,31.72,22.73
2016,10,24,8,15,0.0,43.0,4.0,15.0,43.0,37.92,28.28
2016,10,24,8,30,0.0,50.0,4.1,15.0,50.0,44.12,33.78
2016,10,24,8,45,16.0,109.0,4.25,15.5,116.0,93.07,76.81
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,129.44,108.12
2016,10,24,9,15,82.5,193.5,4.4,16.0,234.0,149.69,118.39
2016,10,24,9,30,133.0,219.0,4.4,16.0,286.0,173.23,133.69
2016,10,24,9,45,73.0,207.5,4.4,16.5,244.5,175.31,136.69
2016,10,24,10,0,13.0,196.0,4.4,17.0,203.0,167.79,132.74
2016,10,24,10,15,37.5,226.5,4.45,17.0,248.5,194.99,153.78
2016,10,24,10,30,62.0,257.0,4.5,17.0,294.0,230.24,181.51
2016,10,24,10,45,73.5,269.5,4.55,17.0,314.5,250.57,197.78
2016,10,24,11,0,85.0,282.0,4.6,17.0,335.0,272.17,215.18
2016,10,24,11,15,71.0,280.0,4.6,17.0,325.0,272.12,215.61
2016,10,24,11,30,57.0,278.0,4.6,17.0,315.0,270.39,214.57
2016,10,24,11,45,90.0,289.5,4.65,17.5,347.5,303.09,240.48
2016,10,24,12,0,123.0,301.0,4.7,18.0,380.0,342.72,271.78
2016,10,24,12,15,128.5,299.0,4.75,18.0,381.0,353.5,280.78
2016,10,24,12,30,134.0,297.0,4.8,18.0,382.0,364.19,289.8
2016,10,24,12,45,86.5,274.0,4.85,18.0,328.5,312.55,249.07
2016,10,24,13,0,39.0,251.0,4.9,18.0,275.0,263.75,209.96
2016,10,24,13,15,38.5,242.5,4.95,18.0,266.0,258.96,206.6
2016,10,24,13,30,38.0,234.0,5.0,18.0,257.0,253.91,202.96
2016,10,24,13,45,19.0,184.5,5.05,18.0,196.0,183.39,146.05
2016,10,24,14,0,0.0,135.0,5.1,18.0,135.0,122.37,96.01
2016,10,24,14,15,0.0,99.0,4.95,18.0,99.0,88.39,68.19
2016,10,24,14,30,0.0,63.0,4.8,18.0,63.0,55.68,41.12
2016,10,24,14,45,5.5,103.5,4.7,18.0,106.0,97.81,76.58
2016,10,24,15,0,11.0,144.0,4.6,18.0,149.0,146.2,116.99
2016,10,24,15,15,6.5,128.0,4.45,17.5,131.0,128.26,102.34
2016,10,24,15,30,2.0,112.0,4.3,17.0,113.0,110.3,87.53
2016,10,24,15,45,1.0,94.0,4.15,17.0,94.5,92.41,72.5
2016,10,24,16,0,0.0,76.0,4.0,17.0,76.0,74.25,57.02
2016,10,24,16,15,0.0,58.0,3.9,16.5,58.0,56.36,41.7
2016,10,24,16,30,0.0,40.0,3.8,16.0,40.0,37.76,25.64
2016,10,24,16,45,0.0,25.0,3.7,16.0,25.0,22.23,11.51
2016,10,24,17,0,0.0,10.0,3.6,16.0,10.0,8.79,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.5,5.0,4.55,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,8.64,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,16.73,7.19
2016,10,25,7,15,0.0,34.0,3.6,15.0,34.0,29.83,20.11
2016,10,25,7,30,0.0,49.0,3.6,15.0,49.0,42.48,31.78
2016,10,25,7,45,0.0,65.5,3.65,15.5,65.5,56.15,44.14
2016,10,25,8,0,0.0,82.0,3.7,16.0,82.0,69.67,56.19
2016,10,25,8,15,0.0,98.0,3.65,16.0,98.0,82.67,67.69
2016,10,25,8,30,0.0,114.0,3.6,16.0,114.0,95.53,78.92
2016,10,25,8,45,27.0,144.0,3.55,16.5,155.5,113.04,93.87
2016,10,25,9,0,54.0,174.0,3.5,17.0,197.0,133.0,110.71
2016,10,25,9,15,27.0,129.5,3.55,17.0,141.0,106.33,83.08
2016,10,25,9,30,0.0,85.0,3.6,17.0,85.0,75.23,57.53
2016,10,25,9,45,0.0,105.5,3.7,17.5,105.5,92.47,71.59
2016,10,25,10,0,0.0,126.0,3.8,18.0,126.0,109.73,85.49
2016,10,25,10,15,0.0,118.0,3.85,18.0,118.0,103.48,80.2
2016,10,25,10,30,0.0,110.0,3.9,18.0,110.0,96.94,74.73
2016,10,25,10,45,0.0,120.0,3.95,18.5,120.0,105.67,81.63
2016,10,25,11,0,0.0,130.0,4.0,19.0,130.0,114.47,88.54
2016,10,25,11,15,0.0,108.5,4.0,19.0,108.5,96.01,73.44
2016,10,25,11,30,0.0,87.0,4.0,19.0,87.0,77.12,57.99
2016,10,25,11,45,0.0,75.5,4.05,19.0,75.5,66.89,49.6
2016,10,25,12,0,0.0,64.0,4.1,19.0,64.0,56.66,41.21
2016,10,25,12,15,0.0,86.0,4.0,19.0,86.0,76.23,57.28
2016,10,25,12,30,0.0,108.0,3.9,19.0,108.0,95.89,73.37
2016,10,25,12,45,0.0,119.5,3.85,19.0,119.5,106.35,81.93
2016,10,25,13,0,0.0,131.0,3.8,19.0,131.0,117.01,90.67
2016,10,25,13,15,0.0,126.5,3.75,19.0,126.5,113.12,87.61
2016,10,25,13,30,0.0,122.0,3.7,19.0,122.0,109.21,84.55
2016,10,25,13,45,5.0,152.0,3.65,19.0,154.5,141.69,111.31
2016,10,25,14,0,10.0,182.0,3.6,19.0,187.0,176.17,139.57
2016,10,25,14,15,77.0,192.5,3.5,19.0,228.5,249.79,201.02
2016,10,25,14,30,144.0,203.0,3.4,19.0,270.0,328.94,265.89
2016,10,25,14,45,73.5,169.5,3.35,19.0,203.5,229.41,185.13
2016,10,25,15,0,3.0,136.0,3.3,19.0,137.0,131.7,104.07
2016,10,25,15,15,1.5,120.5,3.15,19.0,121.0,116.4,91.72
2016,10,25,15,30,0.0,105.0,3.0,19.0,105.0,101.03,79.05
2016,10,25,15,45,0.0,88.0,2.9,19.0,88.0,84.86,65.58
2016,10,25,16,0,0.0,71.0,2.8,19.0,71.0,68.44,51.69
2016,10,25,16,15,0.0,54.0,2.6,18.5,54.0,51.62,37.38
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,34.18,22.41
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,20.28,9.64
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,7.91,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,4.09,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.0,13.0,1.7,13.5,27.5,11.82,0.0
2016,10,26,7,0,342.0,26.0,1.7,14.0,55.0,21.28,10.28
2016,10,26,7,15,443.5,34.5,1.7,14.5,98.0,27.51,18.12
2016,10,26,7,30,545.0,43.0,1.7,15.0,141.0,33.62,23.99
2016,10,26,7,45,606.5,48.0,1.75,15.5,187.0,39.93,29.83
2016,10,26,8,0,668.0,53.0,1.8,16.0,233.0,43.18,32.8
2016,10,26,8,15,707.0,57.0,1.85,16.5,278.0,45.47,34.81
2016,10,26,8,30,746.0,61.0,1.9,17.0,323.0,47.77,36.74
2016,10,26,8,45,773.5,63.5,2.0,17.5,364.5,48.81,37.51
2016,10,26,9,0,801.0,66.0,2.1,18.0,406.0,49.89,38.29
2016,10,26,9,15,819.5,68.0,2.15,18.0,443.0,64.73,38.17
2016,10,26,9,30,838.0,70.0,2.2,18.0,480.0,121.89,64.99
2016,10,26,9,45,854.5,70.5,2.3,18.5,512.0,171.61,98.48
2016,10,26,10,0,871.0,71.0,2.4,19.0,544.0,222.07,139.19
2016,10,26,10,15,880.0,72.5,2.45,19.5,568.5,272.11,182.8
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,321.73,226.92
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.5,368.9,269.04
2016,10,26,11,0,896.0,77.0,2.7,21.0,628.0,414.71,309.32
2016,10,26,11,15,900.0,77.5,2.75,21.0,638.5,458.31,347.48
2016,10,26,11,30,904.0,78.0,2.8,21.0,649.0,500.18,383.45
2016,10,26,11,45,902.5,79.5,2.9,21.0,651.0,538.33,415.93
2016,10,26,12,0,901.0,81.0,3.0,21.0,653.0,574.05,445.9
2016,10,26,12,15,901.0,80.5,3.0,21.0,648.0,606.09,472.28
2016,10,26,12,30,901.0,80.0,3.0,21.0,643.0,635.47,496.21
2016,10,26,12,45,894.0,81.0,3.05,21.0,630.0,659.18,515.72
2016,10,26,13,0,887.0,82.0,3.1,21.0,617.0,679.72,532.67
2016,10,26,13,15,880.0,81.0,3.05,21.0,596.5,694.92,545.19
2016,10,26,13,30,873.0,80.0,3.0,21.0,576.0,706.84,554.62
2016,10,26,13,45,861.5,79.0,2.95,21.0,548.0,712.29,559.17
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,719.83,565.39
2016,10,26,14,15,834.0,76.0,2.8,20.5,486.0,714.58,563.21
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,706.03,558.75
2016,10,26,14,45,795.0,71.5,2.65,20.0,412.5,688.58,546.92
2016,10,26,15,0,772.0,69.0,2.6,20.0,373.0,668.18,532.81
2016,10,26,15,15,739.5,65.5,2.45,19.5,329.0,636.97,510.8
2016,10,26,15,30,707.0,62.0,2.3,19.0,285.0,603.46,486.42
2016,10,26,15,45,659.0,57.0,2.2,19.0,239.0,555.35,449.2
2016,10,26,16,0,611.0,52.0,2.1,19.0,193.0,511.84,413.68
2016,10,26,16,15,533.5,45.0,1.8,18.0,147.0,441.27,355.52
2016,10,26,16,30,456.0,38.0,1.5,17.0,101.0,372.49,295.55
2016,10,26,16,45,228.0,31.0,1.25,16.5,62.5,214.73,152.42
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.73,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,5.26,0.0
2016,10,27,7,15,0.0,11.0,2.4,15.0,11.0,9.65,2.65
2016,10,27,7,30,0.0,16.0,2.5,15.0,16.0,14.06,6.74
2016,10,27,7,45,0.0,21.5,2.6,15.5,21.5,18.91,11.17
2016,10,27,8,0,0.0,27.0,2.7,16.0,27.0,23.76,15.54
2016,10,27,8,15,0.0,32.5,2.65,16.0,32.5,28.62,19.91
2016,10,27,8,30,0.0,38.0,2.6,16.0,38.0,33.49,24.23
2016,10,27,8,45,0.0,35.0,2.55,16.5,35.0,30.85,21.79
2016,10,27,9,0,0.0,32.0,2.5,17.0,32.0,28.2,19.35
2016,10,27,9,15,0.0,51.5,2.45,17.0,51.5,45.47,32.81
2016,10,27,9,30,0.0,71.0,2.4,17.0,71.0,62.79,47.22
2016,10,27,9,45,0.0,90.0,2.35,17.5,90.0,79.53,60.91
2016,10,27,10,0,0.0,109.0,2.3,18.0,109.0,95.61,73.89
2016,10,27,10,15,0.0,108.0,2.25,18.0,108.0,95.02,73.26
2016,10,27,10,30,0.0,107.0,2.2,18.0,107.0,94.35,72.6
2016,10,27,10,45,33.5,187.5,2.15,18.0,208.0,171.69,134.5
2016,10,27,11,0,67.0,268.0,2.1,18.0,309.0,253.04,198.48
2016,10,27,11,15,33.5,212.5,2.2,18.0,233.0,199.33,156.45
2016,10,27,11,30,0.0,157.0,2.3,18.0,157.0,138.43,107.98
2016,10,27,11,45,0.0,157.5,2.4,18.0,157.5,139.28,108.77
2016,10,27,12,0,0.0,158.0,2.5,18.0,158.0,140.13,109.47
2016,10,27,12,15,0.5,167.5,2.5,17.5,168.0,149.35,117.16
2016,10,27,12,30,1.0,177.0,2.5,17.0,178.0,158.81,125.09
2016,10,27,12,45,0.5,134.5,2.5,17.0,135.0,120.29,93.88
2016,10,27,13,0,0.0,92.0,2.5,17.0,92.0,81.55,62.23
2016,10,27,13,15,0.0,121.5,2.4,17.0,121.5,108.54,84.57
2016,10,27,13,30,0.0,151.0,2.3,17.0,151.0,136.53,107.55
2016,10,27,13,45,13.0,174.5,2.2,17.0,181.5,169.39,134.76
2016,10,27,14,0,26.0,198.0,2.1,17.0,212.0,204.27,163.48
2016,10,27,14,15,13.0,158.0,2.0,17.0,165.0,156.03,124.25
2016,10,27,14,30,0.0,118.0,1.9,17.0,118.0,107.53,84.38
2016,10,27,14,45,0.0,115.5,1.8,17.0,115.5,106.12,83.47
2016,10,27,15,0,0.0,113.0,1.7,17.0,113.0,105.08,82.78
2016,10,27,15,15,0.0,99.0,1.6,17.0,99.0,92.07,72.08
2016,10,27,15,30,0.0,85.0,1.5,17.0,85.0,78.95,61.17
2016,10,27,15,45,0.0,70.5,1.4,17.0,70.5,65.15,49.53
2016,10,27,16,0,0.0,56.0,1.3,17.0,56.0,51.17,37.59
2016,10,27,16,15,0.0,42.0,1.2,16.5,42.0,37.51,25.85
2016,10,27,16,30,0.0,28.0,1.1,16.0,28.0,24.68,14.69
2016,10,27,16,45,0.0,17.0,1.0,16.0,17.0,14.96,5.11
2016,10,27,17,0,0.0,6.0,0.9,16.0,6.0,5.46,0.0
2016,10,27,17,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,15.5,9.5,8.64,0.0
2016,10,28,7,0,0.0,19.0,0.3,16.0,19.0,16.74,5.76
2016,10,28,7,15,0.0,35.5,0.35,16.0,35.5,30.78,20.69
2016,10,28,7,30,0.0,52.0,0.4,16.0,52.0,44.49,33.35
2016,10,28,7,45,0.0,70.5,0.5,16.0,70.5,59.53,46.97
2016,10,28,8,0,0.0,89.0,0.6,16.0,89.0,74.39,60.25
2016,10,28,8,15,4.5,105.5,0.7,16.0,107.5,87.69,71.97
2016,10,28,8,30,9.0,122.0,0.8,16.0,126.0,100.84,83.39
2016,10,28,8,45,32.0,145.5,0.9,16.5,159.0,113.51,94.04
2016,10,28,9,0,55.0,169.0,1.0,17.0,192.0,129.48,107.35
2016,10,28,9,15,91.0,190.0,1.1,17.0,232.0,145.33,114.46
2016,10,28,9,30,127.0,211.0,1.2,17.0,272.0,165.07,126.53
2016,10,28,9,45,71.0,202.0,1.35,17.5,237.0,169.49,130.98
2016,10,28,10,0,15.0,193.0,1.5,18.0,202.0,165.11,129.48
2016,10,28,10,15,7.5,148.0,1.6,18.0,152.5,129.89,101.25
2016,10,28,10,30,0.0,103.0,1.7,18.0,103.0,90.92,69.73
2016,10,28,10,45,8.0,160.5,1.85,18.0,165.5,142.46,111.47
2016,10,28,11,0,16.0,218.0,2.0,18.0,228.0,194.65,153.07
2016,10,28,11,15,8.0,191.5,2.1,18.0,196.5,170.83,134.02
2016,10,28,11,30,0.0,165.0,2.2,18.0,165.0,145.36,113.64
2016,10,28,11,45,0.0,165.0,2.35,18.5,165.0,145.86,113.87
2016,10,28,12,0,0.0,165.0,2.5,19.0,165.0,146.34,114.06
2016,10,28,12,15,3.0,181.0,2.55,19.0,183.0,162.9,127.43
2016,10,28,12,30,6.0,197.0,2.6,19.0,201.0,180.05,141.24
2016,10,28,12,45,3.0,161.5,2.65,19.0,163.5,146.53,114.41
2016,10,28,13,0,0.0,126.0,2.7,19.0,126.0,112.46,86.95
2016,10,28,13,15,0.0,139.0,2.7,19.0,139.0,124.77,97.1
2016,10,28,13,30,0.0,152.0,2.7,19.0,152.0,137.53,107.58
2016,10,28,13,45,0.0,150.0,2.7,19.0,150.0,136.37,106.8
2016,10,28,14,0,0.0,148.0,2.7,19.0,148.0,135.35,106.18
2016,10,28,14,15,0.0,138.0,2.65,18.5,138.0,126.53,99.4
2016,10,28,14,30,0.0,128.0,2.6,18.0,128.0,117.68,92.55
2016,10,28,14,45,376.0,98.5,2.6,18.0,243.0,404.92,333.81
2016,10,28,15,0,752.0,69.0,2.6,18.0,358.0,647.45,523.64
2016,10,28,15,15,719.0,65.0,2.45,17.5,315.0,615.65,498.83
2016,10,28,15,30,686.0,61.0,2.3,17.0,272.0,581.65,473.58
2016,10,28,15,45,641.5,55.5,2.15,17.0,227.0,540.73,441.07
2016,10,28,16,0,597.0,50.0,2.0,17.0,182.0,494.96,402.69
2016,10,28,16,15,517.0,43.0,1.75,16.5,137.5,423.75,342.7
2016,10,28,16,30,437.0,36.0,1.5,16.0,93.0,354.56,280.81
2016,10,28,16,45,218.5,28.0,1.3,15.5,56.5,200.44,132.6
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,18.19,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,108.5,13.5,1.7,14.5,21.5,12.28,0.0
2016,10,29,7,0,217.0,27.0,1.8,15.0,43.0,21.29,7.87
2016,10,29,7,15,325.5,38.0,1.9,15.0,82.5,30.87,20.68
2016,10,29,7,30,434.0,49.0,2.0,15.0,122.0,39.0,28.58
2016,10,29,7,45,509.5,55.0,2.15,15.5,167.0,42.46,31.98
2016,10,29,8,0,585.0,61.0,2.3,16.0,212.0,45.97,35.23
2016,10,29,8,15,292.5,49.5,2.4,16.0,125.0,34.14,24.81
2016,10,29,8,30,0.0,38.0,2.5,16.0,38.0,33.49,24.23
2016,10,29,8,45,0.0,44.0,2.6,16.5,44.0,38.81,28.85
2016,10,29,9,0,0.0,50.0,2.7,17.0,50.0,44.13,33.41
2016,10,29,9,15,0.0,84.5,2.8,17.0,84.5,74.46,59.89
2016,10,29,9,30,0.0,119.0,2.9,17.0,119.0,102.58,80.35
2016,10,29,9,45,40.0,175.0,3.05,17.5,196.0,146.7,114.45
2016,10,29,10,0,80.0,231.0,3.2,18.0,273.0,198.12,153.87
2016,10,29,10,15,43.5,210.5,3.25,18.0,233.5,183.17,143.29
2016,10,29,10,30,7.0,190.0,3.3,18.0,194.0,165.02,129.92
2016,10,29,10,45,3.5,143.5,3.35,18.5,145.5,126.66,98.66
2016,10,29,11,0,0.0,97.0,3.4,19.0,97.0,85.89,65.3
2016,10,29,11,15,4.0,150.0,3.35,19.0,153.0,133.57,104.05
2016,10,29,11,30,8.0,203.0,3.3,19.0,209.0,181.86,142.77
2016,10,29,11,45,112.0,245.0,3.3,19.0,315.0,276.51,218.07
2016,10,29,12,0,216.0,287.0,3.3,19.0,421.0,377.46,297.36
2016,10,29,12,15,308.0,266.0,3.25,19.0,455.5,427.98,337.51
2016,10,29,12,30,400.0,245.0,3.2,19.0,490.0,478.01,377.55
2016,10,29,12,45,371.0,245.5,3.15,19.5,469.0,476.61,376.35
2016,10,29,13,0,342.0,246.0,3.1,20.0,448.0,472.59,373.21
2016,10,29,13,15,342.0,236.5,3.0,20.0,432.5,475.39,376.28
2016,10,29,13,30,342.0,227.0,2.9,20.0,417.0,476.68,378.14
2016,10,29,13,45,596.0,150.0,2.85,20.0,460.0,600.22,476.6
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,698.61,552.91
2016,10,29,14,15,833.5,71.0,2.7,19.5,469.0,698.25,553.56
2016,10,29,14,30,817.0,69.0,2.6,19.0,435.0,689.41,548.72
2016,10,29,14,45,792.5,66.5,2.55,19.0,395.5,671.05,536.06
2016,10,29,15,0,768.0,64.0,2.5,19.0,356.0,649.81,521.1
2016,10,29,15,15,734.5,60.5,2.35,18.5,312.5,618.28,498.51
