Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,30,701.0,57.0,2.2,18.0,269.0,584.56,473.55
2016,10,29,15,45,648.0,53.0,2.1,18.0,223.5,534.95,434.62
2016,10,29,16,0,595.0,49.0,2.0,18.0,178.0,489.98,396.99
2016,10,29,16,15,514.0,42.0,1.85,17.5,133.5,418.51,337.11
2016,10,29,16,30,433.0,35.0,1.7,17.0,89.0,349.18,274.95
2016,10,29,16,45,216.5,26.0,1.55,16.5,53.0,194.92,121.6
2016,10,29,17,0,0.0,17.0,1.4,16.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.5,5.5,5.0,0.0
2016,10,30,7,0,0.0,11.0,4.3,15.0,11.0,9.66,0.0
2016,10,30,7,15,0.0,22.5,4.3,15.0,22.5,19.81,11.16
2016,10,30,7,30,0.0,34.0,4.3,15.0,34.0,29.98,20.62
2016,10,30,7,45,0.0,46.5,4.35,15.5,46.5,40.99,30.64
2016,10,30,8,0,0.0,59.0,4.4,16.0,59.0,51.63,40.2
2016,10,30,8,15,0.0,71.5,4.45,16.0,71.5,62.17,49.63
2016,10,30,8,30,0.0,84.0,4.5,16.0,84.0,72.62,58.84
2016,10,30,8,45,0.0,44.5,4.55,16.0,44.5,39.25,29.28
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.4,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.16,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,7.92,1.07
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,7.93,1.05
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,7.93,1.03
2016,10,30,10,15,38.0,129.5,4.95,17.0,151.0,119.43,92.49
2016,10,30,10,30,76.0,250.0,5.0,17.0,293.0,226.56,178.58
2016,10,30,10,45,434.0,182.0,5.1,17.5,440.0,291.37,222.29
2016,10,30,11,0,792.0,114.0,5.2,18.0,587.0,394.5,300.62
2016,10,30,11,15,652.5,162.0,5.15,18.0,555.5,415.28,322.74
2016,10,30,11,30,513.0,210.0,5.1,18.0,524.0,423.57,333.11
2016,10,30,11,45,386.5,244.5,5.1,18.0,481.5,413.7,327.7
2016,10,30,12,0,260.0,279.0,5.1,18.0,439.0,397.14,315.65
2016,10,30,12,15,299.5,268.0,5.05,18.0,451.5,423.91,337.98
2016,10,30,12,30,339.0,257.0,5.0,18.0,464.0,451.77,361.12
2016,10,30,12,45,570.0,183.0,4.95,18.0,521.0,546.15,438.32
2016,10,30,13,0,801.0,109.0,4.9,18.0,578.0,642.51,516.31
2016,10,30,13,15,791.5,107.5,4.85,18.0,557.0,654.79,526.74
2016,10,30,13,30,782.0,106.0,4.8,18.0,536.0,663.89,535.0
2016,10,30,13,45,768.5,104.0,4.75,18.0,508.5,666.49,538.24
2016,10,30,14,0,755.0,102.0,4.7,18.0,481.0,668.87,541.15
2016,10,30,14,15,735.0,99.0,4.55,18.0,447.5,659.88,534.98
2016,10,30,14,30,715.0,96.0,4.4,18.0,414.0,647.85,526.41
2016,10,30,14,45,688.5,92.0,4.3,18.0,375.5,627.11,511.17
2016,10,30,15,0,662.0,88.0,4.2,18.0,337.0,603.74,493.67
2016,10,30,15,15,622.5,83.0,4.0,17.5,294.5,567.61,466.4
2016,10,30,15,30,583.0,78.0,3.8,17.0,252.0,529.63,436.81
2016,10,30,15,45,535.0,69.5,3.65,17.0,209.0,480.35,396.43
2016,10,30,16,0,487.0,61.0,3.5,17.0,166.0,430.36,353.95
2016,10,30,16,15,397.0,52.0,3.4,16.5,123.0,352.48,287.64
2016,10,30,16,30,307.0,43.0,3.3,16.0,80.0,278.73,221.06
2016,10,30,16,45,153.5,29.0,3.2,15.5,47.5,159.69,92.32
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,1.7,12.5,19.5,11.82,0.0
2016,10,31,7,0,189.0,26.0,1.7,13.0,39.0,20.53,4.72
2016,10,31,7,15,306.5,37.5,1.8,13.5,78.0,30.72,20.43
2016,10,31,7,30,424.0,49.0,1.9,14.0,117.0,39.35,28.91
2016,10,31,7,45,503.5,55.5,2.0,14.5,162.5,43.21,32.72
2016,10,31,8,0,583.0,62.0,2.1,15.0,208.0,47.12,36.37
2016,10,31,8,15,629.5,67.0,2.15,15.0,252.0,49.66,38.73
2016,10,31,8,30,676.0,72.0,2.2,15.0,296.0,52.21,41.0
2016,10,31,8,45,584.5,97.5,2.3,15.0,309.5,69.75,56.48
2016,10,31,9,0,493.0,123.0,2.4,15.0,323.0,85.4,70.13
2016,10,31,9,15,268.5,156.0,2.45,15.0,266.5,111.74,92.97
2016,10,31,9,30,44.0,189.0,2.5,15.0,210.0,149.78,118.62
2016,10,31,9,45,50.0,204.0,2.55,15.5,229.0,166.89,131.38
2016,10,31,10,0,56.0,219.0,2.6,16.0,248.0,184.82,145.16
2016,10,31,10,15,30.0,199.5,2.6,16.0,215.5,171.46,135.33
2016,10,31,10,30,4.0,180.0,2.6,16.0,183.0,155.92,123.57
2016,10,31,10,45,151.0,218.5,2.65,16.5,308.5,231.71,180.89
2016,10,31,11,0,298.0,257.0,2.7,17.0,434.0,326.25,253.49
2016,10,31,11,15,270.5,266.5,2.75,17.0,429.0,341.59,267.23
2016,10,31,11,30,243.0,276.0,2.8,17.0,424.0,352.3,277.15
2016,10,31,11,45,121.5,151.0,2.85,17.0,225.0,197.17,156.2
2016,10,31,12,0,0.0,26.0,2.9,17.0,26.0,22.96,13.55
2016,10,31,12,15,17.0,134.5,2.95,17.0,145.0,131.53,103.55
2016,10,31,12,30,34.0,243.0,3.0,17.0,264.0,244.48,194.68
2016,10,31,12,45,33.5,237.5,3.1,17.5,258.0,242.73,192.92
2016,10,31,13,0,33.0,232.0,3.2,18.0,252.0,240.77,191.31
2016,10,31,13,15,31.5,223.5,3.25,18.0,241.5,234.93,186.97
2016,10,31,13,30,30.0,215.0,3.3,18.0,231.0,228.81,182.42
2016,10,31,13,45,29.0,204.0,3.35,18.0,219.5,220.16,175.85
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,211.25,169.06
2016,10,31,14,15,14.0,140.5,3.45,17.5,148.0,139.33,110.81
2016,10,31,14,30,0.0,88.0,3.5,17.0,88.0,78.45,60.42
2016,10,31,14,45,0.0,79.5,3.55,17.0,79.5,70.63,54.04
2016,10,31,15,0,0.0,71.0,3.6,17.0,71.0,62.78,47.55
2016,10,31,15,15,0.0,62.0,3.55,16.5,62.0,54.78,40.95
2016,10,31,15,30,0.0,53.0,3.5,16.0,53.0,46.79,34.26
2016,10,31,15,45,0.0,43.5,3.5,16.0,43.5,38.37,27.03
2016,10,31,16,0,0.0,34.0,3.5,16.0,34.0,29.96,19.73
2016,10,31,16,15,0.0,25.0,3.5,15.5,25.0,22.0,12.8
2016,10,31,16,30,0.0,16.0,3.5,15.0,16.0,14.06,5.78
2016,10,31,16,45,0.0,9.0,3.5,15.0,9.0,7.9,0.0
2016,10,31,17,0,0.0,2.0,3.5,15.0,2.0,1.82,0.0
2016,10,31,17,15,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.0,1.95,12.5,18.5,10.91,0.0
2016,11,1,7,0,201.0,24.0,1.9,13.0,37.0,20.07,2.53
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,28.57,18.5
2016,11,1,7,30,443.0,46.0,2.0,13.0,116.0,36.84,26.78
2016,11,1,7,45,518.5,52.5,2.05,13.5,160.5,40.82,30.72
2016,11,1,8,0,594.0,59.0,2.1,14.0,205.0,44.83,34.47
2016,11,1,8,15,641.0,64.0,2.15,14.0,249.5,47.47,36.94
2016,11,1,8,30,688.0,69.0,2.2,14.0,294.0,50.12,39.32
2016,11,1,8,45,721.0,72.5,2.25,14.5,336.0,56.56,44.91
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,58.2,46.19
2016,11,1,9,15,776.5,78.5,2.25,15.0,415.0,59.02,46.81
2016,11,1,9,30,799.0,81.0,2.2,15.0,452.0,106.36,58.7
2016,11,1,9,45,816.5,82.5,2.15,15.5,484.0,154.9,88.69
2016,11,1,10,0,834.0,84.0,2.1,16.0,516.0,204.48,127.32
2016,11,1,10,15,845.0,85.5,1.95,16.0,540.5,253.44,169.67
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,302.31,213.29
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,349.15,255.03
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,395.06,295.19
2016,11,1,11,15,873.5,89.5,1.5,17.0,610.0,439.81,333.99
2016,11,1,11,30,877.0,90.0,1.4,17.0,620.0,480.23,368.41
2016,11,1,11,45,876.5,91.0,1.35,17.5,622.0,517.31,398.83
2016,11,1,12,0,876.0,92.0,1.3,18.0,624.0,552.1,426.55
2016,11,1,12,15,874.0,91.5,1.25,18.0,618.0,582.17,450.86
2016,11,1,12,30,872.0,91.0,1.2,18.0,612.0,611.54,474.03
2016,11,1,12,45,867.5,90.0,1.2,18.0,598.5,634.77,492.71
2016,11,1,13,0,863.0,89.0,1.2,18.0,585.0,654.94,508.93
2016,11,1,13,15,854.0,87.5,1.15,18.0,564.0,668.5,519.75
2016,11,1,13,30,845.0,86.0,1.1,18.0,543.0,678.74,528.06
2016,11,1,13,45,831.0,85.0,1.1,18.0,515.0,682.79,532.33
2016,11,1,14,0,817.0,84.0,1.1,18.0,487.0,683.49,534.02
2016,11,1,14,15,799.0,81.5,1.1,18.0,453.0,676.36,529.93
2016,11,1,14,30,781.0,79.0,1.1,18.0,419.0,666.01,523.62
2016,11,1,14,45,752.0,76.5,1.1,18.0,379.5,644.78,509.35
2016,11,1,15,0,723.0,74.0,1.1,18.0,340.0,620.7,492.82
2016,11,1,15,15,685.5,70.0,1.15,17.5,297.0,590.86,472.82
2016,11,1,15,30,648.0,66.0,1.2,17.0,254.0,555.33,447.2
2016,11,1,15,45,591.0,60.0,1.25,17.0,209.0,502.57,406.15
2016,11,1,16,0,534.0,54.0,1.3,17.0,164.0,449.34,362.8
2016,11,1,16,15,443.5,45.5,1.45,16.0,120.5,371.94,299.53
2016,11,1,16,30,353.0,37.0,1.6,15.0,77.0,296.87,232.18
2016,11,1,16,45,208.5,23.5,1.75,14.5,44.5,179.64,81.28
2016,11,1,17,0,64.0,10.0,1.9,14.0,12.0,44.73,0.0
2016,11,1,17,15,32.0,5.0,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,10.0,18.0,10.01,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,18.32,0.0
2016,11,2,7,15,351.5,32.5,1.85,10.5,75.5,26.46,16.75
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,34.37,24.78
2016,11,2,7,45,541.5,50.0,2.0,12.0,160.0,38.91,29.18
2016,11,2,8,0,612.0,57.0,2.1,13.0,205.0,43.4,33.33
2016,11,2,8,15,657.5,62.0,2.1,13.5,249.5,46.11,35.8
2016,11,2,8,30,703.0,67.0,2.1,14.0,294.0,48.82,38.16
2016,11,2,8,45,735.0,70.5,2.15,14.5,335.5,55.15,43.67
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,56.84,45.0
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.0,57.71,45.57
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,103.03,56.24
2016,11,2,9,45,835.5,77.5,2.1,16.5,484.5,150.51,84.2
2016,11,2,10,0,861.0,76.0,2.1,17.0,518.0,205.32,126.3
2016,11,2,10,15,871.0,77.5,1.95,17.0,542.5,254.6,168.69
2016,11,2,10,30,881.0,79.0,1.8,17.0,567.0,303.57,212.34
2016,11,2,10,45,887.0,80.0,1.7,17.5,584.5,350.34,254.03
2016,11,2,11,0,893.0,81.0,1.6,18.0,602.0,395.98,294.04
2016,11,2,11,15,896.5,81.5,1.5,18.0,612.0,438.86,331.47
2016,11,2,11,30,900.0,82.0,1.4,18.0,622.0,479.99,366.48
2016,11,2,11,45,900.0,82.0,1.3,18.5,623.5,517.05,396.66
2016,11,2,12,0,900.0,82.0,1.2,19.0,625.0,551.75,424.02
2016,11,2,12,15,898.0,81.5,1.1,19.0,619.5,582.36,448.28
2016,11,2,12,30,896.0,81.0,1.0,19.0,614.0,610.21,469.83
2016,11,2,12,45,893.0,80.0,0.95,19.5,601.0,634.07,487.5
2016,11,2,13,0,890.0,79.0,0.9,20.0,588.0,654.92,502.59
2016,11,2,13,15,882.0,78.0,0.85,20.0,567.0,669.43,513.84
2016,11,2,13,30,874.0,77.0,0.8,20.0,546.0,680.66,522.62
2016,11,2,13,45,861.5,75.5,0.75,20.0,518.0,684.96,526.3
2016,11,2,14,0,849.0,74.0,0.7,20.0,490.0,691.01,530.77
2016,11,2,14,15,832.0,72.0,0.7,20.0,456.0,685.32,527.72
2016,11,2,14,30,815.0,70.0,0.7,20.0,422.0,676.36,522.53
2016,11,2,14,45,789.5,67.5,0.75,20.0,382.5,657.68,511.02
2016,11,2,15,0,764.0,65.0,0.8,20.0,343.0,636.11,497.22
2016,11,2,15,15,728.5,61.0,0.85,19.5,299.5,603.13,475.49
2016,11,2,15,30,693.0,57.0,0.9,19.0,256.0,567.98,451.19
2016,11,2,15,45,638.0,52.0,0.95,18.5,210.5,516.71,412.92
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,470.52,375.99
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.5,396.55,315.91
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,325.16,250.62
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,165.93,59.2
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,9.1,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,16.54,0.0
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,24.77,15.05
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,32.76,23.2
2016,11,3,7,45,554.0,47.5,2.15,12.5,158.0,36.96,27.35
2016,11,3,8,0,626.0,54.0,2.2,13.0,203.0,41.13,31.28
2016,11,3,8,15,671.5,59.0,2.15,13.5,248.0,48.07,37.54
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,51.16,40.25
2016,11,3,8,45,749.0,67.0,2.1,14.5,335.0,52.49,41.31
2016,11,3,9,0,781.0,70.0,2.1,15.0,377.0,53.89,42.39
2016,11,3,9,15,802.5,72.5,2.05,15.5,414.0,54.86,43.07
2016,11,3,9,30,824.0,75.0,2.0,16.0,451.0,98.22,52.77
2016,11,3,9,45,844.0,75.5,2.0,17.0,483.0,147.26,81.31
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,203.05,123.76
2016,11,3,10,15,874.0,77.5,1.9,18.0,540.0,252.4,165.9
2016,11,3,10,30,884.0,79.0,1.8,18.0,565.0,301.43,209.43
2016,11,3,10,45,890.0,79.5,1.7,18.5,582.0,347.85,250.71
2016,11,3,11,0,896.0,80.0,1.6,19.0,599.0,393.11,290.35
2016,11,3,11,15,899.5,80.5,1.5,19.5,609.0,436.03,327.13
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,477.21,361.37
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,514.55,391.86
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,549.52,419.61
2016,11,3,12,15,899.5,82.0,1.25,21.0,617.0,580.39,444.38
2016,11,3,12,30,897.0,82.0,1.2,21.0,611.0,608.48,466.55
2016,11,3,12,45,891.0,81.5,1.15,21.0,597.0,631.08,484.29
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,650.55,499.46
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,664.69,510.6
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,675.55,519.25
2016,11,3,13,45,854.0,78.0,1.0,21.5,513.0,684.08,525.52
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,685.01,526.3
2016,11,3,14,15,822.0,75.0,0.95,21.5,451.0,678.65,523.26
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,669.05,518.0
2016,11,3,14,45,777.0,70.0,0.85,21.0,377.0,648.83,504.14
2016,11,3,15,0,750.0,67.0,0.8,21.0,337.0,625.75,488.08
2016,11,3,15,15,713.5,63.5,0.75,20.5,294.0,592.89,465.38
2016,11,3,15,30,677.0,60.0,0.7,20.0,251.0,557.83,440.06
2016,11,3,15,45,620.5,54.5,0.7,20.0,206.0,510.74,403.67
2016,11,3,16,0,564.0,49.0,0.7,20.0,161.0,458.62,361.78
2016,11,3,16,15,474.0,41.0,0.75,19.5,117.5,382.47,300.03
2016,11,3,16,30,384.0,33.0,0.8,19.0,74.0,308.93,232.7
2016,11,3,16,45,192.0,16.5,0.85,18.5,37.0,157.41,37.06
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.0,2.0,11.5,15.5,9.1,0.0
2016,11,4,7,0,197.0,20.0,2.0,12.0,31.0,16.64,0.0
2016,11,4,7,15,322.0,31.5,2.05,12.5,69.5,25.78,15.57
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,34.63,24.67
2016,11,4,7,45,521.5,50.0,2.2,13.5,152.5,39.14,29.13
2016,11,4,8,0,596.0,57.0,2.3,14.0,197.0,43.63,33.35
2016,11,4,8,15,643.5,62.5,2.15,14.5,241.5,46.73,36.19
2016,11,4,8,30,691.0,68.0,2.0,15.0,286.0,49.82,38.89
2016,11,4,8,45,722.5,72.0,1.95,15.5,327.5,56.65,44.83
2016,11,4,9,0,754.0,76.0,1.9,16.0,369.0,58.7,46.47
2016,11,4,9,15,776.5,79.0,1.75,16.5,406.0,59.91,47.35
2016,11,4,9,30,799.0,82.0,1.6,17.0,443.0,99.96,55.72
2016,11,4,9,45,815.5,84.0,1.45,17.5,474.0,148.46,83.57
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,197.92,120.65
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,246.53,161.27
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,295.06,203.15
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,341.32,243.36
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,386.68,282.05
2016,11,4,11,15,873.0,90.5,0.7,20.0,600.0,429.54,318.32
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,470.77,352.2
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,508.54,381.67
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,544.11,408.4
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.5,574.94,431.61
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,603.06,452.26
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,626.47,468.9
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,646.89,483.15
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,661.46,495.09
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,672.73,504.8
2016,11,4,13,45,842.0,82.0,0.25,22.0,507.5,677.21,509.88
2016,11,4,14,0,830.0,80.0,0.3,22.0,480.0,678.35,512.7
2016,11,4,14,15,812.0,77.5,0.3,22.0,446.0,671.44,509.03
2016,11,4,14,30,794.0,75.0,0.3,22.0,412.0,661.3,503.09
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.5,642.6,491.8
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,621.03,478.25
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,587.04,456.15
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,555.78,434.51
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,504.12,396.37
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,452.01,355.72
2016,11,4,16,15,465.5,40.5,0.7,19.5,114.0,374.8,293.39
2016,11,4,16,30,374.0,32.0,0.8,19.0,71.0,300.43,224.37
2016,11,4,16,45,187.0,16.0,0.9,18.5,35.5,151.99,14.12
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.0,9.5,0.65,12.5,14.5,8.64,0.0
2016,11,5,7,0,200.0,19.0,0.7,13.0,29.0,15.81,0.0
2016,11,5,7,15,321.5,30.0,0.7,13.5,66.5,24.53,14.23
2016,11,5,7,30,443.0,41.0,0.7,14.0,104.0,32.97,23.1
2016,11,5,7,45,511.0,49.0,0.75,14.5,147.0,38.39,28.36
2016,11,5,8,0,579.0,57.0,0.8,15.0,190.0,43.72,33.31
2016,11,5,8,15,626.0,62.0,0.8,15.0,233.5,46.39,35.84
2016,11,5,8,30,673.0,67.0,0.8,15.0,277.0,49.09,38.27
2016,11,5,8,45,704.0,71.0,0.85,15.5,317.5,50.92,39.78
2016,11,5,9,0,735.0,75.0,0.9,16.0,358.0,57.92,45.81
2016,11,5,9,15,705.0,85.5,0.85,16.5,378.5,58.81,46.4
2016,11,5,9,30,675.0,96.0,0.8,17.0,399.0,96.65,57.29
2016,11,5,9,45,490.5,151.0,0.8,17.5,379.0,158.5,105.28
2016,11,5,10,0,306.0,206.0,0.8,18.0,359.0,203.95,147.76
2016,11,5,10,15,363.0,205.0,0.8,18.0,395.0,235.6,171.11
2016,11,5,10,30,420.0,204.0,0.8,18.0,431.0,270.23,198.14
2016,11,5,10,45,464.5,198.5,0.85,18.5,457.5,304.77,225.97
2016,11,5,11,0,509.0,193.0,0.9,19.0,484.0,342.3,256.36
2016,11,5,11,15,454.5,213.0,1.0,19.0,475.5,365.23,277.57
2016,11,5,11,30,400.0,233.0,1.1,19.0,467.0,380.86,292.38
2016,11,5,11,45,422.5,228.0,1.2,19.5,476.5,410.92,316.57
2016,11,5,12,0,445.0,223.0,1.3,20.0,486.0,439.04,338.99
2016,11,5,12,15,650.5,154.0,1.35,20.0,534.5,510.23,394.77
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,581.49,450.52
2016,11,5,12,45,698.0,131.0,1.45,20.0,531.0,562.9,437.31
2016,11,5,13,0,540.0,177.0,1.5,20.0,479.0,526.93,411.22
2016,11,5,13,15,571.5,160.0,1.55,19.5,469.0,545.71,428.37
2016,11,5,13,30,603.0,143.0,1.6,19.0,459.0,568.5,447.98
2016,11,5,13,45,497.0,160.5,1.65,19.0,412.0,522.66,413.95
2016,11,5,14,0,391.0,178.0,1.7,19.0,365.0,478.14,380.42
2016,11,5,14,15,450.5,152.5,1.7,19.0,353.0,498.9,398.66
2016,11,5,14,30,510.0,127.0,1.7,19.0,341.0,517.12,414.49
2016,11,5,14,45,479.5,118.5,1.75,19.0,304.5,489.74,394.4
2016,11,5,15,0,449.0,110.0,1.8,19.0,268.0,460.53,372.72
2016,11,5,15,15,421.5,99.5,1.75,18.5,232.5,429.48,349.39
2016,11,5,15,30,394.0,89.0,1.7,18.0,197.0,397.25,324.27
2016,11,5,15,45,357.5,76.0,1.7,17.5,160.5,355.04,290.21
2016,11,5,16,0,321.0,63.0,1.7,17.0,124.0,312.65,254.51
2016,11,5,16,15,262.5,48.5,1.6,16.5,89.0,254.82,204.36
2016,11,5,16,30,204.0,34.0,1.5,16.0,54.0,199.12,149.57
2016,11,5,16,45,102.0,17.0,1.45,16.0,27.0,99.63,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,11.45,0.0
2016,11,6,7,15,8.5,30.5,0.9,15.0,31.5,26.17,15.06
2016,11,6,7,30,17.0,48.0,1.0,15.0,50.0,39.89,28.88
2016,11,6,7,45,29.0,66.5,1.1,15.5,72.0,54.28,42.06
2016,11,6,8,0,41.0,85.0,1.2,16.0,94.0,68.4,54.79
2016,11,6,8,15,48.5,103.0,1.2,16.0,116.0,81.91,66.87
2016,11,6,8,30,56.0,121.0,1.2,16.0,138.0,95.13,78.5
2016,11,6,8,45,61.0,138.0,1.3,16.0,159.0,107.43,89.17
2016,11,6,9,0,66.0,155.0,1.4,16.0,180.0,119.45,99.45
2016,11,6,9,15,33.0,146.5,1.4,16.0,159.0,115.4,95.74
2016,11,6,9,30,0.0,138.0,1.4,16.0,138.0,116.22,91.96
2016,11,6,9,45,55.0,178.5,1.4,16.5,206.0,147.87,115.28
2016,11,6,10,0,110.0,219.0,1.4,17.0,274.0,190.21,146.4
2016,11,6,10,15,162.0,229.0,1.35,17.0,314.5,214.23,163.47
2016,11,6,10,30,214.0,239.0,1.3,17.0,355.0,247.42,188.65
2016,11,6,10,45,160.0,247.5,1.3,17.5,335.5,252.72,195.07
2016,11,6,11,0,106.0,256.0,1.3,18.0,316.0,253.28,197.13
2016,11,6,11,15,84.5,254.5,1.35,18.0,303.0,251.97,197.03
2016,11,6,11,30,63.0,253.0,1.4,18.0,290.0,248.35,194.84
2016,11,6,11,45,160.5,257.5,1.45,18.5,351.5,306.39,239.91
2016,11,6,12,0,258.0,262.0,1.5,19.0,413.0,373.93,291.93
2016,11,6,12,15,275.0,256.5,1.5,19.0,416.0,392.2,306.6
2016,11,6,12,30,292.0,251.0,1.5,19.0,419.0,410.49,321.54
2016,11,6,12,45,318.5,239.5,1.5,19.0,419.0,428.4,336.34
2016,11,6,13,0,345.0,228.0,1.5,19.0,419.0,446.15,351.04
2016,11,6,13,15,435.5,197.0,1.45,19.0,429.5,494.08,389.01
2016,11,6,13,30,526.0,166.0,1.4,19.0,440.0,534.24,420.89
2016,11,6,13,45,485.0,165.5,1.4,19.0,407.5,517.98,409.24
2016,11,6,14,0,444.0,165.0,1.4,19.0,375.0,498.93,395.73
2016,11,6,14,15,400.5,159.5,1.35,19.0,338.5,470.36,374.65
2016,11,6,14,30,357.0,154.0,1.3,19.0,302.0,427.01,342.27
2016,11,6,14,45,346.0,140.5,1.3,19.0,273.0,407.88,328.62
2016,11,6,15,0,335.0,127.0,1.3,19.0,244.0,387.25,313.29
2016,11,6,15,15,318.0,112.0,1.15,18.5,211.5,359.26,291.8
2016,11,6,15,30,301.0,97.0,1.0,18.0,179.0,330.16,268.77
2016,11,6,15,45,276.0,81.0,0.9,17.5,145.5,306.92,249.28
2016,11,6,16,0,251.0,65.0,0.8,17.0,112.0,269.76,217.82
2016,11,6,16,15,203.0,49.5,0.75,16.5,80.5,218.98,173.91
2016,11,6,16,30,155.0,34.0,0.7,16.0,49.0,169.94,124.93
2016,11,6,16,45,77.5,17.0,0.7,16.0,24.5,84.81,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,6.82,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,13.13,0.0
2016,11,7,7,15,41.0,31.5,1.5,14.0,37.0,25.99,14.52
2016,11,7,7,30,82.0,48.0,1.5,14.0,59.0,38.95,28.08
2016,11,7,7,45,101.0,66.5,1.55,14.5,85.5,52.95,41.01
2016,11,7,8,0,120.0,85.0,1.6,15.0,112.0,66.6,53.4
2016,11,7,8,15,132.0,103.5,1.55,15.5,139.0,79.88,65.22
2016,11,7,8,30,144.0,122.0,1.5,16.0,166.0,92.8,76.49
2016,11,7,8,45,150.5,139.0,1.45,16.5,191.0,104.43,86.42
2016,11,7,9,0,157.0,156.0,1.4,17.0,216.0,115.73,95.88
2016,11,7,9,15,189.5,170.5,1.35,17.5,249.0,125.44,103.83
2016,11,7,9,30,222.0,185.0,1.3,18.0,282.0,146.2,110.38
2016,11,7,9,45,368.0,171.0,1.3,18.5,346.0,162.49,113.6
2016,11,7,10,0,514.0,157.0,1.3,19.0,410.0,193.27,130.14
2016,11,7,10,15,631.0,131.5,1.25,19.5,457.5,227.97,153.91
2016,11,7,10,30,748.0,106.0,1.2,20.0,505.0,270.95,186.69
2016,11,7,10,45,663.5,136.0,1.15,20.5,498.0,310.65,223.91
2016,11,7,11,0,579.0,166.0,1.1,21.0,491.0,340.17,251.66
2016,11,7,11,15,535.5,184.5,1.05,21.0,489.5,369.02,277.23
2016,11,7,11,30,492.0,203.0,1.0,21.0,488.0,393.62,298.51
2016,11,7,11,45,422.5,222.0,1.0,21.5,467.5,402.5,306.92
2016,11,7,12,0,353.0,241.0,1.0,22.0,447.0,401.47,307.2
2016,11,7,12,15,325.0,244.5,1.0,22.0,432.5,406.68,312.32
2016,11,7,12,30,297.0,248.0,1.0,22.0,418.0,409.34,315.2
2016,11,7,12,45,285.0,243.5,1.05,22.0,403.5,411.33,317.81
2016,11,7,13,0,273.0,239.0,1.1,22.0,389.0,411.66,319.07
2016,11,7,13,15,297.5,225.5,1.05,22.0,383.5,424.35,329.64
2016,11,7,13,30,322.0,212.0,1.0,22.0,378.0,436.44,339.67
2016,11,7,13,45,251.0,208.0,1.0,22.0,333.5,394.28,308.03
2016,11,7,14,0,180.0,204.0,1.0,22.0,289.0,338.35,265.74
2016,11,7,14,15,118.5,186.0,0.95,22.0,240.5,281.87,222.16
2016,11,7,14,30,57.0,168.0,0.9,22.0,192.0,212.28,167.29
2016,11,7,14,45,53.0,152.5,0.9,22.0,173.0,195.82,154.85
2016,11,7,15,0,49.0,137.0,0.9,22.0,154.0,179.05,141.74
2016,11,7,15,15,43.5,119.5,0.8,21.5,133.5,158.39,125.41
2016,11,7,15,30,38.0,102.0,0.7,21.0,113.0,137.4,108.47
2016,11,7,15,45,29.5,84.0,0.6,20.5,91.5,113.41,88.61
2016,11,7,16,0,21.0,66.0,0.5,20.0,70.0,89.08,68.09
2016,11,7,16,15,10.5,47.5,0.5,19.5,49.5,55.73,39.89
2016,11,7,16,30,0.0,29.0,0.5,19.0,29.0,28.92,16.11
2016,11,7,16,45,0.0,14.5,0.55,19.0,14.5,12.78,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.5,9.5,8.64,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,17.28,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.5,51.0,23.85,12.32
2016,11,8,7,30,314.0,42.0,1.3,15.0,83.0,34.1,23.72
2016,11,8,7,45,373.5,53.5,1.35,15.5,121.5,42.5,31.68
2016,11,8,8,0,433.0,65.0,1.4,16.0,160.0,50.64,39.16
2016,11,8,8,15,472.5,74.0,1.3,16.5,198.5,56.27,44.25
2016,11,8,8,30,512.0,83.0,1.2,17.0,237.0,61.75,49.07
2016,11,8,8,45,544.5,89.0,1.15,17.5,273.5,64.62,51.46
2016,11,8,9,0,577.0,95.0,1.1,18.0,310.0,67.48,53.79
2016,11,8,9,15,672.0,86.0,1.05,18.5,360.5,59.49,46.62
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,84.99,48.09
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.0,129.87,70.2
2016,11,8,10,0,821.0,75.0,0.9,20.0,475.0,176.73,103.1
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.0,223.82,141.82
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,275.06,185.77
2016,11,8,10,45,849.5,78.5,0.8,20.5,540.0,320.15,225.13
2016,11,8,11,0,856.0,80.0,0.8,21.0,557.0,364.26,263.27
2016,11,8,11,15,860.0,80.5,0.75,21.0,567.0,405.36,298.67
2016,11,8,11,30,864.0,81.0,0.7,21.0,577.0,444.85,331.92
2016,11,8,11,45,864.0,81.5,0.7,21.5,579.0,480.73,361.25
2016,11,8,12,0,864.0,82.0,0.7,22.0,581.0,514.39,388.07
2016,11,8,12,15,862.5,81.5,0.7,22.0,576.0,543.92,411.97
2016,11,8,12,30,861.0,81.0,0.7,22.0,571.0,570.84,433.49
2016,11,8,12,45,856.5,80.0,0.7,22.5,558.0,592.79,450.21
2016,11,8,13,0,852.0,79.0,0.7,23.0,545.0,611.8,464.51
2016,11,8,13,15,844.5,78.0,0.7,23.0,525.5,629.39,478.35
2016,11,8,13,30,837.0,77.0,0.7,23.0,506.0,640.94,487.86
2016,11,8,13,45,824.0,75.5,0.75,23.0,479.0,645.12,492.71
2016,11,8,14,0,811.0,74.0,0.8,23.0,452.0,646.03,495.24
2016,11,8,14,15,793.0,72.0,0.7,23.0,419.5,639.78,490.92
2016,11,8,14,30,775.0,70.0,0.6,23.0,387.0,630.4,484.27
2016,11,8,14,45,748.5,67.0,0.55,23.0,349.0,611.06,470.91
2016,11,8,15,0,722.0,64.0,0.5,23.0,311.0,588.96,455.28
2016,11,8,15,15,684.5,60.0,0.45,22.5,269.5,555.77,431.87
2016,11,8,15,30,647.0,56.0,0.4,22.0,228.0,524.97,409.08
2016,11,8,15,45,588.0,50.5,0.35,22.0,184.5,473.26,368.83
2016,11,8,16,0,529.0,45.0,0.3,22.0,141.0,421.35,326.71
2016,11,8,16,15,435.0,36.5,0.6,21.0,100.0,344.75,266.31
2016,11,8,16,30,341.0,28.0,0.9,20.0,59.0,271.6,191.74
2016,11,8,16,45,170.5,14.0,1.2,19.0,29.5,133.34,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
