Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,18.0,12.73,0.0
2016,11,9,7,15,226.0,27.5,1.45,13.5,51.5,22.63,10.85
2016,11,9,7,30,343.0,41.0,1.5,14.0,85.0,33.42,23.14
2016,11,9,7,45,420.5,50.5,1.55,14.5,126.5,40.12,29.68
2016,11,9,8,0,498.0,60.0,1.6,15.0,168.0,46.67,35.79
2016,11,9,8,15,549.5,67.0,1.5,15.5,210.0,50.84,39.62
2016,11,9,8,30,601.0,74.0,1.4,16.0,252.0,54.96,43.28
2016,11,9,8,45,561.5,89.0,1.35,16.5,274.0,64.96,51.99
2016,11,9,9,0,522.0,104.0,1.3,17.0,296.0,74.63,60.28
2016,11,9,9,15,499.0,121.5,1.3,17.5,320.0,84.55,68.66
2016,11,9,9,30,476.0,139.0,1.3,18.0,344.0,112.44,78.26
2016,11,9,9,45,513.0,141.5,1.35,18.5,377.5,147.2,96.11
2016,11,9,10,0,550.0,144.0,1.4,19.0,411.0,185.26,122.35
2016,11,9,10,15,685.0,116.5,1.4,19.5,465.0,221.98,146.85
2016,11,9,10,30,820.0,89.0,1.4,20.0,519.0,272.73,185.31
2016,11,9,10,45,828.0,89.5,1.4,20.5,536.5,317.14,224.33
2016,11,9,11,0,836.0,90.0,1.4,21.0,554.0,360.77,262.39
2016,11,9,11,15,840.0,91.0,1.4,21.0,563.5,402.35,298.76
2016,11,9,11,30,844.0,92.0,1.4,21.0,573.0,442.42,333.17
2016,11,9,11,45,845.0,92.0,1.4,21.5,575.5,478.48,363.1
2016,11,9,12,0,846.0,92.0,1.4,22.0,578.0,512.42,390.62
2016,11,9,12,15,843.5,91.5,1.35,22.0,572.0,541.75,414.57
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,568.46,436.03
2016,11,9,12,45,844.5,87.0,1.3,22.5,555.0,592.28,454.49
2016,11,9,13,0,848.0,83.0,1.3,23.0,544.0,613.43,470.67
2016,11,9,13,15,839.0,82.0,1.25,23.0,523.5,627.23,481.76
2016,11,9,13,30,830.0,81.0,1.2,23.0,503.0,637.82,490.4
2016,11,9,13,45,815.0,79.5,1.15,23.0,475.5,640.7,493.41
2016,11,9,14,0,800.0,78.0,1.1,23.0,448.0,640.29,494.01
2016,11,9,14,15,781.0,75.5,1.05,23.0,415.0,632.82,489.47
2016,11,9,14,30,762.0,73.0,1.0,23.0,382.0,622.23,482.57
2016,11,9,14,45,734.0,70.0,0.95,23.0,344.0,601.98,468.45
2016,11,9,15,0,706.0,67.0,0.9,23.0,306.0,579.0,451.98
2016,11,9,15,15,667.0,62.5,0.85,22.5,264.5,548.51,430.1
2016,11,9,15,30,628.0,58.0,0.8,22.0,223.0,512.82,403.45
2016,11,9,15,45,569.5,52.0,0.75,22.0,180.0,461.26,362.77
2016,11,9,16,0,511.0,46.0,0.7,22.0,137.0,409.48,320.13
2016,11,9,16,15,415.5,37.0,0.75,21.5,96.5,332.04,256.2
2016,11,9,16,30,320.0,28.0,0.8,21.0,56.0,258.17,177.71
2016,11,9,16,45,160.0,14.0,0.85,20.5,28.0,101.98,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.1,0.0
2016,11,10,7,15,28.0,27.0,2.15,14.5,30.5,22.47,9.88
2016,11,10,7,30,56.0,44.0,2.2,15.0,51.0,35.8,24.94
2016,11,10,7,45,75.0,63.0,2.25,15.5,76.5,50.16,38.23
2016,11,10,8,0,94.0,82.0,2.3,16.0,102.0,64.17,50.94
2016,11,10,8,15,106.0,100.5,2.15,16.0,127.5,77.47,62.93
2016,11,10,8,30,118.0,119.0,2.0,16.0,153.0,90.42,74.42
2016,11,10,8,45,128.5,135.0,1.9,16.5,177.5,101.5,83.93
2016,11,10,9,0,139.0,151.0,1.8,17.0,202.0,112.28,93.01
2016,11,10,9,15,195.0,163.5,1.65,17.5,242.5,121.05,100.19
2016,11,10,9,30,251.0,176.0,1.5,18.0,283.0,133.23,100.42
2016,11,10,9,45,316.0,179.0,1.4,18.5,324.0,159.41,113.9
2016,11,10,10,0,381.0,182.0,1.3,19.0,365.0,191.71,134.81
2016,11,10,10,15,298.5,206.5,1.25,19.0,354.0,217.86,159.4
2016,11,10,10,30,216.0,231.0,1.2,19.0,343.0,238.38,179.76
2016,11,10,10,45,240.5,236.0,1.15,19.5,364.5,264.04,199.87
2016,11,10,11,0,265.0,241.0,1.1,20.0,386.0,291.27,221.3
2016,11,10,11,15,312.0,236.5,1.0,20.5,411.0,321.98,244.92
2016,11,10,11,30,359.0,232.0,0.9,21.0,436.0,355.58,270.69
2016,11,10,11,45,357.5,233.5,0.8,21.5,437.0,375.06,285.95
2016,11,10,12,0,356.0,235.0,0.7,22.0,438.0,393.53,300.08
2016,11,10,12,15,221.5,242.5,0.6,22.0,368.5,341.91,262.14
2016,11,10,12,30,87.0,250.0,0.5,22.0,299.0,279.55,215.01
2016,11,10,12,45,453.5,168.5,0.4,22.5,414.0,440.42,338.35
2016,11,10,13,0,820.0,87.0,0.3,23.0,529.0,597.7,451.54
2016,11,10,13,15,810.5,85.5,0.25,23.0,508.5,610.16,459.33
2016,11,10,13,30,801.0,84.0,0.2,23.0,488.0,619.47,466.61
2016,11,10,13,45,786.5,82.0,0.15,23.0,461.0,621.82,468.99
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,620.96,469.17
2016,11,10,14,15,752.5,77.5,0.1,23.0,401.5,613.06,464.85
2016,11,10,14,30,733.0,75.0,0.1,23.0,369.0,602.12,458.31
2016,11,10,14,45,705.0,71.5,0.15,23.0,332.0,581.41,445.1
2016,11,10,15,0,677.0,68.0,0.2,23.0,295.0,561.71,432.15
2016,11,10,15,15,637.0,63.5,0.2,22.5,254.5,527.48,408.39
2016,11,10,15,30,597.0,59.0,0.2,22.0,214.0,491.59,382.38
2016,11,10,15,45,537.0,52.5,0.2,22.0,172.0,439.08,341.88
2016,11,10,16,0,477.0,46.0,0.2,22.0,130.0,386.49,299.47
2016,11,10,16,15,381.5,37.0,0.2,21.5,91.0,310.09,236.71
2016,11,10,16,30,286.0,28.0,0.2,21.0,52.0,236.17,157.34
2016,11,10,16,45,143.0,14.0,0.2,20.5,26.0,92.07,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.01,0.0
2016,11,11,7,15,73.5,27.0,1.3,14.5,36.0,21.79,8.49
2016,11,11,7,30,147.0,43.0,1.3,15.0,61.0,34.18,23.46
2016,11,11,7,45,186.0,59.5,1.35,15.5,92.0,46.56,35.06
2016,11,11,8,0,225.0,76.0,1.4,16.0,123.0,58.62,46.05
2016,11,11,8,15,248.5,92.0,1.25,16.5,155.0,69.95,56.19
2016,11,11,8,30,272.0,108.0,1.1,17.0,187.0,80.95,65.83
2016,11,11,8,45,293.5,121.0,1.0,17.5,217.5,89.65,73.26
2016,11,11,9,0,315.0,134.0,0.9,18.0,248.0,98.12,80.34
2016,11,11,9,15,276.0,154.5,0.85,18.0,262.0,110.69,91.0
2016,11,11,9,30,237.0,175.0,0.8,18.0,276.0,131.14,99.23
2016,11,11,9,45,196.5,192.0,0.8,18.5,280.0,161.52,120.07
2016,11,11,10,0,156.0,209.0,0.8,19.0,284.0,182.48,136.86
2016,11,11,10,15,130.0,219.5,0.8,19.0,284.0,197.8,150.05
2016,11,11,10,30,104.0,230.0,0.8,19.0,284.0,212.81,163.25
2016,11,11,10,45,126.0,239.0,0.85,19.5,306.5,233.08,178.67
2016,11,11,11,0,148.0,248.0,0.9,20.0,329.0,257.66,197.63
2016,11,11,11,15,180.0,251.5,0.95,20.0,351.5,283.39,217.81
2016,11,11,11,30,212.0,255.0,1.0,20.0,374.0,311.4,239.95
2016,11,11,11,45,211.0,256.5,1.1,20.5,375.5,324.94,250.98
2016,11,11,12,0,210.0,258.0,1.2,21.0,377.0,337.88,261.48
2016,11,11,12,15,209.5,255.5,1.2,21.0,373.0,346.82,269.11
2016,11,11,12,30,209.0,253.0,1.2,21.0,369.0,355.04,276.14
2016,11,11,12,45,203.5,247.5,1.3,21.0,359.0,356.76,278.46
2016,11,11,13,0,198.0,242.0,1.4,21.0,349.0,357.44,279.94
2016,11,11,13,15,150.5,232.5,1.4,20.5,312.0,326.94,257.24
2016,11,11,13,30,103.0,223.0,1.4,20.0,275.0,284.46,224.9
2016,11,11,13,45,102.5,211.0,1.45,20.0,260.0,276.7,219.68
2016,11,11,14,0,102.0,199.0,1.5,20.0,245.0,268.46,213.87
2016,11,11,14,15,101.5,183.5,1.45,20.0,226.5,255.7,204.34
2016,11,11,14,30,101.0,168.0,1.4,20.0,208.0,242.36,194.27
2016,11,11,14,45,95.5,152.0,1.4,20.0,187.0,224.5,180.4
2016,11,11,15,0,90.0,136.0,1.4,20.0,166.0,206.18,165.93
2016,11,11,15,15,82.5,118.0,1.3,19.5,143.0,183.45,147.78
2016,11,11,15,30,75.0,100.0,1.2,19.0,120.0,160.25,128.83
2016,11,11,15,45,64.0,81.5,1.1,18.5,96.0,133.62,106.49
2016,11,11,16,0,53.0,63.0,1.0,18.0,72.0,106.47,83.25
2016,11,11,16,15,28.5,45.5,0.95,17.5,50.0,72.18,53.39
2016,11,11,16,30,4.0,28.0,0.9,17.0,28.0,31.75,16.45
2016,11,11,16,45,2.0,14.0,0.9,17.0,14.0,13.84,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,0.95,14.5,7.0,0.0,0.0
2016,11,12,7,0,109.0,12.0,0.9,15.0,14.0,10.91,0.0
2016,11,12,7,15,246.5,23.0,0.9,15.0,46.5,18.84,5.53
2016,11,12,7,30,384.0,34.0,0.9,15.0,79.0,27.5,17.7
2016,11,12,7,45,467.0,41.0,0.9,15.5,120.0,32.28,22.61
2016,11,12,8,0,550.0,48.0,0.9,16.0,161.0,37.03,27.1
2016,11,12,8,15,601.5,53.0,0.85,16.5,202.5,39.97,29.85
2016,11,12,8,30,653.0,58.0,0.8,17.0,244.0,46.91,36.02
2016,11,12,8,45,689.5,61.5,0.8,17.5,284.0,48.79,37.6
2016,11,12,9,0,726.0,65.0,0.8,18.0,324.0,50.71,39.17
2016,11,12,9,15,750.0,67.5,0.8,18.0,359.0,51.77,40.04
2016,11,12,9,30,774.0,70.0,0.8,18.0,394.0,70.25,41.17
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.0,115.59,60.88
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,162.3,92.39
2016,11,12,10,15,827.0,72.5,0.8,19.0,480.0,209.13,130.22
2016,11,12,10,30,838.0,74.0,0.8,19.0,504.0,260.18,173.92
2016,11,12,10,45,524.0,158.5,0.85,19.5,430.5,277.67,201.49
2016,11,12,11,0,210.0,243.0,0.9,20.0,357.0,273.13,207.94
2016,11,12,11,15,319.0,227.5,0.95,20.0,404.0,314.73,239.59
2016,11,12,11,30,428.0,212.0,1.0,20.0,451.0,366.18,279.29
2016,11,12,11,45,457.0,205.5,1.1,20.5,462.0,395.5,302.87
2016,11,12,12,0,486.0,199.0,1.2,21.0,473.0,425.48,326.9
2016,11,12,12,15,672.5,137.5,1.25,21.0,512.5,489.03,376.67
2016,11,12,12,30,859.0,76.0,1.3,21.0,552.0,552.27,426.3
2016,11,12,12,45,847.5,77.5,1.4,21.0,538.0,572.67,443.62
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,592.7,460.62
2016,11,12,13,15,827.0,78.0,1.55,21.0,504.0,606.25,472.49
2016,11,12,13,30,818.0,77.0,1.6,21.0,484.0,616.66,481.94
2016,11,12,13,45,805.0,75.5,1.65,21.0,457.5,620.78,486.69
2016,11,12,14,0,792.0,74.0,1.7,21.0,431.0,621.71,489.03
2016,11,12,14,15,773.0,71.5,1.7,20.5,399.0,614.38,485.79
2016,11,12,14,30,754.0,69.0,1.7,20.0,367.0,603.98,480.1
2016,11,12,14,45,728.0,66.0,1.75,20.0,330.0,585.41,467.37
2016,11,12,15,0,702.0,63.0,1.8,20.0,293.0,564.16,452.14
2016,11,12,15,15,662.0,58.5,1.85,19.5,252.0,529.47,426.74
2016,11,12,15,30,622.0,54.0,1.9,19.0,211.0,497.34,401.95
2016,11,12,15,45,560.5,48.5,1.95,19.0,169.0,445.33,359.44
2016,11,12,16,0,499.0,43.0,2.0,19.0,127.0,393.28,314.92
2016,11,12,16,15,397.0,34.5,2.0,18.0,88.0,313.97,246.57
2016,11,12,16,30,295.0,26.0,2.0,17.0,49.0,234.82,151.91
2016,11,12,16,45,147.5,13.0,2.05,16.5,24.5,92.83,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,11,13,7,0,94.0,11.0,1.0,14.0,13.0,10.01,0.0
2016,11,13,7,15,228.5,23.0,0.95,14.0,44.5,18.95,4.32
2016,11,13,7,30,363.0,35.0,0.9,14.0,76.0,28.54,18.53
2016,11,13,7,45,445.5,43.5,0.85,14.5,117.0,34.57,24.67
2016,11,13,8,0,528.0,52.0,0.8,15.0,158.0,40.5,30.26
2016,11,13,8,15,581.0,57.5,0.7,15.0,199.5,43.69,33.34
2016,11,13,8,30,634.0,63.0,0.6,15.0,241.0,46.89,36.3
2016,11,13,8,45,671.0,67.0,0.55,15.5,281.0,48.82,37.97
2016,11,13,9,0,708.0,71.0,0.5,16.0,321.0,50.79,39.6
2016,11,13,9,15,732.5,74.0,0.45,16.5,356.5,57.02,44.94
2016,11,13,9,30,757.0,77.0,0.4,17.0,392.0,73.01,45.36
2016,11,13,9,45,774.0,79.5,0.35,17.5,422.0,118.72,65.0
2016,11,13,10,0,791.0,82.0,0.3,18.0,452.0,165.49,96.19
2016,11,13,10,15,803.5,83.5,0.35,18.0,476.0,211.45,132.8
2016,11,13,10,30,816.0,85.0,0.4,18.0,500.0,257.53,172.18
2016,11,13,10,45,823.5,86.5,0.5,18.5,517.5,302.14,211.24
2016,11,13,11,0,831.0,88.0,0.6,19.0,535.0,345.97,249.58
2016,11,13,11,15,835.5,88.5,0.6,19.0,545.0,386.81,285.2
2016,11,13,11,30,840.0,89.0,0.6,19.0,555.0,426.19,318.92
2016,11,13,11,45,843.0,88.5,0.65,19.5,558.0,462.3,349.1
2016,11,13,12,0,846.0,88.0,0.7,20.0,561.0,496.44,377.05
2016,11,13,12,15,844.0,87.5,0.65,20.0,555.5,525.9,400.86
2016,11,13,12,30,842.0,87.0,0.6,20.0,550.0,552.77,422.19
2016,11,13,12,45,846.0,83.5,0.6,20.0,539.5,577.24,441.84
2016,11,13,13,0,850.0,80.0,0.6,20.0,529.0,599.09,459.32
2016,11,13,13,15,841.0,79.0,0.6,20.0,509.0,612.99,470.81
2016,11,13,13,30,832.0,78.0,0.6,20.0,489.0,623.7,479.92
2016,11,13,13,45,820.0,75.5,0.6,20.5,462.5,627.6,483.2
2016,11,13,14,0,808.0,73.0,0.6,21.0,436.0,628.25,484.1
2016,11,13,14,15,789.0,71.0,0.6,21.0,403.0,621.69,480.64
2016,11,13,14,30,770.0,69.0,0.6,21.0,370.0,612.03,474.81
2016,11,13,14,45,742.5,66.0,0.6,21.0,332.5,592.57,461.66
2016,11,13,15,0,715.0,63.0,0.6,21.0,295.0,570.39,446.1
2016,11,13,15,15,674.5,58.5,0.65,20.5,253.5,535.44,421.73
2016,11,13,15,30,634.0,54.0,0.7,20.0,212.0,503.09,397.89
2016,11,13,15,45,572.5,48.0,0.75,19.5,169.5,450.49,357.11
2016,11,13,16,0,511.0,42.0,0.8,19.0,127.0,397.84,314.02
2016,11,13,16,15,410.0,33.5,0.9,18.5,88.0,319.29,247.12
2016,11,13,16,30,309.0,25.0,1.0,18.0,49.0,239.65,147.57
2016,11,13,16,45,154.5,12.5,1.1,17.5,24.5,95.79,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,12.0,9.1,0.0
2016,11,14,7,15,247.5,21.5,1.45,12.5,44.0,17.68,2.12
2016,11,14,7,30,391.0,33.0,1.4,13.0,76.0,26.88,17.05
2016,11,14,7,45,474.5,40.5,1.35,13.5,117.0,32.13,22.57
2016,11,14,8,0,558.0,48.0,1.3,14.0,158.0,37.31,27.53
2016,11,14,8,15,611.0,53.5,1.2,14.5,200.5,40.66,30.69
2016,11,14,8,30,664.0,59.0,1.1,15.0,243.0,43.99,33.7
2016,11,14,8,45,332.0,81.5,1.0,15.5,173.5,58.41,46.45
2016,11,14,9,0,0.0,104.0,0.9,16.0,104.0,88.06,72.32
2016,11,14,9,15,0.0,120.5,0.8,16.5,120.5,101.07,83.29
2016,11,14,9,30,0.0,137.0,0.7,17.0,137.0,114.17,89.98
2016,11,14,9,45,3.0,148.5,0.6,17.5,150.0,124.68,98.06
2016,11,14,10,0,6.0,160.0,0.5,18.0,163.0,135.57,106.27
2016,11,14,10,15,24.0,183.0,0.45,18.0,195.0,158.29,123.52
2016,11,14,10,30,42.0,206.0,0.4,18.0,227.0,179.63,139.6
2016,11,14,10,45,75.0,223.0,0.35,18.5,262.5,206.67,159.51
2016,11,14,11,0,108.0,240.0,0.3,19.0,298.0,237.14,182.2
2016,11,14,11,15,170.5,243.0,0.35,19.0,336.0,270.8,207.61
2016,11,14,11,30,233.0,246.0,0.4,19.0,374.0,309.71,237.48
2016,11,14,11,45,230.0,248.5,0.45,19.5,375.5,323.86,248.85
2016,11,14,12,0,227.0,251.0,0.5,20.0,377.0,337.26,259.65
2016,11,14,12,15,535.0,170.0,0.55,20.0,463.0,441.21,339.15
2016,11,14,12,30,843.0,89.0,0.6,20.0,549.0,552.37,422.64
2016,11,14,12,45,839.5,87.5,0.65,20.5,536.5,574.75,439.5
2016,11,14,13,0,836.0,86.0,0.7,21.0,524.0,594.26,454.93
2016,11,14,13,15,827.0,84.5,0.75,21.0,504.0,607.48,466.51
2016,11,14,13,30,818.0,83.0,0.8,21.0,484.0,617.52,475.71
2016,11,14,13,45,803.5,81.5,0.9,21.0,457.5,620.89,480.52
2016,11,14,14,0,789.0,80.0,1.0,21.0,431.0,621.03,482.88
2016,11,14,14,15,769.0,77.5,1.1,20.5,398.0,613.25,480.27
2016,11,14,14,30,749.0,75.0,1.2,20.0,365.0,602.38,475.12
2016,11,14,14,45,719.5,71.5,1.35,20.0,327.5,581.13,461.33
2016,11,14,15,0,690.0,68.0,1.5,20.0,290.0,561.1,447.65
2016,11,14,15,15,648.5,63.5,1.55,19.5,249.0,526.46,422.35
2016,11,14,15,30,607.0,59.0,1.6,19.0,208.0,490.11,394.48
2016,11,14,15,45,543.0,52.0,1.65,18.5,166.0,435.21,350.55
2016,11,14,16,0,479.0,45.0,1.7,18.0,124.0,380.28,304.36
2016,11,14,16,15,376.0,35.5,1.8,17.0,85.0,300.18,234.89
2016,11,14,16,30,273.0,26.0,1.9,16.0,46.0,217.82,129.54
2016,11,14,16,45,136.5,13.0,2.0,15.5,23.0,86.05,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,209.0,14.0,1.9,14.0,36.5,10.97,0.0
2016,11,15,7,30,418.0,28.0,2.0,14.0,73.0,22.52,13.14
2016,11,15,7,45,497.0,35.0,2.1,14.5,113.0,30.01,20.56
2016,11,15,8,0,576.0,42.0,2.2,15.0,153.0,35.39,25.66
2016,11,15,8,15,626.0,46.5,2.25,15.5,194.0,38.36,28.47
2016,11,15,8,30,676.0,51.0,2.3,16.0,235.0,41.34,31.18
2016,11,15,8,45,706.5,54.5,2.35,16.5,273.5,43.39,32.96
2016,11,15,9,0,737.0,58.0,2.4,17.0,312.0,45.45,34.69
2016,11,15,9,15,760.0,60.5,2.45,17.0,347.5,46.68,35.73
2016,11,15,9,30,783.0,63.0,2.5,17.0,383.0,57.82,35.76
2016,11,15,9,45,770.0,73.5,2.6,17.5,407.5,108.73,58.49
2016,11,15,10,0,757.0,84.0,2.7,18.0,432.0,157.94,92.68
2016,11,15,10,15,414.0,150.0,2.75,18.0,341.5,187.32,131.26
2016,11,15,10,30,71.0,216.0,2.8,18.0,251.0,193.04,150.63
2016,11,15,10,45,43.5,205.5,2.85,18.0,227.5,184.4,144.84
2016,11,15,11,0,16.0,195.0,2.9,18.0,204.0,173.24,136.72
2016,11,15,11,15,8.0,176.0,3.0,18.0,180.5,156.36,123.26
2016,11,15,11,30,0.0,157.0,3.1,18.0,157.0,138.01,108.46
2016,11,15,11,45,14.5,187.0,3.25,18.0,195.5,171.09,135.27
2016,11,15,12,0,29.0,217.0,3.4,18.0,234.0,208.84,165.73
2016,11,15,12,15,25.0,211.5,3.5,18.0,225.5,201.36,159.82
2016,11,15,12,30,21.0,206.0,3.6,18.0,217.0,196.29,155.92
2016,11,15,12,45,83.5,220.5,3.7,18.0,264.0,253.28,202.67
2016,11,15,13,0,146.0,235.0,3.8,18.0,311.0,317.22,254.64
2016,11,15,13,15,162.5,225.0,3.8,17.5,306.5,324.53,261.66
2016,11,15,13,30,179.0,215.0,3.8,17.0,302.0,331.68,268.81
2016,11,15,13,45,135.5,202.0,3.85,17.0,266.0,296.93,241.04
2016,11,15,14,0,92.0,189.0,3.9,17.0,230.0,250.02,203.12
2016,11,15,14,15,46.0,136.5,3.85,16.5,157.0,164.99,133.59
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,75.18,58.1
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,67.38,51.67
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,59.56,45.09
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,50.79,37.72
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,42.37,30.52
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,33.51,22.8
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,24.66,15.04
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,16.71,7.97
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,8.78,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.55,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,10.5,37.0,12.78,0.0
2016,11,16,7,30,405.0,32.0,2.9,11.0,74.0,26.27,16.29
2016,11,16,7,45,497.0,39.0,3.05,11.5,116.0,31.12,21.76
2016,11,16,8,0,589.0,46.0,3.2,12.0,158.0,35.97,26.47
2016,11,16,8,15,642.5,51.5,3.35,12.5,201.0,43.05,33.01
2016,11,16,8,30,696.0,57.0,3.5,13.0,244.0,46.79,36.43
2016,11,16,8,45,732.5,60.0,3.7,13.5,285.0,48.27,37.73
2016,11,16,9,0,769.0,63.0,3.9,14.0,326.0,49.83,39.03
2016,11,16,9,15,793.0,65.5,3.95,14.0,362.0,50.97,40.0
2016,11,16,9,30,817.0,68.0,4.0,14.0,398.0,59.84,47.82
2016,11,16,9,45,832.5,70.0,4.05,14.5,428.5,107.77,57.01
2016,11,16,10,0,848.0,72.0,4.1,15.0,459.0,156.51,88.94
2016,11,16,10,15,859.0,73.5,4.1,15.0,483.5,204.64,127.93
2016,11,16,10,30,870.0,75.0,4.1,15.0,508.0,256.9,173.84
2016,11,16,10,45,872.0,77.5,4.1,15.0,524.5,302.41,215.94
2016,11,16,11,0,874.0,80.0,4.1,15.0,541.0,343.7,254.83
2016,11,16,11,15,878.0,80.5,4.1,15.0,551.0,388.07,295.7
2016,11,16,11,30,882.0,81.0,4.1,15.0,561.0,427.97,332.33
2016,11,16,11,45,874.0,84.0,4.1,15.0,561.5,462.6,364.19
2016,11,16,12,0,866.0,87.0,4.1,15.0,562.0,495.97,394.23
2016,11,16,12,15,863.5,86.5,4.05,15.0,556.5,525.79,420.75
2016,11,16,12,30,861.0,86.0,4.0,15.0,551.0,552.97,444.64
2016,11,16,12,45,858.0,84.5,4.0,15.0,538.5,576.08,465.04
2016,11,16,13,0,855.0,83.0,4.0,15.0,526.0,596.29,482.86
2016,11,16,13,15,845.5,82.0,3.95,15.0,505.5,610.17,495.37
2016,11,16,13,30,836.0,81.0,3.9,15.0,485.0,620.83,505.2
2016,11,16,13,45,817.0,80.5,3.9,15.0,457.5,622.81,508.26
2016,11,16,14,0,798.0,80.0,3.9,15.0,430.0,621.43,508.57
2016,11,16,14,15,777.5,77.5,3.85,15.0,397.0,613.58,503.61
2016,11,16,14,30,757.0,75.0,3.8,15.0,364.0,602.58,495.98
2016,11,16,14,45,720.0,72.5,3.8,15.0,325.0,581.24,479.84
2016,11,16,15,0,683.0,70.0,3.8,15.0,286.0,554.55,459.04
2016,11,16,15,15,639.5,65.5,3.7,14.5,245.0,518.99,431.0
2016,11,16,15,30,596.0,61.0,3.6,14.0,204.0,481.71,400.35
2016,11,16,15,45,519.5,54.5,3.5,13.5,161.0,420.13,348.46
2016,11,16,16,0,443.0,48.0,3.4,13.0,118.0,358.61,294.58
2016,11,16,16,15,336.5,37.0,3.3,12.5,80.0,276.04,219.48
2016,11,16,16,30,230.0,26.0,3.2,12.0,42.0,189.45,101.4
2016,11,16,16,45,115.0,13.0,3.1,12.0,21.0,73.79,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,14.5,1.35,7.5,35.0,11.52,0.0
2016,11,17,7,30,411.0,29.0,1.3,8.0,70.0,23.64,14.11
2016,11,17,7,45,501.0,36.0,1.3,8.5,111.5,28.61,19.81
2016,11,17,8,0,591.0,43.0,1.3,9.0,153.0,36.62,27.41
2016,11,17,8,15,644.5,48.0,1.3,9.5,196.0,40.0,30.7
2016,11,17,8,30,698.0,53.0,1.3,10.0,239.0,43.4,33.86
2016,11,17,8,45,736.5,56.0,1.35,10.5,279.5,45.02,35.3
2016,11,17,9,0,775.0,59.0,1.4,11.0,320.0,46.7,36.73
2016,11,17,9,15,799.0,61.0,1.3,11.5,356.5,47.54,37.37
2016,11,17,9,30,823.0,63.0,1.2,12.0,393.0,53.52,42.59
2016,11,17,9,45,841.5,64.5,1.2,13.0,424.5,101.39,52.41
2016,11,17,10,0,860.0,66.0,1.2,14.0,456.0,155.82,88.06
2016,11,17,10,15,871.5,67.0,1.15,14.0,480.5,203.5,125.92
2016,11,17,10,30,883.0,68.0,1.1,14.0,505.0,251.0,167.21
2016,11,17,10,45,892.0,68.5,1.05,14.5,522.5,297.04,208.32
2016,11,17,11,0,901.0,69.0,1.0,15.0,540.0,342.22,248.67
2016,11,17,11,15,905.0,69.5,0.95,15.0,550.5,384.6,286.74
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,425.32,322.62
2016,11,17,11,45,911.0,69.5,0.85,15.5,563.5,462.37,354.12
2016,11,17,12,0,913.0,69.0,0.8,16.0,566.0,497.21,382.93
2016,11,17,12,15,910.5,69.0,0.8,16.0,560.5,527.98,408.95
2016,11,17,12,30,908.0,69.0,0.8,16.0,555.0,556.01,432.33
2016,11,17,12,45,902.5,68.5,0.85,16.0,542.0,579.02,452.0
2016,11,17,13,0,897.0,68.0,0.9,16.0,529.0,598.96,469.12
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.0,613.45,481.55
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,624.7,491.42
2016,11,17,13,45,866.0,65.0,0.9,16.0,462.0,629.25,496.24
2016,11,17,14,0,852.0,64.0,0.9,16.0,435.0,630.52,498.56
2016,11,17,14,15,833.5,62.0,0.85,16.0,402.0,629.26,498.23
2016,11,17,14,30,815.0,60.0,0.8,16.0,369.0,620.37,492.22
2016,11,17,14,45,788.0,57.5,0.8,16.0,331.0,602.29,479.68
2016,11,17,15,0,761.0,55.0,0.8,16.0,293.0,581.42,464.58
2016,11,17,15,15,721.0,51.0,0.75,15.5,251.5,547.78,439.48
2016,11,17,15,30,681.0,47.0,0.7,15.0,210.0,512.15,411.68
2016,11,17,15,45,619.0,42.0,0.65,15.0,167.0,460.06,368.9
2016,11,17,16,0,557.0,37.0,0.6,15.0,124.0,407.39,323.56
2016,11,17,16,15,451.5,29.0,0.6,14.5,84.5,326.43,251.86
2016,11,17,16,30,346.0,21.0,0.6,14.0,45.0,241.54,118.04
2016,11,17,16,45,173.0,10.5,0.6,14.0,22.5,102.35,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.5,2.4,7.5,32.5,11.58,0.0
2016,11,18,7,30,370.0,29.0,2.4,8.0,65.0,23.69,13.86
2016,11,18,7,45,462.0,37.5,2.45,9.0,106.5,29.96,20.87
2016,11,18,8,0,554.0,46.0,2.5,10.0,148.0,36.11,26.77
2016,11,18,8,15,611.5,52.0,2.35,10.5,191.0,39.93,30.45
2016,11,18,8,30,669.0,58.0,2.2,11.0,234.0,43.71,33.97
2016,11,18,8,45,708.0,62.0,2.1,11.5,275.0,50.12,39.73
2016,11,18,9,0,747.0,66.0,2.0,12.0,316.0,52.46,41.74
2016,11,18,9,15,772.0,69.0,2.05,12.5,352.0,53.91,42.91
2016,11,18,9,30,797.0,72.0,2.1,13.0,388.0,57.82,46.24
2016,11,18,9,45,820.0,72.5,2.15,14.0,420.0,103.81,55.87
2016,11,18,10,0,843.0,73.0,2.2,15.0,452.0,151.38,85.21
2016,11,18,10,15,853.5,74.5,2.35,15.5,476.0,199.05,122.78
2016,11,18,10,30,864.0,76.0,2.5,16.0,500.0,246.57,163.9
2016,11,18,10,45,870.0,77.5,2.65,16.5,517.0,292.57,205.4
2016,11,18,11,0,876.0,79.0,2.8,17.0,534.0,340.45,248.53
2016,11,18,11,15,879.0,79.5,2.85,17.0,543.5,381.62,286.39
2016,11,18,11,30,882.0,80.0,2.9,17.0,553.0,421.1,322.3
2016,11,18,11,45,880.5,80.5,3.0,17.5,554.5,456.8,354.01
2016,11,18,12,0,879.0,81.0,3.1,18.0,556.0,490.16,383.11
2016,11,18,12,15,876.0,80.5,3.2,18.0,550.5,519.35,409.08
2016,11,18,12,30,873.0,80.0,3.3,18.0,545.0,545.85,432.48
2016,11,18,12,45,868.5,78.5,3.4,18.0,532.0,567.72,451.96
2016,11,18,13,0,864.0,77.0,3.5,18.0,519.0,589.18,470.75
2016,11,18,13,15,855.5,76.0,3.55,18.0,499.5,603.82,483.96
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,615.27,494.56
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,620.14,500.13
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,621.76,503.07
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,615.15,500.07
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,605.4,494.38
2016,11,18,14,45,756.5,64.0,3.65,17.0,325.0,587.19,480.83
2016,11,18,15,0,730.0,61.0,3.6,17.0,288.0,566.21,464.58
2016,11,18,15,15,688.5,56.5,3.4,16.5,246.5,531.33,437.09
2016,11,18,15,30,647.0,52.0,3.2,16.0,205.0,494.44,406.8
2016,11,18,15,45,582.5,46.0,3.05,15.5,162.5,445.58,365.27
2016,11,18,16,0,518.0,40.0,2.9,15.0,120.0,392.1,317.98
2016,11,18,16,15,407.0,31.0,2.8,14.5,81.0,308.78,241.46
2016,11,18,16,30,296.0,22.0,2.7,14.0,42.0,219.76,98.83
2016,11,18,16,45,148.0,11.0,2.65,13.5,21.0,89.05,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
