Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,4.9,13.0,5.0,4.38,0.0
2016,11,19,7,30,0.0,10.0,4.9,13.0,10.0,8.78,1.32
2016,11,19,7,45,0.0,17.0,4.9,13.5,17.0,14.94,7.33
2016,11,19,8,0,0.0,24.0,4.9,14.0,24.0,21.12,13.02
2016,11,19,8,15,0.0,31.5,4.9,14.0,31.5,27.74,19.11
2016,11,19,8,30,0.0,39.0,4.9,14.0,39.0,34.38,25.16
2016,11,19,8,45,0.0,46.0,4.9,14.0,46.0,40.58,30.76
2016,11,19,9,0,0.0,53.0,4.9,14.0,53.0,46.78,36.31
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,26.42,18.07
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,10.56,3.39
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,14.97,7.13
2016,11,19,10,15,0.0,75.0,4.9,15.0,75.0,66.35,50.68
2016,11,19,10,30,0.0,133.0,4.9,15.0,133.0,115.28,91.6
2016,11,19,10,45,0.0,97.5,4.9,15.5,97.5,85.98,66.84
2016,11,19,11,0,0.0,62.0,4.9,16.0,62.0,54.81,40.58
2016,11,19,11,15,0.0,82.5,4.85,16.0,82.5,73.04,55.82
2016,11,19,11,30,0.0,103.0,4.8,16.0,103.0,91.06,70.81
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,87.63,67.92
2016,11,19,12,0,0.0,95.0,4.8,16.0,95.0,84.14,65.01
2016,11,19,12,15,0.0,114.0,4.75,16.0,114.0,101.13,79.16
2016,11,19,12,30,0.0,133.0,4.7,16.0,133.0,118.45,93.54
2016,11,19,12,45,0.0,138.5,4.7,16.0,138.5,123.85,98.06
2016,11,19,13,0,0.0,144.0,4.7,16.0,144.0,129.46,102.79
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,86.24,66.96
2016,11,19,13,30,0.0,50.0,4.5,16.0,50.0,44.15,31.73
2016,11,19,13,45,0.0,85.5,4.45,16.5,85.5,75.86,58.39
2016,11,19,14,0,0.0,121.0,4.4,17.0,121.0,110.32,87.11
2016,11,19,14,15,0.0,76.5,4.25,16.5,76.5,67.74,51.72
2016,11,19,14,30,0.0,32.0,4.1,16.0,32.0,28.19,18.4
2016,11,19,14,45,0.0,28.5,4.0,16.0,28.5,25.1,15.8
2016,11,19,15,0,0.0,25.0,3.9,16.0,25.0,22.0,13.17
2016,11,19,15,15,0.0,21.5,3.7,15.5,21.5,18.91,10.54
2016,11,19,15,30,0.0,18.0,3.5,15.0,18.0,15.82,7.88
2016,11,19,15,45,0.0,14.0,3.35,15.0,14.0,12.3,4.78
2016,11,19,16,0,0.0,10.0,3.2,15.0,10.0,8.77,1.69
2016,11,19,16,15,0.0,6.5,3.15,14.5,6.5,5.7,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.63,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.36,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,5.7,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,11.42,3.26
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,19.36,11.17
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,27.31,18.52
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,35.72,26.24
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,44.14,33.91
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,52.12,41.02
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,59.87,47.81
2016,11,20,9,15,0.0,76.5,1.7,15.0,76.5,67.1,54.15
2016,11,20,9,30,0.0,85.0,1.7,15.0,85.0,74.26,60.38
2016,11,20,9,45,0.0,101.0,1.7,15.0,101.0,87.52,68.63
2016,11,20,10,0,0.0,117.0,1.7,15.0,117.0,100.91,79.69
2016,11,20,10,15,0.0,92.5,1.7,15.0,92.5,81.4,63.25
2016,11,20,10,30,0.0,68.0,1.7,15.0,68.0,60.13,45.34
2016,11,20,10,45,0.0,113.5,1.7,15.0,113.5,99.52,78.25
2016,11,20,11,0,0.0,159.0,1.7,15.0,159.0,138.13,110.0
2016,11,20,11,15,0.0,140.5,1.6,15.0,140.5,123.17,97.51
2016,11,20,11,30,0.0,122.0,1.5,15.0,122.0,107.59,84.62
2016,11,20,11,45,2.5,150.0,1.45,15.0,151.5,133.39,105.86
2016,11,20,12,0,5.0,178.0,1.4,15.0,181.0,159.91,127.46
2016,11,20,12,15,2.5,122.0,1.25,15.0,123.5,109.49,86.08
2016,11,20,12,30,0.0,66.0,1.1,15.0,66.0,58.37,43.67
2016,11,20,12,45,0.0,106.5,1.0,15.0,106.5,94.67,74.07
2016,11,20,13,0,0.0,147.0,0.9,15.0,147.0,132.28,105.09
2016,11,20,13,15,107.5,176.0,0.85,15.0,226.5,238.97,193.16
2016,11,20,13,30,215.0,205.0,0.8,15.0,306.0,340.2,274.07
2016,11,20,13,45,146.5,193.0,0.8,15.0,260.0,292.06,235.38
2016,11,20,14,0,78.0,181.0,0.8,15.0,214.0,231.42,186.89
2016,11,20,14,15,74.5,167.5,0.8,15.0,197.5,218.59,177.25
2016,11,20,14,30,71.0,154.0,0.8,15.0,181.0,205.35,166.9
2016,11,20,14,45,68.0,138.5,0.8,15.0,162.0,189.61,154.36
2016,11,20,15,0,65.0,123.0,0.8,15.0,143.0,173.49,141.29
2016,11,20,15,15,58.0,106.0,0.75,14.5,122.0,152.46,124.0
2016,11,20,15,30,51.0,89.0,0.7,14.0,101.0,131.05,106.01
2016,11,20,15,45,41.5,71.0,0.65,14.0,79.5,106.19,84.49
2016,11,20,16,0,32.0,53.0,0.6,14.0,58.0,80.67,62.08
2016,11,20,16,15,16.0,36.0,0.6,14.0,38.5,52.03,36.21
2016,11,20,16,30,0.0,19.0,0.6,14.0,19.0,17.43,0.92
2016,11,20,16,45,0.0,9.5,0.65,14.0,9.5,8.64,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,13.5,2.25,10.5,28.5,12.28,0.0
2016,11,21,7,30,357.0,27.0,2.3,11.0,57.0,22.2,11.32
2016,11,21,7,45,455.5,34.5,2.4,11.5,97.0,27.63,18.41
2016,11,21,8,0,554.0,42.0,2.5,12.0,137.0,33.02,23.7
2016,11,21,8,15,611.5,47.0,2.55,12.0,178.5,39.44,29.76
2016,11,21,8,30,669.0,52.0,2.6,12.0,220.0,42.85,33.01
2016,11,21,8,45,708.5,55.0,2.65,12.5,260.0,44.45,34.46
2016,11,21,9,0,748.0,58.0,2.7,13.0,300.0,46.13,35.91
2016,11,21,9,15,773.5,60.5,2.7,13.0,336.0,47.37,36.99
2016,11,21,9,30,799.0,63.0,2.7,13.0,372.0,48.66,38.08
2016,11,21,9,45,801.0,69.5,2.7,13.5,400.0,92.78,50.14
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,141.75,80.23
2016,11,21,10,15,816.0,77.5,2.7,14.0,452.5,187.65,115.69
2016,11,21,10,30,829.0,79.0,2.7,14.0,477.0,233.73,155.45
2016,11,21,10,45,839.0,79.5,2.7,14.5,495.0,278.12,195.43
2016,11,21,11,0,849.0,80.0,2.7,15.0,513.0,321.92,235.27
2016,11,21,11,15,854.0,80.5,2.65,15.0,523.0,363.23,273.32
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,403.1,309.6
2016,11,21,11,45,862.5,80.5,2.55,15.5,536.5,439.76,341.99
2016,11,21,12,0,866.0,80.0,2.5,16.0,540.0,474.48,371.99
2016,11,21,12,15,864.0,80.0,2.5,16.0,535.0,504.93,398.8
2016,11,21,12,30,862.0,80.0,2.5,16.0,530.0,532.81,423.06
2016,11,21,12,45,862.0,77.5,2.5,16.0,519.0,556.47,443.68
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,574.93,460.04
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,591.77,474.74
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,603.0,484.99
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,606.77,489.42
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,607.27,491.21
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,600.82,487.5
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,591.27,481.17
2016,11,21,14,45,743.5,63.0,2.5,16.0,314.0,570.85,466.08
2016,11,21,15,0,713.0,60.0,2.5,16.0,277.0,547.71,448.32
2016,11,21,15,15,669.5,56.0,2.45,15.5,236.5,512.73,421.06
2016,11,21,15,30,626.0,52.0,2.4,15.0,196.0,480.65,394.64
2016,11,21,15,45,556.0,46.0,2.35,14.5,154.0,424.75,347.77
2016,11,21,16,0,486.0,40.0,2.3,14.0,112.0,369.02,298.73
2016,11,21,16,15,369.5,31.0,2.3,13.5,74.5,284.18,219.79
2016,11,21,16,30,253.0,22.0,2.3,13.0,37.0,191.29,56.55
2016,11,21,16,45,126.5,11.0,2.35,12.5,18.5,76.77,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,98.0,14.5,0.75,10.0,23.0,13.19,0.0
2016,11,22,7,30,196.0,29.0,0.7,10.0,46.0,22.75,11.29
2016,11,22,7,45,265.5,42.5,0.7,10.5,79.0,32.94,23.09
2016,11,22,8,0,335.0,56.0,0.7,11.0,112.0,42.85,32.55
2016,11,22,8,15,376.5,67.5,0.75,11.5,147.5,50.9,40.08
2016,11,22,8,30,418.0,79.0,0.8,12.0,183.0,58.74,47.24
2016,11,22,8,45,444.0,90.0,0.85,12.5,217.0,65.93,53.68
2016,11,22,9,0,470.0,101.0,0.9,13.0,251.0,72.93,59.81
2016,11,22,9,15,501.0,105.0,1.0,13.0,282.0,74.87,61.48
2016,11,22,9,30,532.0,109.0,1.1,13.0,313.0,76.84,63.14
2016,11,22,9,45,482.0,130.0,1.2,13.5,326.0,115.3,78.9
2016,11,22,10,0,432.0,151.0,1.3,14.0,339.0,154.64,106.5
2016,11,22,10,15,472.5,151.5,1.35,14.0,368.0,187.29,130.07
2016,11,22,10,30,513.0,152.0,1.4,14.0,397.0,223.15,158.8
2016,11,22,10,45,483.0,166.0,1.45,14.5,403.0,255.5,188.27
2016,11,22,11,0,453.0,180.0,1.5,15.0,409.0,284.72,215.02
2016,11,22,11,15,448.0,185.5,1.5,15.0,416.0,312.12,239.58
2016,11,22,11,30,443.0,191.0,1.5,15.0,423.0,338.28,262.79
2016,11,22,11,45,436.5,193.5,1.55,15.0,423.5,359.94,282.2
2016,11,22,12,0,430.0,196.0,1.6,15.0,424.0,380.06,300.05
2016,11,22,12,15,455.5,188.0,1.6,15.0,427.0,404.43,320.77
2016,11,22,12,30,481.0,180.0,1.6,15.0,430.0,428.73,341.27
2016,11,22,12,45,418.5,189.0,1.6,15.0,403.0,421.57,336.96
2016,11,22,13,0,356.0,198.0,1.6,15.0,376.0,402.51,323.2
2016,11,22,13,15,309.0,197.0,1.6,15.0,347.0,386.02,311.2
2016,11,22,13,30,262.0,196.0,1.6,15.0,318.0,366.82,296.7
2016,11,22,13,45,385.5,163.0,1.65,15.0,331.0,426.02,345.76
2016,11,22,14,0,509.0,130.0,1.7,15.0,344.0,476.54,387.45
2016,11,22,14,15,522.5,116.0,1.7,14.5,321.5,477.06,389.55
2016,11,22,14,30,536.0,102.0,1.7,14.0,299.0,480.74,394.2
2016,11,22,14,45,501.5,98.0,1.7,14.0,267.0,452.34,372.32
2016,11,22,15,0,467.0,94.0,1.7,14.0,235.0,427.83,352.98
2016,11,22,15,15,433.5,84.0,1.65,13.5,200.0,395.26,327.09
2016,11,22,15,30,400.0,74.0,1.6,13.0,165.0,361.64,299.3
2016,11,22,15,45,357.0,61.0,1.6,13.0,129.5,317.63,261.44
2016,11,22,16,0,314.0,48.0,1.6,13.0,94.0,273.64,221.95
2016,11,22,16,15,229.5,35.0,1.65,12.5,62.0,206.83,159.05
2016,11,22,16,30,145.0,22.0,1.7,12.0,30.0,130.14,29.55
2016,11,22,16,45,72.5,11.0,1.8,12.0,15.0,48.13,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,2.0,10.5,23.5,15.01,0.0
2016,11,23,7,30,184.0,33.0,1.9,11.0,47.0,25.98,12.79
2016,11,23,7,45,287.5,45.0,1.85,11.5,84.5,35.0,24.61
2016,11,23,8,0,391.0,57.0,1.8,12.0,122.0,43.85,33.2
2016,11,23,8,15,459.5,65.0,1.85,12.0,162.0,51.51,40.47
2016,11,23,8,30,528.0,73.0,1.9,12.0,202.0,56.55,45.25
2016,11,23,8,45,572.5,79.0,2.0,12.5,241.0,59.73,48.13
2016,11,23,9,0,617.0,85.0,2.1,13.0,280.0,62.95,50.94
2016,11,23,9,15,649.0,89.0,2.15,13.0,315.5,64.51,52.29
2016,11,23,9,30,681.0,93.0,2.2,13.0,351.0,66.16,53.7
2016,11,23,9,45,713.0,93.5,2.25,13.5,383.0,97.6,58.64
2016,11,23,10,0,745.0,94.0,2.3,14.0,415.0,140.92,82.63
2016,11,23,10,15,760.0,96.0,2.3,14.0,439.5,185.29,116.09
2016,11,23,10,30,775.0,98.0,2.3,14.0,464.0,230.13,154.12
2016,11,23,10,45,788.5,98.0,2.3,14.0,482.5,276.76,195.54
2016,11,23,11,0,802.0,98.0,2.3,14.0,501.0,319.07,234.05
2016,11,23,11,15,807.0,98.5,2.3,14.0,511.5,358.63,270.48
2016,11,23,11,30,812.0,99.0,2.3,14.0,522.0,396.88,305.35
2016,11,23,11,45,816.5,98.5,2.3,14.5,525.0,432.49,336.86
2016,11,23,12,0,821.0,98.0,2.3,15.0,528.0,466.36,366.23
2016,11,23,12,15,818.5,97.5,2.35,15.0,523.5,494.98,391.73
2016,11,23,12,30,816.0,97.0,2.4,15.0,519.0,521.09,414.81
2016,11,23,12,45,810.0,96.0,2.5,15.0,506.5,542.24,433.82
2016,11,23,13,0,804.0,95.0,2.6,15.0,494.0,560.52,450.33
2016,11,23,13,15,794.0,93.5,2.65,15.0,474.5,573.05,462.02
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,582.49,471.14
2016,11,23,13,45,770.5,89.0,2.8,15.0,429.5,585.12,475.07
2016,11,23,14,0,757.0,86.0,2.9,15.0,404.0,587.03,478.22
2016,11,23,14,15,735.0,83.0,2.85,14.5,372.0,578.6,473.57
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,567.21,466.36
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,546.79,450.96
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,523.83,432.98
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,485.88,402.47
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,446.28,369.43
2016,11,23,15,45,487.5,53.5,2.25,13.0,146.5,389.29,320.39
2016,11,23,16,0,417.0,46.0,2.1,13.0,106.0,332.21,269.35
2016,11,23,16,15,297.5,34.5,2.05,12.5,69.5,244.55,187.77
2016,11,23,16,30,178.0,23.0,2.0,12.0,33.0,149.26,25.82
2016,11,23,16,45,89.0,11.5,2.0,11.5,16.5,57.09,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,7.0,23.5,13.64,0.0
2016,11,24,7,30,217.0,30.0,1.4,7.0,47.0,23.66,10.52
2016,11,24,7,45,326.0,41.5,1.5,7.5,85.5,34.3,24.33
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,43.01,32.96
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.0,48.23,38.15
2016,11,24,8,30,570.0,69.0,1.5,8.0,206.0,53.41,43.13
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.0,55.09,44.71
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,56.91,46.3
2016,11,24,9,15,704.5,80.5,1.45,9.5,324.5,58.3,47.44
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,59.77,48.61
2016,11,24,9,45,760.0,86.0,1.4,10.5,392.5,91.72,54.1
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,142.66,83.69
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,188.15,117.51
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,234.0,155.96
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.5,277.93,194.73
2016,11,24,11,0,835.0,93.0,1.0,13.0,511.0,321.42,233.45
2016,11,24,11,15,840.0,94.0,0.85,13.0,521.5,362.75,270.41
2016,11,24,11,30,845.0,95.0,0.7,13.0,532.0,402.71,305.34
2016,11,24,11,45,848.5,94.5,0.6,13.5,535.0,439.09,336.13
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,473.58,364.37
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,503.41,388.86
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,530.69,410.68
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.0,552.94,427.96
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,572.27,442.65
2016,11,24,13,15,716.0,108.0,0.2,15.0,452.0,542.1,421.94
2016,11,24,13,30,595.0,125.0,0.2,15.0,399.0,504.02,395.21
2016,11,24,13,45,691.0,104.5,0.25,15.0,405.5,553.39,434.58
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,598.88,469.8
2016,11,24,14,15,765.0,81.0,0.35,14.5,380.0,590.24,465.53
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,581.86,461.75
2016,11,24,14,45,711.5,74.0,0.45,14.0,310.5,560.62,447.23
2016,11,24,15,0,680.0,70.0,0.5,14.0,273.0,536.77,430.18
2016,11,24,15,15,633.0,65.0,0.55,13.5,232.0,499.74,402.91
2016,11,24,15,30,586.0,60.0,0.6,13.0,191.0,460.96,372.86
2016,11,24,15,45,513.5,52.5,0.7,13.0,149.5,402.66,325.44
2016,11,24,16,0,441.0,45.0,0.8,13.0,108.0,344.29,275.37
2016,11,24,16,15,320.5,33.5,0.9,12.5,70.5,256.02,194.17
2016,11,24,16,30,200.0,22.0,1.0,12.0,33.0,158.5,18.06
2016,11,24,16,45,100.0,11.0,1.15,12.0,16.5,62.23,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,8.5,10.5,9.55,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,18.41,5.99
2016,11,25,7,45,5.5,38.5,2.0,9.5,39.0,32.83,22.71
2016,11,25,8,0,11.0,56.0,2.0,10.0,57.0,47.03,36.18
2016,11,25,8,15,20.0,73.0,2.0,10.0,77.0,59.28,47.67
2016,11,25,8,30,29.0,90.0,2.0,10.0,97.0,72.15,59.57
2016,11,25,8,45,35.5,106.5,2.0,10.5,116.5,84.43,70.64
2016,11,25,9,0,42.0,123.0,2.0,11.0,136.0,96.44,81.26
2016,11,25,9,15,48.0,136.5,2.0,11.0,153.5,106.36,90.03
2016,11,25,9,30,54.0,150.0,2.0,11.0,171.0,116.05,98.49
2016,11,25,9,45,70.5,165.5,2.0,11.5,194.5,131.41,105.0
2016,11,25,10,0,87.0,181.0,2.0,12.0,218.0,150.68,118.86
2016,11,25,10,15,128.0,193.0,2.0,12.5,251.0,169.82,132.08
2016,11,25,10,30,169.0,205.0,2.0,13.0,284.0,196.84,152.4
2016,11,25,10,45,104.0,203.0,2.05,13.5,252.5,193.69,152.62
2016,11,25,11,0,39.0,201.0,2.1,14.0,221.0,181.54,144.94
2016,11,25,11,15,37.0,204.0,2.1,14.0,223.0,187.68,150.21
2016,11,25,11,30,35.0,207.0,2.1,14.0,225.0,193.54,155.17
2016,11,25,11,45,60.5,218.0,2.15,14.0,249.5,217.19,174.33
2016,11,25,12,0,86.0,229.0,2.2,14.0,274.0,243.09,195.44
2016,11,25,12,15,139.5,229.0,2.15,14.0,300.5,278.68,224.38
2016,11,25,12,30,193.0,229.0,2.1,14.0,327.0,313.85,253.11
2016,11,25,12,45,238.5,218.0,2.1,14.5,336.5,336.7,271.78
2016,11,25,13,0,284.0,207.0,2.1,15.0,346.0,368.24,297.32
2016,11,25,13,15,268.0,200.5,2.1,14.5,327.5,363.11,294.55
2016,11,25,13,30,252.0,194.0,2.1,14.0,309.0,356.33,290.5
2016,11,25,13,45,177.5,185.5,2.1,14.0,264.5,300.69,246.02
2016,11,25,14,0,103.0,177.0,2.1,14.0,220.0,241.83,198.04
2016,11,25,14,15,194.0,158.0,2.1,14.0,231.0,292.08,241.17
2016,11,25,14,30,285.0,139.0,2.1,14.0,242.0,343.38,284.26
2016,11,25,14,45,267.5,127.5,2.1,14.0,216.0,323.48,268.17
2016,11,25,15,0,250.0,116.0,2.1,14.0,190.0,302.61,251.21
2016,11,25,15,15,230.5,100.5,2.0,13.5,161.0,274.43,228.12
2016,11,25,15,30,211.0,85.0,1.9,13.0,132.0,245.44,203.62
2016,11,25,15,45,311.0,64.0,1.85,13.0,116.5,291.76,240.51
2016,11,25,16,0,411.0,43.0,1.8,13.0,101.0,323.75,262.08
2016,11,25,16,15,296.5,32.0,1.8,12.5,66.0,240.39,182.7
2016,11,25,16,30,182.0,21.0,1.8,12.0,31.0,147.01,7.44
2016,11,25,16,45,91.0,10.5,1.85,12.0,15.5,56.92,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,7.73,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,14.97,2.9
2016,11,26,7,45,0.0,32.5,2.85,11.0,32.5,28.2,18.46
2016,11,26,8,0,0.0,48.0,2.8,11.0,48.0,41.04,30.69
2016,11,26,8,15,1.0,65.5,2.75,11.0,66.0,55.21,43.82
2016,11,26,8,30,2.0,83.0,2.7,11.0,84.0,69.17,56.66
2016,11,26,8,45,7.0,98.0,2.65,11.0,100.5,81.23,67.65
2016,11,26,9,0,12.0,113.0,2.6,11.0,117.0,93.15,78.36
2016,11,26,9,15,17.0,126.5,2.7,11.0,132.5,103.89,87.89
2016,11,26,9,30,22.0,140.0,2.8,11.0,148.0,114.48,97.2
2016,11,26,9,45,40.0,157.5,2.95,11.0,173.5,124.75,100.5
2016,11,26,10,0,58.0,175.0,3.1,11.0,199.0,143.65,114.84
2016,11,26,10,15,45.0,179.0,3.3,11.0,198.5,151.13,121.26
2016,11,26,10,30,32.0,183.0,3.5,11.0,198.0,156.94,126.63
2016,11,26,10,45,156.0,196.0,3.7,11.5,272.5,198.66,156.53
2016,11,26,11,0,280.0,209.0,3.9,12.0,347.0,253.65,198.6
2016,11,26,11,15,150.5,201.5,4.0,12.0,276.0,222.34,177.72
2016,11,26,11,30,21.0,194.0,4.1,12.0,205.0,176.8,143.25
2016,11,26,11,45,10.5,119.0,4.2,12.0,124.5,109.33,87.21
2016,11,26,12,0,0.0,44.0,4.3,12.0,44.0,38.85,27.64
2016,11,26,12,15,0.0,31.0,4.3,12.0,31.0,27.35,17.82
2016,11,26,12,30,0.0,18.0,4.3,12.0,18.0,15.87,7.98
2016,11,26,12,45,192.0,103.0,4.3,12.0,197.0,204.71,169.28
2016,11,26,13,0,384.0,188.0,4.3,12.0,376.0,403.34,332.99
2016,11,26,13,15,509.5,150.5,4.15,12.0,389.5,458.25,378.61
2016,11,26,13,30,635.0,113.0,4.0,12.0,403.0,511.68,423.4
2016,11,26,13,45,317.5,60.0,3.9,12.5,205.0,272.16,228.34
2016,11,26,14,0,0.0,7.0,3.8,13.0,7.0,6.16,0.0
2016,11,26,14,15,303.0,53.0,3.7,12.5,161.5,265.73,225.45
2016,11,26,14,30,606.0,99.0,3.6,12.0,316.0,515.32,431.1
2016,11,26,14,45,562.5,95.0,3.55,12.0,279.5,486.52,406.91
2016,11,26,15,0,519.0,91.0,3.5,12.0,243.0,455.25,381.48
2016,11,26,15,15,467.5,83.5,3.5,12.0,205.5,411.49,345.23
2016,11,26,15,30,416.0,76.0,3.5,12.0,168.0,370.29,309.85
2016,11,26,15,45,332.0,66.0,3.5,12.0,129.0,306.35,254.35
2016,11,26,16,0,248.0,56.0,3.5,12.0,90.0,244.19,198.79
2016,11,26,16,15,153.0,39.5,3.6,11.5,58.0,158.96,120.03
2016,11,26,16,30,58.0,23.0,3.7,11.0,26.0,73.8,0.0
2016,11,26,16,45,29.0,11.5,3.8,11.0,13.0,25.51,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,13.5,3.1,10.0,20.0,12.28,0.0
2016,11,27,7,30,206.0,27.0,3.1,10.0,40.0,21.35,5.12
2016,11,27,7,45,332.0,36.5,3.15,10.5,78.0,30.03,19.91
2016,11,27,8,0,458.0,46.0,3.2,11.0,116.0,37.09,27.15
2016,11,27,8,15,527.0,52.5,3.3,11.0,156.5,41.23,31.32
2016,11,27,8,30,596.0,59.0,3.4,11.0,197.0,45.39,35.33
2016,11,27,8,45,647.5,62.5,3.55,11.5,237.5,47.0,36.85
2016,11,27,9,0,699.0,66.0,3.7,12.0,278.0,48.71,38.36
2016,11,27,9,15,728.5,69.0,3.65,12.0,314.0,54.8,43.82
2016,11,27,9,30,758.0,72.0,3.6,12.0,350.0,56.29,45.11
2016,11,27,9,45,648.5,97.5,3.6,12.5,349.5,89.81,57.9
2016,11,27,10,0,539.0,123.0,3.6,13.0,349.0,136.08,88.83
2016,11,27,10,15,687.5,100.0,3.5,13.0,405.5,169.26,106.82
2016,11,27,10,30,836.0,77.0,3.4,13.0,462.0,217.79,141.68
2016,11,27,10,45,845.5,78.0,3.3,13.5,480.0,262.5,181.72
2016,11,27,11,0,855.0,79.0,3.2,14.0,498.0,306.6,221.99
2016,11,27,11,15,860.0,79.5,3.1,14.0,508.5,348.01,260.5
2016,11,27,11,30,865.0,80.0,3.0,14.0,519.0,387.99,297.34
2016,11,27,11,45,865.0,80.5,2.9,14.0,522.0,424.39,330.69
2016,11,27,12,0,865.0,81.0,2.8,14.0,525.0,458.65,361.56
2016,11,27,12,15,862.0,80.5,2.7,14.0,520.0,488.25,388.05
2016,11,27,12,30,859.0,80.0,2.6,14.0,515.0,515.22,411.85
2016,11,27,12,45,665.5,123.5,2.55,14.5,456.0,484.64,389.39
2016,11,27,13,0,472.0,167.0,2.5,15.0,397.0,437.54,352.96
2016,11,27,13,15,389.5,175.0,2.4,15.0,360.0,413.0,334.56
2016,11,27,13,30,307.0,183.0,2.3,15.0,323.0,375.46,305.3
2016,11,27,13,45,447.5,146.0,2.25,15.0,337.0,439.57,358.5
2016,11,27,14,0,588.0,109.0,2.2,15.0,351.0,500.07,407.89
2016,11,27,14,15,498.0,114.5,2.15,14.5,308.0,452.78,371.44
2016,11,27,14,30,408.0,120.0,2.1,14.0,265.0,408.61,337.05
2016,11,27,14,45,376.0,112.5,2.1,14.0,235.5,384.11,317.89
2016,11,27,15,0,344.0,105.0,2.1,14.0,206.0,358.21,296.93
2016,11,27,15,15,317.5,92.0,2.05,13.5,174.5,328.11,272.52
2016,11,27,15,30,291.0,79.0,2.0,13.0,143.0,297.03,246.38
2016,11,27,15,45,249.5,64.5,1.95,12.5,111.0,254.48,209.65
2016,11,27,16,0,208.0,50.0,1.9,12.0,79.0,212.14,171.68
2016,11,27,16,15,104.0,36.5,1.95,11.5,51.0,125.32,92.94
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,25.66,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,10.46,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,85.0,13.0,3.9,11.0,18.5,11.82,0.0
2016,11,28,7,30,170.0,26.0,4.0,11.0,37.0,20.54,2.93
2016,11,28,7,45,282.5,38.0,4.15,11.5,73.0,29.72,19.38
2016,11,28,8,0,395.0,50.0,4.3,12.0,109.0,40.83,30.24
2016,11,28,8,15,468.0,57.5,4.3,12.0,149.0,45.65,35.07
2016,11,28,8,30,541.0,65.0,4.3,12.0,189.0,50.48,39.71
2016,11,28,8,45,590.5,70.0,4.35,12.0,228.5,53.07,42.2
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,55.72,44.65
2016,11,28,9,15,672.5,79.0,4.35,12.0,303.5,57.53,46.27
2016,11,28,9,30,705.0,83.0,4.3,12.0,339.0,59.4,47.9
2016,11,28,9,45,561.0,114.5,4.3,12.5,329.0,98.79,68.29
2016,11,28,10,0,417.0,146.0,4.3,13.0,319.0,141.12,98.2
2016,11,28,10,15,514.0,133.0,4.2,13.0,359.0,169.43,114.86
2016,11,28,10,30,611.0,120.0,4.1,13.0,399.0,206.72,142.17
2016,11,28,10,45,620.5,122.5,4.05,13.5,415.5,243.42,174.57
2016,11,28,11,0,630.0,125.0,4.0,14.0,432.0,280.01,207.55
2016,11,28,11,15,644.0,124.0,3.9,14.0,444.0,314.65,239.26
2016,11,28,11,30,658.0,123.0,3.8,14.0,456.0,349.05,270.58
2016,11,28,11,45,689.0,126.0,3.7,14.0,476.5,393.37,309.12
2016,11,28,12,0,720.0,129.0,3.6,14.0,497.0,438.37,347.67
2016,11,28,12,15,717.0,128.5,3.5,14.0,492.5,464.62,371.26
2016,11,28,12,30,714.0,128.0,3.4,14.0,488.0,488.62,392.62
2016,11,28,12,45,701.0,128.5,3.3,14.5,475.0,506.05,407.64
2016,11,28,13,0,688.0,129.0,3.2,15.0,462.0,520.6,419.98
2016,11,28,13,15,614.0,132.5,3.15,15.0,421.5,500.66,405.89
2016,11,28,13,30,540.0,136.0,3.1,15.0,381.0,471.28,384.11
2016,11,28,13,45,595.0,123.5,3.05,15.0,379.0,507.61,414.32
2016,11,28,14,0,650.0,111.0,3.0,15.0,377.0,538.43,439.78
2016,11,28,14,15,623.5,107.0,2.9,14.5,346.0,525.98,431.43
2016,11,28,14,30,597.0,103.0,2.8,14.0,315.0,510.67,420.73
2016,11,28,14,45,578.0,94.0,2.75,14.0,281.5,492.26,406.69
2016,11,28,15,0,559.0,85.0,2.7,14.0,248.0,471.44,390.17
2016,11,28,15,15,506.5,78.5,2.5,13.5,209.5,430.28,356.72
2016,11,28,15,30,454.0,72.0,2.3,13.0,171.0,386.46,320.04
2016,11,28,15,45,399.5,60.0,2.15,13.0,133.5,337.14,277.15
2016,11,28,16,0,345.0,48.0,2.0,13.0,96.0,288.22,232.71
2016,11,28,16,15,172.5,38.0,2.05,12.5,62.0,178.12,132.7
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,36.24,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
