Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,7.5,21.0,8.64,0.0
2016,11,29,7,30,377.0,19.0,2.4,8.0,42.0,17.03,0.0
2016,11,29,7,45,484.0,26.0,2.4,8.5,81.0,22.78,13.63
2016,11,29,8,0,591.0,33.0,2.4,9.0,120.0,28.48,19.67
2016,11,29,8,15,651.5,37.5,2.45,9.5,161.5,31.71,22.93
2016,11,29,8,30,712.0,42.0,2.5,10.0,203.0,34.97,26.06
2016,11,29,8,45,749.5,45.5,2.6,10.5,243.0,37.28,28.22
2016,11,29,9,0,787.0,49.0,2.7,11.0,283.0,39.61,30.31
2016,11,29,9,15,812.0,51.0,2.65,11.0,319.0,45.86,35.96
2016,11,29,9,30,837.0,53.0,2.6,11.0,355.0,47.58,37.47
2016,11,29,9,45,853.5,55.0,2.55,11.5,385.5,69.61,39.44
2016,11,29,10,0,870.0,57.0,2.5,12.0,416.0,117.72,61.71
2016,11,29,10,15,881.5,58.0,2.35,12.0,440.5,164.96,95.04
2016,11,29,10,30,893.0,59.0,2.2,12.0,465.0,212.06,134.37
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.0,258.0,175.53
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,302.92,216.64
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,345.07,255.84
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,385.61,293.13
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,422.89,326.48
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,457.87,356.98
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,488.97,384.43
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,517.43,409.16
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.0,538.83,427.36
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,556.83,442.48
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,571.64,455.72
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,586.56,468.67
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,592.06,474.37
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,594.3,477.47
2016,11,29,14,15,810.0,64.0,1.45,14.5,372.5,588.79,475.05
2016,11,29,14,30,790.0,62.0,1.4,14.0,341.0,580.13,469.97
2016,11,29,14,45,762.0,59.0,1.35,14.0,304.5,562.34,456.65
2016,11,29,15,0,734.0,56.0,1.3,14.0,268.0,541.78,440.63
2016,11,29,15,15,690.5,52.0,1.25,13.5,228.0,508.0,414.32
2016,11,29,15,30,647.0,48.0,1.2,13.0,188.0,472.21,385.12
2016,11,29,15,45,578.0,42.0,1.2,13.0,146.5,417.46,338.92
2016,11,29,16,0,509.0,36.0,1.2,13.0,105.0,369.07,294.92
2016,11,29,16,15,387.5,27.0,1.15,12.5,68.5,283.57,210.88
2016,11,29,16,30,266.0,18.0,1.1,12.0,32.0,186.51,0.0
2016,11,29,16,45,133.0,9.0,1.1,11.5,16.0,76.65,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,97.5,11.0,1.15,10.0,17.0,10.01,0.0
2016,11,30,7,30,195.0,22.0,1.1,10.0,34.0,18.37,0.0
2016,11,30,7,45,304.0,33.0,1.05,10.0,68.5,27.1,16.99
2016,11,30,8,0,413.0,44.0,1.0,10.0,103.0,35.58,25.83
2016,11,30,8,15,484.0,51.0,1.1,10.5,142.5,40.18,30.4
2016,11,30,8,30,555.0,58.0,1.2,11.0,182.0,44.77,34.76
2016,11,30,8,45,604.5,62.5,1.35,11.5,221.0,47.16,37.0
2016,11,30,9,0,654.0,67.0,1.5,12.0,260.0,49.61,39.19
2016,11,30,9,15,686.0,70.5,1.6,12.0,295.5,51.23,40.65
2016,11,30,9,30,718.0,74.0,1.7,12.0,331.0,52.9,42.11
2016,11,30,9,45,378.5,119.0,1.8,12.0,255.5,92.32,67.67
2016,11,30,10,0,39.0,164.0,1.9,12.0,180.0,133.25,106.54
2016,11,30,10,15,195.0,169.5,1.9,12.0,257.0,159.1,120.65
2016,11,30,10,30,351.0,175.0,1.9,12.0,334.0,200.99,148.44
2016,11,30,10,45,175.5,145.5,1.95,12.5,225.0,159.68,122.32
2016,11,30,11,0,0.0,116.0,2.0,13.0,116.0,101.68,80.63
2016,11,30,11,15,0.0,104.0,2.05,13.0,104.0,91.68,72.27
2016,11,30,11,30,0.0,92.0,2.1,13.0,92.0,81.38,63.58
2016,11,30,11,45,0.0,82.5,2.2,13.0,82.5,73.03,56.54
2016,11,30,12,0,0.0,73.0,2.3,13.0,73.0,64.58,49.4
2016,11,30,12,15,0.0,110.0,2.4,13.0,110.0,97.52,77.18
2016,11,30,12,30,0.0,147.0,2.5,13.0,147.0,131.12,105.26
2016,11,30,12,45,0.0,113.5,2.6,13.0,113.5,101.05,80.14
2016,11,30,13,0,0.0,80.0,2.7,13.0,80.0,70.8,54.74
2016,11,30,13,15,74.0,138.0,2.65,13.0,171.5,171.12,139.99
2016,11,30,13,30,148.0,196.0,2.6,13.0,263.0,285.71,234.87
2016,11,30,13,45,142.5,186.5,2.6,13.0,248.0,278.7,229.31
2016,11,30,14,0,137.0,177.0,2.6,13.0,233.0,270.98,223.52
2016,11,30,14,15,424.5,127.0,2.5,13.0,280.0,417.83,346.75
2016,11,30,14,30,712.0,77.0,2.4,13.0,327.0,550.3,454.0
2016,11,30,14,45,681.5,72.5,2.35,13.0,291.5,529.84,437.31
2016,11,30,15,0,651.0,68.0,2.3,13.0,256.0,506.86,419.04
2016,11,30,15,15,602.5,63.0,2.15,12.5,217.0,470.04,389.3
2016,11,30,15,30,554.0,58.0,2.0,12.0,178.0,431.59,357.01
2016,11,30,15,45,472.5,51.0,1.95,12.0,137.5,370.13,304.33
2016,11,30,16,0,391.0,44.0,1.9,12.0,97.0,308.8,249.63
2016,11,30,16,15,270.5,32.5,1.9,11.5,62.5,223.14,166.64
2016,11,30,16,30,150.0,21.0,1.9,11.0,28.0,126.83,0.0
2016,11,30,16,45,75.0,10.5,1.9,11.0,14.0,48.06,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.0,8.64,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,36.0,17.18,0.0
2016,12,1,7,45,435.0,27.0,2.1,8.5,74.5,23.88,14.19
2016,12,1,8,0,554.0,35.0,2.1,9.0,113.0,30.5,21.36
2016,12,1,8,15,619.5,40.0,2.3,9.5,154.5,34.06,24.99
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,37.67,28.46
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,39.89,30.56
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,42.15,32.59
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,43.53,33.85
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,44.95,35.1
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,62.7,36.75
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,111.38,58.34
2016,12,1,10,15,864.0,65.5,3.45,12.0,436.0,163.73,95.21
2016,12,1,10,30,877.0,67.0,3.5,12.0,461.0,210.8,134.1
2016,12,1,10,45,886.0,68.0,3.55,12.5,479.5,256.41,174.85
2016,12,1,11,0,895.0,69.0,3.6,13.0,498.0,301.25,216.12
2016,12,1,11,15,899.5,69.5,3.55,13.0,509.0,343.31,255.71
2016,12,1,11,30,904.0,70.0,3.5,13.0,520.0,383.82,293.65
2016,12,1,11,45,906.0,70.0,3.5,13.5,524.0,421.16,327.89
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,456.42,359.62
2016,12,1,12,15,906.5,70.0,3.45,14.0,523.5,487.84,388.19
2016,12,1,12,30,905.0,70.0,3.4,14.0,519.0,516.68,414.07
2016,12,1,12,45,898.5,69.5,3.35,14.5,507.0,539.75,434.11
2016,12,1,13,0,892.0,69.0,3.3,15.0,495.0,559.78,451.26
2016,12,1,13,15,883.0,68.0,3.25,15.0,476.0,574.8,464.97
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,586.64,475.92
2016,12,1,13,45,857.5,66.0,3.2,15.0,431.0,594.48,483.58
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,595.83,486.06
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,590.3,483.6
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,581.6,478.33
2016,12,1,14,45,770.0,58.0,2.9,14.0,304.5,562.83,463.86
2016,12,1,15,0,740.0,55.0,2.8,14.0,268.0,541.28,446.59
2016,12,1,15,15,696.5,51.0,2.65,13.5,227.5,507.78,419.62
2016,12,1,15,30,653.0,47.0,2.5,13.0,187.0,472.27,389.72
2016,12,1,15,45,582.0,41.5,2.45,12.5,146.0,417.21,342.72
2016,12,1,16,0,511.0,36.0,2.4,12.0,105.0,368.53,297.89
2016,12,1,16,15,388.5,27.0,2.45,11.5,68.0,282.94,211.42
2016,12,1,16,30,266.0,18.0,2.5,11.0,31.0,185.25,0.0
2016,12,1,16,45,133.0,9.0,2.65,10.5,15.5,76.33,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,7.5,17.5,8.19,0.0
2016,12,2,7,30,327.0,18.0,3.2,8.0,35.0,16.25,0.0
2016,12,2,7,45,440.5,26.0,3.25,8.5,72.5,22.99,13.21
2016,12,2,8,0,554.0,34.0,3.3,9.0,110.0,29.63,20.52
2016,12,2,8,15,619.5,39.0,3.4,9.5,151.5,33.22,24.2
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,36.86,27.7
2016,12,2,8,45,725.0,47.5,3.65,10.5,232.5,39.09,29.81
2016,12,2,9,0,765.0,51.0,3.8,11.0,272.0,41.35,31.86
2016,12,2,9,15,792.5,54.0,3.9,11.5,308.5,43.15,33.43
2016,12,2,9,30,820.0,57.0,4.0,12.0,345.0,44.98,34.98
2016,12,2,9,45,833.5,60.0,4.1,12.5,375.5,59.84,35.92
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,107.88,55.98
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,159.99,92.12
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,206.81,130.45
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,252.07,170.7
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,296.54,211.5
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,338.37,250.82
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,378.65,288.53
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.0,415.81,322.55
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,450.88,354.06
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,481.43,382.03
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,509.36,407.33
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,532.56,428.4
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,552.73,446.65
2016,12,2,13,15,873.0,68.0,3.65,15.0,470.0,567.08,459.94
2016,12,2,13,30,863.0,67.0,3.6,15.0,451.0,578.24,470.45
2016,12,2,13,45,846.5,66.0,3.6,15.0,425.0,585.99,478.08
2016,12,2,14,0,830.0,65.0,3.6,15.0,399.0,587.31,480.55
2016,12,2,14,15,809.0,63.0,3.45,15.0,367.5,581.5,476.84
2016,12,2,14,30,788.0,61.0,3.3,15.0,336.0,572.55,470.35
2016,12,2,14,45,757.5,58.0,3.15,15.0,299.5,553.59,455.59
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,531.88,438.06
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,497.99,410.66
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,462.13,380.41
2016,12,2,15,45,567.5,41.5,2.45,13.5,142.5,407.71,333.81
2016,12,2,16,0,497.0,36.0,2.3,13.0,102.0,359.74,289.53
2016,12,2,16,15,374.5,27.0,2.3,12.0,66.0,274.63,204.15
2016,12,2,16,30,252.0,18.0,2.3,11.0,30.0,177.25,0.0
2016,12,2,16,45,126.0,9.0,2.35,10.5,15.0,72.62,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.5,15.0,8.19,0.0
2016,12,3,7,30,252.0,18.0,1.3,9.0,30.0,14.9,0.0
2016,12,3,7,45,370.5,26.5,1.3,9.5,65.5,21.51,11.72
2016,12,3,8,0,489.0,35.0,1.3,10.0,101.0,27.98,18.98
2016,12,3,8,15,557.0,41.0,1.35,10.5,141.0,34.99,25.68
2016,12,3,8,30,625.0,47.0,1.4,11.0,181.0,39.43,29.91
2016,12,3,8,45,673.0,50.0,1.45,11.5,220.0,41.11,31.53
2016,12,3,9,0,721.0,53.0,1.5,12.0,259.0,42.88,33.14
2016,12,3,9,15,750.0,56.0,1.55,12.0,295.0,44.62,34.72
2016,12,3,9,30,779.0,59.0,1.6,12.0,331.0,46.39,36.28
2016,12,3,9,45,796.0,61.5,1.65,12.5,361.0,58.02,36.42
2016,12,3,10,0,813.0,64.0,1.7,13.0,391.0,103.98,54.5
2016,12,3,10,15,827.0,65.5,1.65,13.5,416.0,149.59,84.59
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,195.48,121.3
2016,12,3,10,45,851.0,68.0,1.6,14.5,459.0,243.96,163.34
2016,12,3,11,0,861.0,69.0,1.6,15.0,477.0,287.47,202.42
2016,12,3,11,15,866.0,69.5,1.6,15.0,488.0,328.23,239.98
2016,12,3,11,30,871.0,70.0,1.6,15.0,499.0,367.57,276.02
2016,12,3,11,45,872.0,70.0,1.65,15.5,502.5,403.31,308.24
2016,12,3,12,0,873.0,70.0,1.7,16.0,506.0,436.98,338.06
2016,12,3,12,15,871.5,70.0,1.75,16.0,502.5,467.32,365.26
2016,12,3,12,30,870.0,70.0,1.8,16.0,499.0,495.19,389.98
2016,12,3,12,45,866.0,69.5,1.85,16.0,488.0,518.69,410.88
2016,12,3,13,0,862.0,69.0,1.9,16.0,477.0,539.39,429.26
2016,12,3,13,15,853.5,68.0,1.85,16.0,459.0,554.2,442.4
2016,12,3,13,30,845.0,67.0,1.8,16.0,441.0,569.03,455.18
2016,12,3,13,45,828.5,66.0,1.8,16.5,416.0,573.5,459.28
2016,12,3,14,0,812.0,65.0,1.8,17.0,391.0,574.71,460.73
2016,12,3,14,15,792.5,63.0,1.7,16.5,360.5,569.78,458.5
2016,12,3,14,30,773.0,61.0,1.6,16.0,330.0,561.78,453.62
2016,12,3,14,45,738.5,59.0,1.55,16.0,293.5,541.65,438.45
2016,12,3,15,0,704.0,57.0,1.5,16.0,257.0,518.8,420.62
2016,12,3,15,15,659.5,53.0,1.45,15.5,218.0,485.13,394.32
2016,12,3,15,30,615.0,49.0,1.4,15.0,179.0,454.25,368.75
2016,12,3,15,45,536.0,43.5,1.35,14.5,139.0,396.25,320.36
2016,12,3,16,0,457.0,38.0,1.3,14.0,99.0,338.53,269.65
2016,12,3,16,15,336.5,28.0,1.35,13.5,63.5,254.26,186.55
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,157.62,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,63.3,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,9.0,0.85,9.0,14.0,8.19,0.0
2016,12,4,7,30,208.0,18.0,0.9,9.0,28.0,14.96,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.5,22.46,12.21
2016,12,4,8,0,455.0,37.0,1.0,10.0,97.0,29.78,20.51
2016,12,4,8,15,526.5,43.5,1.05,10.0,137.0,34.2,25.02
2016,12,4,8,30,598.0,50.0,1.1,10.0,177.0,38.6,29.29
2016,12,4,8,45,643.5,54.5,1.15,10.5,216.0,41.23,31.78
2016,12,4,9,0,689.0,59.0,1.2,11.0,255.0,47.98,37.88
2016,12,4,9,15,719.5,62.5,1.2,11.5,290.5,49.97,39.61
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,52.0,41.33
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,65.21,44.54
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,107.23,60.22
2016,12,4,10,15,605.5,115.0,1.3,13.0,367.0,157.95,101.47
2016,12,4,10,30,466.0,148.0,1.3,13.0,354.0,192.74,135.66
2016,12,4,10,45,458.0,157.0,1.3,13.5,366.5,224.42,163.1
2016,12,4,11,0,450.0,166.0,1.3,14.0,379.0,254.87,190.06
2016,12,4,11,15,631.5,127.0,1.35,14.0,433.0,302.19,225.82
2016,12,4,11,30,813.0,88.0,1.4,14.0,487.0,360.5,272.02
2016,12,4,11,45,633.5,132.5,1.45,14.0,445.0,366.35,283.65
2016,12,4,12,0,454.0,177.0,1.5,14.0,403.0,356.36,280.84
2016,12,4,12,15,402.0,186.5,1.65,14.0,385.5,361.74,287.88
2016,12,4,12,30,350.0,196.0,1.8,14.0,368.0,357.53,286.66
2016,12,4,12,45,321.5,196.0,1.95,14.5,351.5,357.17,287.51
2016,12,4,13,0,293.0,196.0,2.1,15.0,335.0,354.43,286.12
2016,12,4,13,15,319.0,184.0,2.2,15.0,329.5,367.34,297.82
2016,12,4,13,30,345.0,172.0,2.3,15.0,324.0,379.78,309.1
2016,12,4,13,45,350.5,160.5,2.4,15.0,307.5,380.04,310.57
2016,12,4,14,0,356.0,149.0,2.5,15.0,291.0,378.89,310.88
2016,12,4,14,15,325.5,145.0,2.45,14.5,267.0,363.13,299.21
2016,12,4,14,30,295.0,141.0,2.4,14.0,243.0,346.13,286.26
2016,12,4,14,45,288.0,126.0,2.35,14.0,217.0,329.13,272.91
2016,12,4,15,0,281.0,111.0,2.3,14.0,191.0,310.74,258.01
2016,12,4,15,15,254.5,97.0,2.25,13.5,161.0,280.6,233.17
2016,12,4,15,30,228.0,83.0,2.2,13.0,131.0,249.83,207.03
2016,12,4,15,45,199.5,66.5,2.15,13.0,102.0,213.8,175.32
2016,12,4,16,0,171.0,50.0,2.1,13.0,73.0,177.36,142.13
2016,12,4,16,15,85.5,35.0,2.15,12.5,46.5,112.11,80.5
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,20.85,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.09,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,7.91,0.0
2016,12,5,7,45,0.0,21.0,2.0,8.5,21.0,18.51,8.83
2016,12,5,8,0,0.0,33.0,2.0,9.0,33.0,28.92,19.77
2016,12,5,8,15,0.0,46.5,2.0,9.0,46.5,40.28,30.5
2016,12,5,8,30,0.0,60.0,2.0,9.0,60.0,51.52,41.0
2016,12,5,8,45,0.0,73.5,2.0,9.5,73.5,62.63,51.2
2016,12,5,9,0,0.0,87.0,2.0,10.0,87.0,73.63,61.12
2016,12,5,9,15,0.0,99.5,1.95,10.0,99.5,83.77,70.25
2016,12,5,9,30,0.0,112.0,1.9,10.0,112.0,93.78,79.16
2016,12,5,9,45,56.0,140.5,1.9,10.5,163.0,110.98,94.21
2016,12,5,10,0,112.0,169.0,1.9,11.0,214.0,135.5,106.56
2016,12,5,10,15,109.0,180.0,1.9,11.0,226.0,152.71,119.79
2016,12,5,10,30,106.0,191.0,1.9,11.0,238.0,172.03,135.74
2016,12,5,10,45,131.0,199.5,1.9,11.0,260.0,190.32,150.09
2016,12,5,11,0,156.0,208.0,1.9,11.0,282.0,213.19,168.68
2016,12,5,11,15,102.0,205.5,1.85,11.0,254.5,205.79,164.94
2016,12,5,11,30,48.0,203.0,1.8,11.0,227.0,192.53,155.75
2016,12,5,11,45,123.0,211.5,1.8,11.0,273.0,234.57,189.47
2016,12,5,12,0,198.0,220.0,1.8,11.0,319.0,281.06,227.07
2016,12,5,12,15,208.0,217.5,1.75,11.0,320.5,293.79,238.07
2016,12,5,12,30,218.0,215.0,1.7,11.0,322.0,306.47,249.15
2016,12,5,12,45,160.0,211.0,1.7,11.0,288.5,283.38,231.27
2016,12,5,13,0,102.0,207.0,1.7,11.0,255.0,249.96,204.56
2016,12,5,13,15,90.5,197.5,1.6,11.0,239.0,239.4,196.38
2016,12,5,13,30,79.0,188.0,1.5,11.0,223.0,227.9,187.24
2016,12,5,13,45,102.5,179.0,1.45,11.0,222.0,236.64,195.19
2016,12,5,14,0,126.0,170.0,1.4,11.0,221.0,254.95,210.87
2016,12,5,14,15,116.0,159.0,1.4,11.0,203.0,241.97,200.45
2016,12,5,14,30,106.0,148.0,1.4,11.0,185.0,228.41,189.53
2016,12,5,14,45,103.0,132.5,1.4,11.0,165.0,213.07,177.07
2016,12,5,15,0,100.0,117.0,1.4,11.0,145.0,197.07,163.81
2016,12,5,15,15,89.0,100.0,1.45,10.5,122.5,173.58,144.11
2016,12,5,15,30,78.0,83.0,1.5,10.0,100.0,149.49,123.38
2016,12,5,15,45,66.0,65.5,1.55,10.0,77.5,123.45,100.26
2016,12,5,16,0,54.0,48.0,1.6,10.0,55.0,96.59,75.91
2016,12,5,16,15,27.0,31.5,1.6,10.0,35.0,52.8,35.4
2016,12,5,16,30,0.0,15.0,1.6,10.0,15.0,13.22,0.0
2016,12,5,16,45,0.0,7.5,1.65,10.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,9.55,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,19.1,0.0
2016,12,6,7,45,149.0,31.5,2.35,6.5,50.0,24.64,13.32
2016,12,6,8,0,298.0,42.0,2.4,7.0,79.0,32.61,23.12
2016,12,6,8,15,343.0,54.0,2.45,7.5,112.5,41.36,31.61
2016,12,6,8,30,388.0,66.0,2.5,8.0,146.0,49.87,39.65
2016,12,6,8,45,417.0,76.0,2.6,9.0,178.0,56.62,45.85
2016,12,6,9,0,446.0,86.0,2.7,10.0,210.0,63.2,51.74
2016,12,6,9,15,471.5,93.0,2.75,10.0,240.0,67.47,55.62
2016,12,6,9,30,497.0,100.0,2.8,10.0,270.0,71.66,59.37
2016,12,6,9,45,544.5,101.5,2.9,10.5,303.0,75.34,62.49
2016,12,6,10,0,592.0,103.0,3.0,11.0,336.0,110.42,69.85
2016,12,6,10,15,673.5,90.5,3.0,11.0,372.0,142.18,86.61
2016,12,6,10,30,755.0,78.0,3.0,11.0,408.0,184.42,117.46
2016,12,6,10,45,810.0,75.5,3.05,11.5,443.0,231.42,156.61
2016,12,6,11,0,865.0,73.0,3.1,12.0,478.0,281.96,200.43
2016,12,6,11,15,870.0,73.5,3.1,12.0,489.5,323.64,239.63
2016,12,6,11,30,875.0,74.0,3.1,12.0,501.0,365.8,278.93
2016,12,6,11,45,870.5,76.5,3.15,12.0,504.0,401.03,312.33
2016,12,6,12,0,866.0,79.0,3.2,12.0,507.0,435.78,344.61
2016,12,6,12,15,864.5,78.5,3.25,12.0,503.0,466.4,372.92
2016,12,6,12,30,863.0,78.0,3.3,12.0,499.0,494.55,398.68
2016,12,6,12,45,859.5,77.0,3.35,12.0,488.5,518.58,420.69
2016,12,6,13,0,856.0,76.0,3.4,12.0,478.0,539.81,440.09
2016,12,6,13,15,846.5,75.0,3.45,12.0,460.0,554.9,454.31
2016,12,6,13,30,837.0,74.0,3.5,12.0,442.0,566.85,465.79
2016,12,6,13,45,822.5,72.0,3.6,12.0,417.0,571.66,471.56
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,573.23,474.55
2016,12,6,14,15,787.5,68.0,3.65,12.0,361.0,568.04,471.54
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,559.75,465.73
2016,12,6,14,45,738.0,62.5,3.6,12.0,294.5,541.6,451.78
2016,12,6,15,0,709.0,59.0,3.6,12.0,259.0,520.69,434.97
2016,12,6,15,15,663.5,55.0,3.45,11.5,220.0,486.74,407.16
2016,12,6,15,30,618.0,51.0,3.3,11.0,181.0,455.96,380.46
2016,12,6,15,45,550.5,44.0,3.15,10.5,141.0,403.19,334.42
2016,12,6,16,0,483.0,37.0,3.0,10.0,101.0,350.45,285.77
2016,12,6,16,15,357.0,28.0,2.9,9.5,65.5,264.36,197.63
2016,12,6,16,30,231.0,19.0,2.8,9.0,30.0,165.66,0.0
2016,12,6,16,45,115.5,9.5,2.7,9.0,15.0,67.33,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,8.64,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,17.28,0.0
2016,12,7,7,45,122.5,30.0,1.9,6.0,45.5,24.17,12.52
2016,12,7,8,0,245.0,41.0,1.9,6.0,72.0,31.74,22.4
2016,12,7,8,15,278.0,55.5,1.95,6.0,102.5,42.36,32.69
2016,12,7,8,30,311.0,70.0,2.0,6.0,133.0,52.67,42.5
2016,12,7,8,45,334.0,82.0,2.05,6.5,163.0,60.79,50.09
2016,12,7,9,0,357.0,94.0,2.1,7.0,193.0,68.69,57.33
2016,12,7,9,15,373.0,104.5,2.05,7.0,220.5,75.28,63.36
2016,12,7,9,30,389.0,115.0,2.0,7.0,248.0,81.72,69.19
2016,12,7,9,45,252.0,141.0,2.0,7.5,230.0,102.8,87.98
2016,12,7,10,0,115.0,167.0,2.0,8.0,212.0,133.32,106.08
2016,12,7,10,15,119.5,178.0,2.0,8.0,227.5,151.48,119.76
2016,12,7,10,30,124.0,189.0,2.0,8.0,243.0,170.07,134.85
2016,12,7,10,45,62.0,130.0,2.05,8.5,157.0,123.83,98.45
2016,12,7,11,0,0.0,71.0,2.1,9.0,71.0,62.79,48.76
2016,12,7,11,15,11.0,128.5,2.2,9.0,134.0,115.66,93.64
2016,12,7,11,30,22.0,186.0,2.3,9.0,197.0,169.07,138.35
2016,12,7,11,45,20.5,186.0,2.45,9.5,196.5,170.61,139.41
2016,12,7,12,0,19.0,186.0,2.6,10.0,196.0,171.91,140.39
2016,12,7,12,15,9.5,104.0,2.7,10.0,109.0,96.33,76.99
2016,12,7,12,30,0.0,22.0,2.8,10.0,22.0,19.39,11.15
2016,12,7,12,45,14.0,102.5,2.95,10.0,109.0,98.04,78.83
2016,12,7,13,0,28.0,183.0,3.1,10.0,196.0,186.79,153.78
2016,12,7,13,15,14.0,146.0,3.15,10.0,152.5,139.92,114.34
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,97.8,78.63
2016,12,7,13,45,0.0,63.5,3.25,10.0,63.5,56.11,43.01
2016,12,7,14,0,0.0,18.0,3.3,10.0,18.0,15.84,8.16
2016,12,7,14,15,0.0,16.5,3.3,9.5,16.5,14.52,7.05
2016,12,7,14,30,0.0,15.0,3.3,9.0,15.0,13.19,5.92
2016,12,7,14,45,0.0,13.5,3.35,9.0,13.5,11.87,4.76
2016,12,7,15,0,0.0,12.0,3.4,9.0,12.0,10.54,3.6
2016,12,7,15,15,0.0,10.0,3.3,9.0,10.0,8.78,2.03
2016,12,7,15,30,0.0,8.0,3.2,9.0,8.0,7.02,0.46
2016,12,7,15,45,0.0,6.0,3.15,9.0,6.0,5.26,0.0
2016,12,7,16,0,0.0,4.0,3.1,9.0,4.0,3.5,0.0
2016,12,7,16,15,0.0,2.5,3.05,8.5,2.5,2.19,0.0
2016,12,7,16,30,0.0,1.0,3.0,8.0,1.0,0.87,0.0
2016,12,7,16,45,0.0,0.5,2.95,8.0,0.5,0.45,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,12.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,3.2,12.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,13.5,3.2,12.5,13.5,11.87,2.79
2016,12,8,8,0,0.0,22.0,3.2,13.0,22.0,19.37,11.0
2016,12,8,8,15,0.0,32.0,3.15,13.0,32.0,28.21,19.25
2016,12,8,8,30,0.0,42.0,3.1,13.0,42.0,37.06,27.43
2016,12,8,8,45,0.0,52.0,3.05,13.5,52.0,45.84,35.41
2016,12,8,9,0,0.0,62.0,3.0,14.0,62.0,54.35,43.03
2016,12,8,9,15,0.0,71.0,2.9,14.0,71.0,61.99,49.88
2016,12,8,9,30,0.0,80.0,2.8,14.0,80.0,69.56,56.59
2016,12,8,9,45,0.0,89.0,2.75,14.0,89.0,77.05,63.17
2016,12,8,10,0,0.0,98.0,2.7,14.0,98.0,84.8,66.74
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,85.37,67.12
2016,12,8,10,30,0.0,98.0,2.6,14.0,98.0,85.77,67.37
2016,12,8,10,45,0.0,120.5,2.55,14.0,120.5,104.75,83.23
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,123.93,99.12
2016,12,8,11,15,0.0,97.0,2.45,14.0,97.0,85.56,66.94
2016,12,8,11,30,0.0,51.0,2.4,14.0,51.0,45.04,32.74
2016,12,8,11,45,0.0,51.5,2.35,14.5,51.5,45.49,33.06
2016,12,8,12,0,0.0,52.0,2.3,15.0,52.0,45.93,33.36
2016,12,8,12,15,0.0,84.0,2.25,15.0,84.0,74.36,57.31
2016,12,8,12,30,0.0,116.0,2.2,15.0,116.0,103.05,81.27
2016,12,8,12,45,0.0,130.5,2.2,15.0,130.5,116.53,92.48
2016,12,8,13,0,0.0,145.0,2.2,15.0,145.0,130.51,104.12
2016,12,8,13,15,51.5,167.5,2.15,15.0,190.0,186.94,151.27
2016,12,8,13,30,103.0,190.0,2.1,15.0,235.0,243.01,197.63
2016,12,8,13,45,86.5,177.5,2.1,15.0,214.0,225.13,183.19
2016,12,8,14,0,70.0,165.0,2.1,15.0,193.0,206.28,168.01
2016,12,8,14,15,67.0,152.5,2.05,14.5,177.5,194.78,159.19
2016,12,8,14,30,64.0,140.0,2.0,14.0,162.0,182.9,149.89
2016,12,8,14,45,59.5,125.5,1.95,14.0,144.5,167.34,137.06
2016,12,8,15,0,55.0,111.0,1.9,14.0,127.0,151.42,123.73
2016,12,8,15,15,48.0,95.0,1.8,14.0,107.5,131.68,106.9
2016,12,8,15,30,41.0,79.0,1.7,14.0,88.0,111.56,89.47
2016,12,8,15,45,30.0,62.5,1.65,14.0,68.0,87.94,68.78
2016,12,8,16,0,19.0,46.0,1.6,14.0,48.0,63.76,47.37
2016,12,8,16,15,9.5,30.0,1.55,13.5,31.0,40.15,25.09
2016,12,8,16,30,0.0,14.0,1.5,13.0,14.0,12.33,0.0
2016,12,8,16,45,0.0,7.0,1.45,13.0,7.0,6.37,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,6.37,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,12.73,0.0
2016,12,9,7,45,307.0,23.5,1.35,12.5,52.5,19.17,7.52
2016,12,9,8,0,443.0,33.0,1.4,13.0,85.0,26.61,17.18
2016,12,9,8,15,517.0,39.0,1.5,13.0,123.5,30.71,21.45
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,37.99,28.27
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.5,40.1,30.3
2016,12,9,9,0,689.0,52.0,1.8,14.0,239.0,42.3,32.31
2016,12,9,9,15,522.5,85.0,1.85,14.0,238.0,63.14,50.92
2016,12,9,9,30,356.0,118.0,1.9,14.0,237.0,83.85,69.23
2016,12,9,9,45,324.0,135.0,2.0,14.5,251.5,98.8,82.16
2016,12,9,10,0,292.0,152.0,2.1,15.0,266.0,128.09,93.99
2016,12,9,10,15,244.5,168.5,2.15,15.0,268.0,153.74,113.4
2016,12,9,10,30,197.0,185.0,2.2,15.0,270.0,177.32,134.16
2016,12,9,10,45,248.0,187.5,2.3,15.5,299.0,201.04,151.61
2016,12,9,11,0,299.0,190.0,2.4,16.0,328.0,231.19,175.17
2016,12,9,11,15,235.0,202.0,2.4,16.0,312.5,239.97,185.82
2016,12,9,11,30,171.0,214.0,2.4,16.0,297.0,242.0,190.28
2016,12,9,11,45,142.0,216.0,2.4,16.0,285.0,243.65,193.08
2016,12,9,12,0,113.0,218.0,2.4,16.0,273.0,242.79,193.47
2016,12,9,12,15,70.5,204.0,2.35,16.0,238.5,215.32,172.15
2016,12,9,12,30,28.0,190.0,2.3,16.0,204.0,187.17,149.77
2016,12,9,12,45,129.5,195.5,2.25,16.0,256.5,251.6,202.52
