Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,231.0,201.0,2.2,16.0,309.0,316.64,255.31
2016,12,9,13,15,138.5,189.5,2.15,16.0,254.0,263.71,212.95
2016,12,9,13,30,46.0,178.0,2.1,16.0,199.0,198.11,159.6
2016,12,9,13,45,23.0,151.0,2.05,16.0,161.5,152.84,122.69
2016,12,9,14,0,0.0,124.0,2.0,16.0,124.0,113.86,90.31
2016,12,9,14,15,0.0,114.0,1.85,15.5,114.0,105.02,83.28
2016,12,9,14,30,0.0,104.0,1.7,15.0,104.0,96.14,76.09
2016,12,9,14,45,0.0,92.5,1.55,15.0,92.5,85.65,67.3
2016,12,9,15,0,0.0,81.0,1.4,15.0,81.0,75.09,58.38
2016,12,9,15,15,279.0,65.0,1.3,14.5,124.0,264.08,219.44
2016,12,9,15,30,558.0,49.0,1.2,14.0,167.0,415.82,340.4
2016,12,9,15,45,491.5,42.5,1.1,14.0,129.5,365.35,295.7
2016,12,9,16,0,425.0,36.0,1.0,14.0,92.0,315.08,250.44
2016,12,9,16,15,309.5,27.0,1.0,14.0,59.5,236.24,172.34
2016,12,9,16,30,194.0,18.0,1.0,14.0,27.0,144.94,0.0
2016,12,9,16,45,97.0,9.0,1.05,14.0,13.5,57.32,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,3.65,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,3.6,14.0,5.0,4.55,0.0
2016,12,10,7,45,0.0,13.0,3.6,14.0,13.0,11.43,1.82
2016,12,10,8,0,0.0,21.0,3.6,14.0,21.0,18.48,10.09
2016,12,10,8,15,0.0,31.5,3.5,14.0,31.5,27.77,18.72
2016,12,10,8,30,0.0,42.0,3.4,14.0,42.0,37.06,27.27
2016,12,10,8,45,0.0,52.5,3.3,14.0,52.5,46.18,35.61
2016,12,10,9,0,0.0,63.0,3.2,14.0,63.0,55.07,43.67
2016,12,10,9,15,0.0,72.5,3.05,14.0,72.5,63.1,50.86
2016,12,10,9,30,0.0,82.0,2.9,14.0,82.0,71.05,57.92
2016,12,10,9,45,0.0,67.5,2.8,14.5,67.5,59.66,47.65
2016,12,10,10,0,0.0,53.0,2.7,15.0,53.0,46.79,34.34
2016,12,10,10,15,0.0,72.0,2.7,15.0,72.0,63.67,48.6
2016,12,10,10,30,0.0,91.0,2.7,15.0,91.0,79.93,62.23
2016,12,10,10,45,0.0,54.0,2.7,15.0,54.0,47.69,34.95
2016,12,10,11,0,0.0,17.0,2.7,15.0,17.0,14.97,7.13
2016,12,10,11,15,0.0,12.0,2.65,15.0,12.0,10.57,3.36
2016,12,10,11,30,0.0,7.0,2.6,15.0,7.0,6.16,0.0
2016,12,10,11,45,0.0,7.0,2.55,15.0,7.0,6.16,0.0
2016,12,10,12,0,0.0,7.0,2.5,15.0,7.0,6.16,0.0
2016,12,10,12,15,12.5,97.0,2.45,15.0,103.0,91.33,71.54
2016,12,10,12,30,25.0,187.0,2.4,15.0,199.0,178.99,143.99
2016,12,10,12,45,12.5,137.0,2.35,15.0,143.0,128.63,102.48
2016,12,10,13,0,0.0,87.0,2.3,15.0,87.0,77.1,59.62
2016,12,10,13,15,0.0,61.0,2.25,14.5,61.0,53.9,40.27
2016,12,10,13,30,0.0,35.0,2.2,14.0,35.0,30.86,20.8
2016,12,10,13,45,0.0,26.5,2.15,14.0,26.5,23.35,14.4
2016,12,10,14,0,0.0,18.0,2.1,14.0,18.0,15.84,7.98
2016,12,10,14,15,0.0,16.5,2.05,14.0,16.5,14.52,6.86
2016,12,10,14,30,0.0,15.0,2.0,14.0,15.0,13.19,5.73
2016,12,10,14,45,0.0,13.5,2.0,14.0,13.5,11.87,4.59
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,10.54,3.44
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,8.78,1.92
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,7.02,0.38
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,5.26,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,12,10,16,15,0.0,2.5,1.75,13.0,2.5,2.19,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,12.73,0.0
2016,12,11,7,45,106.0,27.0,1.45,7.5,39.0,21.82,8.28
2016,12,11,8,0,212.0,40.0,1.4,8.0,64.0,31.03,21.27
2016,12,11,8,15,247.0,54.5,1.35,8.0,93.5,41.69,31.69
2016,12,11,8,30,282.0,69.0,1.3,8.0,123.0,52.04,41.51
2016,12,11,8,45,304.5,81.5,1.3,8.5,152.5,60.55,49.44
2016,12,11,9,0,327.0,94.0,1.3,9.0,182.0,68.84,56.99
2016,12,11,9,15,345.5,104.5,1.3,9.0,209.0,75.44,63.01
2016,12,11,9,30,364.0,115.0,1.3,9.0,236.0,81.91,68.82
2016,12,11,9,45,213.0,136.5,1.3,9.5,209.0,99.07,83.97
2016,12,11,10,0,62.0,158.0,1.3,10.0,182.0,126.9,101.74
2016,12,11,10,15,31.0,144.0,1.35,10.0,156.0,120.78,96.82
2016,12,11,10,30,0.0,130.0,1.4,10.0,130.0,111.55,90.24
2016,12,11,10,45,48.0,165.0,1.45,10.5,187.0,147.35,118.03
2016,12,11,11,0,96.0,200.0,1.5,11.0,244.0,190.32,151.75
2016,12,11,11,15,203.0,198.5,1.5,11.0,295.0,226.57,178.71
2016,12,11,11,30,310.0,197.0,1.5,11.0,346.0,272.97,215.06
2016,12,11,11,45,254.0,206.0,1.55,11.5,329.0,276.95,220.55
2016,12,11,12,0,198.0,215.0,1.6,12.0,312.0,273.27,219.29
2016,12,11,12,15,261.0,205.5,1.65,12.0,332.0,306.51,246.75
2016,12,11,12,30,324.0,196.0,1.7,12.0,352.0,339.42,274.08
2016,12,11,12,45,163.5,176.5,1.75,12.5,255.5,249.35,202.53
2016,12,11,13,0,3.0,157.0,1.8,13.0,159.0,143.27,115.21
2016,12,11,13,15,5.5,156.0,1.85,12.5,159.0,144.76,117.07
2016,12,11,13,30,8.0,155.0,1.9,12.0,159.0,146.51,118.95
2016,12,11,13,45,8.0,148.0,2.0,12.0,152.0,141.13,114.63
2016,12,11,14,0,8.0,141.0,2.1,12.0,145.0,135.78,110.34
2016,12,11,14,15,5.0,131.0,1.95,11.5,133.5,125.58,102.03
2016,12,11,14,30,2.0,121.0,1.8,11.0,122.0,115.33,93.6
2016,12,11,14,45,1.0,108.0,1.65,11.0,108.5,103.01,83.16
2016,12,11,15,0,0.0,95.0,1.5,11.0,95.0,90.61,72.55
2016,12,11,15,15,0.0,80.5,1.45,10.5,80.5,76.98,60.9
2016,12,11,15,30,0.0,66.0,1.4,10.0,66.0,63.15,48.89
2016,12,11,15,45,0.0,51.5,1.35,10.0,51.5,49.04,36.39
2016,12,11,16,0,0.0,37.0,1.3,10.0,37.0,34.48,23.41
2016,12,11,16,15,0.0,24.0,1.35,9.5,24.0,21.18,10.86
2016,12,11,16,30,0.0,11.0,1.4,9.0,11.0,9.67,0.0
2016,12,11,16,45,0.0,5.5,1.45,9.0,5.5,5.0,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,14.55,0.0
2016,12,12,7,45,210.0,24.0,1.75,7.5,47.5,19.75,6.23
2016,12,12,8,0,420.0,32.0,1.8,8.0,79.0,25.89,16.74
2016,12,12,8,15,498.0,39.0,1.85,8.5,117.5,30.87,21.95
2016,12,12,8,30,576.0,46.0,1.9,9.0,156.0,35.8,26.72
2016,12,12,8,45,620.5,51.0,1.95,9.5,194.0,38.89,29.69
2016,12,12,9,0,665.0,56.0,2.0,10.0,232.0,45.88,36.08
2016,12,12,9,15,698.0,59.5,1.9,10.0,267.5,47.91,37.98
2016,12,12,9,30,731.0,63.0,1.8,10.0,303.0,49.99,39.86
2016,12,12,9,45,561.5,99.0,1.75,10.5,294.0,71.48,59.08
2016,12,12,10,0,392.0,135.0,1.7,11.0,285.0,114.63,82.23
2016,12,12,10,15,428.0,138.5,1.6,11.0,312.0,144.63,100.04
2016,12,12,10,30,464.0,142.0,1.5,11.0,339.0,177.61,124.27
2016,12,12,10,45,414.5,159.0,1.45,11.0,341.5,207.64,152.09
2016,12,12,11,0,365.0,176.0,1.4,11.0,344.0,233.33,176.9
2016,12,12,11,15,376.5,179.0,1.4,11.0,356.0,258.87,199.47
2016,12,12,11,30,388.0,182.0,1.4,11.0,368.0,284.62,222.29
2016,12,12,11,45,379.0,186.0,1.45,11.0,369.0,303.97,240.33
2016,12,12,12,0,370.0,190.0,1.5,11.0,370.0,321.88,256.9
2016,12,12,12,15,369.0,189.0,1.5,11.0,367.5,337.23,270.98
2016,12,12,12,30,368.0,188.0,1.5,11.0,365.0,351.46,283.95
2016,12,12,12,45,360.5,185.0,1.5,11.0,355.5,359.46,291.79
2016,12,12,13,0,353.0,182.0,1.5,11.0,346.0,365.9,298.22
2016,12,12,13,15,257.0,185.5,1.5,11.0,302.5,329.95,270.15
2016,12,12,13,30,161.0,189.0,1.5,11.0,259.0,281.29,231.15
2016,12,12,13,45,178.5,177.5,1.5,11.0,251.0,285.63,235.78
2016,12,12,14,0,196.0,166.0,1.5,11.0,243.0,289.59,239.86
2016,12,12,14,15,187.0,155.0,1.45,11.0,224.0,277.91,230.73
2016,12,12,14,30,178.0,144.0,1.4,11.0,205.0,265.38,220.79
2016,12,12,14,45,171.5,129.0,1.35,11.0,182.5,248.66,207.27
2016,12,12,15,0,165.0,114.0,1.3,11.0,160.0,231.06,192.73
2016,12,12,15,15,151.5,98.0,1.3,10.5,135.5,207.12,172.8
2016,12,12,15,30,138.0,82.0,1.3,10.0,111.0,182.48,151.69
2016,12,12,15,45,119.0,65.0,1.3,10.0,86.5,152.47,125.13
2016,12,12,16,0,100.0,48.0,1.3,10.0,62.0,132.16,105.77
2016,12,12,16,15,50.0,33.0,1.35,10.0,40.0,76.76,54.45
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,17.21,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,17.5,1.6,9.5,17.5,15.42,2.93
2016,12,13,8,0,0.0,30.0,1.7,10.0,30.0,26.21,16.77
2016,12,13,8,15,0.0,45.5,1.65,10.0,45.5,39.07,29.03
2016,12,13,8,30,0.0,61.0,1.6,10.0,61.0,51.75,40.87
2016,12,13,8,45,0.0,76.5,1.6,10.5,76.5,64.28,52.35
2016,12,13,9,0,0.0,92.0,1.6,11.0,92.0,76.65,63.51
2016,12,13,9,15,4.5,105.5,1.55,11.0,107.0,87.48,73.26
2016,12,13,9,30,9.0,119.0,1.5,11.0,122.0,98.18,82.77
2016,12,13,9,45,12.0,130.0,1.5,11.5,134.5,106.99,90.33
2016,12,13,10,0,15.0,141.0,1.5,12.0,147.0,117.34,94.33
2016,12,13,10,15,174.0,153.0,1.5,12.0,226.5,136.94,103.82
2016,12,13,10,30,333.0,165.0,1.5,12.0,306.0,177.39,129.5
2016,12,13,10,45,264.5,182.0,1.5,12.0,297.5,197.13,149.18
2016,12,13,11,0,196.0,199.0,1.5,12.0,289.0,211.44,164.62
2016,12,13,11,15,174.5,205.5,1.45,12.0,287.0,223.05,175.8
2016,12,13,11,30,153.0,212.0,1.4,12.0,285.0,232.6,185.05
2016,12,13,11,45,130.0,213.5,1.35,12.5,276.0,235.53,188.31
2016,12,13,12,0,107.0,215.0,1.3,13.0,267.0,233.54,187.28
2016,12,13,12,15,132.5,214.5,1.25,13.0,278.5,254.34,204.41
2016,12,13,12,30,158.0,214.0,1.2,13.0,290.0,273.59,220.28
2016,12,13,12,45,79.0,141.0,1.2,13.0,179.0,173.33,139.87
2016,12,13,13,0,0.0,68.0,1.2,13.0,68.0,60.12,45.65
2016,12,13,13,15,0.0,46.0,1.2,13.0,46.0,40.6,29.21
2016,12,13,13,30,0.0,24.0,1.2,13.0,24.0,21.14,12.58
2016,12,13,13,45,0.0,58.0,1.2,13.0,58.0,51.23,38.41
2016,12,13,14,0,0.0,92.0,1.2,13.0,92.0,82.46,65.0
2016,12,13,14,15,0.0,84.5,1.2,13.0,84.5,75.67,59.27
2016,12,13,14,30,0.0,77.0,1.2,13.0,77.0,68.86,53.55
2016,12,13,14,45,0.0,68.5,1.25,13.0,68.5,61.03,46.91
2016,12,13,15,0,0.0,60.0,1.3,13.0,60.0,53.17,40.17
2016,12,13,15,15,0.0,51.0,1.25,12.5,51.0,45.03,33.19
2016,12,13,15,30,0.0,42.0,1.2,12.0,42.0,37.05,26.25
2016,12,13,15,45,0.0,32.5,1.2,12.0,32.5,28.64,18.81
2016,12,13,16,0,0.0,23.0,1.2,12.0,23.0,20.25,11.34
2016,12,13,16,15,0.0,14.5,1.3,11.5,14.5,12.75,4.28
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.1,0.0
2016,12,14,7,45,72.5,24.0,2.65,12.5,32.0,19.47,4.16
2016,12,14,8,0,145.0,38.0,2.8,13.0,54.0,30.41,19.95
2016,12,14,8,15,179.5,53.0,2.8,13.0,81.5,41.77,30.96
2016,12,14,8,30,214.0,68.0,2.8,13.0,109.0,52.86,41.3
2016,12,14,8,45,234.5,83.0,2.85,13.5,136.5,63.62,51.12
2016,12,14,9,0,255.0,98.0,2.9,14.0,164.0,74.09,60.51
2016,12,14,9,15,268.0,111.5,2.95,14.0,190.0,83.26,68.72
2016,12,14,9,30,281.0,125.0,3.0,14.0,216.0,92.19,76.62
2016,12,14,9,45,283.5,137.0,3.05,14.0,237.0,99.88,83.34
2016,12,14,10,0,286.0,149.0,3.1,14.0,258.0,121.61,90.63
2016,12,14,10,15,211.0,166.0,3.1,14.0,249.5,148.59,111.55
2016,12,14,10,30,136.0,183.0,3.1,14.0,241.0,164.22,126.81
2016,12,14,10,45,97.0,187.0,3.1,14.5,229.0,172.2,134.94
2016,12,14,11,0,58.0,191.0,3.1,15.0,217.0,173.63,137.66
2016,12,14,11,15,35.5,182.5,3.1,15.0,198.5,165.97,132.32
2016,12,14,11,30,13.0,174.0,3.1,15.0,180.0,155.44,124.36
2016,12,14,11,45,8.0,168.5,3.1,15.0,172.5,150.53,120.46
2016,12,14,12,0,3.0,163.0,3.1,15.0,165.0,144.96,115.95
2016,12,14,12,15,1.5,142.0,3.05,15.0,143.0,126.54,100.75
2016,12,14,12,30,0.0,121.0,3.0,15.0,121.0,107.51,84.99
2016,12,14,12,45,5.0,143.5,2.95,15.0,146.0,130.81,104.44
2016,12,14,13,0,10.0,166.0,2.9,15.0,171.0,155.25,124.75
2016,12,14,13,15,21.5,169.0,2.9,15.0,179.0,165.73,133.63
2016,12,14,13,30,33.0,172.0,2.9,15.0,187.0,184.04,149.03
2016,12,14,13,45,16.5,150.0,2.9,15.0,157.5,147.89,119.16
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,117.82,94.07
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,108.54,86.63
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,99.2,79.02
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,88.76,70.25
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,78.26,61.32
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,66.02,50.82
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,53.62,40.06
2016,12,14,15,45,0.0,45.5,2.9,14.0,45.5,41.6,29.53
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,29.3,18.7
2016,12,14,16,15,0.0,21.0,2.85,13.5,21.0,18.5,8.68
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,14.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.0,4.7,14.0,8.0,7.02,0.0
2016,12,15,8,0,0.0,14.0,4.6,14.0,14.0,12.3,4.63
2016,12,15,8,15,0.0,21.5,4.35,14.0,21.5,18.91,10.88
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,25.54,17.0
2016,12,15,8,45,0.0,37.0,3.9,14.0,37.0,32.61,23.48
2016,12,15,9,0,0.0,45.0,3.7,14.0,45.0,39.7,29.93
2016,12,15,9,15,0.0,52.5,3.6,14.0,52.5,46.34,35.93
2016,12,15,9,30,0.0,60.0,3.5,14.0,60.0,53.0,41.88
2016,12,15,9,45,0.0,66.5,3.45,14.0,66.5,58.78,46.99
2016,12,15,10,0,0.0,73.0,3.4,14.0,73.0,64.5,49.59
2016,12,15,10,15,0.0,84.0,3.3,14.0,84.0,73.79,57.4
2016,12,15,10,30,0.0,95.0,3.2,14.0,95.0,83.16,65.23
2016,12,15,10,45,0.0,81.0,3.1,14.0,81.0,71.62,55.4
2016,12,15,11,0,0.0,67.0,3.0,14.0,67.0,59.23,44.87
2016,12,15,11,15,0.0,49.0,2.95,14.0,49.0,43.26,31.29
2016,12,15,11,30,0.0,31.0,2.9,14.0,31.0,27.34,17.72
2016,12,15,11,45,0.0,31.5,2.85,14.5,31.5,27.78,18.05
2016,12,15,12,0,0.0,32.0,2.8,15.0,32.0,28.22,18.38
2016,12,15,12,15,0.0,22.5,2.8,15.0,22.5,19.83,11.25
2016,12,15,12,30,0.0,13.0,2.8,15.0,13.0,11.45,4.11
2016,12,15,12,45,0.0,18.5,2.8,15.0,18.5,16.3,8.25
2016,12,15,13,0,0.0,24.0,2.8,15.0,24.0,21.15,12.4
2016,12,15,13,15,0.0,40.5,2.75,15.0,40.5,35.73,24.82
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,50.35,37.25
2016,12,15,13,45,0.0,44.5,2.7,15.0,44.5,39.26,27.88
2016,12,15,14,0,0.0,32.0,2.7,15.0,32.0,28.2,18.49
2016,12,15,14,15,0.0,29.5,2.6,14.5,29.5,25.98,16.67
2016,12,15,14,30,0.0,27.0,2.5,14.0,27.0,23.77,14.83
2016,12,15,14,45,0.0,24.0,2.45,14.0,24.0,21.12,12.56
2016,12,15,15,0,0.0,21.0,2.4,14.0,21.0,18.47,10.27
2016,12,15,15,15,0.0,18.0,2.25,14.0,18.0,15.82,7.96
2016,12,15,15,30,0.0,15.0,2.1,14.0,15.0,13.18,5.64
2016,12,15,15,45,0.0,11.5,2.0,14.0,11.5,10.09,2.92
2016,12,15,16,0,0.0,8.0,1.9,14.0,8.0,7.02,0.19
2016,12,15,16,15,0.0,5.0,1.8,14.0,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,57.5,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,115.0,11.0,3.9,8.0,13.0,10.01,0.0
2016,12,16,7,45,270.5,21.5,4.0,8.5,45.0,17.75,1.59
2016,12,16,8,0,426.0,32.0,4.1,9.0,77.0,26.2,16.53
2016,12,16,8,15,511.5,39.0,4.2,9.0,116.5,31.17,22.02
2016,12,16,8,30,597.0,46.0,4.3,9.0,156.0,36.12,26.91
2016,12,16,8,45,649.0,51.0,4.45,9.0,196.0,42.88,33.29
2016,12,16,9,0,701.0,56.0,4.6,9.0,236.0,46.3,36.56
2016,12,16,9,15,735.0,59.0,4.6,9.0,273.0,47.91,38.09
2016,12,16,9,30,769.0,62.0,4.6,9.0,310.0,49.59,39.63
2016,12,16,9,45,796.5,63.5,4.7,9.5,342.5,50.06,39.95
2016,12,16,10,0,824.0,65.0,4.8,10.0,375.0,79.6,44.26
2016,12,16,10,15,839.5,67.0,4.8,10.0,401.5,126.0,68.96
2016,12,16,10,30,855.0,69.0,4.8,10.0,428.0,172.91,103.91
2016,12,16,10,45,864.0,70.5,4.8,10.5,447.5,218.49,143.03
2016,12,16,11,0,873.0,72.0,4.8,11.0,467.0,263.5,184.09
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.0,306.03,224.37
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,349.37,265.32
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,387.12,301.41
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,422.93,335.31
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,455.1,365.65
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,484.86,393.41
2016,12,16,12,45,840.0,75.5,4.75,11.0,471.0,491.88,402.69
2016,12,16,13,0,792.0,77.0,4.8,11.0,443.0,493.32,406.88
2016,12,16,13,15,828.5,74.0,4.8,11.0,444.5,530.21,438.89
2016,12,16,13,30,865.0,71.0,4.8,11.0,446.0,565.89,469.5
2016,12,16,13,45,851.0,69.5,4.85,11.0,422.0,572.96,477.1
2016,12,16,14,0,837.0,68.0,4.9,11.0,398.0,576.74,481.89
2016,12,16,14,15,817.0,66.0,4.85,11.0,368.0,573.19,480.22
2016,12,16,14,30,797.0,64.0,4.8,11.0,338.0,566.44,475.63
2016,12,16,14,45,768.5,61.0,4.8,11.0,302.5,550.38,463.21
2016,12,16,15,0,740.0,58.0,4.8,11.0,267.0,531.44,447.81
2016,12,16,15,15,696.5,53.5,4.65,10.5,227.5,499.21,421.12
2016,12,16,15,30,653.0,49.0,4.5,10.0,188.0,464.79,391.38
2016,12,16,15,45,586.5,43.0,4.4,9.5,148.0,413.67,346.4
2016,12,16,16,0,520.0,37.0,4.3,9.0,108.0,368.62,303.73
2016,12,16,16,15,260.0,35.5,4.2,8.5,71.0,218.2,167.53
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,49.25,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,12.41,0.0
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,25.8,16.44
2016,12,17,8,15,576.0,35.5,1.85,5.5,121.0,30.88,22.12
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,35.95,27.12
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,39.05,30.17
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,42.18,33.12
2016,12,17,9,15,788.0,54.0,2.0,7.0,281.5,43.95,34.81
2016,12,17,9,30,820.0,57.0,2.0,7.0,319.0,45.76,36.48
2016,12,17,9,45,841.0,59.0,2.0,7.5,352.0,46.74,37.27
2016,12,17,10,0,862.0,61.0,2.0,8.0,385.0,76.13,41.6
2016,12,17,10,15,876.5,63.0,2.0,8.0,411.5,129.24,70.98
2016,12,17,10,30,891.0,65.0,2.0,8.0,438.0,177.27,106.37
2016,12,17,10,45,899.5,66.0,2.0,8.5,458.0,223.43,145.72
2016,12,17,11,0,908.0,67.0,2.0,9.0,478.0,268.86,186.91
2016,12,17,11,15,913.5,68.0,2.0,9.0,490.5,312.54,227.93
2016,12,17,11,30,919.0,69.0,2.0,9.0,503.0,354.84,267.77
2016,12,17,11,45,919.5,69.5,2.0,9.5,508.0,393.36,303.6
2016,12,17,12,0,920.0,70.0,2.0,10.0,513.0,429.75,336.88
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.0,462.74,367.28
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,493.23,395.0
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,517.79,417.5
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,539.21,437.01
2016,12,17,13,15,889.5,71.0,1.95,10.0,469.5,556.15,452.4
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,572.72,467.06
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.0,579.85,474.14
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,583.63,478.38
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.5,580.33,476.87
2016,12,17,14,30,812.0,63.0,1.7,10.0,343.0,573.77,472.52
2016,12,17,14,45,781.5,60.5,1.65,10.0,307.0,557.24,459.97
2016,12,17,15,0,751.0,58.0,1.6,10.0,271.0,537.77,444.53
2016,12,17,15,15,707.5,54.0,1.6,9.5,231.0,506.16,419.71
2016,12,17,15,30,664.0,50.0,1.6,9.0,191.0,472.26,391.73
2016,12,17,15,45,593.5,44.0,1.6,8.5,150.0,418.73,346.34
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,371.54,303.26
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.0,288.32,221.87
2016,12,17,16,30,281.0,20.0,1.7,7.0,35.0,195.13,21.57
2016,12,17,16,45,140.5,10.0,1.75,7.0,17.5,80.33,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,2.5,39.5,11.97,0.0
2016,12,18,8,0,500.0,28.0,2.9,3.0,79.0,24.86,15.67
2016,12,18,8,15,583.0,34.5,2.95,3.5,120.0,29.99,21.46
2016,12,18,8,30,666.0,41.0,3.0,4.0,161.0,35.09,26.53
2016,12,18,8,45,716.5,45.0,3.1,4.5,202.5,37.79,29.23
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,40.53,31.84
2016,12,18,9,15,800.0,51.5,3.15,5.5,282.0,41.94,33.15
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,43.41,34.45
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,45.64,36.4
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,74.76,41.28
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,127.97,70.21
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,176.16,105.59
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.0,223.07,145.67
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,269.36,187.84
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,313.32,229.48
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,355.89,269.96
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,395.2,306.88
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,432.48,341.34
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,466.1,372.71
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,497.16,401.33
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,523.36,424.72
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,546.59,445.15
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,564.4,461.69
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,578.99,475.34
2016,12,18,13,45,897.5,63.0,2.7,10.0,435.5,587.26,483.74
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,592.21,489.28
2016,12,18,14,15,865.5,60.0,2.6,10.0,380.5,589.8,488.39
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,588.36,487.81
2016,12,18,14,45,819.5,55.5,2.45,10.0,314.0,573.83,476.77
2016,12,18,15,0,792.0,53.0,2.4,10.0,278.0,556.31,462.79
2016,12,18,15,15,751.0,49.5,2.3,9.0,238.0,526.81,439.83
2016,12,18,15,30,710.0,46.0,2.2,8.0,198.0,494.97,413.61
2016,12,18,15,45,645.0,40.5,2.1,7.5,156.5,445.02,370.34
2016,12,18,16,0,580.0,35.0,2.0,7.0,115.0,394.15,323.76
2016,12,18,16,15,463.0,27.0,2.0,6.5,76.5,312.39,242.8
2016,12,18,16,30,346.0,19.0,2.0,6.0,38.0,223.25,38.89
2016,12,18,16,45,173.0,9.5,2.0,6.0,19.0,96.44,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,11.46,0.0
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,25.82,16.34
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,31.35,22.59
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,36.84,28.02
2016,12,19,8,45,662.0,47.5,1.9,5.5,192.0,39.87,31.03
2016,12,19,9,0,714.0,52.0,1.9,6.0,232.0,42.95,33.95
2016,12,19,9,15,747.0,55.0,1.85,6.0,269.0,44.66,35.6
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,46.43,37.24
2016,12,19,9,45,794.5,62.0,1.8,6.5,337.0,48.94,39.44
2016,12,19,10,0,809.0,66.0,1.8,7.0,368.0,75.16,43.75
2016,12,19,10,15,825.0,68.0,1.8,7.5,394.5,120.86,66.63
2016,12,19,10,30,841.0,70.0,1.8,8.0,421.0,167.17,100.13
2016,12,19,10,45,850.5,71.5,1.85,8.5,440.5,212.26,138.26
2016,12,19,11,0,860.0,73.0,1.9,9.0,460.0,256.89,178.49
2016,12,19,11,15,866.5,73.5,1.85,9.5,473.0,299.14,217.58
2016,12,19,11,30,873.0,74.0,1.8,10.0,486.0,340.2,255.54
2016,12,19,11,45,874.0,75.0,1.8,10.5,491.5,378.46,290.83
2016,12,19,12,0,875.0,76.0,1.8,11.0,497.0,414.78,323.74
2016,12,19,12,15,809.5,84.0,1.8,11.0,472.0,428.01,338.99
2016,12,19,12,30,744.0,92.0,1.8,11.0,447.0,434.93,348.36
2016,12,19,12,45,705.0,99.5,1.8,11.0,431.0,448.13,361.67
2016,12,19,13,0,666.0,107.0,1.8,11.0,415.0,457.96,371.67
2016,12,19,13,15,512.5,136.5,1.75,11.0,368.5,420.89,343.73
2016,12,19,13,30,359.0,166.0,1.7,11.0,322.0,372.16,305.57
2016,12,19,13,45,588.0,117.5,1.65,11.0,357.0,474.83,389.8
2016,12,19,14,0,817.0,69.0,1.6,11.0,392.0,564.52,461.57
2016,12,19,14,15,796.0,67.0,1.5,11.0,362.0,560.5,458.41
2016,12,19,14,30,775.0,65.0,1.4,11.0,332.0,553.33,453.26
2016,12,19,14,45,745.0,62.0,1.3,11.0,297.5,536.61,440.32
2016,12,19,15,0,715.0,59.0,1.2,11.0,263.0,517.05,424.63
2016,12,19,15,15,670.5,55.0,1.2,10.5,224.5,485.14,399.81
2016,12,19,15,30,626.0,51.0,1.2,10.0,186.0,455.84,375.66
2016,12,19,15,45,555.0,45.0,1.3,9.5,146.0,403.47,332.05
2016,12,19,16,0,484.0,39.0,1.4,9.0,106.0,350.9,285.76
2016,12,19,16,15,367.5,30.0,1.4,8.5,70.0,270.72,209.12
2016,12,19,16,30,251.0,21.0,1.4,8.0,34.0,181.49,40.53
2016,12,19,16,45,125.5,10.5,1.4,8.0,17.0,73.31,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
